Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,169.0,15.5,3.55,2.5,30.5,12.62,0.0
2016,1,1,8,0,338.0,31.0,3.6,3.0,61.0,25.83,15.6
2016,1,1,8,15,435.0,39.5,3.65,3.5,100.0,32.48,23.52
2016,1,1,8,30,532.0,48.0,3.7,4.0,139.0,73.38,40.73
2016,1,1,8,45,591.0,54.0,3.75,4.5,179.5,121.59,74.09
2016,1,1,9,0,650.0,60.0,3.8,5.0,220.0,176.7,120.01
2016,1,1,9,15,689.0,64.0,3.8,5.5,258.0,231.75,170.25
2016,1,1,9,30,728.0,68.0,3.8,6.0,296.0,291.45,225.66
2016,1,1,9,45,756.0,71.0,3.8,6.5,330.0,348.66,279.07
2016,1,1,10,0,784.0,74.0,3.8,7.0,364.0,407.83,333.1
2016,1,1,10,15,802.0,76.0,3.75,7.5,392.0,462.98,382.49
2016,1,1,10,30,820.0,78.0,3.7,8.0,420.0,518.34,430.55
2016,1,1,10,45,831.5,79.5,3.65,8.5,441.5,569.44,473.74
2016,1,1,11,0,843.0,81.0,3.6,9.0,463.0,619.55,514.83
2016,1,1,11,15,850.5,82.0,3.5,9.0,477.5,665.25,552.13
2016,1,1,11,30,858.0,83.0,3.4,9.0,492.0,709.11,587.12
2016,1,1,11,45,861.0,83.5,3.3,9.0,499.0,747.04,615.31
2016,1,1,12,0,864.0,84.0,3.2,9.0,506.0,782.37,641.11
2016,1,1,12,15,863.5,84.0,3.1,9.0,505.5,811.55,662.12
2016,1,1,12,30,863.0,84.0,3.0,9.0,505.0,837.6,680.74
2016,1,1,12,45,862.5,82.5,2.9,9.5,497.5,858.62,694.34
2016,1,1,13,0,862.0,81.0,2.8,10.0,490.0,876.29,705.47
2016,1,1,13,15,854.0,80.0,2.65,10.0,474.0,884.48,710.62
2016,1,1,13,30,846.0,79.0,2.5,10.0,458.0,889.01,713.22
2016,1,1,13,45,834.0,77.0,2.45,10.0,435.5,885.01,710.62
2016,1,1,14,0,822.0,75.0,2.4,10.0,413.0,877.39,705.54
2016,1,1,14,15,803.0,73.0,2.35,10.0,384.0,859.83,693.26
2016,1,1,14,30,784.0,71.0,2.3,10.0,355.0,838.92,678.49
2016,1,1,14,45,757.0,68.0,2.25,10.0,321.0,806.35,654.86
2016,1,1,15,0,730.0,65.0,2.2,10.0,287.0,770.98,628.65
2016,1,1,15,15,689.5,60.5,2.15,9.5,248.5,727.25,596.35
2016,1,1,15,30,649.0,56.0,2.1,9.0,210.0,675.03,556.14
2016,1,1,15,45,586.5,50.0,2.05,8.5,169.0,601.42,497.37
2016,1,1,16,0,524.0,44.0,2.0,8.0,128.0,528.64,436.4
2016,1,1,16,15,421.5,35.5,2.05,7.5,90.0,423.17,344.66
2016,1,1,16,30,319.0,27.0,2.1,7.0,52.0,318.83,217.77
2016,1,1,16,45,159.5,13.5,2.15,7.0,26.0,125.4,0.0
2016,1,1,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,15.5,3.7,4.5,18.0,12.71,0.0
2016,1,2,8,0,47.0,31.0,3.8,5.0,36.0,24.59,14.4
2016,1,2,8,15,72.5,48.0,3.8,5.5,59.0,37.23,27.52
2016,1,2,8,30,98.0,65.0,3.8,6.0,82.0,57.89,41.42
2016,1,2,8,45,112.5,82.0,3.85,6.5,106.5,81.67,60.58
2016,1,2,9,0,127.0,99.0,3.9,7.0,131.0,107.63,82.75
2016,1,2,9,15,136.5,115.0,3.85,7.0,153.5,133.66,105.94
2016,1,2,9,30,146.0,131.0,3.8,7.0,176.0,161.09,130.56
2016,1,2,9,45,158.5,143.5,3.8,7.5,197.5,187.7,154.12
2016,1,2,10,0,171.0,156.0,3.8,8.0,219.0,215.76,178.72
2016,1,2,10,15,235.0,161.5,3.85,8.5,255.5,269.92,224.81
2016,1,2,10,30,299.0,167.0,3.9,9.0,292.0,323.83,270.54
2016,1,2,10,45,297.5,178.0,4.0,9.5,308.0,352.32,294.66
2016,1,2,11,0,296.0,189.0,4.1,10.0,324.0,380.31,317.97
2016,1,2,11,15,183.5,197.5,4.2,10.0,282.0,320.13,267.8
2016,1,2,11,30,71.0,206.0,4.3,10.0,240.0,248.55,206.74
2016,1,2,11,45,190.0,204.5,4.4,10.5,297.5,352.62,295.42
2016,1,2,12,0,309.0,203.0,4.5,11.0,355.0,467.34,390.49
2016,1,2,12,15,166.5,196.0,4.55,11.0,278.0,342.42,286.27
2016,1,2,12,30,24.0,189.0,4.6,11.0,201.0,192.4,158.38
2016,1,2,12,45,51.0,197.5,4.65,11.5,222.5,243.46,201.87
2016,1,2,13,0,78.0,206.0,4.7,12.0,244.0,281.56,234.01
2016,1,2,13,15,126.5,202.0,4.7,12.0,260.5,342.68,285.98
2016,1,2,13,30,175.0,198.0,4.7,12.0,277.0,387.31,324.23
2016,1,2,13,45,87.5,150.0,4.7,12.5,189.5,250.67,209.38
2016,1,2,14,0,0.0,102.0,4.7,13.0,102.0,88.42,69.94
2016,1,2,14,15,0.0,70.0,4.6,12.5,70.0,58.04,44.33
2016,1,2,14,30,0.0,38.0,4.5,12.0,38.0,31.38,21.53
2016,1,2,14,45,0.0,34.5,4.4,12.0,34.5,28.48,19.04
2016,1,2,15,0,0.0,31.0,4.3,12.0,31.0,25.57,16.53
2016,1,2,15,15,0.0,26.5,4.05,11.5,26.5,21.84,13.32
2016,1,2,15,30,0.0,22.0,3.8,11.0,22.0,18.11,10.08
2016,1,2,15,45,0.0,17.5,3.55,11.0,17.5,14.39,6.78
2016,1,2,16,0,0.0,13.0,3.3,11.0,13.0,10.68,3.47
2016,1,2,16,15,0.0,9.0,3.35,10.5,9.0,7.39,0.51
2016,1,2,16,30,0.0,5.0,3.4,10.0,5.0,4.1,0.0
2016,1,2,16,45,0.0,2.5,3.45,9.5,2.5,2.13,0.0
2016,1,2,17,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,6.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.0,4.2,7.5,13.0,10.72,0.0
2016,1,3,8,0,0.0,26.0,4.1,8.0,26.0,21.27,11.5
2016,1,3,8,15,0.0,42.5,4.0,8.0,42.5,34.05,24.44
2016,1,3,8,30,0.0,59.0,3.9,8.0,59.0,47.5,35.33
2016,1,3,8,45,7.0,75.0,3.8,8.5,76.5,61.87,47.78
2016,1,3,9,0,14.0,91.0,3.7,9.0,94.0,77.38,61.05
2016,1,3,9,15,18.5,105.0,3.6,9.0,110.5,91.71,73.5
2016,1,3,9,30,23.0,119.0,3.5,9.0,127.0,106.72,86.5
2016,1,3,9,45,26.0,131.5,3.4,9.5,141.0,124.46,101.65
2016,1,3,10,0,29.0,144.0,3.3,10.0,155.0,139.86,114.63
2016,1,3,10,15,14.5,127.5,3.35,10.0,133.0,115.15,93.7
2016,1,3,10,30,0.0,111.0,3.4,10.0,111.0,93.75,75.34
2016,1,3,10,45,47.5,154.5,3.5,10.5,176.5,167.86,138.56
2016,1,3,11,0,95.0,198.0,3.6,11.0,242.0,244.93,203.18
2016,1,3,11,15,67.5,196.5,3.8,11.0,228.5,231.08,191.26
2016,1,3,11,30,40.0,195.0,4.0,11.0,215.0,214.68,177.17
2016,1,3,11,45,53.5,203.5,4.2,11.0,230.0,237.19,196.36
2016,1,3,12,0,67.0,212.0,4.4,11.0,245.0,261.08,216.64
2016,1,3,12,15,138.5,215.0,4.4,11.0,283.0,341.89,285.18
2016,1,3,12,30,210.0,218.0,4.4,11.0,321.0,412.03,344.2
2016,1,3,12,45,286.5,203.0,4.4,11.5,341.0,485.58,404.77
2016,1,3,13,0,363.0,188.0,4.4,12.0,361.0,544.03,452.76
2016,1,3,13,15,381.0,178.0,4.05,12.0,355.0,557.61,463.37
2016,1,3,13,30,399.0,168.0,3.7,12.0,349.0,589.87,488.58
2016,1,3,13,45,383.5,162.0,3.35,12.0,328.5,575.65,476.82
2016,1,3,14,0,368.0,156.0,3.0,12.0,308.0,539.36,448.45
2016,1,3,14,15,230.5,155.0,2.65,12.0,248.0,416.51,347.52
2016,1,3,14,30,93.0,154.0,2.3,12.0,188.0,256.31,213.83
2016,1,3,14,45,85.0,140.0,2.0,12.0,169.0,234.71,196.33
2016,1,3,15,0,77.0,126.0,1.7,12.0,150.0,213.06,178.09
2016,1,3,15,15,70.0,110.5,1.55,11.5,130.0,189.98,158.84
2016,1,3,15,30,63.0,95.0,1.4,11.0,110.0,166.9,139.18
2016,1,3,15,45,48.5,77.5,1.3,11.0,88.0,133.95,110.32
2016,1,3,16,0,34.0,60.0,1.2,11.0,66.0,100.92,81.06
2016,1,3,16,15,17.0,43.5,1.3,10.5,46.5,67.54,51.17
2016,1,3,16,30,0.0,27.0,1.4,10.0,27.0,26.93,14.05
2016,1,3,16,45,0.0,13.5,1.5,10.0,13.5,11.52,0.0
2016,1,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,5.05,10.5,7.0,5.75,0.0
2016,1,4,8,0,0.0,14.0,5.1,11.0,14.0,11.52,3.53
2016,1,4,8,15,0.0,22.5,5.15,11.0,22.5,18.55,10.57
2016,1,4,8,30,0.0,31.0,5.2,11.0,31.0,25.59,16.23
2016,1,4,8,45,0.0,40.5,5.3,11.5,40.5,33.48,23.19
2016,1,4,9,0,0.0,50.0,5.4,12.0,50.0,41.38,30.09
2016,1,4,9,15,0.0,59.0,5.5,12.0,59.0,48.87,36.63
2016,1,4,9,30,0.0,68.0,5.6,12.0,68.0,56.41,43.14
2016,1,4,9,45,0.0,75.0,5.7,12.5,75.0,62.32,48.11
2016,1,4,10,0,0.0,82.0,5.8,13.0,82.0,68.29,53.06
2016,1,4,10,15,147.0,125.5,5.9,13.0,187.5,185.92,152.5
2016,1,4,10,30,294.0,169.0,6.0,13.0,293.0,322.19,266.87
2016,1,4,10,45,257.5,183.0,6.15,13.5,295.5,333.92,276.79
2016,1,4,11,0,221.0,197.0,6.3,14.0,298.0,330.94,274.32
2016,1,4,11,15,142.5,201.5,6.4,14.0,267.0,296.91,245.68
2016,1,4,11,30,64.0,206.0,6.5,14.0,236.0,243.15,199.97
2016,1,4,11,45,112.5,214.0,6.6,14.5,268.5,305.78,252.46
2016,1,4,12,0,161.0,222.0,6.7,15.0,301.0,359.29,296.98
2016,1,4,12,15,80.5,168.5,6.75,15.0,208.0,226.63,186.73
2016,1,4,12,30,0.0,115.0,6.8,15.0,115.0,98.2,77.29
2016,1,4,12,45,0.0,131.5,6.9,15.0,131.5,114.42,90.97
2016,1,4,13,0,0.0,148.0,7.0,15.0,148.0,131.64,105.43
2016,1,4,13,15,72.0,174.5,7.0,14.5,207.5,241.07,199.81
2016,1,4,13,30,144.0,201.0,7.0,14.0,267.0,362.61,302.8
2016,1,4,13,45,72.0,108.0,7.0,14.0,141.0,184.31,153.49
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,12.36,4.94
2016,1,4,14,15,0.0,62.0,6.75,13.5,62.0,51.36,38.45
2016,1,4,14,30,0.0,109.0,6.5,13.0,109.0,98.37,78.75
2016,1,4,14,45,0.0,98.0,6.3,13.0,98.0,88.19,70.12
2016,1,4,15,0,0.0,87.0,6.1,13.0,87.0,78.03,61.48
2016,1,4,15,15,0.0,75.5,5.95,13.0,75.5,67.3,52.27
2016,1,4,15,30,0.0,64.0,5.8,13.0,64.0,56.56,42.95
2016,1,4,15,45,0.0,52.0,5.7,13.0,52.0,45.15,32.97
2016,1,4,16,0,0.0,40.0,5.6,13.0,40.0,33.6,22.81
2016,1,4,16,15,0.0,28.0,5.55,12.5,28.0,23.13,13.56
2016,1,4,16,30,0.0,16.0,5.5,12.0,16.0,13.18,4.11
2016,1,4,16,45,0.0,8.0,5.5,12.0,8.0,6.58,0.0
2016,1,4,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,4.45,11.5,0.5,0.41,0.0
2016,1,5,8,0,0.0,1.0,4.7,12.0,1.0,0.82,0.0
2016,1,5,8,15,0.0,2.5,4.8,12.0,2.5,2.05,0.0
2016,1,5,8,30,0.0,4.0,4.9,12.0,4.0,3.28,0.0
2016,1,5,8,45,0.0,5.0,5.0,12.0,5.0,4.1,0.0
2016,1,5,9,0,0.0,6.0,5.1,12.0,6.0,4.93,0.0
2016,1,5,9,15,0.0,7.5,5.1,12.0,7.5,6.16,0.0
2016,1,5,9,30,0.0,9.0,5.1,12.0,9.0,7.4,0.77
2016,1,5,9,45,0.0,10.0,5.1,12.0,10.0,8.23,1.48
2016,1,5,10,0,0.0,11.0,5.1,12.0,11.0,9.06,2.19
2016,1,5,10,15,0.0,27.5,5.15,12.0,27.5,22.69,13.98
2016,1,5,10,30,0.0,44.0,5.2,12.0,44.0,36.38,25.75
2016,1,5,10,45,0.0,41.5,5.3,12.5,41.5,34.31,23.88
2016,1,5,11,0,0.0,39.0,5.4,13.0,39.0,32.25,22.02
2016,1,5,11,15,0.0,35.0,5.5,12.5,35.0,28.93,19.21
2016,1,5,11,30,0.0,31.0,5.6,12.0,31.0,25.62,16.39
2016,1,5,11,45,0.0,24.0,5.7,12.0,24.0,19.82,11.4
2016,1,5,12,0,0.0,17.0,5.8,12.0,17.0,14.03,6.42
2016,1,5,12,15,0.0,30.0,5.8,12.0,30.0,24.8,15.66
2016,1,5,12,30,0.0,43.0,5.8,12.0,43.0,35.58,24.91
2016,1,5,12,45,1.0,102.0,5.8,12.0,102.5,87.05,68.86
2016,1,5,13,0,2.0,161.0,5.8,12.0,162.0,146.73,119.36
2016,1,5,13,15,1.0,106.0,5.7,12.0,106.5,91.37,72.57
2016,1,5,13,30,0.0,51.0,5.6,12.0,51.0,42.22,30.67
2016,1,5,13,45,0.0,33.0,5.55,12.0,33.0,27.26,17.86
2016,1,5,14,0,0.0,15.0,5.5,12.0,15.0,12.36,5.03
2016,1,5,14,15,0.0,42.5,5.45,12.0,42.5,35.13,24.72
2016,1,5,14,30,0.0,70.0,5.4,12.0,70.0,58.04,44.48
2016,1,5,14,45,0.0,63.5,5.4,12.0,63.5,52.61,39.85
2016,1,5,15,0,0.0,57.0,5.4,12.0,57.0,47.19,35.2
2016,1,5,15,15,0.0,49.5,5.15,11.5,49.5,40.94,29.86
2016,1,5,15,30,0.0,42.0,4.9,11.0,42.0,34.71,24.45
2016,1,5,15,45,224.5,46.5,4.7,11.0,85.0,282.36,242.26
2016,1,5,16,0,449.0,51.0,4.5,11.0,128.0,478.42,401.4
2016,1,5,16,15,350.5,41.5,4.25,10.5,91.0,376.06,310.6
2016,1,5,16,30,252.0,32.0,4.0,10.0,54.0,280.75,209.96
2016,1,5,16,45,126.0,16.0,3.75,10.0,27.0,136.13,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,5.0,6.45,12.0,5.0,4.1,0.0
2016,1,6,8,0,0.0,10.0,6.3,12.0,10.0,8.21,0.87
2016,1,6,8,15,0.0,17.5,6.3,12.0,17.5,14.4,6.9
2016,1,6,8,30,0.0,25.0,6.3,12.0,25.0,20.6,11.9
2016,1,6,8,45,0.0,32.5,6.3,12.0,32.5,26.82,17.42
2016,1,6,9,0,0.0,40.0,6.3,12.0,40.0,33.04,22.91
2016,1,6,9,15,0.0,48.0,6.35,12.0,48.0,39.69,28.71
2016,1,6,9,30,0.0,56.0,6.4,12.0,56.0,46.36,34.48
2016,1,6,9,45,0.0,62.0,6.5,12.0,62.0,51.36,38.77
2016,1,6,10,0,0.0,68.0,6.6,12.0,68.0,56.37,43.03
2016,1,6,10,15,0.0,64.0,6.7,12.0,64.0,53.03,40.1
2016,1,6,10,30,0.0,60.0,6.8,12.0,60.0,49.7,37.18
2016,1,6,10,45,0.0,88.5,6.95,12.0,88.5,73.81,57.77
2016,1,6,11,0,0.0,117.0,7.1,12.0,117.0,99.19,79.3
2016,1,6,11,15,193.5,151.5,7.0,12.0,245.0,288.35,242.28
2016,1,6,11,30,387.0,186.0,6.9,12.0,373.0,470.95,395.81
2016,1,6,11,45,331.5,199.5,6.85,12.0,361.5,463.69,388.95
2016,1,6,12,0,276.0,213.0,6.8,12.0,350.0,451.84,378.43
2016,1,6,12,15,159.5,209.0,6.65,12.0,288.0,350.71,293.33
2016,1,6,12,30,43.0,205.0,6.5,12.0,226.0,240.83,199.15
2016,1,6,12,45,101.0,211.0,6.35,12.0,260.0,301.24,251.54
2016,1,6,13,0,159.0,217.0,6.2,12.0,294.0,382.47,320.15
2016,1,6,13,15,100.0,202.0,6.15,12.0,250.0,299.6,250.45
2016,1,6,13,30,41.0,187.0,6.1,12.0,206.0,232.12,192.59
2016,1,6,13,45,41.0,179.0,6.05,12.0,197.0,226.06,187.88
2016,1,6,14,0,41.0,171.0,6.0,12.0,188.0,220.05,183.14
2016,1,6,14,15,153.5,160.5,5.9,11.5,218.5,332.97,282.45
2016,1,6,14,30,266.0,150.0,5.8,11.0,249.0,445.96,379.98
2016,1,6,14,45,248.0,140.0,5.75,11.0,226.0,418.97,357.38
2016,1,6,15,0,230.0,130.0,5.7,11.0,203.0,391.5,334.41
2016,1,6,15,15,213.0,115.0,5.55,10.5,176.0,357.1,305.83
2016,1,6,15,30,196.0,100.0,5.4,10.0,149.0,322.35,276.24
2016,1,6,15,45,168.5,84.0,5.25,10.0,120.5,276.95,236.11
2016,1,6,16,0,141.0,68.0,5.1,10.0,92.0,232.15,195.66
2016,1,6,16,15,101.5,50.5,5.05,10.0,65.5,160.31,131.56
2016,1,6,16,30,62.0,33.0,5.0,10.0,39.0,104.66,76.7
2016,1,6,16,45,31.0,16.5,4.95,10.0,19.5,47.46,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,92.0,18.0,2.15,9.5,26.5,13.99,0.0
2016,1,7,8,0,184.0,36.0,2.2,10.0,53.0,27.75,16.61
2016,1,7,8,15,278.5,48.5,2.3,10.0,89.0,37.17,26.99
2016,1,7,8,30,373.0,61.0,2.4,10.0,125.0,67.58,41.51
2016,1,7,8,45,462.0,65.5,2.5,10.5,165.5,110.55,69.1
2016,1,7,9,0,551.0,70.0,2.6,11.0,206.0,161.52,108.33
2016,1,7,9,15,593.0,75.0,2.6,11.0,243.0,212.43,153.1
2016,1,7,9,30,635.0,80.0,2.6,11.0,280.0,267.79,203.06
2016,1,7,9,45,699.5,75.0,2.6,11.0,318.0,325.47,254.73
2016,1,7,10,0,764.0,70.0,2.6,11.0,356.0,389.12,311.09
2016,1,7,10,15,782.0,72.5,2.55,11.0,384.5,443.94,359.78
2016,1,7,10,30,800.0,75.0,2.5,11.0,413.0,499.1,407.39
2016,1,7,10,45,811.5,76.5,2.5,11.5,434.5,549.61,449.36
2016,1,7,11,0,823.0,78.0,2.5,12.0,456.0,599.23,489.36
2016,1,7,11,15,830.5,79.0,2.5,12.0,471.0,644.54,525.88
2016,1,7,11,30,838.0,80.0,2.5,12.0,486.0,688.11,560.28
2016,1,7,11,45,842.0,80.5,2.5,12.0,493.5,726.57,588.83
2016,1,7,12,0,846.0,81.0,2.5,12.0,501.0,762.6,615.09
2016,1,7,12,15,846.0,81.0,2.55,12.0,501.0,792.22,636.88
2016,1,7,12,30,846.0,81.0,2.6,12.0,501.0,818.83,656.54
2016,1,7,12,45,845.5,79.5,2.7,12.0,494.5,840.05,672.72
2016,1,7,13,0,845.0,78.0,2.8,12.0,488.0,857.98,686.67
2016,1,7,13,15,837.5,77.0,2.85,12.0,473.0,866.96,693.92
2016,1,7,13,30,830.0,76.0,2.9,12.0,458.0,872.36,698.78
2016,1,7,13,45,819.5,74.0,2.95,12.0,437.0,870.17,698.28
2016,1,7,14,0,809.0,72.0,3.0,12.0,416.0,864.44,695.33
2016,1,7,14,15,792.0,70.0,2.9,12.0,388.0,849.27,684.48
2016,1,7,14,30,775.0,68.0,2.8,12.0,360.0,830.8,671.2
2016,1,7,14,45,754.0,64.5,2.75,12.0,327.5,803.61,651.63
2016,1,7,15,0,733.0,61.0,2.7,12.0,295.0,773.61,629.58
2016,1,7,15,15,696.5,57.5,2.5,11.5,257.5,727.27,594.71
2016,1,7,15,30,660.0,54.0,2.3,11.0,220.0,679.13,557.33
2016,1,7,15,45,609.0,48.5,2.1,11.0,180.5,614.9,504.99
2016,1,7,16,0,558.0,43.0,1.9,11.0,141.0,559.46,457.37
2016,1,7,16,15,468.0,35.5,1.85,10.5,102.0,463.51,376.37
2016,1,7,16,30,378.0,28.0,1.8,10.0,63.0,372.41,283.4
2016,1,7,16,45,189.0,14.0,1.75,10.0,31.5,184.98,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.4,7.5,13.0,10.72,0.0
2016,1,8,8,0,0.0,26.0,1.5,8.0,26.0,21.28,11.61
2016,1,8,8,15,1.0,43.0,1.6,8.0,43.5,34.44,24.84
2016,1,8,8,30,2.0,60.0,1.7,8.0,61.0,48.22,35.95
2016,1,8,8,45,10.0,76.0,1.8,8.0,79.0,62.76,48.55
2016,1,8,9,0,18.0,92.0,1.9,8.0,97.0,78.55,62.12
2016,1,8,9,15,22.5,107.0,1.85,8.0,114.0,95.8,77.1
2016,1,8,9,30,27.0,122.0,1.8,8.0,131.0,112.8,91.8
2016,1,8,9,45,28.5,134.0,1.75,8.5,144.5,126.88,103.82
2016,1,8,10,0,30.0,146.0,1.7,9.0,158.0,141.34,116.0
2016,1,8,10,15,31.0,157.0,1.65,9.5,170.0,155.0,127.35
2016,1,8,10,30,32.0,168.0,1.6,10.0,182.0,169.0,138.84
2016,1,8,10,45,28.0,173.0,1.6,10.5,185.5,174.53,143.12
2016,1,8,11,0,24.0,178.0,1.6,11.0,189.0,170.58,139.46
2016,1,8,11,15,15.0,173.0,1.65,11.0,180.0,161.46,131.68
2016,1,8,11,30,6.0,168.0,1.7,11.0,171.0,151.48,123.12
2016,1,8,11,45,47.5,194.5,1.75,11.5,218.0,221.6,181.98
2016,1,8,12,0,89.0,221.0,1.8,12.0,265.0,286.74,235.48
2016,1,8,12,15,84.5,220.0,1.85,12.0,262.0,287.26,235.7
2016,1,8,12,30,80.0,219.0,1.9,12.0,259.0,287.41,235.91
2016,1,8,12,45,88.5,217.5,2.0,12.0,261.0,297.79,244.9
2016,1,8,13,0,97.0,216.0,2.1,12.0,263.0,308.55,254.21
2016,1,8,13,15,197.5,203.5,2.1,12.0,296.0,406.0,335.61
2016,1,8,13,30,298.0,191.0,2.1,12.0,329.0,507.22,417.62
2016,1,8,13,45,258.5,186.5,2.15,12.0,302.0,472.52,389.64
2016,1,8,14,0,219.0,182.0,2.2,12.0,275.0,416.81,345.87
2016,1,8,14,15,109.5,132.0,2.2,12.0,178.5,253.6,211.96
2016,1,8,14,30,0.0,82.0,2.2,12.0,82.0,69.42,54.02
2016,1,8,14,45,0.0,74.0,2.25,12.0,74.0,62.17,48.06
2016,1,8,15,0,0.0,66.0,2.3,12.0,66.0,54.94,41.89
2016,1,8,15,15,0.0,57.5,2.15,11.5,57.5,47.62,35.66
2016,1,8,15,30,0.0,49.0,2.0,11.0,49.0,40.54,29.55
2016,1,8,15,45,0.0,40.0,1.9,11.0,40.0,33.05,22.95
2016,1,8,16,0,0.0,31.0,1.8,11.0,31.0,25.58,16.31
2016,1,8,16,15,0.0,22.5,1.85,10.5,22.5,18.54,10.03
2016,1,8,16,30,0.0,14.0,1.9,10.0,14.0,11.52,3.49
2016,1,8,16,45,0.0,7.0,2.0,10.0,7.0,5.75,0.0
2016,1,8,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.5,5.6,9.5,11.5,9.47,0.0
2016,1,9,8,0,0.0,23.0,5.7,10.0,23.0,19.0,9.64
2016,1,9,8,15,0.0,38.0,5.7,10.0,38.0,30.89,21.47
2016,1,9,8,30,0.0,53.0,5.7,10.0,53.0,42.96,31.18
2016,1,9,8,45,0.0,68.5,5.7,10.0,68.5,55.85,42.64
2016,1,9,9,0,0.0,84.0,5.7,10.0,84.0,69.02,54.26
2016,1,9,9,15,1.5,98.5,5.55,10.0,99.0,81.97,65.51
2016,1,9,9,30,3.0,113.0,5.4,10.0,114.0,95.3,76.99
2016,1,9,9,45,4.0,123.5,5.25,10.5,125.0,105.38,85.43
2016,1,9,10,0,5.0,134.0,5.1,11.0,136.0,115.66,93.97
2016,1,9,10,15,25.0,153.5,4.85,11.0,164.0,143.02,117.08
2016,1,9,10,30,45.0,173.0,4.6,11.0,192.0,180.33,148.62
2016,1,9,10,45,26.5,168.5,4.4,11.0,180.0,168.99,138.87
2016,1,9,11,0,8.0,164.0,4.2,11.0,168.0,147.39,120.32
2016,1,9,11,15,8.0,167.5,3.9,11.0,171.5,151.49,123.66
2016,1,9,11,30,8.0,171.0,3.6,11.0,175.0,155.66,127.05
2016,1,9,11,45,31.5,192.0,3.3,11.0,208.0,206.92,170.35
2016,1,9,12,0,55.0,213.0,3.0,11.0,241.0,251.2,207.34
2016,1,9,12,15,32.5,196.0,2.75,11.0,212.5,217.79,179.01
2016,1,9,12,30,10.0,179.0,2.5,11.0,184.0,169.18,138.03
2016,1,9,12,45,5.0,168.5,2.25,11.0,171.0,155.35,126.42
2016,1,9,13,0,0.0,158.0,2.0,11.0,158.0,141.27,114.5
2016,1,9,13,15,0.0,105.0,1.8,11.0,105.0,89.33,70.88
2016,1,9,13,30,0.0,52.0,1.6,11.0,52.0,43.05,31.52
2016,1,9,13,45,20.5,113.0,1.4,11.5,121.5,126.92,103.77
2016,1,9,14,0,41.0,174.0,1.2,12.0,191.0,222.77,183.54
2016,1,9,14,15,39.5,163.0,1.05,12.0,179.0,211.43,173.91
2016,1,9,14,30,38.0,152.0,0.9,12.0,167.0,200.09,164.7
2016,1,9,14,45,35.0,139.5,0.75,12.0,152.0,185.32,152.53
2016,1,9,15,0,32.0,127.0,0.6,12.0,137.0,170.65,140.33
2016,1,9,15,15,26.5,111.5,0.55,11.5,119.5,149.32,122.67
2016,1,9,15,30,21.0,96.0,0.5,11.0,102.0,128.03,104.72
2016,1,9,15,45,13.0,80.0,0.45,11.0,83.5,92.05,73.75
2016,1,9,16,0,5.0,64.0,0.4,11.0,65.0,69.46,53.85
2016,1,9,16,15,2.5,46.5,0.45,11.0,47.0,48.71,35.53
2016,1,9,16,30,0.0,29.0,0.5,11.0,29.0,26.72,15.71
2016,1,9,16,45,0.0,14.5,0.6,11.0,14.5,11.96,0.0
2016,1,9,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,152.0,16.0,3.4,8.5,29.5,13.03,0.0
2016,1,10,8,0,304.0,32.0,3.6,9.0,59.0,26.61,15.92
2016,1,10,8,15,398.0,41.0,3.7,9.0,97.5,33.6,23.98
2016,1,10,8,30,492.0,50.0,3.8,9.0,136.0,63.94,36.22
2016,1,10,8,45,556.5,55.5,3.9,9.5,176.5,109.32,64.54
2016,1,10,9,0,621.0,61.0,4.0,10.0,217.0,162.39,106.42
2016,1,10,9,15,659.5,65.5,4.0,10.0,255.0,216.01,154.2
2016,1,10,9,30,698.0,70.0,4.0,10.0,293.0,273.59,207.09
2016,1,10,9,45,731.5,71.5,4.0,10.5,327.5,330.86,259.65
2016,1,10,10,0,765.0,73.0,4.0,11.0,362.0,389.74,312.77
2016,1,10,10,15,782.5,75.0,3.85,11.0,390.5,444.14,361.68
2016,1,10,10,30,800.0,77.0,3.7,11.0,419.0,498.83,409.45
2016,1,10,10,45,599.0,125.5,3.6,11.5,389.0,480.29,395.89
2016,1,10,11,0,398.0,174.0,3.5,12.0,359.0,434.19,358.35
2016,1,10,11,15,233.5,192.5,3.3,12.0,302.0,356.6,294.85
2016,1,10,11,30,69.0,211.0,3.1,12.0,245.0,250.33,205.68
2016,1,10,11,45,67.0,214.0,2.95,12.5,247.5,256.76,210.8
2016,1,10,12,0,65.0,217.0,2.8,13.0,250.0,263.08,215.47
2016,1,10,12,15,64.0,217.0,2.75,13.0,249.5,266.68,218.42
2016,1,10,12,30,63.0,217.0,2.7,13.0,249.0,270.23,221.36
2016,1,10,12,45,42.0,202.5,2.65,13.5,223.5,239.34,195.32
2016,1,10,13,0,21.0,188.0,2.6,14.0,198.0,191.12,155.06
2016,1,10,13,15,45.0,194.5,2.55,14.0,215.5,239.68,195.94
2016,1,10,13,30,69.0,201.0,2.5,14.0,233.0,273.88,224.63
2016,1,10,13,45,183.5,188.0,2.5,14.0,268.0,385.68,318.58
2016,1,10,14,0,298.0,175.0,2.5,14.0,303.0,499.6,411.37
2016,1,10,14,15,149.0,142.0,2.45,13.5,206.0,302.84,252.01
2016,1,10,14,30,0.0,109.0,2.4,13.0,109.0,97.31,77.36
2016,1,10,14,45,0.0,99.0,2.4,13.0,99.0,88.2,70.01
2016,1,10,15,0,0.0,89.0,2.4,13.0,89.0,79.13,62.37
2016,1,10,15,15,0.0,78.0,2.3,12.5,78.0,68.98,53.82
2016,1,10,15,30,0.0,67.0,2.2,12.0,67.0,58.82,45.14
2016,1,10,15,45,0.0,55.0,2.15,12.0,55.0,47.46,35.23
2016,1,10,16,0,0.0,43.0,2.1,12.0,43.0,35.99,25.14
2016,1,10,16,15,0.0,31.5,2.15,11.5,31.5,26.03,16.33
2016,1,10,16,30,0.0,20.0,2.2,11.0,20.0,16.49,7.62
2016,1,10,16,45,0.0,10.0,2.3,11.0,10.0,8.22,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,3.1,10.0,9.5,7.81,0.0
2016,1,11,8,0,0.0,19.0,3.1,10.0,19.0,15.67,7.06
2016,1,11,8,15,0.0,31.5,3.15,10.0,31.5,26.04,17.27
2016,1,11,8,30,0.0,44.0,3.2,10.0,44.0,36.17,25.43
2016,1,11,8,45,0.0,57.0,3.25,10.5,57.0,46.84,34.85
2016,1,11,9,0,0.0,70.0,3.3,11.0,70.0,57.7,44.33
2016,1,11,9,15,0.0,82.0,3.25,11.0,82.0,67.9,53.21
2016,1,11,9,30,0.0,94.0,3.2,11.0,94.0,78.25,62.12
2016,1,11,9,45,0.0,105.0,3.15,11.5,105.0,87.89,70.19
2016,1,11,10,0,0.0,116.0,3.1,12.0,116.0,97.66,78.27
2016,1,11,10,15,87.0,150.5,3.0,12.0,188.0,173.71,142.1
2016,1,11,10,30,174.0,185.0,2.9,12.0,260.0,265.2,218.33
2016,1,11,10,45,96.0,180.0,2.85,12.5,222.0,218.8,179.59
2016,1,11,11,0,18.0,175.0,2.8,13.0,184.0,163.65,132.79
2016,1,11,11,15,9.0,155.0,2.75,13.0,159.5,140.05,113.03
2016,1,11,11,30,0.0,135.0,2.7,13.0,135.0,115.74,92.47
2016,1,11,11,45,0.0,128.5,2.65,13.5,128.5,109.89,87.39
2016,1,11,12,0,0.0,122.0,2.6,14.0,122.0,104.04,82.3
2016,1,11,12,15,3.0,148.0,2.55,14.0,149.5,131.39,105.17
2016,1,11,12,30,6.0,174.0,2.5,14.0,177.0,160.42,129.25
2016,1,11,12,45,72.0,198.0,2.45,14.5,234.0,259.35,212.12
2016,1,11,13,0,138.0,222.0,2.4,15.0,291.0,368.51,300.55
2016,1,11,13,15,88.0,206.5,2.35,15.0,250.0,292.68,238.65
2016,1,11,13,30,38.0,191.0,2.3,15.0,209.0,232.55,188.88
2016,1,11,13,45,418.0,132.0,2.25,15.0,314.5,571.46,468.38
2016,1,11,14,0,798.0,73.0,2.2,15.0,420.0,858.19,679.46
2016,1,11,14,15,491.0,118.0,2.1,15.0,327.5,630.56,509.78
2016,1,11,14,30,184.0,163.0,2.0,15.0,235.0,368.12,302.38
2016,1,11,14,45,178.0,149.5,1.95,15.0,214.0,348.28,288.23
2016,1,11,15,0,172.0,136.0,1.9,15.0,193.0,327.89,272.11
2016,1,11,15,15,411.5,96.0,1.75,14.5,210.0,526.43,434.99
2016,1,11,15,30,651.0,56.0,1.6,14.0,227.0,677.68,547.85
2016,1,11,15,45,600.0,50.5,1.45,13.5,187.5,621.18,501.97
2016,1,11,16,0,549.0,45.0,1.3,13.0,148.0,557.96,450.95
2016,1,11,16,15,465.5,38.0,1.25,12.5,109.5,467.55,376.86
2016,1,11,16,30,382.0,31.0,1.2,12.0,71.0,381.16,297.15
