Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,191.0,15.5,1.2,12.0,35.5,194.72,75.87
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,179.5,14.0,3.65,9.5,30.5,11.3,0.0
2016,1,12,8,0,359.0,28.0,3.6,10.0,61.0,23.12,13.17
2016,1,12,8,15,449.5,36.0,3.5,10.0,100.0,29.42,20.25
2016,1,12,8,30,540.0,44.0,3.4,10.0,139.0,59.06,31.41
2016,1,12,8,45,596.5,49.5,3.35,10.5,179.5,106.35,60.25
2016,1,12,9,0,653.0,55.0,3.3,11.0,220.0,162.15,104.27
2016,1,12,9,15,520.0,83.0,3.15,11.0,228.0,198.5,143.9
2016,1,12,9,30,387.0,111.0,3.0,11.0,236.0,216.9,167.75
2016,1,12,9,45,404.5,120.5,2.95,11.5,263.5,258.08,204.72
2016,1,12,10,0,422.0,130.0,2.9,12.0,291.0,300.87,242.44
2016,1,12,10,15,365.0,151.0,2.95,12.0,298.0,314.11,256.35
2016,1,12,10,30,308.0,172.0,3.0,12.0,305.0,328.35,269.81
2016,1,12,10,45,401.5,163.5,3.05,12.5,346.0,401.25,329.99
2016,1,12,11,0,495.0,155.0,3.1,13.0,387.0,473.17,388.55
2016,1,12,11,15,493.0,161.5,3.1,13.0,398.5,505.23,414.64
2016,1,12,11,30,491.0,168.0,3.1,13.0,410.0,535.82,439.3
2016,1,12,11,45,420.0,187.0,3.15,13.5,396.5,527.38,431.37
2016,1,12,12,0,349.0,206.0,3.2,14.0,383.0,498.03,407.22
2016,1,12,12,15,332.0,209.5,3.2,14.0,378.0,503.74,411.93
2016,1,12,12,30,315.0,213.0,3.2,14.0,373.0,507.42,414.79
2016,1,12,12,45,333.5,206.5,3.25,14.5,374.0,527.71,430.89
2016,1,12,13,0,352.0,200.0,3.3,15.0,375.0,547.44,446.41
2016,1,12,13,15,257.0,205.5,3.3,15.0,331.0,479.61,391.77
2016,1,12,13,30,162.0,211.0,3.3,15.0,287.0,389.09,318.72
2016,1,12,13,45,248.5,191.5,3.35,15.0,303.0,469.1,385.48
2016,1,12,14,0,335.0,172.0,3.4,15.0,319.0,529.72,435.88
2016,1,12,14,15,167.5,131.5,3.45,14.5,205.0,306.0,255.31
2016,1,12,14,30,0.0,91.0,3.5,14.0,91.0,78.13,60.95
2016,1,12,14,45,0.0,82.5,3.6,14.0,82.5,70.43,54.68
2016,1,12,15,0,0.0,74.0,3.7,14.0,74.0,62.74,48.19
2016,1,12,15,15,0.0,65.0,3.75,13.5,65.0,54.55,41.3
2016,1,12,15,30,0.0,56.0,3.8,13.0,56.0,46.38,34.32
2016,1,12,15,45,0.0,46.0,3.9,13.0,46.0,38.05,27.05
2016,1,12,16,0,0.0,36.0,4.0,13.0,36.0,29.74,19.74
2016,1,12,16,15,0.0,26.5,4.1,13.0,26.5,21.86,12.76
2016,1,12,16,30,0.0,17.0,4.2,13.0,17.0,14.0,5.68
2016,1,12,16,45,0.0,10.0,4.3,13.0,10.0,8.22,0.0
2016,1,12,17,0,0.0,3.0,4.4,13.0,3.0,2.56,0.0
2016,1,12,17,15,0.0,1.5,4.5,13.0,1.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,138.0,17.0,5.6,12.5,29.5,13.28,0.0
2016,1,13,8,0,276.0,34.0,5.8,13.0,59.0,28.28,17.18
2016,1,13,8,15,373.5,43.5,5.9,13.0,97.5,35.62,25.35
2016,1,13,8,30,471.0,53.0,6.0,13.0,136.0,63.08,36.45
2016,1,13,8,45,530.0,59.5,6.15,13.5,176.0,107.35,63.37
2016,1,13,9,0,589.0,66.0,6.3,14.0,216.0,158.75,103.32
2016,1,13,9,15,630.5,71.0,6.4,14.0,254.5,211.72,149.72
2016,1,13,9,30,672.0,76.0,6.5,14.0,293.0,269.1,201.8
2016,1,13,9,45,687.0,82.5,6.65,14.0,325.5,322.97,252.17
2016,1,13,10,0,702.0,89.0,6.8,14.0,358.0,377.68,302.65
2016,1,13,10,15,723.0,91.5,6.9,14.0,387.0,431.73,351.64
2016,1,13,10,30,744.0,94.0,7.0,14.0,416.0,486.6,400.35
2016,1,13,10,45,625.0,123.5,7.1,14.0,403.5,491.33,406.88
2016,1,13,11,0,506.0,153.0,7.2,14.0,391.0,477.4,396.82
2016,1,13,11,15,353.5,187.0,7.2,14.0,356.0,427.67,355.85
2016,1,13,11,30,201.0,221.0,7.2,14.0,321.0,364.17,302.03
2016,1,13,11,45,328.5,202.5,7.25,14.0,369.0,462.39,385.15
2016,1,13,12,0,456.0,184.0,7.3,14.0,417.0,571.51,475.76
2016,1,13,12,15,530.5,163.5,7.25,14.0,434.5,628.25,523.03
2016,1,13,12,30,605.0,143.0,7.2,14.0,452.0,694.49,577.38
2016,1,13,12,45,306.5,159.5,7.2,14.0,316.0,448.85,375.99
2016,1,13,13,0,8.0,176.0,7.2,14.0,180.0,166.29,134.7
2016,1,13,13,15,143.0,188.5,7.15,13.5,257.0,337.21,282.1
2016,1,13,13,30,278.0,201.0,7.1,13.0,334.0,500.9,420.08
2016,1,13,13,45,521.5,146.0,7.05,13.0,381.0,684.46,573.86
2016,1,13,14,0,765.0,91.0,7.0,13.0,428.0,857.91,710.3
2016,1,13,14,15,747.0,88.5,6.7,13.0,400.5,842.0,697.06
2016,1,13,14,30,729.0,86.0,6.4,13.0,373.0,822.9,682.07
2016,1,13,14,45,711.0,81.0,6.15,13.0,341.0,797.49,662.25
2016,1,13,15,0,693.0,76.0,5.9,13.0,309.0,769.32,640.02
2016,1,13,15,15,656.0,72.0,5.5,12.5,271.5,722.95,603.55
2016,1,13,15,30,619.0,68.0,5.1,12.0,234.0,674.93,564.86
2016,1,13,15,45,581.0,60.0,4.75,12.0,195.5,619.75,518.32
2016,1,13,16,0,543.0,52.0,4.4,12.0,157.0,564.06,469.71
2016,1,13,16,15,455.5,44.0,4.2,11.5,117.0,468.62,388.29
2016,1,13,16,30,368.0,36.0,4.0,11.0,77.0,376.89,303.65
2016,1,13,16,45,226.0,24.0,3.8,10.5,45.5,236.19,128.4
2016,1,13,17,0,84.0,12.0,3.6,10.0,14.0,68.89,0.0
2016,1,13,17,15,42.0,6.0,3.5,10.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,16.0,2.75,9.5,16.0,13.21,0.0
2016,1,14,8,0,0.0,32.0,2.9,10.0,32.0,25.69,15.44
2016,1,14,8,15,15.5,48.5,3.1,10.0,51.5,38.06,27.88
2016,1,14,8,30,31.0,65.0,3.3,10.0,71.0,52.61,38.76
2016,1,14,8,45,38.5,82.0,3.5,10.5,91.0,70.23,53.31
2016,1,14,9,0,46.0,99.0,3.7,11.0,111.0,89.21,69.32
2016,1,14,9,15,50.5,115.0,3.85,11.0,130.0,108.01,85.6
2016,1,14,9,30,55.0,131.0,4.0,11.0,149.0,127.65,102.67
2016,1,14,9,45,58.0,144.5,4.2,11.5,165.5,145.4,117.92
2016,1,14,10,0,61.0,158.0,4.4,12.0,182.0,163.7,133.48
2016,1,14,10,15,131.5,172.5,4.55,12.0,228.0,220.93,181.51
2016,1,14,10,30,202.0,187.0,4.7,12.0,274.0,280.22,231.5
2016,1,14,10,45,138.5,195.5,4.85,12.0,256.5,266.36,220.32
2016,1,14,11,0,75.0,204.0,5.0,12.0,239.0,235.79,194.6
2016,1,14,11,15,57.0,203.5,5.2,12.0,231.0,228.64,188.57
2016,1,14,11,30,39.0,203.0,5.4,12.0,223.0,219.74,180.87
2016,1,14,11,45,38.0,206.5,5.65,12.0,226.0,226.06,186.18
2016,1,14,12,0,37.0,210.0,5.9,12.0,229.0,232.41,191.5
2016,1,14,12,15,34.0,207.5,6.1,12.0,225.0,230.47,189.91
2016,1,14,12,30,31.0,205.0,6.3,12.0,221.0,228.31,188.15
2016,1,14,12,45,47.5,211.0,6.5,12.5,235.0,252.68,208.77
2016,1,14,13,0,64.0,217.0,6.7,13.0,249.0,278.4,230.42
2016,1,14,13,15,32.0,174.5,6.75,12.5,190.5,202.66,167.09
2016,1,14,13,30,0.0,132.0,6.8,12.0,132.0,115.9,93.27
2016,1,14,13,45,0.0,106.0,6.85,12.0,106.0,90.8,72.12
2016,1,14,14,0,0.0,80.0,6.9,12.0,80.0,66.41,51.41
2016,1,14,14,15,0.0,80.0,6.75,12.0,80.0,66.65,51.71
2016,1,14,14,30,0.0,80.0,6.6,12.0,80.0,67.06,52.14
2016,1,14,14,45,0.0,72.5,6.5,12.0,72.5,60.29,46.41
2016,1,14,15,0,0.0,65.0,6.4,12.0,65.0,53.87,40.93
2016,1,14,15,15,0.0,57.0,6.3,12.0,57.0,47.19,35.2
2016,1,14,15,30,0.0,49.0,6.2,12.0,49.0,40.53,29.42
2016,1,14,15,45,0.0,40.0,6.15,12.0,40.0,33.05,22.87
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,25.58,16.29
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,18.95,10.4
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,12.34,4.47
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,6.98,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,157.0,16.0,0.4,10.5,31.0,12.96,0.0
2016,1,15,8,0,314.0,32.0,0.4,11.0,62.0,26.49,16.21
2016,1,15,8,15,406.5,40.5,0.55,11.0,100.5,33.04,23.48
2016,1,15,8,30,499.0,49.0,0.7,11.0,139.0,59.14,33.47
2016,1,15,8,45,556.0,55.5,0.9,11.5,179.0,104.83,60.67
2016,1,15,9,0,613.0,62.0,1.1,12.0,219.0,157.39,101.14
2016,1,15,9,15,651.5,66.0,1.3,12.0,257.5,210.15,147.02
2016,1,15,9,30,690.0,70.0,1.5,12.0,296.0,266.9,198.08
2016,1,15,9,45,707.0,75.5,1.7,12.0,328.5,321.51,248.27
2016,1,15,10,0,724.0,81.0,1.9,12.0,361.0,377.15,298.59
2016,1,15,10,15,678.0,94.5,1.95,12.0,372.5,413.12,332.31
2016,1,15,10,30,632.0,108.0,2.0,12.0,384.0,443.01,359.66
2016,1,15,10,45,569.0,131.5,2.15,12.5,390.0,466.99,380.43
2016,1,15,11,0,506.0,155.0,2.3,13.0,396.0,478.67,390.47
2016,1,15,11,15,466.5,170.5,2.25,13.0,398.0,496.18,404.63
2016,1,15,11,30,427.0,186.0,2.2,13.0,400.0,509.13,414.62
2016,1,15,11,45,469.5,179.5,2.2,13.0,418.5,555.23,451.49
2016,1,15,12,0,512.0,173.0,2.2,13.0,437.0,602.58,488.67
2016,1,15,12,15,363.5,202.0,2.15,13.0,390.0,519.76,422.79
2016,1,15,12,30,215.0,231.0,2.1,13.0,343.0,427.59,348.58
2016,1,15,12,45,305.5,213.0,2.05,13.0,369.5,510.9,416.3
2016,1,15,13,0,396.0,195.0,2.0,13.0,396.0,579.77,471.02
2016,1,15,13,15,602.0,140.0,1.9,13.0,435.5,739.29,592.9
2016,1,15,13,30,808.0,85.0,1.8,13.0,475.0,868.02,683.64
2016,1,15,13,45,801.5,81.5,1.75,13.5,454.5,868.26,681.27
2016,1,15,14,0,795.0,78.0,1.7,14.0,434.0,864.98,678.0
2016,1,15,14,15,777.0,76.0,1.6,14.0,406.0,849.46,666.88
2016,1,15,14,30,759.0,74.0,1.5,14.0,378.0,830.62,653.51
2016,1,15,14,45,738.5,70.0,1.45,14.0,345.0,803.8,634.96
2016,1,15,15,0,718.0,66.0,1.4,14.0,312.0,774.14,614.13
2016,1,15,15,15,683.0,62.5,1.3,13.5,275.0,729.46,582.41
2016,1,15,15,30,648.0,59.0,1.2,13.0,238.0,689.97,553.6
2016,1,15,15,45,596.5,54.0,1.1,13.0,198.0,626.67,504.74
2016,1,15,16,0,545.0,49.0,1.0,13.0,158.0,563.51,454.23
2016,1,15,16,15,464.5,42.0,1.0,12.5,119.0,474.94,383.3
2016,1,15,16,30,384.0,35.0,1.0,12.0,80.0,389.8,309.44
2016,1,15,16,45,248.5,24.0,1.05,12.0,48.0,257.71,161.94
2016,1,15,17,0,113.0,13.0,1.1,12.0,16.0,90.38,0.0
2016,1,15,17,15,56.5,6.5,1.15,12.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,7,45,125.5,17.5,4.35,12.5,29.5,13.64,0.0
2016,1,16,8,0,251.0,35.0,4.4,13.0,59.0,27.14,16.57
2016,1,16,8,15,343.0,45.5,4.35,13.0,97.0,37.14,26.76
2016,1,16,8,30,435.0,56.0,4.3,13.0,135.0,62.02,37.34
2016,1,16,8,45,506.0,61.5,4.3,13.5,175.5,104.29,62.06
2016,1,16,9,0,577.0,67.0,4.3,14.0,216.0,155.23,100.64
2016,1,16,9,15,374.0,102.0,4.2,14.0,204.5,176.56,129.6
2016,1,16,9,30,171.0,137.0,4.1,14.0,193.0,168.57,132.23
2016,1,16,9,45,175.0,150.5,4.0,14.5,213.5,194.63,155.08
2016,1,16,10,0,179.0,164.0,3.9,15.0,234.0,221.21,177.98
2016,1,16,10,15,89.5,140.5,3.8,15.0,175.5,171.06,138.12
2016,1,16,10,30,0.0,117.0,3.7,15.0,117.0,98.63,77.84
2016,1,16,10,45,0.0,125.5,3.65,15.0,125.5,106.31,84.23
2016,1,16,11,0,0.0,134.0,3.6,15.0,134.0,114.13,90.63
2016,1,16,11,15,0.0,115.0,3.55,15.0,115.0,97.11,76.32
2016,1,16,11,30,0.0,96.0,3.5,15.0,96.0,80.23,62.15
2016,1,16,11,45,0.0,93.5,3.5,15.5,93.5,78.03,60.16
2016,1,16,12,0,0.0,91.0,3.5,16.0,91.0,75.82,58.17
2016,1,16,12,15,0.0,91.0,3.5,16.0,91.0,75.83,58.17
2016,1,16,12,30,0.0,91.0,3.5,16.0,91.0,75.85,58.19
2016,1,16,12,45,0.0,81.5,3.5,16.0,81.5,67.69,51.38
2016,1,16,13,0,0.0,72.0,3.5,16.0,72.0,59.75,44.76
2016,1,16,13,15,0.0,72.0,3.4,16.0,72.0,59.74,44.8
2016,1,16,13,30,0.0,72.0,3.3,16.0,72.0,59.73,44.84
2016,1,16,13,45,0.0,69.0,3.2,16.0,69.0,57.22,42.79
2016,1,16,14,0,0.0,66.0,3.1,16.0,66.0,54.71,40.74
2016,1,16,14,15,73.5,119.5,3.0,16.0,149.5,202.86,167.39
2016,1,16,14,30,147.0,173.0,2.9,16.0,233.0,345.94,285.41
2016,1,16,14,45,139.5,159.5,2.8,16.0,212.5,325.19,268.39
2016,1,16,15,0,132.0,146.0,2.7,16.0,192.0,304.07,251.51
2016,1,16,15,15,124.0,130.0,2.55,15.5,169.0,278.42,231.1
2016,1,16,15,30,116.0,114.0,2.4,15.0,146.0,252.5,210.01
2016,1,16,15,45,102.5,96.5,2.3,15.0,121.5,219.12,181.75
2016,1,16,16,0,89.0,79.0,2.2,15.0,97.0,185.7,152.87
2016,1,16,16,15,68.5,61.0,2.15,14.5,73.0,145.54,117.86
2016,1,16,16,30,48.0,43.0,2.1,14.0,49.0,105.2,81.77
2016,1,16,16,45,24.0,26.5,2.1,14.0,29.5,50.62,29.32
2016,1,16,17,0,0.0,10.0,2.1,14.0,10.0,8.54,0.0
2016,1,16,17,15,0.0,5.0,2.15,14.0,5.0,4.27,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.0,5.65,14.0,7.0,5.75,0.0
2016,1,17,8,0,0.0,14.0,5.7,14.0,14.0,11.52,3.79
2016,1,17,8,15,0.0,23.0,5.7,14.0,23.0,18.96,10.86
2016,1,17,8,30,0.0,32.0,5.7,14.0,32.0,26.41,16.76
2016,1,17,8,45,0.0,41.0,5.75,14.0,41.0,33.88,23.34
2016,1,17,9,0,0.0,50.0,5.8,14.0,50.0,41.37,29.87
2016,1,17,9,15,0.0,58.5,5.8,14.0,58.5,48.45,35.98
2016,1,17,9,30,0.0,67.0,5.8,14.0,67.0,55.54,42.04
2016,1,17,9,45,0.0,74.5,5.8,14.5,74.5,61.83,47.27
2016,1,17,10,0,0.0,82.0,5.8,15.0,82.0,68.17,52.49
2016,1,17,10,15,0.0,86.0,5.75,15.0,86.0,71.58,55.29
2016,1,17,10,30,0.0,90.0,5.7,15.0,90.0,75.02,58.09
2016,1,17,10,45,0.0,79.5,5.7,15.0,79.5,65.99,50.39
2016,1,17,11,0,0.0,69.0,5.7,15.0,69.0,57.23,42.92
2016,1,17,11,15,2.0,120.0,5.7,15.0,121.0,102.86,81.28
2016,1,17,11,30,4.0,171.0,5.7,15.0,173.0,151.86,122.04
2016,1,17,11,45,4.0,172.0,5.75,15.0,174.0,153.47,123.27
2016,1,17,12,0,4.0,173.0,5.8,15.0,175.0,155.14,124.62
2016,1,17,12,15,2.0,128.0,5.85,15.0,129.0,111.11,87.96
2016,1,17,12,30,0.0,83.0,5.9,15.0,83.0,68.95,52.62
2016,1,17,12,45,0.0,115.5,5.95,15.0,115.5,98.3,77.27
2016,1,17,13,0,0.0,148.0,6.0,15.0,148.0,130.0,103.76
2016,1,17,13,15,3.5,159.5,6.0,15.0,161.5,145.65,116.99
2016,1,17,13,30,7.0,171.0,6.0,15.0,175.0,162.34,131.11
2016,1,17,13,45,3.5,129.5,6.0,15.0,131.5,117.09,93.41
2016,1,17,14,0,0.0,88.0,6.0,15.0,88.0,73.77,56.97
2016,1,17,14,15,0.0,82.5,5.95,14.5,82.5,68.88,53.05
2016,1,17,14,30,0.0,77.0,5.9,14.0,77.0,64.01,49.1
2016,1,17,14,45,0.0,70.0,5.85,14.0,70.0,58.04,44.09
2016,1,17,15,0,0.0,63.0,5.8,14.0,63.0,52.19,39.16
2016,1,17,15,15,0.0,55.5,5.65,14.0,55.5,45.94,33.83
2016,1,17,15,30,0.0,48.0,5.5,14.0,48.0,39.69,28.47
2016,1,17,15,45,0.0,40.5,5.4,14.0,40.5,33.46,23.06
2016,1,17,16,0,0.0,33.0,5.3,14.0,33.0,27.23,17.6
2016,1,17,16,15,0.0,25.0,5.25,14.0,25.0,20.61,11.75
2016,1,17,16,30,0.0,17.0,5.2,14.0,17.0,13.99,5.88
2016,1,17,16,45,0.0,10.5,5.2,14.0,10.5,8.63,0.44
2016,1,17,17,0,0.0,4.0,5.2,14.0,4.0,3.41,0.0
2016,1,17,17,15,0.0,2.0,5.2,14.0,2.0,1.71,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,14.5,2.5,11.5,34.5,11.68,0.0
2016,1,18,8,0,403.0,29.0,2.7,12.0,69.0,23.97,14.26
2016,1,18,8,15,490.5,36.0,2.65,12.5,109.5,29.43,20.17
2016,1,18,8,30,578.0,43.0,2.6,13.0,150.0,57.25,30.91
2016,1,18,8,45,635.0,48.0,2.6,13.5,192.0,105.94,58.28
2016,1,18,9,0,692.0,53.0,2.6,14.0,234.0,161.47,100.57
2016,1,18,9,15,496.5,88.5,2.6,14.0,229.0,190.82,136.29
2016,1,18,9,30,301.0,124.0,2.6,14.0,224.0,196.65,151.24
2016,1,18,9,45,549.5,95.5,2.6,14.5,302.0,285.16,220.92
2016,1,18,10,0,798.0,67.0,2.6,15.0,380.0,391.2,306.54
2016,1,18,10,15,813.5,69.0,2.7,15.0,409.0,446.96,355.71
2016,1,18,10,30,829.0,71.0,2.8,15.0,438.0,502.79,403.85
2016,1,18,10,45,469.5,142.5,2.95,15.5,352.5,416.19,337.41
2016,1,18,11,0,110.0,214.0,3.1,16.0,267.0,265.93,215.16
2016,1,18,11,15,109.0,221.0,3.2,16.0,275.0,279.52,226.79
2016,1,18,11,30,108.0,228.0,3.3,16.0,283.0,293.0,237.77
2016,1,18,11,45,82.5,226.0,3.4,16.0,268.5,278.59,225.78
2016,1,18,12,0,57.0,224.0,3.5,16.0,254.0,261.97,211.9
2016,1,18,12,15,35.0,207.5,3.5,16.0,226.0,229.97,185.57
2016,1,18,12,30,13.0,191.0,3.5,16.0,198.0,182.24,146.18
2016,1,18,12,45,15.5,192.5,3.5,16.0,201.0,187.41,150.64
2016,1,18,13,0,18.0,194.0,3.5,16.0,204.0,192.91,155.32
2016,1,18,13,15,9.0,160.5,3.5,16.0,165.5,151.45,121.17
2016,1,18,13,30,0.0,127.0,3.5,16.0,127.0,110.45,87.07
2016,1,18,13,45,0.0,104.5,3.5,16.0,104.5,89.06,69.41
2016,1,18,14,0,0.0,82.0,3.5,16.0,82.0,68.13,51.98
2016,1,18,14,15,18.5,122.5,3.4,15.5,130.5,126.04,101.61
2016,1,18,14,30,37.0,163.0,3.3,15.0,179.0,209.48,171.79
2016,1,18,14,45,21.5,144.5,3.25,15.0,153.5,158.56,129.11
2016,1,18,15,0,6.0,126.0,3.2,15.0,128.0,125.62,101.16
2016,1,18,15,15,3.0,112.5,2.95,14.5,113.5,110.47,88.58
2016,1,18,15,30,0.0,99.0,2.7,14.0,99.0,95.47,75.94
2016,1,18,15,45,0.0,83.0,2.45,14.0,83.0,79.92,62.63
2016,1,18,16,0,0.0,67.0,2.2,14.0,67.0,64.16,48.99
2016,1,18,16,15,0.0,51.0,2.2,14.0,51.0,48.04,34.91
2016,1,18,16,30,0.0,35.0,2.2,14.0,35.0,31.24,20.19
2016,1,18,16,45,0.0,21.5,2.2,14.0,21.5,17.76,7.31
2016,1,18,17,0,0.0,8.0,2.2,14.0,8.0,6.83,0.0
2016,1,18,17,15,0.0,4.0,2.2,14.0,4.0,3.41,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,14.0,8.7,14.0,14.0,11.54,0.0
2016,1,19,8,0,0.0,28.0,8.8,14.0,28.0,22.96,13.32
2016,1,19,8,15,0.0,45.5,8.95,14.0,45.5,36.51,26.15
2016,1,19,8,30,0.0,63.0,9.1,14.0,63.0,50.31,36.98
2016,1,19,8,45,5.0,79.5,9.25,14.5,81.0,64.62,49.2
2016,1,19,9,0,10.0,96.0,9.4,15.0,99.0,79.84,62.01
2016,1,19,9,15,16.0,111.5,9.25,15.0,116.5,95.34,75.06
2016,1,19,9,30,22.0,127.0,9.1,15.0,134.0,111.76,88.91
2016,1,19,9,45,99.0,147.5,9.0,15.0,185.5,165.38,132.62
2016,1,19,10,0,176.0,168.0,8.9,15.0,237.0,222.72,180.35
2016,1,19,10,15,88.0,111.5,8.6,15.0,146.0,142.65,114.99
2016,1,19,10,30,0.0,55.0,8.3,15.0,55.0,45.54,33.11
2016,1,19,10,45,3.5,112.5,8.05,15.5,114.0,96.57,76.07
2016,1,19,11,0,7.0,170.0,7.8,16.0,173.0,151.21,121.41
2016,1,19,11,15,3.5,156.0,7.65,16.0,157.5,136.61,109.08
2016,1,19,11,30,0.0,142.0,7.5,16.0,142.0,121.66,96.47
2016,1,19,11,45,23.0,181.0,7.4,16.0,193.5,175.8,141.97
2016,1,19,12,0,46.0,220.0,7.3,16.0,245.0,248.7,202.45
2016,1,19,12,15,155.5,226.0,7.05,16.0,309.0,362.87,298.46
2016,1,19,12,30,265.0,232.0,6.8,16.0,373.0,486.25,399.96
2016,1,19,12,45,155.0,224.0,6.55,16.0,306.0,375.8,308.7
2016,1,19,13,0,45.0,216.0,6.3,16.0,239.0,258.3,210.2
2016,1,19,13,15,22.5,133.5,6.3,15.5,145.0,147.03,118.68
2016,1,19,13,30,0.0,51.0,6.3,15.0,51.0,42.23,30.18
2016,1,19,13,45,155.0,119.0,6.35,15.0,190.5,290.21,243.46
2016,1,19,14,0,310.0,187.0,6.4,15.0,330.0,525.75,437.98
2016,1,19,14,15,330.5,172.0,6.35,15.0,316.0,530.62,442.71
2016,1,19,14,30,351.0,157.0,6.3,15.0,302.0,533.79,446.72
2016,1,19,14,45,396.0,136.5,6.25,15.0,287.5,571.78,478.8
2016,1,19,15,0,441.0,116.0,6.2,15.0,273.0,586.09,491.92
2016,1,19,15,15,397.0,111.5,5.95,14.5,241.5,537.3,452.74
2016,1,19,15,30,353.0,107.0,5.7,14.0,210.0,488.32,412.52
2016,1,19,15,45,325.5,93.5,5.5,14.0,176.5,442.12,373.53
2016,1,19,16,0,298.0,80.0,5.3,14.0,143.0,395.89,333.36
2016,1,19,16,15,248.0,65.0,4.9,13.5,109.5,329.64,275.39
2016,1,19,16,30,198.0,50.0,4.5,13.0,76.0,265.83,217.48
2016,1,19,16,45,99.0,35.0,4.15,13.0,48.0,152.96,110.72
2016,1,19,17,0,0.0,20.0,3.8,13.0,20.0,22.25,0.0
2016,1,19,17,15,0.0,10.0,3.6,12.5,10.0,8.54,0.0
2016,1,19,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.0,1.45,10.5,14.0,11.54,0.0
2016,1,20,8,0,0.0,28.0,1.6,11.0,28.0,22.99,13.71
2016,1,20,8,15,0.0,44.0,1.75,11.0,44.0,35.5,25.71
2016,1,20,8,30,0.0,60.0,1.9,11.0,60.0,48.19,35.72
2016,1,20,8,45,0.0,76.5,2.05,11.5,76.5,61.88,47.69
2016,1,20,9,0,0.0,93.0,2.2,12.0,93.0,75.89,59.77
2016,1,20,9,15,4.0,107.5,2.25,12.0,108.5,89.41,71.22
2016,1,20,9,30,8.0,122.0,2.3,12.0,124.0,103.6,83.17
2016,1,20,9,45,4.0,118.5,2.4,12.5,119.5,100.38,80.34
2016,1,20,10,0,0.0,115.0,2.5,13.0,115.0,96.37,76.77
2016,1,20,10,15,17.0,146.5,2.45,13.0,154.5,131.89,106.48
2016,1,20,10,30,34.0,178.0,2.4,13.0,194.0,177.09,144.05
2016,1,20,10,45,36.5,188.0,2.35,13.5,205.5,191.4,155.46
2016,1,20,11,0,39.0,198.0,2.3,14.0,217.0,206.18,167.23
2016,1,20,11,15,66.0,213.5,2.15,14.0,247.0,243.07,197.61
2016,1,20,11,30,93.0,229.0,2.0,14.0,277.0,282.95,230.08
2016,1,20,11,45,139.0,235.0,1.95,14.5,308.0,342.77,278.08
2016,1,20,12,0,185.0,241.0,1.9,15.0,339.0,393.48,318.17
2016,1,20,12,15,317.5,218.5,1.75,15.0,387.0,500.64,403.42
2016,1,20,12,30,450.0,196.0,1.6,15.0,435.0,616.89,492.18
2016,1,20,12,45,663.0,135.0,1.45,15.5,483.0,757.15,594.65
2016,1,20,13,0,876.0,74.0,1.3,16.0,531.0,877.01,674.11
2016,1,20,13,15,870.0,73.0,1.25,16.0,517.0,888.69,680.27
2016,1,20,13,30,864.0,72.0,1.2,16.0,503.0,896.74,685.46
2016,1,20,13,45,677.0,113.0,1.15,16.0,442.0,801.82,620.15
2016,1,20,14,0,490.0,154.0,1.1,16.0,381.0,674.2,530.6
2016,1,20,14,15,500.5,141.5,1.1,16.0,361.5,673.18,532.43
2016,1,20,14,30,511.0,129.0,1.1,16.0,342.0,669.6,530.66
2016,1,20,14,45,475.5,123.0,1.1,16.0,308.5,629.02,501.79
2016,1,20,15,0,440.0,117.0,1.1,16.0,275.0,586.94,471.65
2016,1,20,15,15,422.0,106.5,1.1,15.5,244.5,553.76,448.39
2016,1,20,15,30,404.0,96.0,1.1,15.0,214.0,519.32,423.26
2016,1,20,15,45,376.0,84.0,1.1,15.0,181.0,473.13,387.25
2016,1,20,16,0,348.0,72.0,1.1,15.0,148.0,426.77,349.67
2016,1,20,16,15,310.0,58.0,1.05,14.5,114.5,369.48,302.03
2016,1,20,16,30,272.0,44.0,1.0,14.0,81.0,313.43,252.85
2016,1,20,16,45,136.0,33.0,1.0,14.0,51.5,174.06,128.13
2016,1,20,17,0,0.0,22.0,1.0,14.0,22.0,25.74,0.0
2016,1,20,17,15,0.0,11.0,0.9,13.5,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,16.5,4.35,11.0,34.5,13.28,0.0
2016,1,21,8,0,342.0,33.0,4.4,11.0,69.0,27.19,17.3
2016,1,21,8,15,429.0,41.5,4.3,11.5,108.5,33.73,24.09
2016,1,21,8,30,516.0,50.0,4.2,12.0,148.0,56.27,32.47
2016,1,21,8,45,576.5,54.5,4.15,12.5,189.0,101.55,57.57
2016,1,21,9,0,637.0,59.0,4.1,13.0,230.0,154.09,97.33
2016,1,21,9,15,673.0,63.0,3.95,13.5,269.0,207.85,143.97
2016,1,21,9,30,709.0,67.0,3.8,14.0,308.0,266.77,196.84
2016,1,21,9,45,736.0,69.5,3.7,14.5,342.5,322.87,247.84
2016,1,21,10,0,763.0,72.0,3.6,15.0,377.0,381.01,299.65
2016,1,21,10,15,597.0,116.0,3.65,15.5,366.0,394.62,315.98
2016,1,21,10,30,431.0,160.0,3.7,16.0,355.0,384.26,310.36
2016,1,21,10,45,421.5,172.0,3.8,16.5,370.5,417.39,337.94
2016,1,21,11,0,412.0,184.0,3.9,17.0,386.0,448.82,363.26
2016,1,21,11,15,455.5,180.5,4.0,17.0,410.5,497.76,403.15
2016,1,21,11,30,499.0,177.0,4.1,17.0,435.0,548.97,444.33
2016,1,21,11,45,491.5,183.0,4.2,17.0,441.0,574.45,464.52
2016,1,21,12,0,484.0,189.0,4.3,17.0,447.0,597.85,483.12
2016,1,21,12,15,397.5,208.5,4.3,17.0,420.5,553.65,448.2
2016,1,21,12,30,311.0,228.0,4.3,17.0,394.0,519.66,420.51
2016,1,21,12,45,365.0,214.0,4.35,17.0,407.0,562.5,455.78
2016,1,21,13,0,419.0,200.0,4.4,17.0,420.0,624.84,505.03
2016,1,21,13,15,328.0,210.5,4.4,16.5,380.0,548.4,445.75
2016,1,21,13,30,237.0,221.0,4.4,16.0,340.0,467.45,382.08
2016,1,21,13,45,137.0,205.0,4.45,16.0,273.0,361.12,295.86
2016,1,21,14,0,37.0,189.0,4.5,16.0,206.0,232.78,189.33
2016,1,21,14,15,115.0,184.5,4.55,16.0,234.0,324.28,267.32
2016,1,21,14,30,193.0,180.0,4.6,16.0,262.0,396.64,328.56
2016,1,21,14,45,96.5,147.0,4.7,16.0,188.0,265.31,219.57
2016,1,21,15,0,0.0,114.0,4.8,16.0,114.0,104.67,82.95
2016,1,21,15,15,0.0,101.0,4.8,15.5,101.0,92.57,73.13
2016,1,21,15,30,0.0,88.0,4.8,15.0,88.0,80.47,63.05
2016,1,21,15,45,0.0,74.5,4.85,15.0,74.5,67.74,52.16
2016,1,21,16,0,0.0,61.0,4.9,15.0,61.0,54.92,41.07
2016,1,21,16,15,0.0,47.0,4.9,14.5,47.0,41.28,29.26
2016,1,21,16,30,0.0,33.0,4.9,14.0,33.0,27.29,17.07
2016,1,21,16,45,0.0,21.0,4.95,14.0,21.0,17.33,7.78
2016,1,21,17,0,0.0,9.0,5.0,14.0,9.0,7.4,0.0
2016,1,21,17,15,0.0,4.5,5.05,14.0,4.5,3.84,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
