Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,6.55,14.0,4.5,3.69,0.0
2016,1,22,8,0,0.0,9.0,6.4,14.0,9.0,7.39,0.53
2016,1,22,8,15,0.0,14.5,6.4,14.0,14.5,11.92,4.78
2016,1,22,8,30,0.0,20.0,6.4,14.0,20.0,16.46,8.35
2016,1,22,8,45,0.0,25.5,6.4,14.0,25.5,21.01,12.36
2016,1,22,9,0,0.0,31.0,6.4,14.0,31.0,25.57,16.33
2016,1,22,9,15,0.0,36.5,6.5,14.0,36.5,30.13,20.28
2016,1,22,9,30,0.0,42.0,6.6,14.0,42.0,34.7,24.19
2016,1,22,9,45,12.0,98.5,6.75,14.0,103.5,86.03,67.71
2016,1,22,10,0,24.0,155.0,6.9,14.0,165.0,140.41,113.5
2016,1,22,10,15,12.0,107.0,6.95,14.0,112.0,94.95,75.22
2016,1,22,10,30,0.0,59.0,7.0,14.0,59.0,48.88,36.08
2016,1,22,10,45,0.0,85.5,7.05,14.5,85.5,71.07,54.74
2016,1,22,11,0,0.0,112.0,7.1,15.0,112.0,94.16,73.97
2016,1,22,11,15,7.5,152.0,7.2,15.0,156.5,135.23,108.38
2016,1,22,11,30,15.0,192.0,7.3,15.0,201.0,178.83,144.67
2016,1,22,11,45,7.5,161.0,7.4,15.0,165.5,144.92,116.28
2016,1,22,12,0,0.0,130.0,7.5,15.0,130.0,110.83,87.63
2016,1,22,12,15,11.0,168.5,7.3,15.0,174.5,156.4,125.94
2016,1,22,12,30,22.0,207.0,7.1,15.0,219.0,205.2,166.63
2016,1,22,12,45,11.0,155.5,6.9,15.0,161.5,145.56,116.95
2016,1,22,13,0,0.0,104.0,6.7,15.0,104.0,87.63,68.26
2016,1,22,13,15,21.5,156.5,6.45,15.0,167.5,158.02,128.0
2016,1,22,13,30,43.0,209.0,6.2,15.0,231.0,254.62,208.49
2016,1,22,13,45,21.5,175.0,5.95,15.0,186.0,180.65,146.84
2016,1,22,14,0,0.0,141.0,5.7,15.0,141.0,125.99,100.65
2016,1,22,14,15,0.0,114.5,5.6,15.0,114.5,99.84,78.93
2016,1,22,14,30,0.0,88.0,5.5,15.0,88.0,74.28,57.53
2016,1,22,14,45,22.5,117.5,5.45,15.0,126.0,139.01,113.27
2016,1,22,15,0,45.0,147.0,5.4,15.0,164.0,203.35,168.04
2016,1,22,15,15,39.5,132.0,5.35,14.5,145.5,182.97,151.21
2016,1,22,15,30,34.0,117.0,5.3,14.0,127.0,162.69,134.29
2016,1,22,15,45,27.0,100.0,5.3,14.0,107.0,138.09,113.14
2016,1,22,16,0,20.0,83.0,5.3,14.0,87.0,113.52,91.72
2016,1,22,16,15,10.0,65.5,5.2,13.5,67.5,75.22,58.49
2016,1,22,16,30,0.0,48.0,5.1,13.0,48.0,48.97,35.31
2016,1,22,16,45,0.0,31.0,5.1,13.0,31.0,30.43,18.32
2016,1,22,17,0,0.0,14.0,5.1,13.0,14.0,11.55,0.0
2016,1,22,17,15,0.0,7.0,5.1,13.0,7.0,5.97,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,23,7,45,50.5,24.5,6.2,11.5,30.0,19.48,3.8
2016,1,23,8,0,101.0,49.0,6.4,12.0,60.0,37.07,25.72
2016,1,23,8,15,179.5,66.0,6.5,12.0,97.0,49.44,37.86
2016,1,23,8,30,258.0,83.0,6.6,12.0,134.0,70.45,49.8
2016,1,23,8,45,300.0,99.0,6.75,12.5,171.0,107.2,73.89
2016,1,23,9,0,342.0,115.0,6.9,13.0,208.0,149.31,106.67
2016,1,23,9,15,191.0,125.0,6.9,13.0,178.5,147.54,112.96
2016,1,23,9,30,40.0,135.0,6.9,13.0,149.0,125.39,100.5
2016,1,23,9,45,336.5,123.0,6.95,13.0,258.5,232.25,184.52
2016,1,23,10,0,633.0,111.0,7.0,13.0,368.0,365.87,294.17
2016,1,23,10,15,655.0,115.0,6.95,13.0,398.0,419.19,342.05
2016,1,23,10,30,677.0,119.0,6.9,13.0,428.0,473.68,390.09
2016,1,23,10,45,536.0,154.5,6.9,13.0,407.0,463.67,384.22
2016,1,23,11,0,395.0,190.0,6.9,13.0,386.0,433.07,359.91
2016,1,23,11,15,575.0,154.0,6.85,13.0,449.5,548.57,456.81
2016,1,23,11,30,755.0,118.0,6.8,13.0,513.0,672.61,558.94
2016,1,23,11,45,396.0,169.0,6.8,13.0,377.0,489.65,408.31
2016,1,23,12,0,37.0,220.0,6.8,13.0,241.0,240.34,196.86
2016,1,23,12,15,249.0,209.0,6.8,13.0,344.5,434.32,362.13
2016,1,23,12,30,461.0,198.0,6.8,13.0,448.0,628.67,522.35
2016,1,23,12,45,367.5,215.0,6.8,13.0,413.0,565.76,470.42
2016,1,23,13,0,274.0,232.0,6.8,13.0,378.0,515.54,428.27
2016,1,23,13,15,527.5,168.5,6.85,13.0,440.5,700.07,582.57
2016,1,23,13,30,781.0,105.0,6.9,13.0,503.0,879.6,723.19
2016,1,23,13,45,774.0,102.0,6.95,13.0,483.0,880.82,724.39
2016,1,23,14,0,767.0,99.0,7.0,13.0,463.0,878.58,723.83
2016,1,23,14,15,393.5,130.5,7.0,13.0,317.0,559.85,471.68
2016,1,23,14,30,20.0,162.0,7.0,13.0,171.0,172.26,141.43
2016,1,23,14,45,93.0,159.0,7.05,13.0,194.0,258.75,217.72
2016,1,23,15,0,166.0,156.0,7.1,13.0,217.0,346.53,293.67
2016,1,23,15,15,390.5,117.5,6.95,12.5,241.5,540.84,461.04
2016,1,23,15,30,615.0,79.0,6.8,12.0,266.0,695.2,587.69
2016,1,23,15,45,565.5,73.0,6.7,12.0,225.5,632.06,535.32
2016,1,23,16,0,516.0,67.0,6.6,12.0,185.0,568.49,481.72
2016,1,23,16,15,438.5,58.5,6.4,11.5,143.5,479.26,405.68
2016,1,23,16,30,361.0,50.0,6.2,11.0,102.0,392.25,328.76
2016,1,23,16,45,250.0,37.0,6.05,11.0,66.5,283.45,225.07
2016,1,23,17,0,139.0,24.0,5.9,11.0,31.0,163.65,33.68
2016,1,23,17,15,69.5,12.0,5.75,10.5,15.5,57.31,0.0
2016,1,23,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,6.83,0.0
2016,1,24,7,45,60.5,24.0,3.65,9.5,31.0,18.83,4.49
2016,1,24,8,0,121.0,40.0,3.6,10.0,54.0,30.91,20.84
2016,1,24,8,15,158.5,57.5,3.6,10.0,83.5,43.71,33.18
2016,1,24,8,30,196.0,75.0,3.6,10.0,113.0,62.84,44.96
2016,1,24,8,45,220.5,91.5,3.6,10.5,144.0,93.95,66.38
2016,1,24,9,0,245.0,108.0,3.6,11.0,175.0,128.45,93.86
2016,1,24,9,15,269.5,120.0,3.6,11.0,204.5,162.52,123.03
2016,1,24,9,30,294.0,132.0,3.6,11.0,234.0,199.49,155.62
2016,1,24,9,45,301.0,146.0,3.6,11.0,260.0,235.18,187.85
2016,1,24,10,0,308.0,160.0,3.6,11.0,286.0,271.65,220.36
2016,1,24,10,15,316.5,172.0,3.45,11.0,309.5,307.6,251.83
2016,1,24,10,30,325.0,184.0,3.3,11.0,333.0,344.2,283.22
2016,1,24,10,45,323.5,195.0,3.15,11.5,350.0,374.83,308.54
2016,1,24,11,0,322.0,206.0,3.0,12.0,367.0,404.87,332.72
2016,1,24,11,15,395.5,197.5,2.95,12.0,401.5,463.06,380.61
2016,1,24,11,30,469.0,189.0,2.9,12.0,436.0,540.18,442.3
2016,1,24,11,45,472.5,192.0,2.85,12.5,444.5,569.81,464.56
2016,1,24,12,0,476.0,195.0,2.8,13.0,453.0,598.15,485.71
2016,1,24,12,15,667.0,140.5,2.9,13.0,503.5,722.6,584.33
2016,1,24,12,30,858.0,86.0,3.0,13.0,554.0,840.38,670.84
2016,1,24,12,45,866.0,82.5,3.1,13.5,550.5,868.64,689.87
2016,1,24,13,0,874.0,79.0,3.2,14.0,547.0,884.64,700.87
2016,1,24,13,15,868.0,78.0,3.4,14.0,533.5,896.68,711.2
2016,1,24,13,30,862.0,77.0,3.6,14.0,520.0,905.08,719.08
2016,1,24,13,45,847.5,77.5,3.85,14.0,498.0,914.04,727.81
2016,1,24,14,0,833.0,78.0,4.1,14.0,476.0,909.3,726.68
2016,1,24,14,15,818.0,76.0,4.2,13.5,448.5,897.17,720.79
2016,1,24,14,30,803.0,74.0,4.3,13.0,421.0,881.51,712.59
2016,1,24,14,45,778.5,72.5,4.4,13.0,387.0,854.23,694.34
2016,1,24,15,0,754.0,71.0,4.5,13.0,353.0,823.91,673.5
2016,1,24,15,15,723.5,67.5,4.25,12.5,315.0,782.81,642.94
2016,1,24,15,30,693.0,64.0,4.0,12.0,277.0,739.46,610.32
2016,1,24,15,45,652.5,58.5,3.75,12.0,236.0,690.27,571.17
2016,1,24,16,0,612.0,53.0,3.5,12.0,195.0,633.69,524.8
2016,1,24,16,15,543.0,46.5,3.3,11.5,153.0,552.08,457.75
2016,1,24,16,30,474.0,40.0,3.1,11.0,111.0,472.79,389.45
2016,1,24,16,45,361.5,30.5,2.95,10.5,73.5,360.22,286.36
2016,1,24,17,0,249.0,21.0,2.8,10.0,36.0,240.69,83.92
2016,1,24,17,15,124.5,10.5,2.65,10.0,18.0,93.48,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,7,15,44.5,5.5,0.5,10.0,6.5,0.0,0.0
2016,1,25,7,30,89.0,11.0,0.5,10.0,13.0,9.39,0.0
2016,1,25,7,45,228.5,23.0,0.5,10.5,44.5,18.96,5.41
2016,1,25,8,0,368.0,35.0,0.5,11.0,76.0,28.82,19.14
2016,1,25,8,15,453.0,43.0,0.45,11.0,117.0,34.9,25.4
2016,1,25,8,30,538.0,51.0,0.4,11.0,158.0,55.42,32.7
2016,1,25,8,45,593.0,56.5,0.35,11.5,200.0,102.47,58.12
2016,1,25,9,0,648.0,62.0,0.3,12.0,242.0,156.19,98.08
2016,1,25,9,15,350.5,101.0,0.3,12.0,200.5,166.62,121.42
2016,1,25,9,30,53.0,140.0,0.3,12.0,159.0,132.9,105.59
2016,1,25,9,45,141.0,155.5,0.3,12.5,212.5,185.08,147.0
2016,1,25,10,0,229.0,171.0,0.3,13.0,266.0,250.3,198.87
2016,1,25,10,15,491.5,133.0,0.35,13.0,355.0,357.31,282.91
2016,1,25,10,30,754.0,95.0,0.4,13.0,444.0,488.45,384.76
2016,1,25,10,45,618.0,134.0,0.5,13.5,430.0,494.51,390.43
2016,1,25,11,0,482.0,173.0,0.6,14.0,416.0,479.9,380.38
2016,1,25,11,15,416.5,195.0,0.6,14.0,409.5,486.21,385.55
2016,1,25,11,30,351.0,217.0,0.6,14.0,403.0,473.56,375.88
2016,1,25,11,45,279.0,232.5,0.65,14.5,382.0,455.6,361.39
2016,1,25,12,0,207.0,248.0,0.7,15.0,361.0,416.62,330.78
2016,1,25,12,15,233.5,246.0,0.7,15.0,374.0,446.57,354.68
2016,1,25,12,30,260.0,244.0,0.7,15.0,387.0,494.54,390.91
2016,1,25,12,45,539.0,169.5,0.75,15.0,461.5,681.93,534.17
2016,1,25,13,0,818.0,95.0,0.8,15.0,536.0,864.45,660.5
2016,1,25,13,15,811.5,94.0,0.85,15.0,522.5,875.68,666.72
2016,1,25,13,30,805.0,93.0,0.9,15.0,509.0,883.35,673.23
2016,1,25,13,45,798.0,90.5,0.95,15.0,489.0,885.17,676.0
2016,1,25,14,0,791.0,88.0,1.0,15.0,469.0,883.44,676.56
2016,1,25,14,15,611.0,120.5,1.05,15.0,404.5,764.19,595.79
2016,1,25,14,30,431.0,153.0,1.1,15.0,340.0,626.81,498.56
2016,1,25,14,45,354.5,151.0,1.15,15.0,297.5,532.11,429.77
2016,1,25,15,0,278.0,149.0,1.2,15.0,255.0,459.72,374.57
2016,1,25,15,15,470.0,109.0,1.2,14.5,265.0,603.39,489.43
2016,1,25,15,30,662.0,69.0,1.2,14.0,275.0,726.43,580.08
2016,1,25,15,45,619.0,63.5,1.2,14.0,234.0,668.88,536.09
2016,1,25,16,0,576.0,58.0,1.2,14.0,193.0,610.8,492.0
2016,1,25,16,15,507.5,51.0,1.2,13.5,152.0,529.64,428.9
2016,1,25,16,30,439.0,44.0,1.2,13.0,111.0,450.63,364.17
2016,1,25,16,45,330.5,33.5,1.2,12.5,74.0,340.61,268.09
2016,1,25,17,0,222.0,23.0,1.2,12.0,37.0,225.47,99.73
2016,1,25,17,15,111.0,11.5,1.25,12.0,18.5,85.34,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,1.35,9.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,1.4,9.0,14.0,11.95,0.0
2016,1,26,7,45,195.0,24.5,1.5,9.5,47.0,19.1,6.27
2016,1,26,8,0,390.0,35.0,1.6,10.0,80.0,28.82,19.27
2016,1,26,8,15,474.0,43.0,1.7,10.5,122.0,34.93,25.45
2016,1,26,8,30,558.0,51.0,1.8,11.0,164.0,55.47,32.61
2016,1,26,8,45,613.5,56.5,1.9,11.5,207.0,103.84,58.65
2016,1,26,9,0,669.0,62.0,2.0,12.0,250.0,158.93,100.08
2016,1,26,9,15,334.5,84.5,2.05,12.0,178.5,148.79,108.11
2016,1,26,9,30,0.0,107.0,2.1,12.0,107.0,88.65,70.58
2016,1,26,9,45,7.5,130.5,2.2,12.5,133.5,111.39,89.52
2016,1,26,10,0,15.0,154.0,2.3,13.0,160.0,135.56,109.43
2016,1,26,10,15,16.5,165.0,2.3,13.0,172.5,147.41,119.2
2016,1,26,10,30,18.0,176.0,2.3,13.0,185.0,159.53,129.17
2016,1,26,10,45,429.0,131.5,2.35,13.5,348.0,381.13,312.25
2016,1,26,11,0,840.0,87.0,2.4,14.0,511.0,614.52,496.16
2016,1,26,11,15,847.5,88.0,2.4,14.0,528.5,662.69,532.95
2016,1,26,11,30,855.0,89.0,2.4,14.0,546.0,709.11,568.9
2016,1,26,11,45,860.0,89.5,2.4,14.5,555.5,751.14,598.54
2016,1,26,12,0,865.0,90.0,2.4,15.0,565.0,790.76,625.56
2016,1,26,12,15,760.0,116.0,2.4,15.0,534.5,771.61,611.19
2016,1,26,12,30,655.0,142.0,2.4,15.0,504.0,739.48,587.96
2016,1,26,12,45,566.5,168.0,2.45,15.0,479.0,704.44,562.32
2016,1,26,13,0,478.0,194.0,2.5,15.0,454.0,672.01,537.33
2016,1,26,13,15,446.0,196.0,2.5,15.0,434.0,658.45,527.5
2016,1,26,13,30,414.0,198.0,2.5,15.0,414.0,641.84,515.2
2016,1,26,13,45,421.5,187.5,2.5,15.0,400.0,645.39,519.12
2016,1,26,14,0,429.0,177.0,2.5,15.0,386.0,646.84,521.4
2016,1,26,14,15,454.0,161.0,2.5,15.0,370.5,656.14,530.16
2016,1,26,14,30,479.0,145.0,2.5,15.0,355.0,662.88,536.98
2016,1,26,14,45,548.5,119.0,2.5,15.0,342.0,695.66,562.58
2016,1,26,15,0,618.0,93.0,2.5,15.0,329.0,734.64,592.31
2016,1,26,15,15,658.5,81.0,2.35,14.5,309.0,750.0,604.29
2016,1,26,15,30,699.0,69.0,2.2,14.0,289.0,760.86,612.61
2016,1,26,15,45,651.5,64.5,2.1,13.5,246.5,699.88,567.23
2016,1,26,16,0,604.0,60.0,2.0,13.0,204.0,638.37,520.23
2016,1,26,16,15,535.5,52.5,2.05,12.5,161.0,555.59,455.23
2016,1,26,16,30,467.0,45.0,2.1,12.0,118.0,474.87,388.37
2016,1,26,16,45,353.0,34.5,2.15,12.0,79.0,359.36,286.88
2016,1,26,17,0,239.0,24.0,2.2,12.0,40.0,241.19,126.53
2016,1,26,17,15,119.5,12.0,2.25,11.5,20.0,91.73,0.0
2016,1,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,3.85,9.0,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,3.9,9.0,14.0,11.95,0.0
2016,1,27,7,45,174.0,26.5,3.95,9.5,46.5,20.57,7.89
2016,1,27,8,0,348.0,39.0,4.0,10.0,79.0,32.17,22.2
2016,1,27,8,15,432.0,48.0,3.85,10.0,120.5,38.95,29.08
2016,1,27,8,30,516.0,57.0,3.7,10.0,162.0,58.86,36.59
2016,1,27,8,45,571.0,63.5,3.55,10.5,204.5,105.5,62.15
2016,1,27,9,0,626.0,70.0,3.4,11.0,247.0,158.92,102.56
2016,1,27,9,15,663.0,74.5,3.3,11.5,287.0,213.22,149.49
2016,1,27,9,30,700.0,79.0,3.2,12.0,327.0,271.47,201.76
2016,1,27,9,45,724.5,76.5,3.1,12.5,356.5,323.74,249.72
2016,1,27,10,0,749.0,74.0,3.0,13.0,386.0,375.95,296.89
2016,1,27,10,15,787.0,77.0,2.75,13.0,426.5,441.02,353.17
2016,1,27,10,30,825.0,80.0,2.5,13.0,467.0,508.77,409.8
2016,1,27,10,45,839.0,81.0,2.25,13.5,491.5,563.35,453.6
2016,1,27,11,0,853.0,82.0,2.0,14.0,516.0,617.29,495.03
2016,1,27,11,15,860.0,83.0,1.75,14.0,533.0,665.72,531.42
2016,1,27,11,30,867.0,84.0,1.5,14.0,550.0,712.33,564.86
2016,1,27,11,45,872.0,84.0,1.3,14.5,560.0,754.26,591.33
2016,1,27,12,0,877.0,84.0,1.1,15.0,570.0,786.79,609.96
2016,1,27,12,15,878.0,84.0,1.05,15.0,572.0,819.68,631.54
2016,1,27,12,30,879.0,84.0,1.0,15.0,574.0,849.54,650.85
2016,1,27,12,45,880.5,82.5,0.95,15.5,568.5,874.88,665.76
2016,1,27,13,0,882.0,81.0,0.9,16.0,563.0,896.92,678.4
2016,1,27,13,15,876.5,80.5,0.95,16.0,549.5,910.44,688.47
2016,1,27,13,30,871.0,80.0,1.0,16.0,536.0,930.32,703.07
2016,1,27,13,45,863.5,78.0,1.05,16.0,515.5,932.96,706.24
2016,1,27,14,0,856.0,76.0,1.1,16.0,495.0,931.82,707.27
2016,1,27,14,15,842.5,74.5,1.05,16.0,467.5,921.93,700.85
2016,1,27,14,30,829.0,73.0,1.0,16.0,440.0,908.42,692.18
2016,1,27,14,45,811.0,70.0,1.0,16.0,407.0,885.2,677.85
2016,1,27,15,0,793.0,67.0,1.0,16.0,374.0,858.76,661.24
2016,1,27,15,15,765.5,64.0,0.85,15.5,335.0,820.59,634.96
2016,1,27,15,30,738.0,61.0,0.7,15.0,296.0,780.0,606.43
2016,1,27,15,45,699.0,56.5,0.55,15.0,254.0,725.21,565.86
2016,1,27,16,0,660.0,52.0,0.4,15.0,212.0,669.23,523.24
2016,1,27,16,15,596.5,46.0,0.45,14.5,168.5,590.38,465.62
2016,1,27,16,30,533.0,40.0,0.5,14.0,125.0,521.9,412.12
2016,1,27,16,45,428.0,31.5,0.6,14.0,85.0,413.45,321.69
2016,1,27,17,0,323.0,23.0,0.7,14.0,45.0,303.77,174.65
2016,1,27,17,15,161.5,11.5,0.75,13.5,22.5,120.19,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.0,0.4,10.0,1.0,0.0,0.0
2016,1,28,7,30,0.0,2.0,0.4,10.0,2.0,1.71,0.0
2016,1,28,7,45,0.0,7.5,0.4,10.5,7.5,6.15,0.0
2016,1,28,8,0,0.0,13.0,0.4,11.0,13.0,10.68,3.66
2016,1,28,8,15,0.0,20.0,0.55,11.0,20.0,16.46,9.09
2016,1,28,8,30,0.0,27.0,0.7,11.0,27.0,22.25,13.64
2016,1,28,8,45,0.0,34.0,0.9,11.5,34.0,28.06,18.74
2016,1,28,9,0,0.0,41.0,1.1,12.0,41.0,33.87,23.77
2016,1,28,9,15,0.0,47.5,1.05,12.0,47.5,39.27,28.44
2016,1,28,9,30,0.0,54.0,1.0,12.0,54.0,44.69,33.08
2016,1,28,9,45,104.5,116.0,1.0,12.5,160.0,137.85,109.65
2016,1,28,10,0,209.0,178.0,1.0,13.0,266.0,242.29,194.23
2016,1,28,10,15,498.0,130.0,1.3,13.0,360.0,356.88,285.9
2016,1,28,10,30,787.0,82.0,1.6,13.0,454.0,491.72,394.22
2016,1,28,10,45,525.5,152.0,1.95,13.5,406.0,454.9,367.36
2016,1,28,11,0,264.0,222.0,2.3,14.0,358.0,384.83,311.84
2016,1,28,11,15,199.0,234.5,2.25,14.0,339.0,360.25,292.44
2016,1,28,11,30,134.0,247.0,2.2,14.0,320.0,340.15,275.59
2016,1,28,11,45,135.5,251.5,2.2,14.5,326.5,355.2,287.23
2016,1,28,12,0,137.0,256.0,2.2,15.0,333.0,370.14,298.52
2016,1,28,12,15,70.5,218.5,2.0,15.0,258.0,267.5,215.83
2016,1,28,12,30,4.0,181.0,1.8,15.0,183.0,162.77,129.55
2016,1,28,12,45,2.0,135.0,1.6,15.5,136.0,117.57,92.55
2016,1,28,13,0,0.0,89.0,1.4,16.0,89.0,73.99,56.41
2016,1,28,13,15,91.0,164.5,1.3,16.0,212.5,258.77,210.45
2016,1,28,13,30,182.0,240.0,1.2,16.0,336.0,438.24,351.26
2016,1,28,13,45,141.5,229.5,1.2,16.0,302.5,393.76,315.25
2016,1,28,14,0,101.0,219.0,1.2,16.0,269.0,328.09,264.06
2016,1,28,14,15,59.5,193.5,1.1,16.0,222.5,260.6,210.13
2016,1,28,14,30,18.0,168.0,1.0,16.0,176.0,175.23,140.52
2016,1,28,14,45,27.5,161.0,0.95,16.0,172.5,196.94,159.11
2016,1,28,15,0,37.0,154.0,0.9,16.0,169.0,201.64,163.48
2016,1,28,15,15,33.5,139.0,0.85,15.5,151.5,183.22,148.86
2016,1,28,15,30,30.0,124.0,0.8,15.0,134.0,164.84,134.12
2016,1,28,15,45,24.5,107.5,0.75,15.0,115.0,142.49,115.49
2016,1,28,16,0,19.0,91.0,0.7,15.0,96.0,107.59,86.12
2016,1,28,16,15,10.5,73.5,0.75,14.5,76.5,82.91,64.94
2016,1,28,16,30,2.0,56.0,0.8,14.0,57.0,58.27,43.45
2016,1,28,16,45,1.0,38.5,0.9,14.0,39.0,39.0,26.39
2016,1,28,17,0,0.0,21.0,1.0,14.0,21.0,17.7,5.82
2016,1,28,17,15,0.0,10.5,1.05,14.0,10.5,8.96,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,5.0,3.0,14.0,5.0,0.0,0.0
2016,1,29,7,30,0.0,10.0,3.2,14.0,10.0,8.54,0.0
2016,1,29,7,45,27.5,26.5,3.4,14.5,30.0,21.14,9.24
2016,1,29,8,0,55.0,43.0,3.6,15.0,50.0,33.6,23.09
2016,1,29,8,15,75.5,61.5,3.65,15.0,75.0,47.11,35.65
2016,1,29,8,30,96.0,80.0,3.7,15.0,100.0,63.55,46.75
2016,1,29,8,45,109.5,98.5,3.8,15.0,126.0,87.89,64.75
2016,1,29,9,0,123.0,117.0,3.9,15.0,152.0,114.42,86.14
2016,1,29,9,15,130.5,134.0,3.95,15.0,176.5,140.59,108.36
2016,1,29,9,30,138.0,151.0,4.0,15.0,201.0,167.97,131.95
2016,1,29,9,45,69.0,146.0,4.1,15.5,171.0,147.8,117.56
2016,1,29,10,0,0.0,141.0,4.2,16.0,141.0,118.2,93.99
2016,1,29,10,15,0.0,121.0,4.2,16.0,121.0,101.38,79.84
2016,1,29,10,30,0.0,101.0,4.2,16.0,101.0,84.3,65.45
2016,1,29,10,45,0.0,83.0,4.25,16.0,83.0,68.94,52.5
2016,1,29,11,0,0.0,65.0,4.3,16.0,65.0,53.91,39.84
2016,1,29,11,15,0.0,67.0,4.3,16.0,67.0,55.59,41.2
2016,1,29,11,30,0.0,69.0,4.3,16.0,69.0,57.26,42.56
2016,1,29,11,45,0.0,93.0,4.35,16.0,93.0,77.45,59.38
2016,1,29,12,0,0.0,117.0,4.4,16.0,117.0,98.71,77.0
2016,1,29,12,15,0.0,118.0,4.4,16.0,118.0,99.72,77.81
2016,1,29,12,30,0.0,119.0,4.4,16.0,119.0,100.77,78.67
2016,1,29,12,45,0.0,76.0,4.45,16.0,76.0,63.12,47.38
2016,1,29,13,0,0.0,33.0,4.5,16.0,33.0,27.31,17.38
2016,1,29,13,15,1.0,102.5,4.55,16.0,103.5,87.08,67.52
2016,1,29,13,30,2.0,172.0,4.6,16.0,174.0,155.86,124.51
2016,1,29,13,45,14.5,183.5,4.65,16.0,191.0,181.23,146.01
2016,1,29,14,0,27.0,195.0,4.7,16.0,208.0,208.07,168.74
2016,1,29,14,15,13.5,104.0,4.75,15.5,110.5,101.56,80.63
2016,1,29,14,30,0.0,13.0,4.8,15.0,13.0,10.72,3.49
2016,1,29,14,45,0.0,24.5,4.85,15.0,24.5,20.22,11.63
2016,1,29,15,0,0.0,36.0,4.9,15.0,36.0,29.73,19.79
2016,1,29,15,15,0.0,32.0,4.9,15.0,32.0,26.41,16.99
2016,1,29,15,30,0.0,28.0,4.9,15.0,28.0,23.09,14.16
2016,1,29,15,45,0.0,24.0,4.95,15.0,24.0,19.77,11.32
2016,1,29,16,0,0.0,20.0,5.0,15.0,20.0,16.46,8.45
2016,1,29,16,15,0.0,16.0,5.0,14.5,16.0,13.16,5.58
2016,1,29,16,30,0.0,12.0,5.0,14.0,12.0,9.86,2.68
2016,1,29,16,45,0.0,8.0,5.05,14.0,8.0,6.56,0.0
2016,1,29,17,0,0.0,4.0,5.1,14.0,4.0,3.28,0.0
2016,1,29,17,15,0.0,2.0,5.1,14.0,2.0,1.71,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,80.5,6.5,4.55,10.0,9.5,0.0,0.0
2016,1,30,7,30,161.0,13.0,4.7,10.0,19.0,11.1,0.0
2016,1,30,7,45,304.0,23.5,4.85,10.5,54.5,19.29,8.6
2016,1,30,8,0,447.0,34.0,5.0,11.0,90.0,27.91,18.62
2016,1,30,8,15,525.5,40.5,4.95,11.0,132.5,32.85,23.63
2016,1,30,8,30,604.0,47.0,4.9,11.0,175.0,54.69,32.1
2016,1,30,8,45,659.5,50.5,4.9,11.0,219.0,103.79,57.23
2016,1,30,9,0,715.0,54.0,4.9,11.0,263.0,159.64,99.33
2016,1,30,9,15,472.5,100.5,4.9,11.0,247.0,190.95,138.97
2016,1,30,9,30,230.0,147.0,4.9,11.0,231.0,193.05,152.31
2016,1,30,9,45,530.5,105.5,4.9,11.5,325.0,283.86,223.33
2016,1,30,10,0,831.0,64.0,4.9,12.0,419.0,398.08,316.92
2016,1,30,10,15,847.5,65.5,4.9,12.0,450.0,455.54,369.02
2016,1,30,10,30,864.0,67.0,4.9,12.0,481.0,513.42,420.24
2016,1,30,10,45,599.0,140.5,4.95,12.5,434.5,490.26,403.16
2016,1,30,11,0,334.0,214.0,5.0,13.0,388.0,418.98,344.79
2016,1,30,11,15,616.5,143.0,5.0,13.0,476.5,571.81,471.49
2016,1,30,11,30,899.0,72.0,5.0,13.0,565.0,717.47,589.44
2016,1,30,11,45,655.5,147.0,5.05,13.5,510.0,666.67,546.1
2016,1,30,12,0,412.0,222.0,5.1,14.0,455.0,576.87,471.59
2016,1,30,12,15,658.5,148.5,5.1,14.0,522.0,727.06,593.97
2016,1,30,12,30,905.0,75.0,5.1,14.0,589.0,863.32,696.3
2016,1,30,12,45,685.0,140.0,5.1,14.0,527.0,787.55,638.82
2016,1,30,13,0,465.0,205.0,5.1,14.0,465.0,673.95,549.76
2016,1,30,13,15,368.0,220.0,5.05,14.0,422.5,596.38,488.79
2016,1,30,13,30,271.0,235.0,5.0,14.0,380.0,534.26,438.23
2016,1,30,13,45,150.5,216.5,5.0,14.0,297.0,385.1,317.53
2016,1,30,14,0,30.0,198.0,5.0,14.0,214.0,232.8,190.17
2016,1,30,14,15,28.5,188.0,5.05,13.5,202.0,222.88,182.9
2016,1,30,14,30,27.0,178.0,5.1,13.0,190.0,194.52,160.02
2016,1,30,14,45,112.5,172.5,5.2,13.0,218.0,311.28,260.66
2016,1,30,15,0,198.0,167.0,5.3,13.0,246.0,388.96,327.76
2016,1,30,15,15,189.0,152.0,5.15,12.5,221.5,363.26,307.26
2016,1,30,15,30,180.0,137.0,5.0,12.0,197.0,337.13,286.29
2016,1,30,15,45,170.0,119.0,4.9,12.0,169.5,305.15,259.52
2016,1,30,16,0,160.0,101.0,4.8,12.0,142.0,272.78,231.82
2016,1,30,16,15,142.0,82.5,4.6,11.5,114.0,232.53,196.86
2016,1,30,16,30,124.0,64.0,4.4,11.0,86.0,208.08,174.02
2016,1,30,16,45,91.0,46.5,4.2,10.5,59.5,142.49,115.53
2016,1,30,17,0,58.0,29.0,4.0,10.0,33.0,92.1,62.29
2016,1,30,17,15,29.0,14.5,3.95,10.0,16.5,32.33,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,3.3,8.0,10.5,8.96,0.0
2016,1,31,7,30,0.0,21.0,3.4,8.0,21.0,17.92,0.0
2016,1,31,7,45,215.5,29.0,3.55,8.5,56.5,22.54,11.61
2016,1,31,8,0,431.0,37.0,3.7,9.0,92.0,30.37,21.04
2016,1,31,8,15,506.5,44.5,3.95,9.0,134.5,36.03,26.72
2016,1,31,8,30,582.0,52.0,4.2,9.0,177.0,54.77,32.97
2016,1,31,8,45,635.0,56.0,4.5,9.5,220.5,103.33,58.21
2016,1,31,9,0,688.0,60.0,4.8,10.0,264.0,160.71,101.84
2016,1,31,9,15,734.0,59.0,5.05,10.0,304.5,215.3,149.58
2016,1,31,9,30,780.0,58.0,5.3,10.0,345.0,274.64,204.28
2016,1,31,9,45,641.5,97.0,5.55,10.5,349.0,313.25,246.27
2016,1,31,10,0,503.0,136.0,5.8,11.0,353.0,331.58,268.28
2016,1,31,10,15,691.0,104.5,5.95,11.0,425.0,424.55,347.44
2016,1,31,10,30,879.0,73.0,6.1,11.0,497.0,527.47,435.19
2016,1,31,10,45,894.5,73.0,6.35,11.0,523.5,584.06,485.11
2016,1,31,11,0,910.0,73.0,6.6,11.0,550.0,639.98,533.61
2016,1,31,11,15,918.0,74.0,6.85,11.0,568.0,691.12,577.36
2016,1,31,11,30,926.0,75.0,7.1,11.0,586.0,740.37,618.33
2016,1,31,11,45,932.0,74.5,7.35,11.5,597.0,784.31,651.89
2016,1,31,12,0,938.0,74.0,7.6,12.0,608.0,825.69,683.31
2016,1,31,12,15,938.5,74.5,7.85,12.0,610.0,861.0,711.27
2016,1,31,12,30,939.0,75.0,8.1,12.0,612.0,893.04,736.81
2016,1,31,12,45,931.0,77.0,8.4,12.0,605.0,916.09,755.71
2016,1,31,13,0,923.0,79.0,8.7,12.0,598.0,935.28,771.82
2016,1,31,13,15,917.0,78.5,8.9,12.0,584.0,949.33,783.82
2016,1,31,13,30,911.0,78.0,9.1,12.0,570.0,959.53,793.05
2016,1,31,13,45,896.0,78.5,9.35,12.0,547.5,958.66,794.05
2016,1,31,14,0,881.0,79.0,9.6,12.0,525.0,964.43,800.39
2016,1,31,14,15,867.0,77.5,9.65,11.5,496.5,954.28,795.32
2016,1,31,14,30,853.0,76.0,9.7,11.0,468.0,940.37,787.4
2016,1,31,14,45,826.5,75.5,9.75,11.0,432.5,912.28,766.78
2016,1,31,15,0,800.0,75.0,9.8,11.0,397.0,880.91,743.39
2016,1,31,15,15,771.0,72.0,9.8,10.5,357.0,841.08,714.07
2016,1,31,15,30,742.0,69.0,9.8,10.0,317.0,798.7,681.96
2016,1,31,15,45,695.5,65.5,9.8,10.0,273.0,745.47,638.7
2016,1,31,16,0,649.0,62.0,9.8,10.0,229.0,684.8,587.9
2016,1,31,16,15,584.0,55.5,9.8,9.5,184.5,604.36,519.69
2016,1,31,16,30,519.0,49.0,9.8,9.0,140.0,525.5,449.99
2016,1,31,16,45,414.0,39.5,9.85,9.0,98.0,414.74,349.09
2016,1,31,17,0,309.0,30.0,9.9,9.0,56.0,310.96,232.26
2016,1,31,17,15,154.5,15.0,9.95,9.0,28.0,119.34,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,1,7,15,142.0,7.5,6.9,6.5,13.0,6.4,0.0
2016,2,1,7,30,284.0,15.0,7.0,7.0,26.0,12.8,0.0
2016,2,1,7,45,422.5,23.5,7.1,7.5,65.5,21.22,11.02
2016,2,1,8,0,561.0,32.0,7.2,8.0,105.0,28.86,19.83
2016,2,1,8,15,634.5,37.5,7.25,8.5,151.0,33.52,24.53
2016,2,1,8,30,708.0,43.0,7.3,9.0,197.0,53.15,29.81
2016,2,1,8,45,753.5,47.0,7.35,9.5,243.0,108.46,57.94
2016,2,1,9,0,799.0,51.0,7.4,10.0,289.0,169.21,104.27
2016,2,1,9,15,782.5,55.5,7.3,10.0,316.5,222.29,153.93
2016,2,1,9,30,766.0,60.0,7.2,10.0,344.0,272.63,203.63
2016,2,1,9,45,820.5,63.5,7.1,10.5,395.5,342.97,267.87
2016,2,1,10,0,875.0,67.0,7.0,11.0,447.0,418.31,335.73
2016,2,1,10,15,889.5,69.0,6.85,11.0,479.0,478.44,391.02
2016,2,1,10,30,904.0,71.0,6.7,11.0,511.0,538.39,444.68
2016,2,1,10,45,909.5,73.5,6.6,11.5,535.0,593.38,492.02
