Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,0,915.0,76.0,6.5,12.0,559.0,646.74,536.55
2016,2,1,11,15,921.0,77.0,6.4,12.0,576.5,696.95,578.37
2016,2,1,11,30,927.0,78.0,6.3,12.0,594.0,745.09,617.09
2016,2,1,11,45,926.0,80.0,6.2,12.0,603.0,786.85,648.56
2016,2,1,12,0,925.0,82.0,6.1,12.0,612.0,825.59,677.49
2016,2,1,12,15,925.5,82.0,6.0,12.0,614.0,860.1,703.03
2016,2,1,12,30,926.0,82.0,5.9,12.0,616.0,891.36,726.03
2016,2,1,12,45,922.5,82.0,5.8,12.0,609.5,915.75,743.82
2016,2,1,13,0,919.0,82.0,5.7,12.0,603.0,936.47,758.93
2016,2,1,13,15,913.0,81.0,5.7,12.0,589.0,949.93,769.37
2016,2,1,13,30,907.0,80.0,5.7,12.0,575.0,959.53,777.13
2016,2,1,13,45,900.0,78.5,5.7,12.0,553.5,963.68,781.05
2016,2,1,14,0,893.0,77.0,5.7,12.0,532.0,964.0,782.31
2016,2,1,14,15,879.0,75.0,5.65,12.0,503.5,953.16,775.11
2016,2,1,14,30,865.0,73.0,5.6,12.0,475.0,949.18,773.19
2016,2,1,14,45,848.0,70.5,5.6,12.0,440.0,927.43,758.27
2016,2,1,15,0,831.0,68.0,5.6,12.0,405.0,902.28,740.76
2016,2,1,15,15,804.0,65.0,5.35,11.5,365.0,863.97,712.86
2016,2,1,15,30,777.0,62.0,5.1,11.0,325.0,823.07,682.44
2016,2,1,15,45,739.5,58.0,4.95,11.0,281.5,769.21,640.41
2016,2,1,16,0,702.0,54.0,4.8,11.0,238.0,713.95,595.98
2016,2,1,16,15,642.5,48.5,4.65,10.5,192.5,637.37,533.85
2016,2,1,16,30,583.0,43.0,4.5,10.0,147.0,561.57,469.53
2016,2,1,16,45,487.5,35.0,4.4,9.5,104.5,466.53,385.82
2016,2,1,17,0,392.0,27.0,4.3,9.0,62.0,369.58,279.58
2016,2,1,17,15,196.0,13.5,4.3,8.5,31.0,178.84,0.0
2016,2,1,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,3.6,9.0,10.5,8.96,0.0
2016,2,2,7,30,0.0,21.0,3.6,9.0,21.0,16.57,0.0
2016,2,2,7,45,167.0,33.5,3.65,9.0,56.0,25.81,14.96
2016,2,2,8,0,334.0,46.0,3.7,9.0,91.0,35.51,25.68
2016,2,2,8,15,416.0,55.5,3.65,9.0,133.0,44.77,34.62
2016,2,2,8,30,498.0,65.0,3.6,9.0,175.0,62.86,41.53
2016,2,2,8,45,561.0,70.0,3.6,9.5,219.0,108.04,65.31
2016,2,2,9,0,624.0,75.0,3.6,10.0,263.0,161.1,104.9
2016,2,2,9,15,661.0,79.5,3.5,10.0,304.5,215.71,152.38
2016,2,2,9,30,698.0,84.0,3.4,10.0,346.0,274.34,205.54
2016,2,2,9,45,421.5,137.0,3.3,10.0,300.0,270.79,214.81
2016,2,2,10,0,145.0,190.0,3.2,10.0,254.0,226.66,185.14
2016,2,2,10,15,88.0,192.0,3.05,10.0,232.0,208.01,170.81
2016,2,2,10,30,31.0,194.0,2.9,10.0,210.0,187.68,153.98
2016,2,2,10,45,145.0,213.5,2.8,10.5,290.5,282.14,232.65
2016,2,2,11,0,259.0,233.0,2.7,11.0,371.0,391.62,321.68
2016,2,2,11,15,557.0,163.5,2.65,11.0,472.0,547.49,448.82
2016,2,2,11,30,855.0,94.0,2.6,11.0,573.0,718.22,583.1
2016,2,2,11,45,866.5,92.0,2.6,11.0,585.0,763.04,615.15
2016,2,2,12,0,878.0,90.0,2.6,11.0,597.0,805.81,645.95
2016,2,2,12,15,879.5,90.5,2.7,11.0,599.5,841.02,671.8
2016,2,2,12,30,881.0,91.0,2.8,11.0,602.0,873.17,695.5
2016,2,2,12,45,889.0,86.5,2.95,11.5,598.5,892.82,709.35
2016,2,2,13,0,897.0,82.0,3.1,12.0,595.0,917.79,727.21
2016,2,2,13,15,891.5,81.5,3.15,12.0,581.0,931.94,737.98
2016,2,2,13,30,886.0,81.0,3.2,12.0,567.0,942.34,746.33
2016,2,2,13,45,878.0,79.5,3.25,12.0,546.5,945.35,749.62
2016,2,2,14,0,870.0,78.0,3.3,12.0,526.0,944.58,750.42
2016,2,2,14,15,856.5,76.5,3.3,12.0,497.5,945.47,752.24
2016,2,2,14,30,843.0,75.0,3.3,12.0,469.0,932.07,743.87
2016,2,2,14,45,824.0,72.5,3.3,12.0,434.5,908.53,728.29
2016,2,2,15,0,805.0,70.0,3.3,12.0,400.0,881.69,710.25
2016,2,2,15,15,777.5,67.5,3.2,11.5,361.0,843.88,684.45
2016,2,2,15,30,750.0,65.0,3.1,11.0,322.0,803.53,656.19
2016,2,2,15,45,704.0,62.0,3.05,11.0,278.0,743.74,611.39
2016,2,2,16,0,658.0,59.0,3.0,11.0,234.0,690.35,570.08
2016,2,2,16,15,598.5,53.0,2.95,10.5,189.5,614.87,510.55
2016,2,2,16,30,539.0,47.0,2.9,10.0,145.0,540.77,449.24
2016,2,2,16,45,437.0,38.5,2.85,9.5,103.0,432.67,356.97
2016,2,2,17,0,335.0,30.0,2.8,9.0,61.0,331.3,254.65
2016,2,2,17,15,167.5,15.0,2.85,8.5,30.5,163.02,0.0
2016,2,2,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,90.0,8.5,2.8,6.0,12.5,7.26,0.0
2016,2,3,7,30,180.0,17.0,2.9,6.0,25.0,14.02,0.0
2016,2,3,7,45,299.5,29.0,3.05,6.5,61.5,23.88,13.92
2016,2,3,8,0,419.0,41.0,3.2,7.0,98.0,33.57,24.25
2016,2,3,8,15,495.0,49.0,3.2,7.5,141.5,39.51,30.14
2016,2,3,8,30,571.0,57.0,3.2,8.0,185.0,57.72,36.26
2016,2,3,8,45,381.0,90.5,3.25,8.5,183.5,105.78,70.94
2016,2,3,9,0,191.0,124.0,3.3,9.0,182.0,129.56,97.98
2016,2,3,9,15,205.0,139.5,3.3,9.0,210.0,162.31,126.18
2016,2,3,9,30,219.0,155.0,3.3,9.0,238.0,195.95,155.78
2016,2,3,9,45,206.0,172.5,3.3,9.5,256.5,219.83,177.6
2016,2,3,10,0,193.0,190.0,3.3,10.0,275.0,245.44,200.27
2016,2,3,10,15,318.5,183.5,3.2,10.5,336.0,317.14,259.39
2016,2,3,10,30,444.0,177.0,3.1,11.0,397.0,404.82,331.24
2016,2,3,10,45,634.0,136.0,3.05,11.5,466.5,506.31,413.74
2016,2,3,11,0,824.0,95.0,3.0,12.0,536.0,615.98,501.27
2016,2,3,11,15,652.0,149.0,3.0,12.0,505.0,602.27,489.84
2016,2,3,11,30,480.0,203.0,3.0,12.0,474.0,562.84,458.12
2016,2,3,11,45,497.0,201.5,3.0,12.5,486.5,599.22,486.49
2016,2,3,12,0,514.0,200.0,3.0,13.0,499.0,635.12,513.61
2016,2,3,12,15,276.0,220.5,3.0,13.0,381.0,467.91,381.12
2016,2,3,12,30,38.0,241.0,3.0,13.0,263.0,267.02,216.11
2016,2,3,12,45,34.0,235.0,3.05,13.0,254.5,260.46,211.43
2016,2,3,13,0,30.0,229.0,3.1,13.0,246.0,253.55,205.89
2016,2,3,13,15,28.5,224.0,3.1,13.0,240.5,249.81,203.02
2016,2,3,13,30,27.0,219.0,3.1,13.0,235.0,227.19,184.83
2016,2,3,13,45,45.0,222.5,3.15,13.0,246.5,271.08,221.56
2016,2,3,14,0,63.0,226.0,3.2,13.0,258.0,297.25,243.7
2016,2,3,14,15,63.0,213.0,3.15,13.0,244.0,285.64,234.67
2016,2,3,14,30,63.0,200.0,3.1,13.0,230.0,273.8,225.57
2016,2,3,14,45,317.5,157.0,3.1,13.0,290.5,505.87,420.94
2016,2,3,15,0,572.0,114.0,3.1,13.0,351.0,724.15,592.45
2016,2,3,15,15,533.5,111.0,3.05,12.5,315.5,670.1,551.43
2016,2,3,15,30,495.0,108.0,3.0,12.0,280.0,624.63,518.15
2016,2,3,15,45,461.5,97.5,3.0,12.0,241.5,573.01,478.25
2016,2,3,16,0,428.0,87.0,3.0,12.0,203.0,521.1,436.89
2016,2,3,16,15,383.0,75.0,2.95,11.5,164.5,457.6,385.19
2016,2,3,16,30,338.0,63.0,2.9,11.0,126.0,395.64,332.36
2016,2,3,16,45,267.0,48.5,2.9,11.0,89.5,311.92,258.36
2016,2,3,17,0,196.0,34.0,2.9,11.0,53.0,233.35,180.43
2016,2,3,17,15,98.0,17.0,2.9,10.5,26.5,115.18,0.0
2016,2,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,97.5,9.0,3.6,7.0,13.5,7.68,0.0
2016,2,4,7,30,195.0,18.0,3.7,7.0,27.0,14.88,0.0
2016,2,4,7,45,320.0,29.0,3.8,7.5,64.5,23.85,14.1
2016,2,4,8,0,445.0,40.0,3.9,8.0,102.0,32.71,23.44
2016,2,4,8,15,520.0,47.5,3.85,8.0,146.0,38.3,29.01
2016,2,4,8,30,595.0,55.0,3.8,8.0,190.0,56.44,34.9
2016,2,4,8,45,640.5,60.5,3.75,8.5,234.0,106.66,61.21
2016,2,4,9,0,686.0,66.0,3.7,9.0,278.0,162.44,103.63
2016,2,4,9,15,719.0,70.0,3.7,9.5,319.0,221.82,155.49
2016,2,4,9,30,752.0,74.0,3.7,10.0,360.0,281.95,210.23
2016,2,4,9,45,771.0,77.5,3.7,10.5,396.5,340.05,263.92
2016,2,4,10,0,790.0,81.0,3.7,11.0,433.0,399.31,317.58
2016,2,4,10,15,684.0,112.5,3.65,11.0,432.5,429.48,347.75
2016,2,4,10,30,578.0,144.0,3.6,11.0,432.0,447.17,365.5
2016,2,4,10,45,712.0,116.5,3.6,11.5,488.5,531.34,434.78
2016,2,4,11,0,846.0,89.0,3.6,12.0,545.0,623.71,509.07
2016,2,4,11,15,853.5,90.0,3.5,12.0,562.5,673.01,548.3
2016,2,4,11,30,861.0,91.0,3.4,12.0,580.0,720.54,585.41
2016,2,4,11,45,865.5,91.5,3.35,12.5,590.5,763.27,615.65
2016,2,4,12,0,870.0,92.0,3.3,13.0,601.0,803.52,643.41
2016,2,4,12,15,871.0,92.0,3.15,13.0,603.0,837.64,667.03
2016,2,4,12,30,872.0,92.0,3.0,13.0,605.0,868.67,688.22
2016,2,4,12,45,871.5,91.0,2.9,13.5,600.0,893.96,704.21
2016,2,4,13,0,871.0,90.0,2.8,14.0,595.0,915.8,717.69
2016,2,4,13,15,865.5,89.5,2.65,14.0,581.5,930.09,726.76
2016,2,4,13,30,860.0,89.0,2.5,14.0,568.0,940.63,733.28
2016,2,4,13,45,705.0,126.0,2.45,14.0,509.0,856.87,674.42
2016,2,4,14,0,550.0,163.0,2.4,14.0,450.0,750.27,598.61
2016,2,4,14,15,491.0,167.0,2.3,14.0,413.5,703.47,564.73
2016,2,4,14,30,432.0,171.0,2.2,14.0,377.0,654.23,527.63
2016,2,4,14,45,408.0,161.5,2.15,14.0,345.0,620.66,503.28
2016,2,4,15,0,384.0,152.0,2.1,14.0,313.0,585.41,477.22
2016,2,4,15,15,365.0,141.5,2.05,13.5,283.0,552.29,453.37
2016,2,4,15,30,346.0,131.0,2.0,13.0,253.0,497.95,412.87
2016,2,4,15,45,332.0,115.0,2.0,13.0,220.0,480.42,399.23
2016,2,4,16,0,318.0,99.0,2.0,13.0,187.0,441.8,368.42
2016,2,4,16,15,423.0,74.5,2.0,12.5,169.0,490.85,408.47
2016,2,4,16,30,528.0,50.0,2.0,12.0,151.0,537.22,441.83
2016,2,4,16,45,438.0,41.0,2.05,11.5,109.0,437.66,358.03
2016,2,4,17,0,348.0,32.0,2.1,11.0,67.0,343.8,268.69
2016,2,4,17,15,174.0,16.0,2.2,10.5,33.5,172.34,11.46
2016,2,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,92.5,9.5,3.15,6.5,14.5,8.11,0.0
2016,2,5,7,30,185.0,19.0,3.2,7.0,29.0,15.7,0.0
2016,2,5,7,45,308.0,31.5,3.3,7.5,67.0,25.96,16.11
2016,2,5,8,0,431.0,44.0,3.4,8.0,105.0,36.04,26.46
2016,2,5,8,15,507.0,52.0,3.35,8.5,150.0,41.92,32.24
2016,2,5,8,30,583.0,60.0,3.3,9.0,195.0,60.06,38.14
2016,2,5,8,45,632.0,66.0,3.3,9.5,239.5,110.38,64.52
2016,2,5,9,0,681.0,72.0,3.3,10.0,284.0,166.77,107.09
2016,2,5,9,15,715.0,76.0,3.25,10.5,326.5,223.99,156.73
2016,2,5,9,30,749.0,80.0,3.2,11.0,369.0,284.78,211.6
2016,2,5,9,45,778.5,81.5,3.15,12.0,407.5,346.49,267.02
2016,2,5,10,0,808.0,83.0,3.1,13.0,446.0,408.61,321.6
2016,2,5,10,15,636.5,129.5,2.85,13.0,427.5,423.94,339.65
2016,2,5,10,30,465.0,176.0,2.6,13.0,409.0,414.67,335.19
2016,2,5,10,45,663.5,134.0,2.4,13.5,484.5,521.52,420.67
2016,2,5,11,0,862.0,92.0,2.2,14.0,560.0,637.23,510.19
2016,2,5,11,15,869.0,93.0,2.0,14.0,578.0,687.11,547.4
2016,2,5,11,30,876.0,94.0,1.8,14.0,596.0,735.13,582.3
2016,2,5,11,45,874.0,96.5,1.6,14.5,604.5,775.97,608.11
2016,2,5,12,0,872.0,99.0,1.4,15.0,613.0,813.84,630.73
2016,2,5,12,15,872.5,99.5,1.2,15.0,615.0,848.4,651.44
2016,2,5,12,30,873.0,100.0,1.0,15.0,617.0,879.83,669.29
2016,2,5,12,45,870.5,99.5,0.8,15.5,611.0,904.19,680.48
2016,2,5,13,0,868.0,99.0,0.6,16.0,605.0,924.99,688.8
2016,2,5,13,15,862.0,98.0,0.8,16.0,591.0,938.33,701.8
2016,2,5,13,30,856.0,97.0,1.0,16.0,577.0,947.86,712.39
2016,2,5,13,45,635.5,148.5,1.25,16.0,498.0,817.34,628.82
2016,2,5,14,0,415.0,200.0,1.5,16.0,419.0,664.4,522.3
2016,2,5,14,15,621.5,142.0,1.6,16.0,450.5,808.82,632.18
2016,2,5,14,30,828.0,84.0,1.7,16.0,482.0,933.19,719.27
2016,2,5,14,45,814.5,80.0,1.85,16.0,448.5,913.07,707.14
2016,2,5,15,0,801.0,76.0,2.0,16.0,415.0,889.56,694.04
2016,2,5,15,15,776.0,73.0,1.9,15.5,376.0,853.33,670.28
2016,2,5,15,30,751.0,70.0,1.8,15.0,337.0,814.44,644.19
2016,2,5,15,45,710.0,66.5,1.75,14.5,293.0,758.13,605.13
2016,2,5,16,0,669.0,63.0,1.7,14.0,249.0,708.38,569.51
2016,2,5,16,15,611.5,57.0,1.7,13.5,203.5,633.85,513.72
2016,2,5,16,30,554.0,51.0,1.7,13.0,158.0,560.41,455.92
2016,2,5,16,45,451.0,42.5,1.7,12.5,114.0,450.17,365.91
2016,2,5,17,0,348.0,34.0,1.7,12.0,70.0,346.18,271.42
2016,2,5,17,15,174.0,17.0,1.75,11.5,35.0,175.58,41.59
2016,2,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,10.0,3.55,7.5,15.5,8.54,0.0
2016,2,6,7,30,223.0,20.0,3.7,8.0,31.0,16.59,0.0
2016,2,6,7,45,340.5,30.5,3.85,8.5,70.0,25.07,15.5
2016,2,6,8,0,458.0,41.0,4.0,9.0,109.0,33.45,24.1
2016,2,6,8,15,530.0,48.5,3.9,9.5,153.0,39.03,29.54
2016,2,6,8,30,602.0,56.0,3.8,10.0,197.0,57.08,35.19
2016,2,6,8,45,653.5,60.0,3.7,10.5,242.0,107.15,60.66
2016,2,6,9,0,705.0,64.0,3.6,11.0,287.0,166.18,105.15
2016,2,6,9,15,736.5,67.5,3.5,11.5,328.5,223.37,154.86
2016,2,6,9,30,768.0,71.0,3.4,12.0,370.0,283.81,209.55
2016,2,6,9,45,790.5,73.5,3.35,12.5,407.0,343.21,263.81
2016,2,6,10,0,813.0,76.0,3.3,13.0,444.0,404.12,318.28
2016,2,6,10,15,828.0,78.0,3.1,13.5,475.0,462.35,368.89
2016,2,6,10,30,843.0,80.0,2.9,14.0,506.0,520.62,417.64
2016,2,6,10,45,855.5,80.5,2.75,14.5,531.0,575.69,462.22
2016,2,6,11,0,868.0,81.0,2.6,15.0,556.0,626.31,501.86
2016,2,6,11,15,874.5,82.0,2.5,15.0,573.5,675.13,539.85
2016,2,6,11,30,881.0,83.0,2.4,15.0,591.0,722.03,574.99
2016,2,6,11,45,527.0,180.0,2.35,15.5,485.5,600.55,479.11
2016,2,6,12,0,173.0,277.0,2.3,16.0,380.0,418.07,333.4
2016,2,6,12,15,336.0,244.5,2.4,16.0,445.5,543.32,434.51
2016,2,6,12,30,499.0,212.0,2.5,16.0,511.0,680.09,539.78
2016,2,6,12,45,527.0,200.0,2.6,16.0,512.5,710.51,562.86
2016,2,6,13,0,555.0,188.0,2.7,16.0,514.0,739.62,585.82
2016,2,6,13,15,712.5,135.5,2.7,16.0,544.5,850.77,667.11
2016,2,6,13,30,870.0,83.0,2.7,16.0,575.0,934.61,725.79
2016,2,6,13,45,862.5,81.5,2.75,16.5,554.5,938.04,727.25
2016,2,6,14,0,855.0,80.0,2.8,17.0,534.0,948.45,734.51
2016,2,6,14,15,637.0,129.0,2.8,16.5,457.5,810.09,638.84
2016,2,6,14,30,419.0,178.0,2.8,16.0,381.0,650.92,522.7
2016,2,6,14,45,432.5,161.5,2.8,16.0,358.0,645.1,521.18
2016,2,6,15,0,446.0,145.0,2.8,16.0,335.0,636.62,516.54
2016,2,6,15,15,431.0,133.5,2.65,15.5,303.5,604.97,493.81
2016,2,6,15,30,416.0,122.0,2.5,15.0,272.0,571.75,469.55
2016,2,6,15,45,401.5,107.5,2.35,15.0,237.0,533.71,440.19
2016,2,6,16,0,387.0,93.0,2.2,15.0,202.0,494.46,409.06
2016,2,6,16,15,477.5,70.0,2.15,14.5,180.5,536.94,442.08
2016,2,6,16,30,568.0,47.0,2.1,14.0,159.0,567.11,462.52
2016,2,6,16,45,480.5,39.0,2.05,13.5,116.0,469.21,381.18
2016,2,6,17,0,393.0,31.0,2.0,13.0,73.0,376.86,296.73
2016,2,6,17,15,196.5,15.5,1.95,13.0,36.5,190.2,69.75
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.5,9.0,3.2,10.0,18.0,7.68,0.0
2016,2,7,7,30,309.0,18.0,3.4,10.0,36.0,16.22,0.0
2016,2,7,7,45,430.0,26.5,3.6,10.5,77.0,23.74,14.42
2016,2,7,8,0,551.0,35.0,3.8,11.0,118.0,31.25,22.0
2016,2,7,8,15,618.5,40.5,3.9,11.5,164.0,35.81,26.45
2016,2,7,8,30,686.0,46.0,4.0,12.0,210.0,54.05,31.14
2016,2,7,8,45,730.0,49.5,4.15,12.5,255.5,107.82,57.71
2016,2,7,9,0,774.0,53.0,4.3,13.0,301.0,166.88,101.93
2016,2,7,9,15,803.0,56.0,4.2,13.5,343.5,227.25,154.47
2016,2,7,9,30,832.0,59.0,4.1,14.0,386.0,291.87,212.94
2016,2,7,9,45,845.5,63.0,4.05,14.5,423.0,352.66,268.8
2016,2,7,10,0,859.0,67.0,4.0,15.0,460.0,413.82,323.77
2016,2,7,10,15,874.0,68.5,3.8,15.0,492.0,473.27,376.24
2016,2,7,10,30,889.0,70.0,3.6,15.0,524.0,532.62,426.91
2016,2,7,10,45,899.0,71.5,3.45,15.5,549.0,588.78,472.67
2016,2,7,11,0,909.0,73.0,3.3,16.0,574.0,643.77,515.84
2016,2,7,11,15,915.5,74.0,3.2,16.0,592.0,694.47,555.52
2016,2,7,11,30,922.0,75.0,3.1,16.0,610.0,743.14,591.77
2016,2,7,11,45,925.5,75.0,3.05,16.5,620.5,786.18,621.04
2016,2,7,12,0,929.0,75.0,3.0,17.0,631.0,826.49,647.97
2016,2,7,12,15,929.5,75.0,2.95,17.0,633.0,861.4,672.02
2016,2,7,12,30,930.0,75.0,2.9,17.0,635.0,893.02,693.68
2016,2,7,12,45,930.0,74.0,2.9,17.5,629.5,919.58,710.81
2016,2,7,13,0,930.0,73.0,2.9,18.0,624.0,942.56,725.48
2016,2,7,13,15,925.0,72.5,2.9,18.0,610.5,957.83,736.31
2016,2,7,13,30,920.0,72.0,2.9,18.0,597.0,969.21,744.67
2016,2,7,13,45,912.0,71.0,2.95,18.5,575.5,973.18,747.15
2016,2,7,14,0,904.0,70.0,3.0,19.0,554.0,973.22,747.15
2016,2,7,14,15,892.0,69.0,2.95,18.5,526.0,965.52,744.01
2016,2,7,14,30,880.0,68.0,2.9,18.0,498.0,954.06,738.44
2016,2,7,14,45,863.0,66.0,2.9,18.0,463.0,932.83,725.14
2016,2,7,15,0,846.0,64.0,2.9,18.0,428.0,908.25,709.49
2016,2,7,15,15,822.0,61.5,2.7,17.5,388.5,883.52,693.34
2016,2,7,15,30,798.0,59.0,2.5,17.0,349.0,845.58,667.34
2016,2,7,15,45,764.5,55.5,2.35,17.0,305.0,795.26,630.96
2016,2,7,16,0,731.0,52.0,2.2,17.0,261.0,743.36,592.4
2016,2,7,16,15,679.0,47.5,2.15,16.5,215.5,673.22,540.38
2016,2,7,16,30,627.0,43.0,2.1,16.0,170.0,603.5,486.03
2016,2,7,16,45,542.0,36.5,2.05,15.5,125.5,506.52,407.42
2016,2,7,17,0,457.0,30.0,2.0,15.0,81.0,413.62,324.3
2016,2,7,17,15,228.5,15.0,2.0,14.5,40.5,212.96,98.99
2016,2,7,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,10.5,4.5,10.5,18.0,8.96,0.0
2016,2,8,7,30,246.0,21.0,4.6,11.0,36.0,17.37,1.22
2016,2,8,7,45,365.0,31.5,4.75,12.0,76.5,25.85,16.23
2016,2,8,8,0,484.0,42.0,4.9,13.0,117.0,34.25,24.46
2016,2,8,8,15,557.0,49.0,4.8,13.5,163.0,39.43,29.45
2016,2,8,8,30,630.0,56.0,4.7,14.0,209.0,57.58,34.67
2016,2,8,8,45,674.0,61.0,4.6,14.5,254.0,109.73,61.08
2016,2,8,9,0,718.0,66.0,4.5,15.0,299.0,170.04,106.3
2016,2,8,9,15,749.5,69.5,4.35,15.5,341.5,228.23,156.25
2016,2,8,9,30,781.0,73.0,4.2,16.0,384.0,289.67,211.15
2016,2,8,9,45,813.0,73.5,4.05,16.5,423.5,351.39,266.42
2016,2,8,10,0,845.0,74.0,3.9,17.0,463.0,415.63,322.79
2016,2,8,10,15,860.0,75.5,3.8,17.0,495.0,475.32,374.97
2016,2,8,10,30,875.0,77.0,3.7,17.0,527.0,533.17,424.2
2016,2,8,10,45,885.5,78.0,3.6,17.5,552.5,588.59,469.15
2016,2,8,11,0,896.0,79.0,3.5,18.0,578.0,642.88,511.68
2016,2,8,11,15,902.5,80.0,3.4,18.5,596.0,693.15,549.79
2016,2,8,11,30,909.0,81.0,3.3,19.0,614.0,741.42,584.63
2016,2,8,11,45,913.0,81.5,3.2,19.5,624.0,785.05,613.84
2016,2,8,12,0,917.0,82.0,3.1,20.0,634.0,826.03,640.73
2016,2,8,12,15,917.5,82.0,3.0,20.0,636.0,860.71,664.08
2016,2,8,12,30,918.0,82.0,2.9,20.0,638.0,892.15,685.02
2016,2,8,12,45,921.0,80.0,2.8,20.0,633.5,920.05,703.42
2016,2,8,13,0,924.0,78.0,2.7,20.0,629.0,944.49,719.41
2016,2,8,13,15,919.0,77.0,2.65,20.0,615.0,959.16,729.22
2016,2,8,13,30,914.0,76.0,2.6,20.0,601.0,969.93,736.58
2016,2,8,13,45,905.0,75.5,2.55,20.5,580.0,973.6,737.91
2016,2,8,14,0,896.0,75.0,2.5,21.0,559.0,973.36,736.82
2016,2,8,14,15,884.0,73.5,2.4,20.5,530.5,965.07,732.77
2016,2,8,14,30,872.0,72.0,2.3,20.0,502.0,953.02,726.35
2016,2,8,14,45,854.5,70.0,2.25,20.0,467.5,931.4,712.6
2016,2,8,15,0,837.0,68.0,2.2,20.0,433.0,916.98,703.85
2016,2,8,15,15,813.0,65.5,2.05,19.5,393.0,881.84,680.89
2016,2,8,15,30,789.0,63.0,1.9,19.0,353.0,843.97,655.76
2016,2,8,15,45,753.5,59.5,1.75,19.0,309.0,791.9,618.7
2016,2,8,16,0,718.0,56.0,1.6,19.0,265.0,738.32,579.58
2016,2,8,16,15,665.5,51.5,1.6,18.5,219.0,667.83,528.87
2016,2,8,16,30,613.0,47.0,1.6,18.0,173.0,597.62,475.63
2016,2,8,16,45,527.0,39.5,1.65,17.5,128.0,507.23,403.96
2016,2,8,17,0,441.0,32.0,1.7,17.0,83.0,414.45,323.54
2016,2,8,17,15,283.5,21.0,1.7,16.5,48.0,263.79,141.5
2016,2,8,17,30,126.0,10.0,1.7,16.0,13.0,91.46,0.0
2016,2,8,17,45,63.0,5.0,1.75,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,7,15,139.5,11.0,3.2,10.5,20.0,9.39,0.0
2016,2,9,7,30,279.0,22.0,3.4,11.0,40.0,18.26,3.4
2016,2,9,7,45,396.5,32.0,3.6,12.0,81.5,26.31,16.78
2016,2,9,8,0,514.0,42.0,3.8,13.0,123.0,34.3,24.57
2016,2,9,8,15,584.5,48.5,3.85,13.0,169.5,39.1,29.26
2016,2,9,8,30,655.0,55.0,3.9,13.0,216.0,61.04,37.41
2016,2,9,8,45,700.5,59.5,3.95,13.5,262.0,114.04,63.89
2016,2,9,9,0,746.0,64.0,4.0,14.0,308.0,172.67,107.57
2016,2,9,9,15,738.5,68.5,3.75,14.5,337.0,225.13,154.54
2016,2,9,9,30,731.0,73.0,3.5,15.0,366.0,276.01,202.06
2016,2,9,9,45,686.0,93.0,3.25,15.5,389.0,325.2,248.57
2016,2,9,10,0,641.0,113.0,3.0,16.0,412.0,370.45,289.85
2016,2,9,10,15,620.5,129.0,2.7,16.5,434.0,417.17,329.85
2016,2,9,10,30,600.0,145.0,2.4,17.0,456.0,460.61,365.34
2016,2,9,10,45,568.5,163.5,2.15,17.5,469.5,491.79,389.88
2016,2,9,11,0,537.0,182.0,1.9,18.0,483.0,523.89,413.67
2016,2,9,11,15,727.5,132.0,1.75,18.5,553.5,638.3,500.05
2016,2,9,11,30,918.0,82.0,1.6,19.0,624.0,749.84,580.32
2016,2,9,11,45,684.0,157.5,1.45,19.5,565.0,704.11,542.29
2016,2,9,12,0,450.0,233.0,1.3,20.0,506.0,620.24,477.25
2016,2,9,12,15,685.5,159.0,1.2,20.0,576.5,766.91,585.38
2016,2,9,12,30,921.0,85.0,1.1,20.0,647.0,899.38,671.68
2016,2,9,12,45,920.5,84.0,1.05,20.0,641.5,925.56,686.41
2016,2,9,13,0,920.0,83.0,1.0,20.0,636.0,948.15,700.17
2016,2,9,13,15,695.5,148.0,1.05,20.0,560.5,851.95,637.86
2016,2,9,13,30,471.0,213.0,1.1,20.0,485.0,718.11,546.58
2016,2,9,13,45,501.0,195.5,1.2,20.5,476.0,736.77,562.85
2016,2,9,14,0,531.0,178.0,1.3,21.0,467.0,752.99,575.76
2016,2,9,14,15,373.0,198.5,1.35,20.5,396.5,607.16,471.96
2016,2,9,14,30,215.0,219.0,1.4,20.0,326.0,462.92,365.1
2016,2,9,14,45,115.0,190.5,1.5,20.0,247.5,332.98,265.42
2016,2,9,15,0,15.0,162.0,1.6,20.0,169.0,166.77,131.75
2016,2,9,15,15,40.0,157.0,1.5,19.5,172.5,205.93,165.35
2016,2,9,15,30,65.0,152.0,1.4,19.0,176.0,228.3,184.74
2016,2,9,15,45,58.5,134.5,1.35,18.5,154.0,203.59,165.08
2016,2,9,16,0,52.0,117.0,1.3,18.0,132.0,178.97,145.24
2016,2,9,16,15,44.0,98.0,1.25,17.5,109.0,150.77,121.92
2016,2,9,16,30,36.0,79.0,1.2,17.0,86.0,122.57,98.06
2016,2,9,16,45,23.5,59.5,1.15,16.5,64.0,89.7,69.7
2016,2,9,17,0,11.0,40.0,1.1,16.0,42.0,56.18,40.34
2016,2,9,17,15,5.5,23.5,1.1,16.0,24.5,26.22,10.58
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,5.97,0.0
2016,2,9,17,45,0.0,3.5,1.15,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,70.5,12.0,2.0,12.0,16.5,10.24,0.0
2016,2,10,7,30,141.0,24.0,2.0,12.0,33.0,18.61,5.02
2016,2,10,7,45,214.0,39.5,2.0,12.5,67.0,30.32,20.31
2016,2,10,8,0,287.0,55.0,2.0,13.0,101.0,41.78,31.21
2016,2,10,8,15,328.5,70.0,2.0,13.0,139.0,52.44,41.16
2016,2,10,8,30,370.0,85.0,2.0,13.0,177.0,71.43,50.32
2016,2,10,8,45,394.5,99.0,2.0,13.5,214.5,112.86,74.98
2016,2,10,9,0,419.0,113.0,2.0,14.0,252.0,157.59,109.22
2016,2,10,9,15,448.0,121.0,1.85,14.0,287.0,201.62,146.27
2016,2,10,9,30,477.0,129.0,1.7,14.0,322.0,248.95,187.44
2016,2,10,9,45,591.0,113.5,1.6,14.5,375.0,311.67,238.96
2016,2,10,10,0,705.0,98.0,1.5,15.0,428.0,382.37,297.08
2016,2,10,10,15,701.5,110.0,1.5,15.0,457.5,436.8,343.63
2016,2,10,10,30,698.0,122.0,1.5,15.0,487.0,489.77,387.52
2016,2,10,10,45,780.5,106.5,1.55,15.5,532.5,562.01,444.47
2016,2,10,11,0,863.0,91.0,1.6,16.0,578.0,640.29,504.4
2016,2,10,11,15,666.5,156.5,1.65,16.0,539.5,622.55,490.43
2016,2,10,11,30,470.0,222.0,1.7,16.0,501.0,576.17,454.7
2016,2,10,11,45,414.0,240.5,1.8,16.5,489.0,564.01,445.59
2016,2,10,12,0,358.0,259.0,1.9,17.0,477.0,559.82,441.44
2016,2,10,12,15,622.5,176.5,1.9,17.0,558.0,733.25,573.93
2016,2,10,12,30,887.0,94.0,1.9,17.0,639.0,881.6,677.68
2016,2,10,12,45,886.5,93.0,1.95,17.5,634.0,907.06,692.91
2016,2,10,13,0,886.0,92.0,2.0,18.0,629.0,929.05,707.14
2016,2,10,13,15,657.5,159.0,2.0,18.0,552.5,829.5,638.87
2016,2,10,13,30,429.0,226.0,2.0,18.0,476.0,693.0,539.93
2016,2,10,13,45,423.0,220.0,2.0,18.5,459.5,689.82,538.58
2016,2,10,14,0,417.0,214.0,2.0,19.0,443.0,684.34,534.48
2016,2,10,14,15,419.5,199.5,1.95,19.0,420.0,675.3,529.01
2016,2,10,14,30,422.0,185.0,1.9,19.0,397.0,663.84,521.86
2016,2,10,14,45,367.5,181.0,1.9,19.0,356.5,586.03,465.33
2016,2,10,15,0,313.0,177.0,1.9,19.0,316.0,529.73,423.57
2016,2,10,15,15,223.0,167.5,1.8,18.5,262.0,432.63,349.02
2016,2,10,15,30,133.0,158.0,1.7,18.0,208.0,318.09,258.67
2016,2,10,15,45,122.0,140.5,1.6,17.5,182.0,287.31,235.15
2016,2,10,16,0,111.0,123.0,1.5,17.0,156.0,256.54,210.64
2016,2,10,16,15,99.5,103.0,1.5,16.5,129.0,221.42,182.04
2016,2,10,16,30,88.0,83.0,1.5,16.0,102.0,186.18,152.49
2016,2,10,16,45,71.0,63.5,1.55,16.0,76.0,147.3,118.69
2016,2,10,17,0,54.0,44.0,1.6,16.0,50.0,108.24,83.77
2016,2,10,17,15,27.0,26.5,1.6,15.5,29.5,51.71,29.0
2016,2,10,17,30,0.0,9.0,1.6,15.0,9.0,7.68,0.0
2016,2,10,17,45,0.0,4.5,1.6,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,22.0,12.5,1.85,12.5,14.0,10.67,0.0
2016,2,11,7,30,44.0,25.0,1.9,13.0,28.0,19.99,7.03
2016,2,11,7,45,80.0,43.5,1.95,13.5,54.5,33.9,23.4
2016,2,11,8,0,116.0,62.0,2.0,14.0,81.0,47.57,36.21
2016,2,11,8,15,134.0,81.5,1.8,14.0,110.0,61.51,49.03
2016,2,11,8,30,152.0,101.0,1.6,14.0,139.0,79.23,59.84
2016,2,11,8,45,165.0,118.5,1.45,14.5,167.5,106.85,78.7
2016,2,11,9,0,178.0,136.0,1.3,15.0,196.0,136.4,101.75
2016,2,11,9,15,253.5,146.5,1.1,15.0,244.0,177.65,133.36
2016,2,11,9,30,329.0,157.0,0.9,15.0,292.0,227.53,173.17
2016,2,11,9,45,422.5,154.0,0.75,15.5,343.5,285.61,219.36
2016,2,11,10,0,516.0,151.0,0.6,16.0,395.0,350.67,270.84
2016,2,11,10,15,533.5,157.0,0.6,16.0,424.5,398.71,310.32
2016,2,11,10,30,551.0,163.0,0.6,16.0,454.0,447.79,349.68
2016,2,11,10,45,400.5,209.0,0.6,16.5,426.0,439.36,343.42
2016,2,11,11,0,250.0,255.0,0.6,17.0,398.0,406.15,317.46
2016,2,11,11,15,198.5,267.5,0.6,17.0,383.0,389.91,305.39
2016,2,11,11,30,147.0,280.0,0.6,17.0,368.0,378.9,296.49
2016,2,11,11,45,144.5,286.0,0.6,17.5,374.0,393.67,307.16
2016,2,11,12,0,142.0,292.0,0.6,18.0,380.0,408.0,317.15
2016,2,11,12,15,290.5,267.0,0.6,18.0,447.0,530.05,410.18
2016,2,11,12,30,439.0,242.0,0.6,18.0,514.0,661.85,505.59
2016,2,11,12,45,374.0,255.5,0.65,18.0,486.0,618.87,473.76
2016,2,11,13,0,309.0,269.0,0.7,18.0,458.0,588.56,452.12
2016,2,11,13,15,369.5,248.5,0.65,18.0,469.5,632.57,485.35
2016,2,11,13,30,430.0,228.0,0.6,18.0,481.0,696.58,530.67
2016,2,11,13,45,583.5,178.5,0.6,18.5,508.5,797.7,602.05
2016,2,11,14,0,737.0,129.0,0.6,19.0,536.0,906.9,672.55
2016,2,11,14,15,722.0,126.0,0.65,19.0,508.5,894.08,664.54
2016,2,11,14,30,707.0,123.0,0.7,19.0,481.0,877.85,656.21
2016,2,11,14,45,606.5,132.5,0.8,19.0,424.5,789.79,600.29
2016,2,11,15,0,506.0,142.0,0.9,19.0,368.0,692.8,536.66
2016,2,11,15,15,466.5,139.5,0.95,18.5,333.5,648.28,508.57
2016,2,11,15,30,427.0,137.0,1.0,18.0,299.0,602.89,477.72
2016,2,11,15,45,403.0,123.0,1.1,18.0,261.5,556.8,445.47
2016,2,11,16,0,379.0,109.0,1.2,18.0,224.0,509.99,411.36
2016,2,11,16,15,339.5,94.5,1.3,17.5,185.0,448.93,365.18
2016,2,11,16,30,300.0,80.0,1.4,17.0,146.0,389.01,317.7
2016,2,11,16,45,243.0,63.5,1.5,16.5,108.5,314.2,255.82
2016,2,11,17,0,186.0,47.0,1.6,16.0,71.0,243.11,193.89
2016,2,11,17,15,93.0,29.5,1.65,15.5,41.5,129.69,85.34
2016,2,11,17,30,0.0,12.0,1.7,15.0,12.0,10.24,0.0
2016,2,11,17,45,0.0,6.0,1.8,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
