Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,122.0,13.5,1.65,12.0,22.5,11.52,0.0
2016,2,12,7,30,244.0,27.0,1.7,12.0,45.0,22.42,9.75
2016,2,12,7,45,353.0,38.0,1.8,12.5,86.0,31.13,21.24
2016,2,12,8,0,462.0,49.0,1.9,13.0,127.0,39.72,29.51
2016,2,12,8,15,418.0,68.5,1.8,13.0,155.5,51.82,40.69
2016,2,12,8,30,374.0,88.0,1.7,13.0,184.0,73.75,52.16
2016,2,12,8,45,416.0,96.5,1.65,13.5,222.0,112.98,74.14
2016,2,12,9,0,458.0,105.0,1.6,14.0,260.0,157.43,107.25
2016,2,12,9,15,374.0,134.5,1.55,14.0,272.5,196.49,144.8
2016,2,12,9,30,290.0,164.0,1.5,14.0,285.0,222.35,171.31
2016,2,12,9,45,438.5,148.5,1.5,14.5,349.5,286.51,221.95
2016,2,12,10,0,587.0,133.0,1.5,15.0,414.0,367.69,287.01
2016,2,12,10,15,591.5,141.5,1.6,15.0,440.5,416.18,328.43
2016,2,12,10,30,596.0,150.0,1.7,15.0,467.0,464.21,368.6
2016,2,12,10,45,611.5,153.5,1.8,15.5,491.5,513.26,407.86
2016,2,12,11,0,627.0,157.0,1.9,16.0,516.0,562.46,446.24
2016,2,12,11,15,735.0,130.0,1.95,16.0,564.0,643.21,508.99
2016,2,12,11,30,843.0,103.0,2.0,16.0,612.0,727.31,572.91
2016,2,12,11,45,705.0,150.0,2.15,16.0,580.0,714.49,562.56
2016,2,12,12,0,567.0,197.0,2.3,16.0,548.0,677.79,535.05
2016,2,12,12,15,566.5,198.0,2.35,16.0,550.0,703.41,554.92
2016,2,12,12,30,566.0,199.0,2.4,16.0,552.0,726.85,572.57
2016,2,12,12,45,699.0,154.0,2.5,16.5,586.5,825.81,644.84
2016,2,12,13,0,832.0,109.0,2.6,17.0,621.0,911.83,704.16
2016,2,12,13,15,826.0,108.0,2.65,16.5,607.0,924.77,714.56
2016,2,12,13,30,820.0,107.0,2.7,16.0,593.0,934.0,723.27
2016,2,12,13,45,443.0,175.0,2.75,16.0,436.5,658.62,524.54
2016,2,12,14,0,66.0,243.0,2.8,16.0,280.0,315.96,253.48
2016,2,12,14,15,299.0,203.0,2.8,16.0,357.0,540.87,438.18
2016,2,12,14,30,532.0,163.0,2.8,16.0,434.0,745.91,596.52
2016,2,12,14,45,466.5,164.0,2.8,16.0,390.5,683.84,549.22
2016,2,12,15,0,401.0,165.0,2.8,16.0,347.0,620.48,501.81
2016,2,12,15,15,434.5,143.0,2.65,15.5,324.0,622.68,506.55
2016,2,12,15,30,468.0,121.0,2.5,15.0,301.0,621.03,507.22
2016,2,12,15,45,429.0,113.5,2.45,15.0,263.5,568.45,467.28
2016,2,12,16,0,390.0,106.0,2.4,15.0,226.0,515.99,426.25
2016,2,12,16,15,354.0,92.0,2.45,14.5,187.5,458.06,380.82
2016,2,12,16,30,318.0,78.0,2.5,14.0,149.0,400.99,334.14
2016,2,12,16,45,262.0,62.5,2.55,14.0,111.5,327.43,271.18
2016,2,12,17,0,206.0,47.0,2.6,14.0,74.0,257.51,208.71
2016,2,12,17,15,103.0,31.0,2.65,14.0,44.5,140.58,97.49
2016,2,12,17,30,0.0,15.0,2.7,14.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,2.75,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,12.5,3.8,10.5,25.5,10.67,0.0
2016,2,13,7,30,336.0,25.0,3.8,11.0,51.0,20.72,9.43
2016,2,13,7,45,448.0,34.0,3.85,11.5,95.0,27.89,18.6
2016,2,13,8,0,560.0,43.0,3.9,12.0,139.0,35.04,25.51
2016,2,13,8,15,624.0,48.5,3.75,12.0,186.5,42.5,32.53
2016,2,13,8,30,688.0,54.0,3.6,12.0,234.0,61.33,36.98
2016,2,13,8,45,443.0,96.5,3.45,12.5,220.5,115.52,75.58
2016,2,13,9,0,198.0,139.0,3.3,13.0,207.0,141.84,106.45
2016,2,13,9,15,515.0,103.0,3.15,13.5,311.0,204.8,147.01
2016,2,13,9,30,832.0,67.0,3.0,14.0,415.0,300.23,219.24
2016,2,13,9,45,859.5,67.0,2.9,14.5,455.0,364.21,276.67
2016,2,13,10,0,887.0,67.0,2.8,15.0,495.0,428.5,333.24
2016,2,13,10,15,901.0,68.5,2.65,15.5,528.0,489.58,385.53
2016,2,13,10,30,915.0,70.0,2.5,16.0,561.0,550.4,435.55
2016,2,13,10,45,926.5,70.5,2.45,16.5,587.5,608.22,481.69
2016,2,13,11,0,938.0,71.0,2.4,17.0,614.0,664.91,525.31
2016,2,13,11,15,944.5,72.0,2.45,17.0,632.0,717.39,565.96
2016,2,13,11,30,951.0,73.0,2.5,17.0,650.0,767.74,602.8
2016,2,13,11,45,956.0,72.5,2.6,17.5,661.0,812.92,633.75
2016,2,13,12,0,961.0,72.0,2.7,18.0,672.0,855.33,662.51
2016,2,13,12,15,962.0,72.0,2.8,18.0,674.5,892.04,688.41
2016,2,13,12,30,963.0,72.0,2.9,18.0,677.0,925.34,711.99
2016,2,13,12,45,953.5,75.0,3.0,18.0,670.0,949.34,729.22
2016,2,13,13,0,944.0,78.0,3.1,18.0,663.0,969.25,743.85
2016,2,13,13,15,939.0,77.5,3.35,18.0,649.0,985.04,756.99
2016,2,13,13,30,934.0,77.0,3.6,18.0,635.0,996.83,767.54
2016,2,13,13,45,923.5,77.0,3.9,18.0,612.5,999.95,772.55
2016,2,13,14,0,913.0,77.0,4.2,18.0,590.0,999.02,774.86
2016,2,13,14,15,901.0,75.5,4.5,17.5,561.0,990.74,774.03
2016,2,13,14,30,889.0,74.0,4.8,17.0,532.0,978.6,770.97
2016,2,13,14,45,870.5,72.5,5.1,17.0,496.0,956.44,758.96
2016,2,13,15,0,852.0,71.0,5.4,17.0,460.0,941.59,751.97
2016,2,13,15,15,828.5,68.5,5.3,16.5,419.0,906.47,728.58
2016,2,13,15,30,805.0,66.0,5.2,16.0,378.0,868.51,702.76
2016,2,13,15,45,767.0,63.5,5.1,16.0,332.5,814.77,663.1
2016,2,13,16,0,729.0,61.0,5.0,16.0,287.0,759.46,621.29
2016,2,13,16,15,678.0,56.0,4.8,15.0,240.0,688.71,567.83
2016,2,13,16,30,627.0,51.0,4.6,14.0,193.0,625.61,517.96
2016,2,13,16,45,540.5,44.5,4.45,13.5,146.0,527.2,436.44
2016,2,13,17,0,454.0,38.0,4.3,13.0,99.0,433.49,354.58
2016,2,13,17,15,313.0,27.0,4.25,12.5,60.5,302.19,222.7
2016,2,13,17,30,172.0,16.0,4.2,12.0,22.0,127.71,0.0
2016,2,13,17,45,86.0,8.0,4.2,12.0,11.0,6.83,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,175.5,12.5,4.45,11.5,27.0,10.67,0.0
2016,2,14,7,30,351.0,25.0,4.5,12.0,54.0,20.67,9.98
2016,2,14,7,45,451.5,33.5,4.55,12.5,96.5,27.39,18.16
2016,2,14,8,0,552.0,42.0,4.6,13.0,139.0,34.09,24.59
2016,2,14,8,15,554.0,54.0,4.5,13.5,176.5,42.94,32.73
2016,2,14,8,30,556.0,66.0,4.4,14.0,214.0,63.96,40.75
2016,2,14,8,45,591.0,72.5,4.3,14.5,255.5,112.32,66.34
2016,2,14,9,0,626.0,79.0,4.2,15.0,297.0,165.07,106.12
2016,2,14,9,15,539.5,110.0,4.15,15.5,314.5,216.3,154.6
2016,2,14,9,30,453.0,141.0,4.1,16.0,332.0,252.72,190.96
2016,2,14,9,45,450.5,157.0,4.05,16.5,361.5,298.14,231.17
2016,2,14,10,0,448.0,173.0,4.0,17.0,391.0,343.05,270.02
2016,2,14,10,15,443.0,187.0,4.0,17.0,414.0,384.44,305.62
2016,2,14,10,30,438.0,201.0,4.0,17.0,437.0,424.75,339.43
2016,2,14,10,45,655.0,141.0,4.05,17.5,513.0,527.38,421.79
2016,2,14,11,0,872.0,81.0,4.1,18.0,589.0,635.3,507.35
2016,2,14,11,15,747.5,127.5,4.1,18.0,572.0,650.46,518.35
2016,2,14,11,30,623.0,174.0,4.1,18.0,555.0,646.11,514.22
2016,2,14,11,45,557.5,201.5,4.15,18.5,547.0,649.07,515.29
2016,2,14,12,0,492.0,229.0,4.2,19.0,539.0,651.6,515.42
2016,2,14,12,15,694.0,157.0,4.2,19.0,595.5,775.94,611.74
2016,2,14,12,30,896.0,85.0,4.2,19.0,652.0,883.77,688.71
2016,2,14,12,45,897.0,84.0,4.2,19.5,648.0,910.75,705.9
2016,2,14,13,0,898.0,83.0,4.2,20.0,644.0,934.29,721.23
2016,2,14,13,15,894.5,82.5,4.25,20.0,631.0,950.65,733.27
2016,2,14,13,30,891.0,82.0,4.3,20.0,618.0,963.24,742.9
2016,2,14,13,45,880.0,82.5,4.4,20.0,596.5,966.05,746.13
2016,2,14,14,0,869.0,83.0,4.5,20.0,575.0,964.99,747.26
2016,2,14,14,15,712.5,120.5,4.55,20.0,511.0,881.07,689.28
2016,2,14,14,30,556.0,158.0,4.6,20.0,447.0,764.46,606.5
2016,2,14,14,45,530.0,152.5,4.65,20.0,413.5,732.59,584.97
2016,2,14,15,0,504.0,147.0,4.7,20.0,380.0,698.65,561.15
2016,2,14,15,15,406.5,149.0,4.75,19.5,326.0,604.16,490.3
2016,2,14,15,30,309.0,151.0,4.8,19.0,272.0,490.71,402.59
2016,2,14,15,45,290.5,136.0,4.85,18.5,239.5,451.62,373.31
2016,2,14,16,0,272.0,121.0,4.9,18.0,207.0,412.19,342.63
2016,2,14,16,15,251.5,103.5,4.85,17.5,173.0,367.24,306.36
2016,2,14,16,30,231.0,86.0,4.8,17.0,139.0,322.45,268.99
2016,2,14,16,45,199.5,67.5,4.75,16.5,106.0,267.62,221.76
2016,2,14,17,0,168.0,49.0,4.7,16.0,73.0,213.88,173.81
2016,2,14,17,15,84.0,33.0,4.75,15.5,45.0,129.39,93.84
2016,2,14,17,30,0.0,17.0,4.8,15.0,17.0,16.18,0.0
2016,2,14,17,45,0.0,8.5,4.9,15.0,8.5,7.26,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,208.0,12.5,2.65,14.5,30.5,10.67,0.0
2016,2,15,7,30,416.0,25.0,2.7,15.0,61.0,22.63,11.83
2016,2,15,7,45,516.5,32.5,2.75,15.5,106.0,29.09,19.46
2016,2,15,8,0,617.0,40.0,2.8,16.0,151.0,35.58,25.63
2016,2,15,8,15,675.0,44.5,2.8,16.0,199.0,39.2,29.13
2016,2,15,8,30,733.0,49.0,2.8,16.0,247.0,58.75,33.17
2016,2,15,8,45,771.0,52.5,2.8,16.5,294.0,115.66,61.31
2016,2,15,9,0,809.0,56.0,2.8,17.0,341.0,177.12,107.01
2016,2,15,9,15,834.5,58.5,2.85,17.0,384.5,241.57,162.53
2016,2,15,9,30,860.0,61.0,2.9,17.0,428.0,305.4,219.96
2016,2,15,9,45,878.0,62.5,2.95,17.5,466.0,367.69,276.03
2016,2,15,10,0,896.0,64.0,3.0,18.0,504.0,430.74,331.47
2016,2,15,10,15,908.5,65.5,3.0,18.0,536.5,491.73,384.29
2016,2,15,10,30,921.0,67.0,3.0,18.0,569.0,552.27,435.12
2016,2,15,10,45,929.5,68.0,3.05,18.5,594.0,609.29,480.97
2016,2,15,11,0,938.0,69.0,3.1,19.0,619.0,664.88,524.24
2016,2,15,11,15,943.5,69.5,3.1,19.0,637.0,716.22,563.96
2016,2,15,11,30,949.0,70.0,3.1,19.0,655.0,765.32,599.53
2016,2,15,11,45,951.0,70.5,3.15,19.5,665.0,809.29,629.37
2016,2,15,12,0,953.0,71.0,3.2,20.0,675.0,850.31,656.85
2016,2,15,12,15,953.5,71.5,3.25,20.0,677.5,886.94,682.36
2016,2,15,12,30,954.0,72.0,3.3,20.0,680.0,920.19,705.51
2016,2,15,12,45,945.5,74.5,3.35,20.0,673.0,944.24,722.36
2016,2,15,13,0,937.0,77.0,3.4,20.0,666.0,964.27,736.62
2016,2,15,13,15,932.5,76.5,3.4,20.0,652.0,980.37,747.99
2016,2,15,13,30,928.0,76.0,3.4,20.0,638.0,992.51,756.84
2016,2,15,13,45,918.5,76.0,3.45,20.5,616.0,996.48,759.22
2016,2,15,14,0,909.0,76.0,3.5,21.0,594.0,996.42,759.1
2016,2,15,14,15,898.0,74.5,3.45,20.5,565.5,989.02,756.32
2016,2,15,14,30,887.0,73.0,3.4,20.0,537.0,977.77,751.07
2016,2,15,14,45,869.0,71.5,3.4,20.0,501.5,955.97,737.55
2016,2,15,15,0,851.0,70.0,3.4,20.0,466.0,930.78,721.71
2016,2,15,15,15,829.0,67.5,3.2,19.5,426.0,907.75,707.28
2016,2,15,15,30,807.0,65.0,3.0,19.0,386.0,871.08,682.88
2016,2,15,15,45,775.0,62.0,2.85,19.0,341.0,822.0,648.2
2016,2,15,16,0,743.0,59.0,2.7,19.0,296.0,771.14,611.42
2016,2,15,16,15,696.0,54.5,2.55,18.5,249.0,704.0,562.41
2016,2,15,16,30,649.0,50.0,2.4,18.0,202.0,636.84,511.25
2016,2,15,16,45,576.0,43.5,2.3,17.5,155.0,547.15,440.39
2016,2,15,17,0,503.0,37.0,2.2,17.0,108.0,469.72,374.94
2016,2,15,17,15,370.5,27.0,2.1,17.0,68.0,343.0,256.48
2016,2,15,17,30,238.0,17.0,2.0,17.0,28.0,206.34,0.0
2016,2,15,17,45,119.0,8.5,1.9,17.0,14.0,81.08,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.5,2.3,13.5,31.0,10.98,0.0
2016,2,16,7,30,394.0,27.0,2.4,14.0,62.0,22.38,12.15
2016,2,16,7,45,492.0,35.0,2.5,14.5,107.0,28.67,19.26
2016,2,16,8,0,590.0,43.0,2.6,15.0,152.0,38.06,27.96
2016,2,16,8,15,649.0,48.5,2.5,15.0,200.0,42.42,32.13
2016,2,16,8,30,708.0,54.0,2.4,15.0,248.0,62.6,36.75
2016,2,16,8,45,745.5,58.0,2.3,15.5,294.5,118.42,64.79
2016,2,16,9,0,783.0,62.0,2.2,16.0,341.0,178.8,109.83
2016,2,16,9,15,809.5,64.5,2.15,16.5,384.5,239.66,161.95
2016,2,16,9,30,836.0,67.0,2.1,17.0,428.0,303.06,218.17
2016,2,16,9,45,856.5,68.5,2.1,17.5,466.5,366.65,274.54
2016,2,16,10,0,877.0,70.0,2.1,18.0,505.0,429.66,329.14
2016,2,16,10,15,890.0,71.5,2.15,18.0,537.5,489.98,380.88
2016,2,16,10,30,903.0,73.0,2.2,18.0,570.0,549.95,430.74
2016,2,16,10,45,783.5,112.5,2.25,18.5,557.5,573.86,450.48
2016,2,16,11,0,664.0,152.0,2.3,19.0,545.0,583.11,457.71
2016,2,16,11,15,797.0,115.0,2.35,19.0,600.5,670.69,525.6
2016,2,16,11,30,930.0,78.0,2.4,19.0,656.0,761.57,593.04
2016,2,16,11,45,932.0,79.0,2.45,19.5,666.0,805.49,622.15
2016,2,16,12,0,934.0,80.0,2.5,20.0,676.0,846.52,649.33
2016,2,16,12,15,934.5,80.0,2.5,20.0,678.0,882.11,673.43
2016,2,16,12,30,935.0,80.0,2.5,20.0,680.0,914.35,695.2
2016,2,16,12,45,934.5,79.0,2.55,20.5,674.5,941.03,712.29
2016,2,16,13,0,934.0,78.0,2.6,21.0,669.0,964.03,726.97
2016,2,16,13,15,929.5,77.5,2.6,21.0,655.0,980.09,738.03
2016,2,16,13,30,925.0,77.0,2.6,21.0,641.0,992.2,746.66
2016,2,16,13,45,917.5,76.0,2.6,21.0,619.5,996.81,750.46
2016,2,16,14,0,910.0,75.0,2.6,21.0,598.0,997.39,751.83
2016,2,16,14,15,899.0,73.5,2.55,21.0,569.5,989.94,747.52
2016,2,16,14,30,888.0,72.0,2.5,21.0,541.0,978.62,740.82
2016,2,16,14,45,873.0,70.0,2.45,21.0,506.0,959.0,728.64
2016,2,16,15,0,858.0,68.0,2.4,21.0,471.0,935.9,714.18
2016,2,16,15,15,836.0,65.5,2.2,20.5,430.5,912.71,699.48
2016,2,16,15,30,814.0,63.0,2.0,20.0,390.0,875.86,675.07
2016,2,16,15,45,781.0,60.5,1.85,20.0,344.5,826.35,640.64
2016,2,16,16,0,748.0,58.0,1.7,20.0,299.0,775.11,604.25
2016,2,16,16,15,702.0,53.5,1.55,19.5,252.0,708.65,556.75
2016,2,16,16,30,656.0,49.0,1.4,19.0,205.0,642.16,507.21
2016,2,16,16,45,578.5,43.0,1.3,18.5,157.5,549.25,435.72
2016,2,16,17,0,501.0,37.0,1.2,18.0,110.0,468.44,369.48
2016,2,16,17,15,250.5,33.0,1.15,17.5,69.5,262.8,197.39
2016,2,16,17,30,0.0,29.0,1.1,17.0,29.0,41.07,0.0
2016,2,16,17,45,0.0,14.5,1.05,17.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,7.55,15.0,11.5,9.47,0.0
2016,2,17,7,30,0.0,23.0,7.6,15.0,23.0,18.99,9.66
2016,2,17,7,45,0.0,39.0,7.65,15.5,39.0,31.81,21.9
2016,2,17,8,0,0.0,55.0,7.7,16.0,55.0,44.37,33.36
2016,2,17,8,15,0.0,73.5,7.6,16.0,73.5,58.55,46.22
2016,2,17,8,30,0.0,92.0,7.5,16.0,92.0,72.92,56.39
2016,2,17,8,45,1.5,109.0,7.45,16.5,109.5,87.24,68.34
2016,2,17,9,0,3.0,126.0,7.4,17.0,127.0,101.98,80.43
2016,2,17,9,15,170.0,147.5,7.55,17.0,221.5,159.02,121.37
2016,2,17,9,30,337.0,169.0,7.7,17.0,316.0,240.09,184.55
2016,2,17,9,45,357.0,182.0,7.85,17.0,349.5,283.1,222.16
2016,2,17,10,0,377.0,195.0,8.0,17.0,383.0,328.33,261.48
2016,2,17,10,15,201.5,205.5,8.05,17.0,307.0,276.58,222.61
2016,2,17,10,30,26.0,216.0,8.1,17.0,231.0,196.2,157.16
2016,2,17,10,45,13.0,186.0,8.15,17.5,193.5,164.82,131.05
2016,2,17,11,0,0.0,156.0,8.2,18.0,156.0,131.61,103.28
2016,2,17,11,15,192.0,208.5,8.1,17.5,329.0,338.23,275.25
2016,2,17,11,30,384.0,261.0,8.0,17.0,502.0,542.09,440.99
2016,2,17,11,45,380.5,267.0,7.95,17.0,509.0,566.94,460.47
2016,2,17,12,0,377.0,273.0,7.9,17.0,516.0,590.39,479.05
2016,2,17,12,15,377.5,274.0,7.9,17.0,518.0,610.47,495.13
2016,2,17,12,30,378.0,275.0,7.9,17.0,520.0,629.18,510.09
2016,2,17,12,45,358.5,279.0,7.95,17.0,510.0,631.78,512.09
2016,2,17,13,0,339.0,283.0,8.0,17.0,500.0,632.06,512.33
2016,2,17,13,15,201.5,279.5,8.05,17.0,408.0,490.02,398.21
2016,2,17,13,30,64.0,276.0,8.1,17.0,316.0,341.2,275.74
2016,2,17,13,45,65.5,265.5,8.15,17.0,305.0,335.07,271.53
2016,2,17,14,0,67.0,255.0,8.2,17.0,294.0,328.7,266.97
2016,2,17,14,15,33.5,191.5,8.2,16.5,211.0,223.81,181.49
2016,2,17,14,30,0.0,128.0,8.2,16.0,128.0,110.71,87.21
2016,2,17,14,45,0.0,82.5,8.25,16.0,82.5,68.52,52.13
2016,2,17,15,0,0.0,37.0,8.3,16.0,37.0,30.59,20.27
2016,2,17,15,15,0.0,34.0,8.3,16.0,34.0,28.09,18.21
2016,2,17,15,30,0.0,31.0,8.3,16.0,31.0,25.59,16.14
2016,2,17,15,45,0.0,27.0,8.35,16.0,27.0,22.27,13.35
2016,2,17,16,0,0.0,23.0,8.4,16.0,23.0,18.95,10.54
2016,2,17,16,15,0.0,19.5,8.45,15.5,19.5,16.05,8.08
2016,2,17,16,30,0.0,16.0,8.5,15.0,16.0,13.16,5.59
2016,2,17,16,45,0.0,12.0,8.55,15.0,12.0,9.86,2.71
2016,2,17,17,0,0.0,8.0,8.6,15.0,8.0,6.56,0.0
2016,2,17,17,15,0.0,5.0,8.6,14.5,5.0,4.1,0.0
2016,2,17,17,30,0.0,2.0,8.6,14.0,2.0,1.64,0.0
2016,2,17,17,45,0.0,1.0,8.6,14.0,1.0,0.85,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,78.0,21.0,6.0,12.0,28.5,16.51,0.0
2016,2,18,7,30,156.0,42.0,6.1,12.0,57.0,32.19,20.97
2016,2,18,7,45,259.5,56.5,6.25,12.5,99.0,42.91,31.97
2016,2,18,8,0,363.0,71.0,6.4,13.0,141.0,53.53,41.95
2016,2,18,8,15,432.5,81.0,6.35,13.0,187.0,60.57,48.61
2016,2,18,8,30,502.0,91.0,6.3,13.0,233.0,80.42,55.18
2016,2,18,8,45,273.5,118.0,6.3,13.0,197.5,116.79,83.27
2016,2,18,9,0,45.0,145.0,6.3,13.0,162.0,122.22,96.91
2016,2,18,9,15,172.5,161.0,6.2,13.0,235.5,169.95,132.18
2016,2,18,9,30,300.0,177.0,6.1,13.0,309.0,236.11,184.75
2016,2,18,9,45,249.0,200.5,6.1,13.5,316.5,261.09,208.51
2016,2,18,10,0,198.0,224.0,6.1,14.0,324.0,275.44,222.24
2016,2,18,10,15,477.5,176.0,6.05,14.0,437.5,391.86,317.22
2016,2,18,10,30,757.0,128.0,6.0,14.0,551.0,530.75,431.09
2016,2,18,10,45,769.5,130.0,6.0,14.0,576.5,585.21,476.99
2016,2,18,11,0,782.0,132.0,6.0,14.0,602.0,639.07,521.6
2016,2,18,11,15,790.0,133.5,5.95,14.0,620.0,688.52,561.67
2016,2,18,11,30,798.0,135.0,5.9,14.0,638.0,736.38,599.71
2016,2,18,11,45,802.0,135.5,5.85,14.0,648.0,778.29,632.43
2016,2,18,12,0,806.0,136.0,5.8,14.0,658.0,813.29,658.28
2016,2,18,12,15,806.5,136.0,5.7,14.0,660.0,846.16,682.21
2016,2,18,12,30,807.0,136.0,5.6,14.0,662.0,876.01,703.79
2016,2,18,12,45,585.0,205.0,5.6,14.5,585.0,774.71,625.37
2016,2,18,13,0,363.0,274.0,5.6,15.0,508.0,644.22,520.44
2016,2,18,13,15,357.0,271.5,5.5,14.5,497.0,648.01,525.02
2016,2,18,13,30,351.0,269.0,5.4,14.0,486.0,650.01,527.75
2016,2,18,13,45,239.0,271.5,5.35,14.0,417.0,531.7,433.82
2016,2,18,14,0,127.0,274.0,5.3,14.0,348.0,431.47,351.95
2016,2,18,14,15,129.0,258.5,5.2,14.0,331.0,419.89,343.74
2016,2,18,14,30,131.0,243.0,5.1,14.0,314.0,407.51,334.67
2016,2,18,14,45,447.0,170.5,5.0,14.0,388.5,675.13,555.73
2016,2,18,15,0,763.0,98.0,4.9,14.0,463.0,901.83,728.56
2016,2,18,15,15,667.5,104.5,4.75,14.0,404.0,810.33,659.35
2016,2,18,15,30,572.0,111.0,4.6,14.0,345.0,717.57,589.81
2016,2,18,15,45,533.5,107.0,4.5,14.0,305.5,665.3,550.5
2016,2,18,16,0,495.0,103.0,4.4,14.0,266.0,606.86,505.22
2016,2,18,16,15,524.0,84.5,4.1,13.5,234.0,601.45,501.05
2016,2,18,16,30,553.0,66.0,3.8,13.0,202.0,586.52,488.15
2016,2,18,16,45,479.5,57.0,3.55,12.5,156.0,496.51,413.83
2016,2,18,17,0,406.0,48.0,3.3,12.0,110.0,410.06,339.53
2016,2,18,17,15,282.5,35.5,3.15,11.5,70.5,289.48,229.8
2016,2,18,17,30,159.0,23.0,3.0,11.0,31.0,165.43,36.54
2016,2,18,17,45,79.5,11.5,2.95,11.0,15.5,59.25,0.0
2016,2,18,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,166.0,16.5,5.8,11.5,33.5,13.36,0.0
2016,2,19,7,30,332.0,33.0,6.1,12.0,67.0,27.2,17.13
2016,2,19,7,45,419.5,43.0,6.4,12.5,110.5,34.89,25.03
2016,2,19,8,0,507.0,53.0,6.7,13.0,154.0,42.47,32.19
2016,2,19,8,15,567.5,60.0,6.85,13.0,200.5,47.32,36.8
2016,2,19,8,30,628.0,67.0,7.0,13.0,247.0,67.98,42.22
2016,2,19,8,45,487.5,101.0,7.2,13.5,255.0,124.28,80.69
2016,2,19,9,0,347.0,135.0,7.4,14.0,263.0,163.56,117.93
2016,2,19,9,15,284.0,162.0,7.45,14.0,275.0,196.99,150.03
2016,2,19,9,30,221.0,189.0,7.5,14.0,287.0,220.71,173.87
2016,2,19,9,45,245.5,203.5,7.55,14.5,321.5,262.39,209.27
2016,2,19,10,0,270.0,218.0,7.6,15.0,356.0,304.61,244.98
2016,2,19,10,15,233.0,237.5,7.5,14.5,362.0,319.24,259.09
2016,2,19,10,30,196.0,257.0,7.4,14.0,368.0,334.54,272.92
2016,2,19,10,45,207.5,268.5,7.35,14.0,390.5,366.67,299.73
2016,2,19,11,0,219.0,280.0,7.3,14.0,413.0,399.8,327.08
2016,2,19,11,15,130.5,273.5,7.1,14.0,353.5,348.52,284.49
2016,2,19,11,30,42.0,267.0,6.9,14.0,294.0,275.7,223.55
2016,2,19,11,45,100.0,289.0,6.75,14.0,354.5,346.81,282.65
2016,2,19,12,0,158.0,311.0,6.6,14.0,415.0,438.32,357.12
2016,2,19,12,15,272.5,293.5,6.35,14.0,472.5,542.94,442.56
2016,2,19,12,30,387.0,276.0,6.1,14.0,530.0,638.42,519.54
2016,2,19,12,45,309.5,289.5,5.9,14.0,491.5,599.26,486.75
2016,2,19,13,0,232.0,303.0,5.7,14.0,453.0,536.01,435.63
2016,2,19,13,15,118.0,247.0,5.4,13.5,323.5,373.33,305.07
2016,2,19,13,30,4.0,191.0,5.1,13.0,194.0,172.47,138.6
2016,2,19,13,45,7.5,198.0,4.85,13.0,203.0,184.04,148.66
2016,2,19,14,0,11.0,205.0,4.6,13.0,212.0,196.22,158.99
2016,2,19,14,15,6.0,187.0,4.35,13.0,191.0,174.42,140.98
2016,2,19,14,30,1.0,169.0,4.1,13.0,170.0,152.53,122.86
2016,2,19,14,45,23.0,183.0,3.95,13.0,194.5,191.17,156.22
2016,2,19,15,0,45.0,197.0,3.8,13.0,219.0,251.97,207.46
2016,2,19,15,15,64.0,185.5,3.75,12.5,214.0,260.38,215.94
2016,2,19,15,30,83.0,174.0,3.7,12.0,209.0,268.38,224.21
2016,2,19,15,45,75.0,156.0,3.7,12.0,185.0,241.62,202.21
2016,2,19,16,0,67.0,138.0,3.7,12.0,161.0,214.99,180.06
2016,2,19,16,15,58.5,118.0,3.65,11.5,135.5,185.06,155.0
2016,2,19,16,30,50.0,98.0,3.6,11.0,110.0,155.23,129.44
2016,2,19,16,45,36.5,77.0,3.55,11.0,85.0,119.69,98.07
2016,2,19,17,0,23.0,56.0,3.5,11.0,60.0,84.02,66.27
2016,2,19,17,15,11.5,36.5,3.45,10.5,38.5,51.81,37.02
2016,2,19,17,30,0.0,17.0,3.4,10.0,17.0,14.04,0.0
2016,2,19,17,45,0.0,8.5,3.4,10.0,8.5,7.26,0.0
2016,2,19,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,20,7,15,104.5,19.0,3.6,7.5,30.5,14.74,0.0
2016,2,20,7,30,209.0,38.0,3.6,8.0,61.0,29.22,19.44
2016,2,20,7,45,267.5,54.5,3.6,8.5,99.0,41.37,31.34
2016,2,20,8,0,326.0,71.0,3.6,9.0,137.0,53.2,42.46
2016,2,20,8,15,365.5,85.0,3.45,9.5,177.5,62.8,51.36
2016,2,20,8,30,405.0,99.0,3.3,10.0,218.0,83.72,59.94
2016,2,20,8,45,445.5,106.5,3.15,10.5,257.0,124.65,83.4
2016,2,20,9,0,486.0,114.0,3.0,11.0,296.0,170.61,118.44
2016,2,20,9,15,477.5,131.5,2.85,11.0,328.0,218.46,161.1
2016,2,20,9,30,469.0,149.0,2.7,11.0,360.0,265.32,203.81
2016,2,20,9,45,522.5,149.0,2.55,11.5,402.5,318.08,249.12
2016,2,20,10,0,576.0,149.0,2.4,12.0,445.0,380.4,301.7
2016,2,20,10,15,603.0,151.0,2.25,12.0,478.0,433.6,346.86
2016,2,20,10,30,630.0,153.0,2.1,12.0,511.0,488.69,392.31
2016,2,20,10,45,543.0,192.0,1.95,12.5,510.5,508.39,407.68
2016,2,20,11,0,456.0,231.0,1.8,13.0,510.0,523.08,417.8
2016,2,20,11,15,563.5,199.5,1.65,13.0,554.0,594.64,473.48
2016,2,20,11,30,671.0,168.0,1.5,13.0,598.0,679.26,536.76
2016,2,20,11,45,479.5,233.5,1.4,13.5,543.5,624.19,491.33
2016,2,20,12,0,288.0,299.0,1.3,14.0,489.0,545.81,428.93
2016,2,20,12,15,363.5,282.0,1.3,14.0,522.5,607.56,477.18
2016,2,20,12,30,439.0,265.0,1.3,14.0,556.0,688.83,537.1
2016,2,20,12,45,513.5,233.5,1.35,14.0,570.5,741.74,576.88
2016,2,20,13,0,588.0,202.0,1.4,14.0,585.0,794.27,616.42
2016,2,20,13,15,584.0,199.5,1.5,14.0,573.0,803.94,624.37
2016,2,20,13,30,580.0,197.0,1.6,14.0,561.0,810.8,630.91
2016,2,20,13,45,576.5,191.0,1.7,14.5,543.0,811.32,632.0
2016,2,20,14,0,573.0,185.0,1.8,15.0,525.0,808.98,631.03
2016,2,20,14,15,716.5,136.5,1.9,15.0,541.0,909.85,703.66
2016,2,20,14,30,860.0,88.0,2.0,15.0,557.0,987.64,758.29
2016,2,20,14,45,848.0,84.5,2.15,15.0,522.5,969.1,748.05
2016,2,20,15,0,836.0,81.0,2.3,15.0,488.0,946.94,736.24
2016,2,20,15,15,814.5,78.0,2.4,14.5,447.0,912.85,716.64
2016,2,20,15,30,793.0,75.0,2.5,14.0,406.0,875.85,694.49
2016,2,20,15,45,766.0,70.5,2.6,14.0,361.5,829.23,663.36
2016,2,20,16,0,739.0,66.0,2.7,14.0,317.0,780.59,629.71
2016,2,20,16,15,694.5,61.0,2.65,13.5,269.0,714.46,581.71
2016,2,20,16,30,650.0,56.0,2.6,13.0,221.0,655.23,536.89
2016,2,20,16,45,582.0,49.0,2.55,12.5,173.0,568.91,468.4
2016,2,20,17,0,514.0,42.0,2.5,12.0,125.0,485.89,398.91
2016,2,20,17,15,394.5,32.0,2.5,11.5,82.0,366.48,293.82
2016,2,20,17,30,275.0,22.0,2.5,11.0,39.0,245.86,113.3
2016,2,20,17,45,137.5,11.0,2.55,11.0,19.5,94.99,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.5,3.2,9.5,40.0,13.31,0.6
2016,2,21,7,30,423.0,33.0,3.3,10.0,80.0,27.26,17.78
2016,2,21,7,45,516.5,41.0,3.45,10.5,127.5,33.41,24.09
2016,2,21,8,0,610.0,49.0,3.6,11.0,175.0,39.57,29.97
2016,2,21,8,15,666.0,54.5,3.6,11.5,225.0,47.31,37.09
2016,2,21,8,30,722.0,60.0,3.6,12.0,275.0,70.17,42.06
2016,2,21,8,45,762.0,63.5,3.6,12.5,323.5,127.2,71.83
2016,2,21,9,0,802.0,67.0,3.6,13.0,372.0,189.12,119.05
2016,2,21,9,15,828.0,70.0,3.55,13.0,416.5,252.02,174.28
2016,2,21,9,30,854.0,73.0,3.5,13.0,461.0,317.41,233.82
2016,2,21,9,45,873.5,74.5,3.5,13.5,500.5,382.35,292.65
2016,2,21,10,0,893.0,76.0,3.5,14.0,540.0,446.47,349.5
2016,2,21,10,15,906.0,78.0,3.45,14.0,573.0,508.64,403.79
2016,2,21,10,30,919.0,80.0,3.4,14.0,606.0,570.43,456.04
2016,2,21,10,45,928.0,81.0,3.4,14.5,632.5,628.24,502.84
2016,2,21,11,0,937.0,82.0,3.4,15.0,659.0,684.65,547.01
2016,2,21,11,15,943.0,82.5,3.4,15.0,677.0,736.82,587.78
2016,2,21,11,30,949.0,83.0,3.4,15.0,695.0,786.78,624.47
2016,2,21,11,45,951.5,83.5,3.4,15.0,705.5,831.59,656.23
2016,2,21,12,0,954.0,84.0,3.4,15.0,716.0,873.45,685.67
2016,2,21,12,15,954.5,84.5,3.5,15.0,718.0,910.5,712.16
2016,2,21,12,30,955.0,85.0,3.6,15.0,720.0,944.11,736.27
2016,2,21,12,45,952.0,85.0,3.7,15.5,713.5,970.41,753.91
2016,2,21,13,0,949.0,85.0,3.8,16.0,707.0,992.84,768.94
2016,2,21,13,15,944.0,84.5,3.9,16.0,692.5,1008.83,781.08
2016,2,21,13,30,939.0,84.0,4.0,16.0,678.0,1020.76,790.63
2016,2,21,13,45,750.5,135.5,4.15,16.0,600.5,928.85,727.6
2016,2,21,14,0,562.0,187.0,4.3,16.0,523.0,801.02,637.44
2016,2,21,14,15,541.5,184.5,4.45,16.0,495.5,783.1,626.82
2016,2,21,14,30,521.0,182.0,4.6,16.0,468.0,762.57,613.35
2016,2,21,14,45,527.5,167.0,4.75,16.0,441.5,751.32,607.43
2016,2,21,15,0,534.0,152.0,4.9,16.0,415.0,737.13,598.81
2016,2,21,15,15,523.5,140.0,4.95,15.5,379.5,707.42,578.89
2016,2,21,15,30,513.0,128.0,5.0,15.0,344.0,675.51,556.97
2016,2,21,15,45,630.0,97.5,5.05,14.5,333.5,745.35,613.75
2016,2,21,16,0,747.0,67.0,5.1,14.0,323.0,789.75,649.91
2016,2,21,16,15,701.0,62.0,4.95,13.5,274.0,721.98,598.07
2016,2,21,16,30,655.0,57.0,4.8,13.0,225.0,661.2,550.34
2016,2,21,16,45,584.5,50.5,4.65,12.5,176.5,573.26,478.54
2016,2,21,17,0,514.0,44.0,4.5,12.0,128.0,488.66,406.14
2016,2,21,17,15,394.0,33.5,4.4,11.5,84.5,367.98,298.92
2016,2,21,17,30,274.0,23.0,4.3,11.0,41.0,248.21,134.04
2016,2,21,17,45,137.0,11.5,4.25,11.0,20.5,95.15,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
