Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,230.0,16.0,2.95,10.5,42.5,12.87,1.7
2016,2,22,7,30,460.0,32.0,3.0,11.0,85.0,26.41,17.12
2016,2,22,7,45,545.5,39.5,3.1,11.5,133.0,35.07,25.51
2016,2,22,8,0,631.0,47.0,3.2,12.0,181.0,41.35,31.46
2016,2,22,8,15,684.5,52.0,3.15,12.0,230.5,45.21,35.15
2016,2,22,8,30,738.0,57.0,3.1,12.0,280.0,68.7,40.15
2016,2,22,8,45,772.5,61.0,3.05,12.5,327.5,126.72,70.83
2016,2,22,9,0,807.0,65.0,3.0,13.0,375.0,188.9,118.54
2016,2,22,9,15,832.0,68.0,3.0,13.5,419.5,251.92,173.56
2016,2,22,9,30,857.0,71.0,3.0,14.0,464.0,317.3,232.49
2016,2,22,9,45,874.0,73.5,3.0,14.5,503.0,382.58,291.24
2016,2,22,10,0,891.0,76.0,3.0,15.0,542.0,446.66,347.62
2016,2,22,10,15,904.0,77.5,2.95,15.0,575.5,508.29,400.97
2016,2,22,10,30,917.0,79.0,2.9,15.0,609.0,569.52,452.26
2016,2,22,10,45,924.5,80.5,2.9,15.5,635.0,626.87,498.2
2016,2,22,11,0,932.0,82.0,2.9,16.0,661.0,682.68,541.41
2016,2,22,11,15,938.5,83.0,2.9,16.0,679.5,735.51,582.15
2016,2,22,11,30,945.0,84.0,2.9,16.0,698.0,786.19,618.87
2016,2,22,11,45,733.5,158.0,2.95,16.5,639.0,752.73,592.01
2016,2,22,12,0,522.0,232.0,3.0,17.0,580.0,682.66,536.88
2016,2,22,12,15,521.5,233.5,3.05,17.0,582.0,708.0,556.61
2016,2,22,12,30,521.0,235.0,3.1,17.0,584.0,731.24,574.03
2016,2,22,12,45,730.5,162.0,3.2,17.5,647.0,872.02,677.63
2016,2,22,13,0,940.0,89.0,3.3,18.0,710.0,990.42,758.53
2016,2,22,13,15,936.5,88.5,3.35,18.0,696.5,1007.72,770.2
2016,2,22,13,30,933.0,88.0,3.4,18.0,683.0,1021.03,780.23
2016,2,22,13,45,750.0,137.5,3.45,18.0,606.0,931.65,719.59
2016,2,22,14,0,567.0,187.0,3.5,18.0,529.0,806.51,632.68
2016,2,22,14,15,646.0,152.5,3.45,17.5,524.0,859.97,674.04
2016,2,22,14,30,725.0,118.0,3.4,17.0,519.0,899.45,704.0
2016,2,22,14,45,710.0,114.5,3.4,17.0,487.0,878.95,690.49
2016,2,22,15,0,695.0,111.0,3.4,17.0,455.0,855.38,675.24
2016,2,22,15,15,762.0,92.5,3.2,16.5,441.0,881.96,696.19
2016,2,22,15,30,829.0,74.0,3.0,16.0,427.0,910.31,717.79
2016,2,22,15,45,798.0,70.5,2.9,16.0,380.5,860.36,682.52
2016,2,22,16,0,767.0,67.0,2.8,16.0,334.0,808.45,645.69
2016,2,22,16,15,723.5,62.5,2.65,15.5,284.5,742.8,598.35
2016,2,22,16,30,680.0,58.0,2.5,15.0,235.0,676.71,548.77
2016,2,22,16,45,609.0,51.5,2.45,14.5,185.5,594.5,484.75
2016,2,22,17,0,538.0,45.0,2.4,14.0,136.0,508.37,414.15
2016,2,22,17,15,419.5,35.0,2.35,13.5,91.0,388.09,311.03
2016,2,22,17,30,301.0,25.0,2.3,13.0,46.0,270.21,159.83
2016,2,22,17,45,150.5,12.5,2.25,13.0,23.0,104.45,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,5.0,1.85,10.5,5.0,0.0,0.0
2016,2,23,7,0,0.0,10.0,2.0,11.0,10.0,8.54,0.0
2016,2,23,7,15,109.0,26.0,2.15,11.0,39.0,20.45,7.58
2016,2,23,7,30,218.0,42.0,2.3,11.0,68.0,32.17,22.23
2016,2,23,7,45,265.5,58.5,2.5,11.5,105.5,44.17,33.63
2016,2,23,8,0,313.0,75.0,2.7,12.0,143.0,55.81,44.41
2016,2,23,8,15,342.0,91.0,2.85,12.0,181.5,66.61,54.33
2016,2,23,8,30,371.0,107.0,3.0,12.0,220.0,89.1,64.12
2016,2,23,8,45,397.5,119.0,3.15,12.5,258.0,130.09,89.12
2016,2,23,9,0,424.0,131.0,3.3,13.0,296.0,174.58,123.61
2016,2,23,9,15,436.5,145.5,3.25,13.5,332.0,221.23,163.58
2016,2,23,9,30,449.0,160.0,3.2,14.0,368.0,269.44,205.74
2016,2,23,9,45,677.0,120.0,3.15,14.5,463.0,352.77,271.66
2016,2,23,10,0,905.0,80.0,3.1,15.0,558.0,457.22,355.95
2016,2,23,10,15,750.0,125.0,2.9,15.0,537.0,481.3,380.3
2016,2,23,10,30,595.0,170.0,2.7,15.0,516.0,487.25,387.84
2016,2,23,10,45,771.0,128.0,2.5,15.5,597.0,588.3,466.96
2016,2,23,11,0,947.0,86.0,2.3,16.0,678.0,697.49,549.43
2016,2,23,11,15,952.5,87.0,2.15,16.5,696.5,750.47,587.09
2016,2,23,11,30,958.0,88.0,2.0,17.0,715.0,801.17,620.61
2016,2,23,11,45,958.5,89.0,1.9,17.5,725.0,845.49,648.48
2016,2,23,12,0,959.0,90.0,1.8,18.0,735.0,886.68,673.67
2016,2,23,12,15,959.0,90.5,1.7,18.0,736.5,923.6,696.82
2016,2,23,12,30,959.0,91.0,1.6,18.0,738.0,957.03,717.35
2016,2,23,12,45,954.0,91.5,1.55,18.0,731.0,982.3,733.03
2016,2,23,13,0,949.0,92.0,1.5,18.0,724.0,1003.58,746.19
2016,2,23,13,15,944.0,91.5,1.45,18.0,709.0,1019.66,756.05
2016,2,23,13,30,939.0,91.0,1.4,18.0,694.0,1031.67,763.42
2016,2,23,13,45,929.5,90.5,1.35,18.5,671.0,1035.17,764.05
2016,2,23,14,0,920.0,90.0,1.3,19.0,648.0,1034.54,762.28
2016,2,23,14,15,908.5,88.5,1.35,19.0,618.0,1026.63,759.32
2016,2,23,14,30,897.0,87.0,1.4,19.0,588.0,1014.76,753.99
2016,2,23,14,45,880.0,85.0,1.45,19.0,551.0,1004.35,749.73
2016,2,23,15,0,863.0,83.0,1.5,19.0,514.0,978.79,735.5
2016,2,23,15,15,841.0,80.5,1.5,18.5,472.0,944.3,715.93
2016,2,23,15,30,819.0,78.0,1.5,18.0,430.0,906.78,694.01
2016,2,23,15,45,784.0,75.0,1.5,18.0,382.5,853.82,659.6
2016,2,23,16,0,749.0,72.0,1.5,18.0,335.0,799.04,623.05
2016,2,23,16,15,703.5,67.0,1.5,17.5,285.5,738.34,581.99
2016,2,23,16,30,658.0,62.0,1.5,17.0,236.0,671.32,534.24
2016,2,23,16,45,577.5,55.5,1.55,16.5,185.5,574.81,462.0
2016,2,23,17,0,497.0,49.0,1.6,16.0,135.0,482.13,388.63
2016,2,23,17,15,381.0,38.0,1.65,15.5,90.5,363.8,289.49
2016,2,23,17,30,265.0,27.0,1.7,15.0,46.0,249.74,157.17
2016,2,23,17,45,132.5,13.5,1.75,15.0,23.0,94.12,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,42.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,2,24,7,0,84.0,11.0,1.2,11.0,13.0,9.39,0.0
2016,2,24,7,15,220.5,25.0,1.3,11.0,48.5,20.52,8.81
2016,2,24,7,30,357.0,39.0,1.4,11.0,84.0,31.93,22.18
2016,2,24,7,45,448.0,48.5,1.55,11.5,130.5,39.07,29.19
2016,2,24,8,0,539.0,58.0,1.7,12.0,177.0,46.15,35.84
2016,2,24,8,15,594.5,64.5,1.65,12.0,225.0,50.48,39.92
2016,2,24,8,30,650.0,71.0,1.6,12.0,273.0,74.03,45.65
2016,2,24,8,45,693.0,74.5,1.6,12.5,320.5,127.64,74.53
2016,2,24,9,0,736.0,78.0,1.6,13.0,368.0,189.92,122.14
2016,2,24,9,15,762.5,81.5,1.5,13.5,411.5,249.54,173.45
2016,2,24,9,30,789.0,85.0,1.4,14.0,455.0,311.82,228.41
2016,2,24,9,45,810.5,87.0,1.3,15.0,494.0,373.31,281.77
2016,2,24,10,0,832.0,89.0,1.2,16.0,533.0,436.19,334.38
2016,2,24,10,15,845.0,91.0,1.15,16.0,565.0,496.1,384.23
2016,2,24,10,30,858.0,93.0,1.1,16.0,597.0,555.78,432.08
2016,2,24,10,45,867.5,94.5,1.05,16.5,622.5,612.42,475.03
2016,2,24,11,0,877.0,96.0,1.0,17.0,648.0,664.08,512.81
2016,2,24,11,15,882.5,97.0,0.95,17.5,666.0,713.86,547.79
2016,2,24,11,30,888.0,98.0,0.9,18.0,684.0,761.55,579.24
2016,2,24,11,45,890.0,99.0,0.9,18.5,693.5,804.22,606.15
2016,2,24,12,0,892.0,100.0,0.9,19.0,703.0,844.11,630.88
2016,2,24,12,15,718.0,165.0,1.0,19.0,651.5,813.24,611.06
2016,2,24,12,30,544.0,230.0,1.1,19.0,600.0,747.41,565.4
2016,2,24,12,45,717.0,164.5,1.2,19.0,647.5,864.25,649.53
2016,2,24,13,0,890.0,99.0,1.3,19.0,695.0,957.63,711.6
2016,2,24,13,15,885.0,98.0,1.4,19.0,680.5,972.04,721.84
2016,2,24,13,30,880.0,97.0,1.5,19.0,666.0,982.58,730.74
2016,2,24,13,45,872.5,95.5,1.65,19.0,644.5,986.2,736.02
2016,2,24,14,0,865.0,94.0,1.8,19.0,623.0,997.5,746.53
2016,2,24,14,15,853.0,92.5,1.85,19.0,594.0,988.98,742.62
2016,2,24,14,30,841.0,91.0,1.9,19.0,565.0,976.61,736.5
2016,2,24,14,45,824.5,89.0,1.95,19.0,529.5,955.45,724.56
2016,2,24,15,0,808.0,87.0,2.0,19.0,494.0,930.82,710.3
2016,2,24,15,15,786.0,84.0,2.0,18.5,453.0,896.35,689.93
2016,2,24,15,30,764.0,81.0,2.0,18.0,412.0,859.06,667.3
2016,2,24,15,45,732.0,77.0,2.05,18.0,367.0,808.7,634.07
2016,2,24,16,0,700.0,73.0,2.1,18.0,322.0,763.08,603.36
2016,2,24,16,15,656.0,67.5,2.05,17.0,274.0,697.94,558.47
2016,2,24,16,30,612.0,62.0,2.0,16.0,226.0,632.98,511.71
2016,2,24,16,45,544.5,54.5,1.95,15.5,178.5,547.21,445.45
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,464.71,378.43
2016,2,24,17,15,370.0,36.0,1.9,14.5,88.5,353.77,284.39
2016,2,24,17,30,263.0,25.0,1.9,14.0,46.0,248.92,166.29
2016,2,24,17,45,131.5,12.5,1.95,14.0,23.0,92.67,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.2,12.0,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.2,12.0,14.0,10.24,0.0
2016,2,25,7,15,196.5,27.5,0.25,12.5,49.5,21.36,10.28
2016,2,25,7,30,321.0,43.0,0.3,13.0,85.0,35.19,24.99
2016,2,25,7,45,400.5,54.5,0.35,13.5,129.5,43.82,33.25
2016,2,25,8,0,480.0,66.0,0.4,14.0,174.0,52.26,41.04
2016,2,25,8,15,536.0,74.0,0.45,14.0,221.5,57.48,45.86
2016,2,25,8,30,592.0,82.0,0.5,14.0,269.0,81.17,52.1
2016,2,25,8,45,629.5,88.0,0.55,14.5,314.5,132.67,80.44
2016,2,25,9,0,667.0,94.0,0.6,15.0,360.0,188.93,122.78
2016,2,25,9,15,695.0,98.5,0.65,15.5,402.5,246.23,170.99
2016,2,25,9,30,723.0,103.0,0.7,16.0,445.0,306.5,222.94
2016,2,25,9,45,748.0,104.5,0.75,16.5,483.5,365.71,273.78
2016,2,25,10,0,773.0,106.0,0.8,17.0,522.0,428.21,325.93
2016,2,25,10,15,647.5,152.5,0.8,17.5,515.0,459.01,352.96
2016,2,25,10,30,522.0,199.0,0.8,18.0,508.0,471.07,363.75
2016,2,25,10,45,474.0,225.5,0.8,18.5,515.0,500.8,386.2
2016,2,25,11,0,426.0,252.0,0.8,19.0,522.0,524.81,403.19
2016,2,25,11,15,634.5,182.5,0.75,19.0,598.0,635.73,485.65
2016,2,25,11,30,843.0,113.0,0.7,19.0,674.0,751.13,568.0
2016,2,25,11,45,848.0,113.0,0.65,19.5,684.0,794.39,593.35
2016,2,25,12,0,853.0,113.0,0.6,20.0,694.0,835.17,617.48
2016,2,25,12,15,705.0,170.5,0.45,20.0,651.5,808.75,596.68
2016,2,25,12,30,557.0,228.0,0.3,20.0,609.0,757.38,558.32
2016,2,25,12,45,714.5,166.0,0.2,20.0,650.5,864.45,629.71
2016,2,25,13,0,872.0,104.0,0.1,20.0,692.0,947.54,679.1
2016,2,25,13,15,867.5,103.0,0.2,20.0,678.5,973.16,695.75
2016,2,25,13,30,863.0,102.0,0.3,20.0,665.0,984.33,704.96
2016,2,25,13,45,853.0,102.0,0.4,20.5,643.0,987.4,708.41
2016,2,25,14,0,843.0,102.0,0.5,21.0,621.0,986.52,709.75
2016,2,25,14,15,831.5,100.5,0.7,21.0,592.5,978.43,710.34
2016,2,25,14,30,820.0,99.0,0.9,21.0,564.0,966.56,708.37
2016,2,25,14,45,799.5,98.0,1.1,21.0,528.0,942.7,698.28
2016,2,25,15,0,779.0,97.0,1.3,21.0,492.0,915.45,685.48
2016,2,25,15,15,756.5,93.5,1.55,20.5,452.0,880.15,668.47
2016,2,25,15,30,734.0,90.0,1.8,20.0,412.0,848.96,653.22
2016,2,25,15,45,702.0,85.5,2.05,19.5,367.0,798.85,623.47
2016,2,25,16,0,670.0,81.0,2.3,19.0,322.0,747.26,591.1
2016,2,25,16,15,625.5,75.0,2.25,18.5,274.5,681.7,544.76
2016,2,25,16,30,581.0,69.0,2.2,18.0,227.0,616.32,496.7
2016,2,25,16,45,523.5,59.5,2.15,17.5,180.5,536.91,435.47
2016,2,25,17,0,466.0,50.0,2.1,17.0,134.0,460.04,373.14
2016,2,25,17,15,361.5,38.5,2.0,16.5,91.0,350.54,280.68
2016,2,25,17,30,257.0,27.0,1.9,16.0,48.0,248.91,171.78
2016,2,25,17,45,128.5,13.5,1.85,15.5,24.0,91.68,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,45.5,7.0,1.2,12.5,8.5,0.0,0.0
2016,2,26,7,0,91.0,14.0,1.3,13.0,17.0,11.95,0.0
2016,2,26,7,15,218.0,29.0,1.4,13.0,53.5,22.54,11.77
2016,2,26,7,30,345.0,44.0,1.5,13.0,90.0,36.0,25.72
2016,2,26,7,45,425.0,54.5,1.65,13.5,136.0,43.77,33.19
2016,2,26,8,0,505.0,65.0,1.8,14.0,182.0,51.41,40.26
2016,2,26,8,15,296.0,98.5,1.85,14.0,171.0,73.16,59.76
2016,2,26,8,30,87.0,132.0,1.9,14.0,160.0,101.79,79.48
2016,2,26,8,45,97.0,151.5,1.95,14.5,187.0,126.03,97.19
2016,2,26,9,0,107.0,171.0,2.0,15.0,214.0,151.72,117.39
2016,2,26,9,15,134.0,190.5,2.0,15.0,250.5,184.1,143.29
2016,2,26,9,30,161.0,210.0,2.0,15.0,287.0,220.28,172.75
2016,2,26,9,45,328.0,198.5,2.05,15.5,371.5,288.37,225.03
2016,2,26,10,0,495.0,187.0,2.1,16.0,456.0,378.27,295.8
2016,2,26,10,15,477.5,204.5,2.05,16.0,476.5,419.72,330.47
2016,2,26,10,30,460.0,222.0,2.0,16.0,497.0,458.68,362.2
2016,2,26,10,45,449.5,236.5,2.0,16.5,514.5,496.58,391.57
2016,2,26,11,0,439.0,251.0,2.0,17.0,532.0,532.6,418.6
2016,2,26,11,15,463.5,249.0,2.0,17.0,553.0,575.74,451.66
2016,2,26,11,30,488.0,247.0,2.0,17.0,574.0,619.57,484.68
2016,2,26,11,45,478.0,255.0,2.05,17.0,579.5,646.53,504.6
2016,2,26,12,0,468.0,263.0,2.1,17.0,585.0,671.15,522.7
2016,2,26,12,15,466.5,265.0,2.15,17.0,586.0,694.73,540.17
2016,2,26,12,30,465.0,267.0,2.2,17.0,587.0,716.3,556.13
2016,2,26,12,45,662.5,189.5,2.3,17.5,641.5,842.35,649.78
2016,2,26,13,0,860.0,112.0,2.4,18.0,696.0,957.21,727.49
2016,2,26,13,15,853.5,111.0,2.45,17.5,681.0,970.2,737.47
2016,2,26,13,30,847.0,110.0,2.5,17.0,666.0,979.27,746.05
2016,2,26,13,45,553.5,195.5,2.65,17.0,554.5,797.13,620.93
2016,2,26,14,0,260.0,281.0,2.8,17.0,443.0,590.12,465.17
2016,2,26,14,15,534.0,191.0,2.85,17.0,502.5,785.5,618.82
2016,2,26,14,30,808.0,101.0,2.9,17.0,562.0,957.88,741.22
2016,2,26,14,45,796.0,96.5,2.95,17.0,527.5,938.2,727.79
2016,2,26,15,0,784.0,92.0,3.0,17.0,493.0,915.03,713.74
2016,2,26,15,15,761.0,88.5,3.05,16.5,452.5,879.14,691.85
2016,2,26,15,30,738.0,85.0,3.1,16.0,412.0,840.54,667.65
2016,2,26,15,45,711.0,80.0,3.15,15.5,367.5,800.13,641.51
2016,2,26,16,0,684.0,75.0,3.2,15.0,323.0,752.13,608.86
2016,2,26,16,15,640.0,70.0,3.1,14.5,276.0,687.96,562.04
2016,2,26,16,30,596.0,65.0,3.0,14.0,229.0,623.99,513.64
2016,2,26,16,45,531.0,57.5,2.9,14.0,182.0,540.56,446.83
2016,2,26,17,0,466.0,50.0,2.8,14.0,135.0,460.17,379.65
2016,2,26,17,15,360.5,39.0,2.55,13.5,92.5,350.41,285.4
2016,2,26,17,30,255.0,28.0,2.3,13.0,50.0,250.21,180.47
2016,2,26,17,45,127.5,14.0,2.05,13.0,25.0,91.5,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,10.5,11.0,9.39,0.0
2016,2,27,7,0,0.0,22.0,2.0,11.0,22.0,17.18,0.0
2016,2,27,7,15,219.0,30.5,2.1,11.5,61.0,23.67,13.29
2016,2,27,7,30,438.0,39.0,2.2,12.0,100.0,31.84,22.28
2016,2,27,7,45,521.5,46.5,2.3,12.5,148.0,37.41,27.72
2016,2,27,8,0,605.0,54.0,2.4,13.0,196.0,42.99,32.94
2016,2,27,8,15,655.0,59.5,2.35,13.0,245.0,46.73,36.42
2016,2,27,8,30,705.0,65.0,2.3,13.0,294.0,77.38,46.09
2016,2,27,8,45,740.5,68.5,2.3,13.5,341.5,133.39,76.76
2016,2,27,9,0,776.0,72.0,2.3,14.0,389.0,193.74,123.28
2016,2,27,9,15,800.0,75.0,2.25,14.5,432.5,255.02,176.51
2016,2,27,9,30,824.0,78.0,2.2,15.0,476.0,318.56,233.15
2016,2,27,9,45,840.0,80.5,2.15,15.5,514.5,380.74,288.4
2016,2,27,10,0,856.0,83.0,2.1,16.0,553.0,443.59,342.62
2016,2,27,10,15,868.5,85.0,2.05,16.0,585.5,504.06,393.88
2016,2,27,10,30,881.0,87.0,2.0,16.0,618.0,563.86,442.87
2016,2,27,10,45,888.5,89.0,1.95,16.0,643.0,620.05,487.49
2016,2,27,11,0,896.0,91.0,1.9,16.0,668.0,674.79,529.58
2016,2,27,11,15,902.0,91.5,1.9,16.0,686.0,725.3,567.71
2016,2,27,11,30,908.0,92.0,1.9,16.0,704.0,773.67,602.08
2016,2,27,11,45,740.5,158.0,1.95,16.5,662.0,762.63,592.02
2016,2,27,12,0,573.0,224.0,2.0,17.0,620.0,719.01,557.7
2016,2,27,12,15,576.5,222.5,2.05,17.0,622.0,746.37,578.57
2016,2,27,12,30,580.0,221.0,2.1,17.0,624.0,771.6,597.17
2016,2,27,12,45,550.5,230.5,2.2,17.0,610.5,776.02,600.63
2016,2,27,13,0,521.0,240.0,2.3,17.0,597.0,776.68,601.59
2016,2,27,13,15,518.0,236.5,2.35,17.0,585.0,785.36,608.74
2016,2,27,13,30,515.0,233.0,2.4,17.0,573.0,791.42,614.04
2016,2,27,13,45,473.0,238.5,2.45,17.0,543.5,766.16,596.23
2016,2,27,14,0,431.0,244.0,2.5,17.0,514.0,737.75,576.28
2016,2,27,14,15,640.5,168.5,2.5,17.0,548.5,875.7,679.6
2016,2,27,14,30,850.0,93.0,2.5,17.0,583.0,990.79,759.08
2016,2,27,14,45,641.5,140.5,2.5,17.0,497.5,845.62,658.63
2016,2,27,15,0,433.0,188.0,2.5,17.0,412.0,683.03,541.7
2016,2,27,15,15,419.5,176.0,2.5,16.5,379.0,652.14,522.36
2016,2,27,15,30,406.0,164.0,2.5,16.0,346.0,619.57,500.34
2016,2,27,15,45,571.5,117.5,2.5,16.0,343.5,717.01,576.89
2016,2,27,16,0,737.0,71.0,2.5,16.0,341.0,789.2,630.45
2016,2,27,16,15,695.0,66.0,2.45,15.5,292.5,724.68,583.81
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,666.66,541.36
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,587.85,480.64
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,511.46,418.67
2016,2,27,17,15,431.5,37.5,2.4,13.5,102.0,399.71,325.13
2016,2,27,17,30,325.0,28.0,2.5,13.0,57.0,297.26,220.0
2016,2,27,17,45,162.5,14.0,2.6,13.0,28.5,113.36,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,2.75,10.5,5.5,4.69,0.0
2016,2,28,7,0,0.0,11.0,2.8,11.0,11.0,9.06,0.0
2016,2,28,7,15,0.0,29.0,2.85,11.5,29.0,23.57,13.63
2016,2,28,7,30,0.0,47.0,2.9,12.0,47.0,37.56,27.35
2016,2,28,7,45,7.5,67.5,3.0,12.5,69.0,53.18,41.75
2016,2,28,8,0,15.0,88.0,3.1,13.0,91.0,68.65,55.81
2016,2,28,8,15,22.0,107.5,3.05,13.0,114.0,83.33,69.05
2016,2,28,8,30,29.0,127.0,3.0,13.0,137.0,97.1,76.98
2016,2,28,8,45,34.0,145.5,2.95,13.5,158.5,115.94,91.79
2016,2,28,9,0,39.0,164.0,2.9,14.0,180.0,135.76,107.67
2016,2,28,9,15,52.0,185.0,2.8,14.0,209.0,160.3,127.48
2016,2,28,9,30,65.0,206.0,2.7,14.0,238.0,187.0,149.18
2016,2,28,9,45,154.0,225.5,2.65,14.5,309.0,244.93,194.58
2016,2,28,10,0,243.0,245.0,2.6,15.0,380.0,312.35,248.01
2016,2,28,10,15,174.5,262.0,2.55,15.0,362.0,312.76,249.52
2016,2,28,10,30,106.0,279.0,2.5,15.0,344.0,298.77,238.7
2016,2,28,10,45,227.5,279.5,2.5,15.5,425.0,388.21,309.88
2016,2,28,11,0,349.0,280.0,2.5,16.0,506.0,492.72,391.01
2016,2,28,11,15,391.0,277.5,2.55,16.0,537.5,542.2,429.29
2016,2,28,11,30,433.0,275.0,2.6,16.0,569.0,605.97,477.87
2016,2,28,11,45,469.0,263.5,2.65,16.5,586.0,648.51,509.46
2016,2,28,12,0,505.0,252.0,2.7,17.0,603.0,691.64,541.23
2016,2,28,12,15,318.5,294.0,2.75,17.0,516.0,582.58,457.66
2016,2,28,12,30,132.0,336.0,2.8,17.0,429.0,459.43,361.28
2016,2,28,12,45,183.0,331.0,2.9,17.0,458.0,509.58,401.83
2016,2,28,13,0,234.0,326.0,3.0,17.0,487.0,561.53,442.62
2016,2,28,13,15,377.0,279.0,3.05,17.0,532.5,676.38,532.09
2016,2,28,13,30,520.0,232.0,3.1,17.0,578.0,795.64,622.21
2016,2,28,13,45,431.0,251.0,3.15,17.0,531.5,738.45,578.87
2016,2,28,14,0,342.0,270.0,3.2,17.0,485.0,658.53,519.78
2016,2,28,14,15,443.5,227.5,3.2,16.5,493.0,737.26,583.0
2016,2,28,14,30,545.0,185.0,3.2,16.0,501.0,792.76,628.28
2016,2,28,14,45,328.5,208.5,3.25,16.0,395.5,582.3,468.41
2016,2,28,15,0,112.0,232.0,3.3,16.0,290.0,357.1,289.48
2016,2,28,15,15,149.5,212.5,3.3,16.0,284.0,393.33,321.05
2016,2,28,15,30,187.0,193.0,3.3,16.0,278.0,406.57,333.64
2016,2,28,15,45,161.5,173.5,3.3,16.0,241.5,358.58,295.53
2016,2,28,16,0,136.0,154.0,3.3,16.0,205.0,311.02,257.3
2016,2,28,16,15,120.5,135.5,3.3,15.5,175.5,274.49,228.04
2016,2,28,16,30,105.0,117.0,3.3,15.0,146.0,238.54,198.45
2016,2,28,16,45,91.0,95.0,3.3,14.5,117.0,198.82,164.97
2016,2,28,17,0,77.0,73.0,3.3,14.0,88.0,159.17,130.63
2016,2,28,17,15,50.5,52.5,3.3,13.5,61.0,113.04,89.74
2016,2,28,17,30,24.0,32.0,3.3,13.0,34.0,55.41,37.65
2016,2,28,17,45,12.0,16.0,3.3,13.0,17.0,24.21,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,2.35,10.5,13.5,7.68,0.0
2016,2,29,7,0,183.0,18.0,2.4,11.0,27.0,14.71,0.0
2016,2,29,7,15,313.5,30.0,2.45,11.0,67.5,24.46,15.01
2016,2,29,7,30,444.0,42.0,2.5,11.0,108.0,34.07,24.55
2016,2,29,7,45,532.0,48.5,2.6,11.5,157.5,38.79,29.18
2016,2,29,8,0,620.0,55.0,2.7,12.0,207.0,43.58,33.67
2016,2,29,8,15,321.5,90.5,2.7,12.5,170.5,65.42,53.25
2016,2,29,8,30,23.0,126.0,2.7,13.0,134.0,99.18,78.85
2016,2,29,8,45,26.5,144.5,2.7,14.0,154.5,114.81,90.9
2016,2,29,9,0,30.0,163.0,2.7,15.0,175.0,133.73,105.88
2016,2,29,9,15,86.5,190.5,2.65,15.5,232.0,172.73,135.58
2016,2,29,9,30,143.0,218.0,2.6,16.0,289.0,221.45,173.71
2016,2,29,9,45,133.0,235.5,2.55,16.5,305.5,245.36,193.56
2016,2,29,10,0,123.0,253.0,2.5,17.0,322.0,268.27,212.14
2016,2,29,10,15,206.5,262.0,2.4,17.0,385.5,328.25,259.66
2016,2,29,10,30,290.0,271.0,2.3,17.0,449.0,404.33,319.39
2016,2,29,10,45,592.5,182.5,2.25,17.5,564.0,539.24,424.48
2016,2,29,11,0,895.0,94.0,2.2,18.0,679.0,680.71,532.0
2016,2,29,11,15,900.5,95.0,2.1,18.0,697.0,731.41,568.73
2016,2,29,11,30,906.0,96.0,2.0,18.0,715.0,779.94,602.17
2016,2,29,11,45,915.0,93.5,1.95,18.0,726.5,825.19,632.48
2016,2,29,12,0,924.0,91.0,1.9,18.0,738.0,867.98,660.73
2016,2,29,12,15,925.0,91.0,1.9,18.0,740.0,903.91,684.59
2016,2,29,12,30,926.0,91.0,1.9,18.0,742.0,936.49,706.16
2016,2,29,12,45,927.0,89.5,1.9,18.5,736.5,963.89,722.91
2016,2,29,13,0,928.0,88.0,1.9,19.0,731.0,987.61,737.25
2016,2,29,13,15,923.5,87.5,1.85,19.0,716.5,1003.43,747.21
2016,2,29,13,30,919.0,87.0,1.8,19.0,702.0,1015.23,754.73
2016,2,29,13,45,908.5,87.5,1.8,19.5,679.5,1018.27,755.98
2016,2,29,14,0,898.0,88.0,1.8,20.0,657.0,1017.25,754.86
2016,2,29,14,15,887.5,86.5,1.75,20.0,627.5,1009.8,750.5
2016,2,29,14,30,877.0,85.0,1.7,20.0,598.0,998.46,743.82
2016,2,29,14,45,854.5,85.5,1.65,20.0,560.0,985.47,736.22
2016,2,29,15,0,832.0,86.0,1.6,20.0,522.0,957.47,718.81
2016,2,29,15,15,811.0,83.0,1.5,20.0,480.5,923.23,696.65
2016,2,29,15,30,790.0,80.0,1.4,20.0,439.0,886.06,672.42
2016,2,29,15,45,757.0,77.5,1.3,20.0,392.5,835.68,638.87
2016,2,29,16,0,724.0,75.0,1.2,20.0,346.0,783.53,603.57
2016,2,29,16,15,682.5,70.0,1.1,19.5,297.5,725.92,564.56
2016,2,29,16,30,641.0,65.0,1.0,19.0,249.0,662.37,519.79
2016,2,29,16,45,570.0,59.0,0.95,18.5,199.5,574.12,455.27
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,489.16,390.04
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,381.3,302.67
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,281.96,211.75
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,138.71,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,84.0,10.0,2.15,12.5,14.5,8.54,0.0
2016,3,1,7,0,168.0,20.0,2.3,13.0,29.0,16.37,0.0
2016,3,1,7,15,276.5,33.5,2.35,13.5,67.5,27.29,17.42
2016,3,1,7,30,385.0,47.0,2.4,14.0,106.0,37.95,27.69
2016,3,1,7,45,454.5,57.0,2.5,14.5,152.0,45.21,34.52
2016,3,1,8,0,524.0,67.0,2.6,15.0,198.0,52.32,41.01
2016,3,1,8,15,579.5,70.5,2.5,15.0,244.0,54.07,42.65
2016,3,1,8,30,635.0,74.0,2.4,15.0,290.0,80.12,47.91
2016,3,1,8,45,585.0,98.5,2.35,15.5,319.5,139.88,87.58
2016,3,1,9,0,535.0,123.0,2.3,16.0,349.0,190.96,130.47
2016,3,1,9,15,457.0,157.0,2.35,16.0,364.0,238.25,174.74
2016,3,1,9,30,379.0,191.0,2.4,16.0,379.0,273.79,209.05
2016,3,1,9,45,503.0,170.5,2.45,16.5,441.0,334.28,257.51
2016,3,1,10,0,627.0,150.0,2.5,17.0,503.0,409.16,317.91
2016,3,1,10,15,768.5,116.0,2.5,17.0,573.5,489.7,383.12
2016,3,1,10,30,910.0,82.0,2.5,17.0,644.0,579.52,454.83
2016,3,1,10,45,920.0,82.5,2.55,17.5,670.0,637.28,500.07
2016,3,1,11,0,930.0,83.0,2.6,18.0,696.0,693.7,543.05
2016,3,1,11,15,935.5,83.5,2.55,18.0,714.0,745.4,581.84
2016,3,1,11,30,941.0,84.0,2.5,18.0,732.0,794.8,616.01
2016,3,1,11,45,946.0,83.5,2.5,18.0,743.0,840.24,647.15
2016,3,1,12,0,951.0,83.0,2.5,18.0,754.0,882.87,676.09
2016,3,1,12,15,951.5,83.0,2.5,18.0,756.0,919.16,700.51
2016,3,1,12,30,952.0,83.0,2.5,18.0,758.0,951.97,722.52
2016,3,1,12,45,950.5,83.0,2.5,18.0,751.5,979.31,740.85
2016,3,1,13,0,949.0,83.0,2.5,18.0,745.0,1002.81,756.7
2016,3,1,13,15,944.5,82.5,2.5,18.0,730.0,1018.91,767.72
2016,3,1,13,30,940.0,82.0,2.5,18.0,715.0,1030.91,776.24
2016,3,1,13,45,933.5,80.5,2.55,18.0,692.5,1035.59,780.65
2016,3,1,14,0,927.0,79.0,2.6,18.0,670.0,1036.11,782.54
2016,3,1,14,15,916.0,78.0,2.6,17.5,640.0,1028.63,780.24
2016,3,1,14,30,905.0,77.0,2.6,17.0,610.0,1017.16,775.47
2016,3,1,14,45,891.0,75.0,2.6,17.0,573.5,997.54,763.85
2016,3,1,15,0,877.0,73.0,2.6,17.0,537.0,974.28,749.85
2016,3,1,15,15,857.0,70.5,2.55,16.5,494.5,941.09,729.87
2016,3,1,15,30,837.0,68.0,2.5,16.0,452.0,904.93,707.63
2016,3,1,15,45,809.0,65.5,2.5,16.0,405.0,868.81,684.16
2016,3,1,16,0,781.0,63.0,2.5,16.0,358.0,820.12,651.08
2016,3,1,16,15,741.5,59.0,2.3,15.5,308.5,757.66,606.73
2016,3,1,16,30,702.0,55.0,2.1,15.0,259.0,694.75,560.59
2016,3,1,16,45,639.0,50.0,1.95,15.0,209.0,611.6,496.43
2016,3,1,17,0,576.0,45.0,1.8,15.0,159.0,537.33,436.39
2016,3,1,17,15,478.0,37.0,1.7,14.5,112.5,431.75,349.62
2016,3,1,17,30,380.0,29.0,1.6,14.0,66.0,334.45,259.09
2016,3,1,17,45,190.0,14.5,1.55,13.5,33.0,163.36,5.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.5,2.05,12.5,4.5,3.84,0.0
2016,3,2,7,0,0.0,9.0,2.2,13.0,9.0,7.39,0.0
2016,3,2,7,15,0.0,20.5,2.3,13.5,20.5,16.9,8.76
2016,3,2,7,30,0.0,32.0,2.4,14.0,32.0,26.43,17.64
2016,3,2,7,45,0.0,45.0,2.5,14.5,45.0,37.23,27.5
2016,3,2,8,0,0.0,58.0,2.6,15.0,58.0,47.81,37.03
2016,3,2,8,15,0.0,71.5,2.5,15.0,71.5,58.54,46.63
2016,3,2,8,30,0.0,85.0,2.4,15.0,85.0,69.34,53.57
2016,3,2,8,45,16.0,126.0,2.3,15.5,133.0,102.64,80.63
2016,3,2,9,0,32.0,167.0,2.2,16.0,181.0,137.13,108.09
2016,3,2,9,15,85.5,195.5,2.2,16.5,237.0,176.44,137.93
2016,3,2,9,30,139.0,224.0,2.2,17.0,293.0,225.01,175.74
2016,3,2,9,45,136.0,242.0,2.25,17.5,314.5,251.68,197.5
2016,3,2,10,0,133.0,260.0,2.3,18.0,336.0,278.22,218.79
2016,3,2,10,15,505.5,174.5,2.35,18.0,485.5,410.08,321.78
2016,3,2,10,30,878.0,89.0,2.4,18.0,635.0,570.04,446.14
2016,3,2,10,45,885.0,91.0,2.5,18.0,660.5,625.88,490.3
2016,3,2,11,0,892.0,93.0,2.6,18.0,686.0,680.2,532.83
2016,3,2,11,15,732.0,159.0,2.7,18.0,654.0,686.56,536.71
2016,3,2,11,30,572.0,225.0,2.8,18.0,622.0,663.89,518.86
2016,3,2,11,45,512.0,253.0,2.95,18.5,612.5,674.01,525.38
2016,3,2,12,0,452.0,281.0,3.1,19.0,603.0,677.76,526.66
2016,3,2,12,15,434.5,290.0,3.2,18.5,599.5,693.99,539.75
2016,3,2,12,30,417.0,299.0,3.3,18.0,596.0,691.74,539.66
2016,3,2,12,45,367.5,308.5,3.4,18.0,569.0,673.27,525.81
2016,3,2,13,0,318.0,318.0,3.5,18.0,542.0,651.01,509.07
2016,3,2,13,15,305.0,320.0,3.5,18.0,531.0,652.52,510.43
2016,3,2,13,30,292.0,322.0,3.5,18.0,520.0,652.3,510.43
2016,3,2,13,45,303.0,302.5,3.5,18.0,502.5,649.67,509.86
2016,3,2,14,0,314.0,283.0,3.5,18.0,485.0,645.21,508.04
2016,3,2,14,15,341.0,263.0,3.45,17.5,473.5,654.33,517.6
2016,3,2,14,30,368.0,243.0,3.4,17.0,462.0,661.37,525.66
2016,3,2,14,45,370.0,226.5,3.4,17.0,435.0,645.34,515.19
2016,3,2,15,0,372.0,210.0,3.4,17.0,408.0,627.28,503.31
2016,3,2,15,15,301.5,203.0,3.35,16.5,355.5,548.56,443.92
2016,3,2,15,30,231.0,196.0,3.3,16.0,303.0,471.07,384.21
2016,3,2,15,45,242.0,174.0,3.3,16.0,276.0,452.08,371.29
2016,3,2,16,0,253.0,152.0,3.3,16.0,249.0,431.12,356.24
2016,3,2,16,15,225.5,136.5,3.15,15.5,214.0,383.38,318.54
2016,3,2,16,30,198.0,121.0,3.0,15.0,179.0,336.73,280.83
2016,3,2,16,45,182.5,99.5,2.95,15.0,145.5,292.11,243.71
2016,3,2,17,0,167.0,78.0,2.9,15.0,112.0,247.55,205.43
2016,3,2,17,15,127.0,58.0,2.8,14.5,79.5,187.91,153.24
2016,3,2,17,30,87.0,38.0,2.7,14.0,47.0,130.48,100.38
2016,3,2,17,45,43.5,19.0,2.6,14.0,23.5,54.79,7.07
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
