Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,2.2,13.0,9.0,7.68,0.0
2016,3,3,7,0,0.0,18.0,2.2,13.0,18.0,14.86,3.21
2016,3,3,7,15,11.5,38.0,2.3,13.0,39.5,30.45,20.51
2016,3,3,7,30,23.0,58.0,2.4,13.0,61.0,45.43,34.53
2016,3,3,7,45,35.5,78.5,2.5,13.5,86.5,60.46,48.27
2016,3,3,8,0,48.0,99.0,2.6,14.0,112.0,75.21,61.53
2016,3,3,8,15,56.5,120.0,2.5,14.0,138.0,89.96,74.65
2016,3,3,8,30,65.0,141.0,2.4,14.0,164.0,108.73,85.42
2016,3,3,8,45,32.5,135.0,2.3,14.5,146.5,109.42,85.83
2016,3,3,9,0,0.0,129.0,2.2,15.0,129.0,104.64,82.85
2016,3,3,9,15,0.0,136.5,2.1,15.0,136.5,111.49,88.32
2016,3,3,9,30,0.0,144.0,2.0,15.0,144.0,118.27,93.67
2016,3,3,9,45,0.0,155.0,1.95,15.5,155.0,127.87,101.13
2016,3,3,10,0,0.0,166.0,1.9,16.0,166.0,137.57,108.59
2016,3,3,10,15,16.0,208.5,1.9,16.0,218.5,181.45,143.9
2016,3,3,10,30,32.0,251.0,1.9,16.0,271.0,233.54,185.36
2016,3,3,10,45,29.5,256.5,1.95,16.0,276.0,241.31,191.23
2016,3,3,11,0,27.0,262.0,2.0,16.0,281.0,240.61,190.53
2016,3,3,11,15,37.5,282.0,2.2,16.0,308.5,278.6,220.72
2016,3,3,11,30,48.0,302.0,2.4,16.0,336.0,310.08,245.55
2016,3,3,11,45,49.0,305.5,2.6,16.0,340.5,319.42,252.91
2016,3,3,12,0,50.0,309.0,2.8,16.0,345.0,328.77,260.39
2016,3,3,12,15,38.5,295.5,2.7,16.0,323.5,310.01,245.36
2016,3,3,12,30,27.0,282.0,2.6,16.0,302.0,289.94,229.35
2016,3,3,12,45,47.0,301.5,2.55,16.0,335.0,332.41,263.28
2016,3,3,13,0,67.0,321.0,2.5,16.0,368.0,376.92,298.27
2016,3,3,13,15,67.5,313.5,2.4,16.0,361.0,374.24,296.19
2016,3,3,13,30,68.0,306.0,2.3,16.0,354.0,371.24,294.12
2016,3,3,13,45,36.0,249.0,2.25,16.0,274.5,279.69,222.24
2016,3,3,14,0,4.0,192.0,2.2,16.0,195.0,173.2,136.76
2016,3,3,14,15,18.5,216.0,2.1,16.0,227.5,213.14,169.97
2016,3,3,14,30,33.0,240.0,2.0,16.0,260.0,276.45,221.03
2016,3,3,14,45,37.0,229.5,1.95,16.0,251.0,271.8,217.74
2016,3,3,15,0,41.0,219.0,1.9,16.0,242.0,267.1,214.7
2016,3,3,15,15,30.5,197.0,1.9,16.0,213.0,233.71,188.19
2016,3,3,15,30,20.0,175.0,1.9,16.0,184.0,182.76,147.16
2016,3,3,15,45,15.0,156.5,1.9,16.0,163.0,160.52,129.28
2016,3,3,16,0,10.0,138.0,1.9,16.0,142.0,138.42,111.2
2016,3,3,16,15,5.0,120.5,1.75,15.5,122.5,117.69,94.17
2016,3,3,16,30,0.0,103.0,1.6,15.0,103.0,97.24,77.06
2016,3,3,16,45,0.0,83.0,1.5,15.0,83.0,77.93,60.7
2016,3,3,17,0,0.0,63.0,1.4,15.0,63.0,58.23,43.77
2016,3,3,17,15,0.0,45.0,1.3,14.5,45.0,40.55,28.44
2016,3,3,17,30,0.0,27.0,1.2,14.0,27.0,22.31,12.44
2016,3,3,17,45,0.0,13.5,1.2,14.0,13.5,11.12,0.0
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.75,13.5,6.5,5.55,0.0
2016,3,4,7,0,0.0,13.0,1.9,14.0,13.0,10.7,1.5
2016,3,4,7,15,0.0,27.5,2.05,14.0,27.5,22.71,13.92
2016,3,4,7,30,0.0,42.0,2.2,14.0,42.0,34.57,24.91
2016,3,4,7,45,0.0,58.5,2.35,14.5,58.5,47.58,36.74
2016,3,4,8,0,0.0,75.0,2.5,15.0,75.0,60.46,48.27
2016,3,4,8,15,0.0,91.5,2.65,15.0,91.5,73.21,59.6
2016,3,4,8,30,0.0,108.0,2.8,15.0,108.0,86.33,67.89
2016,3,4,8,45,0.0,96.0,2.95,15.5,96.0,78.57,61.08
2016,3,4,9,0,0.0,84.0,3.1,16.0,84.0,69.61,53.28
2016,3,4,9,15,10.5,138.5,3.3,16.0,144.5,115.64,91.13
2016,3,4,9,30,21.0,193.0,3.5,16.0,205.0,163.41,129.97
2016,3,4,9,45,10.5,171.0,3.7,16.5,177.0,144.69,114.44
2016,3,4,10,0,0.0,149.0,3.9,17.0,149.0,123.57,96.91
2016,3,4,10,15,0.0,92.0,3.9,17.0,92.0,76.55,58.09
2016,3,4,10,30,0.0,35.0,3.9,17.0,35.0,29.02,18.59
2016,3,4,10,45,0.0,102.5,3.95,17.0,102.5,85.42,65.25
2016,3,4,11,0,0.0,170.0,4.0,17.0,170.0,142.97,112.07
2016,3,4,11,15,0.0,117.0,4.0,17.0,117.0,97.84,75.16
2016,3,4,11,30,0.0,64.0,4.0,17.0,64.0,53.24,38.5
2016,3,4,11,45,0.0,114.0,4.05,17.0,114.0,95.45,73.16
2016,3,4,12,0,0.0,164.0,4.1,17.0,164.0,139.12,108.61
2016,3,4,12,15,0.0,127.0,4.2,16.5,127.0,106.87,82.53
2016,3,4,12,30,0.0,90.0,4.3,16.0,90.0,75.02,56.58
2016,3,4,12,45,3.5,152.0,4.4,16.0,155.0,132.51,103.88
2016,3,4,13,0,7.0,214.0,4.5,16.0,220.0,193.24,153.22
2016,3,4,13,15,7.0,210.0,4.45,16.0,215.5,190.41,150.95
2016,3,4,13,30,7.0,206.0,4.4,16.0,211.0,187.57,148.8
2016,3,4,13,45,3.5,178.0,4.35,16.0,180.5,158.26,125.07
2016,3,4,14,0,0.0,150.0,4.3,16.0,150.0,128.99,101.24
2016,3,4,14,15,12.5,191.0,4.1,16.0,198.5,181.76,145.05
2016,3,4,14,30,25.0,232.0,3.9,16.0,247.0,238.16,191.28
2016,3,4,14,45,47.0,233.0,3.75,16.0,259.0,285.5,230.42
2016,3,4,15,0,69.0,234.0,3.6,16.0,271.0,312.99,253.59
2016,3,4,15,15,34.5,131.5,3.55,15.5,150.0,160.22,129.72
2016,3,4,15,30,0.0,29.0,3.5,15.0,29.0,23.96,14.74
2016,3,4,15,45,0.0,20.0,3.5,15.0,20.0,16.5,8.46
2016,3,4,16,0,0.0,11.0,3.5,15.0,11.0,9.06,2.11
2016,3,4,16,15,0.0,9.5,3.6,15.0,9.5,7.82,1.06
2016,3,4,16,30,0.0,8.0,3.7,15.0,8.0,6.58,0.0
2016,3,4,16,45,0.0,6.0,3.8,15.0,6.0,4.93,0.0
2016,3,4,17,0,0.0,4.0,3.9,15.0,4.0,3.28,0.0
2016,3,4,17,15,0.0,3.0,4.05,15.0,3.0,2.46,0.0
2016,3,4,17,30,0.0,2.0,4.2,15.0,2.0,1.64,0.0
2016,3,4,17,45,0.0,1.0,4.35,15.0,1.0,0.82,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,5.65,14.5,6.5,5.55,0.0
2016,3,5,7,0,0.0,13.0,6.0,15.0,13.0,10.7,2.02
2016,3,5,7,15,0.0,27.0,6.25,15.0,27.0,22.29,13.53
2016,3,5,7,30,0.0,41.0,6.5,15.0,41.0,33.9,24.21
2016,3,5,7,45,0.0,57.0,6.75,15.0,57.0,46.58,35.76
2016,3,5,8,0,0.0,73.0,7.0,15.0,73.0,59.12,47.08
2016,3,5,8,15,0.0,89.5,7.0,15.0,89.5,71.9,58.47
2016,3,5,8,30,0.0,106.0,7.0,15.0,106.0,85.01,66.82
2016,3,5,8,45,0.0,79.0,7.0,15.5,79.0,65.42,49.99
2016,3,5,9,0,0.0,52.0,7.0,16.0,52.0,43.05,30.87
2016,3,5,9,15,0.0,66.5,7.0,16.0,66.5,55.14,40.97
2016,3,5,9,30,0.0,81.0,7.0,16.0,81.0,67.28,51.03
2016,3,5,9,45,0.0,89.0,7.05,16.5,89.0,73.99,56.39
2016,3,5,10,0,0.0,97.0,7.1,17.0,97.0,80.66,61.67
2016,3,5,10,15,0.0,126.5,7.3,17.0,126.5,105.27,81.86
2016,3,5,10,30,0.0,156.0,7.5,17.0,156.0,130.25,102.22
2016,3,5,10,45,0.0,139.5,7.75,17.5,139.5,116.63,90.71
2016,3,5,11,0,0.0,123.0,8.0,18.0,123.0,102.83,79.14
2016,3,5,11,15,5.0,174.5,8.1,18.0,178.5,150.74,118.23
2016,3,5,11,30,10.0,226.0,8.2,18.0,234.0,200.47,158.46
2016,3,5,11,45,6.5,203.0,8.3,18.0,208.0,178.35,140.43
2016,3,5,12,0,3.0,180.0,8.4,18.0,182.0,155.74,122.0
2016,3,5,12,15,1.5,155.5,8.5,17.5,156.5,133.16,103.83
2016,3,5,12,30,0.0,131.0,8.6,17.0,131.0,110.48,85.46
2016,3,5,12,45,20.0,216.5,8.7,17.0,231.0,206.59,164.54
2016,3,5,13,0,40.0,302.0,8.8,17.0,331.0,329.81,264.16
2016,3,5,13,15,41.0,295.0,9.25,17.0,324.5,327.25,262.43
2016,3,5,13,30,42.0,288.0,9.7,17.0,318.0,324.49,260.71
2016,3,5,13,45,21.0,213.5,10.15,17.0,228.5,209.74,167.8
2016,3,5,14,0,0.0,139.0,10.6,17.0,139.0,118.74,92.71
2016,3,5,14,15,0.0,83.0,11.15,16.5,83.0,69.04,51.93
2016,3,5,14,30,0.0,27.0,11.7,16.0,27.0,22.36,13.11
2016,3,5,14,45,0.0,18.5,12.3,16.0,18.5,15.3,7.22
2016,3,5,15,0,0.0,10.0,12.9,16.0,10.0,8.26,1.3
2016,3,5,15,15,0.0,21.0,13.1,16.0,21.0,17.35,9.01
2016,3,5,15,30,0.0,32.0,13.3,16.0,32.0,26.45,16.75
2016,3,5,15,45,0.0,31.0,13.5,16.0,31.0,25.6,16.09
2016,3,5,16,0,0.0,30.0,13.7,16.0,30.0,24.76,15.43
2016,3,5,16,15,0.0,26.0,13.65,15.5,26.0,21.44,12.67
2016,3,5,16,30,0.0,22.0,13.6,15.0,22.0,18.12,9.88
2016,3,5,16,45,0.0,17.5,13.6,15.0,17.5,14.4,6.67
2016,3,5,17,0,0.0,13.0,13.6,15.0,13.0,10.68,3.44
2016,3,5,17,15,0.0,9.5,13.35,15.0,9.5,7.8,0.9
2016,3,5,17,30,0.0,6.0,13.1,15.0,6.0,4.92,0.0
2016,3,5,17,45,0.0,3.0,12.85,15.0,3.0,2.46,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,6,45,61.0,17.0,4.8,11.5,21.5,14.51,0.0
2016,3,6,7,0,122.0,34.0,4.8,12.0,43.0,26.31,14.44
2016,3,6,7,15,234.5,49.5,4.95,12.0,85.5,37.72,27.26
2016,3,6,7,30,347.0,65.0,5.1,12.0,128.0,49.19,38.16
2016,3,6,7,45,424.5,76.0,5.25,12.5,176.5,57.04,45.52
2016,3,6,8,0,502.0,87.0,5.4,13.0,225.0,64.78,52.53
2016,3,6,8,15,554.5,94.5,5.45,13.0,274.5,71.75,58.78
2016,3,6,8,30,607.0,102.0,5.5,13.0,324.0,104.12,67.46
2016,3,6,8,45,642.5,108.0,5.6,13.5,371.0,157.37,100.1
2016,3,6,9,0,678.0,114.0,5.7,14.0,418.0,215.17,146.01
2016,3,6,9,15,491.0,166.0,5.65,14.0,397.5,256.09,190.77
2016,3,6,9,30,304.0,218.0,5.6,14.0,377.0,273.55,214.07
2016,3,6,9,45,537.0,173.5,5.6,14.0,479.5,352.18,276.46
2016,3,6,10,0,770.0,129.0,5.6,14.0,582.0,456.43,361.89
2016,3,6,10,15,533.5,207.5,5.5,14.0,529.5,454.53,365.03
2016,3,6,10,30,297.0,286.0,5.4,14.0,477.0,421.94,340.26
2016,3,6,10,45,410.5,262.0,5.35,14.5,536.5,499.3,402.73
2016,3,6,11,0,524.0,238.0,5.3,15.0,596.0,580.47,467.31
2016,3,6,11,15,413.0,283.0,5.35,15.0,569.5,575.09,462.01
2016,3,6,11,30,302.0,328.0,5.4,15.0,543.0,549.14,440.43
2016,3,6,11,45,173.0,320.5,5.45,15.0,444.0,445.13,357.7
2016,3,6,12,0,44.0,313.0,5.5,15.0,345.0,326.8,261.35
2016,3,6,12,15,79.0,333.0,5.65,15.0,390.5,382.35,306.78
2016,3,6,12,30,114.0,353.0,5.8,15.0,436.0,441.02,354.04
2016,3,6,12,45,135.5,352.0,5.95,15.0,450.0,485.62,389.7
2016,3,6,13,0,157.0,351.0,6.1,15.0,464.0,513.49,412.51
2016,3,6,13,15,155.0,344.5,6.25,15.0,454.5,512.67,412.42
2016,3,6,13,30,153.0,338.0,6.4,15.0,445.0,510.95,411.77
2016,3,6,13,45,174.0,325.0,6.55,15.0,443.0,523.91,423.54
2016,3,6,14,0,195.0,312.0,6.7,15.0,441.0,536.2,434.86
2016,3,6,14,15,185.5,298.0,6.8,14.5,416.0,515.57,420.18
2016,3,6,14,30,176.0,284.0,6.9,14.0,391.0,493.89,404.62
2016,3,6,14,45,88.0,225.0,7.05,14.0,278.5,316.06,260.11
2016,3,6,15,0,0.0,166.0,7.2,14.0,166.0,147.86,118.62
2016,3,6,15,15,0.0,156.0,7.3,13.5,156.0,139.33,112.15
2016,3,6,15,30,0.0,146.0,7.4,13.0,146.0,130.91,105.6
2016,3,6,15,45,0.0,129.5,7.5,13.0,129.5,115.68,93.05
2016,3,6,16,0,0.0,113.0,7.6,13.0,113.0,100.42,80.35
2016,3,6,16,15,0.0,97.5,7.65,13.0,97.5,86.18,68.38
2016,3,6,16,30,0.0,82.0,7.7,13.0,82.0,71.88,56.23
2016,3,6,16,45,0.0,65.5,7.8,13.0,65.5,56.4,42.9
2016,3,6,17,0,0.0,49.0,7.9,13.0,49.0,40.79,29.32
2016,3,6,17,15,0.0,35.0,7.95,12.5,35.0,28.92,18.91
2016,3,6,17,30,0.0,21.0,8.0,12.0,21.0,17.31,8.64
2016,3,6,17,45,0.0,10.5,8.1,12.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.5,14.5,4.8,9.5,20.5,12.38,0.0
2016,3,7,7,0,145.0,29.0,5.0,10.0,41.0,22.33,12.17
2016,3,7,7,15,205.5,46.5,5.2,10.0,77.0,35.33,25.5
2016,3,7,7,30,266.0,64.0,5.4,10.0,113.0,47.95,37.43
2016,3,7,7,45,298.0,81.5,5.65,10.0,152.5,60.01,48.68
2016,3,7,8,0,330.0,99.0,5.9,10.0,192.0,71.63,59.36
2016,3,7,8,15,359.0,113.0,5.95,10.0,231.5,80.41,67.27
2016,3,7,8,30,388.0,127.0,6.0,10.0,271.0,109.44,78.41
2016,3,7,8,45,194.0,124.5,6.05,10.5,196.5,117.67,87.12
2016,3,7,9,0,0.0,122.0,6.1,11.0,122.0,99.48,79.79
2016,3,7,9,15,0.0,118.0,6.1,11.0,118.0,97.04,77.51
2016,3,7,9,30,0.0,114.0,6.1,11.0,114.0,94.25,74.93
2016,3,7,9,45,0.0,82.5,6.1,11.0,82.5,68.56,52.95
2016,3,7,10,0,0.0,51.0,6.1,11.0,51.0,42.3,30.5
2016,3,7,10,15,0.0,53.0,6.2,11.0,53.0,43.99,31.87
2016,3,7,10,30,0.0,55.0,6.3,11.0,55.0,45.67,33.24
2016,3,7,10,45,108.5,191.5,6.4,11.5,266.5,238.33,195.48
2016,3,7,11,0,217.0,328.0,6.5,12.0,478.0,442.07,361.05
2016,3,7,11,15,147.0,330.0,6.65,12.0,433.0,410.4,334.47
2016,3,7,11,30,77.0,332.0,6.8,12.0,388.0,359.53,292.31
2016,3,7,11,45,91.5,342.0,6.95,12.0,409.0,387.77,315.59
2016,3,7,12,0,106.0,352.0,7.1,12.0,430.0,417.28,339.74
2016,3,7,12,15,185.5,351.0,7.25,12.0,487.5,509.25,415.46
2016,3,7,12,30,265.0,350.0,7.4,12.0,545.0,608.43,495.89
2016,3,7,12,45,267.5,346.0,7.6,12.0,541.5,620.18,505.68
2016,3,7,13,0,270.0,342.0,7.8,12.0,538.0,630.67,514.79
2016,3,7,13,15,393.5,295.5,7.85,12.0,574.5,710.99,582.43
2016,3,7,13,30,517.0,249.0,7.9,12.0,611.0,814.1,666.41
2016,3,7,13,45,550.5,228.0,7.95,12.5,602.5,834.77,683.01
2016,3,7,14,0,584.0,207.0,8.0,13.0,594.0,852.56,697.75
2016,3,7,14,15,292.0,136.0,8.0,13.0,329.5,477.14,398.59
2016,3,7,14,30,0.0,65.0,8.0,13.0,65.0,53.98,39.97
2016,3,7,14,45,1.5,120.5,8.05,13.0,121.5,104.05,82.4
2016,3,7,15,0,3.0,176.0,8.1,13.0,178.0,160.87,130.25
2016,3,7,15,15,359.0,143.5,8.0,13.0,316.5,552.87,466.17
2016,3,7,15,30,715.0,111.0,7.9,13.0,455.0,861.61,714.61
2016,3,7,15,45,692.0,104.0,7.85,13.0,410.0,816.23,679.74
2016,3,7,16,0,669.0,97.0,7.8,13.0,365.0,768.91,644.06
2016,3,7,16,15,625.5,91.0,7.7,12.5,316.0,703.15,593.84
2016,3,7,16,30,582.0,85.0,7.6,12.0,267.0,637.43,542.21
2016,3,7,16,45,525.5,75.5,7.5,12.0,218.0,557.75,476.29
2016,3,7,17,0,469.0,66.0,7.4,12.0,169.0,480.34,410.07
2016,3,7,17,15,373.0,54.5,7.35,11.5,123.0,372.5,315.76
2016,3,7,17,30,277.0,43.0,7.3,11.0,77.0,278.4,229.2
2016,3,7,17,45,150.5,26.5,7.3,11.0,43.5,160.6,99.06
2016,3,7,18,0,24.0,10.0,7.3,11.0,10.0,22.28,0.0
2016,3,7,18,15,12.0,5.0,7.3,10.5,5.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,45,145.0,15.5,4.0,9.0,28.0,12.66,0.0
2016,3,8,7,0,290.0,31.0,4.0,10.0,56.0,25.57,15.29
2016,3,8,7,15,399.0,41.5,3.95,10.0,102.0,33.7,24.17
2016,3,8,7,30,508.0,52.0,3.9,10.0,148.0,41.75,31.95
2016,3,8,7,45,562.5,61.5,3.9,10.5,197.5,48.52,38.29
2016,3,8,8,0,617.0,71.0,3.9,11.0,247.0,55.1,44.27
2016,3,8,8,15,660.5,76.5,3.8,11.5,296.5,58.35,47.1
2016,3,8,8,30,704.0,82.0,3.7,12.0,346.0,95.29,56.65
2016,3,8,8,45,720.0,90.5,3.65,12.5,391.5,154.43,94.18
2016,3,8,9,0,736.0,99.0,3.6,13.0,437.0,215.54,143.89
2016,3,8,9,15,686.0,117.0,3.5,13.0,455.5,269.71,194.85
2016,3,8,9,30,636.0,135.0,3.4,13.0,474.0,317.26,240.51
2016,3,8,9,45,520.5,185.5,3.3,13.0,476.0,357.01,279.4
2016,3,8,10,0,405.0,236.0,3.2,13.0,478.0,381.18,302.98
2016,3,8,10,15,413.0,248.0,3.15,13.0,506.5,429.81,343.36
2016,3,8,10,30,421.0,260.0,3.1,13.0,535.0,474.7,379.86
2016,3,8,10,45,384.5,282.0,3.05,13.0,540.0,494.03,395.58
2016,3,8,11,0,348.0,304.0,3.0,13.0,545.0,515.77,412.41
2016,3,8,11,15,340.5,314.5,2.9,13.0,555.5,543.44,433.59
2016,3,8,11,30,333.0,325.0,2.8,13.0,566.0,569.67,453.22
2016,3,8,11,45,188.0,320.5,2.75,13.0,457.0,456.79,364.79
2016,3,8,12,0,43.0,316.0,2.7,13.0,348.0,328.31,261.68
2016,3,8,12,15,85.0,338.0,2.7,13.0,401.0,391.99,313.22
2016,3,8,12,30,127.0,360.0,2.7,13.0,454.0,476.6,379.18
2016,3,8,12,45,66.0,279.0,2.75,13.0,327.5,325.04,260.49
2016,3,8,13,0,5.0,198.0,2.8,13.0,201.0,176.02,139.94
2016,3,8,13,15,5.5,201.5,2.9,13.0,205.0,180.49,144.04
2016,3,8,13,30,6.0,205.0,3.0,13.0,209.0,185.11,147.97
2016,3,8,13,45,18.0,235.5,3.2,13.0,248.0,227.78,183.29
2016,3,8,14,0,30.0,266.0,3.4,13.0,287.0,293.87,237.05
2016,3,8,14,15,85.0,277.0,3.3,12.5,330.5,365.99,297.33
2016,3,8,14,30,140.0,288.0,3.2,12.0,374.0,461.23,374.72
2016,3,8,14,45,70.0,210.5,3.15,12.0,253.5,280.21,229.5
2016,3,8,15,0,0.0,133.0,3.1,12.0,133.0,114.86,91.45
2016,3,8,15,15,0.0,119.5,2.8,11.5,119.5,102.61,81.77
2016,3,8,15,30,0.0,106.0,2.5,11.0,106.0,90.36,71.79
2016,3,8,15,45,0.0,101.5,2.25,11.0,101.5,86.83,69.0
2016,3,8,16,0,0.0,97.0,2.0,11.0,97.0,83.5,66.35
2016,3,8,16,15,0.0,84.0,1.65,11.0,84.0,71.75,56.43
2016,3,8,16,30,0.0,71.0,1.3,11.0,71.0,59.97,46.4
2016,3,8,16,45,0.0,58.0,1.0,11.0,58.0,48.17,36.21
2016,3,8,17,0,0.0,45.0,0.7,11.0,45.0,37.22,26.62
2016,3,8,17,15,0.0,33.0,1.05,10.5,33.0,27.25,17.79
2016,3,8,17,30,0.0,21.0,1.4,10.0,21.0,17.3,8.9
2016,3,8,17,45,0.0,12.0,1.75,10.0,12.0,9.87,1.09
2016,3,8,18,0,0.0,3.0,2.1,10.0,3.0,2.56,0.0
2016,3,8,18,15,0.0,1.5,2.2,9.5,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,4.35,11.5,6.0,4.92,0.0
2016,3,9,7,0,0.0,12.0,4.4,12.0,12.0,9.86,2.52
2016,3,9,7,15,0.0,21.5,4.4,12.0,21.5,17.71,9.97
2016,3,9,7,30,0.0,31.0,4.4,12.0,31.0,25.58,17.27
2016,3,9,7,45,0.0,41.5,4.4,12.0,41.5,34.29,25.29
2016,3,9,8,0,0.0,52.0,4.4,12.0,52.0,43.02,33.24
2016,3,9,8,15,0.0,63.0,4.3,12.0,63.0,52.19,41.47
2016,3,9,8,30,0.0,74.0,4.2,12.0,74.0,61.35,47.29
2016,3,9,8,45,0.0,87.0,4.1,12.5,87.0,71.82,55.99
2016,3,9,9,0,0.0,100.0,4.0,13.0,100.0,82.41,64.68
2016,3,9,9,15,12.0,153.0,3.9,13.0,159.5,127.55,101.94
2016,3,9,9,30,24.0,206.0,3.8,13.0,219.0,174.71,140.5
2016,3,9,9,45,19.5,211.0,3.75,13.5,222.5,180.2,144.62
2016,3,9,10,0,15.0,216.0,3.7,14.0,226.0,184.91,148.06
2016,3,9,10,15,71.5,262.5,3.7,14.0,310.0,257.46,206.69
2016,3,9,10,30,128.0,309.0,3.7,14.0,394.0,342.06,274.31
2016,3,9,10,45,83.5,300.5,3.7,14.5,356.5,312.14,249.69
2016,3,9,11,0,39.0,292.0,3.7,15.0,319.0,282.7,225.27
2016,3,9,11,15,44.0,304.5,3.7,15.0,336.0,302.75,241.21
2016,3,9,11,30,49.0,317.0,3.7,15.0,353.0,323.53,257.55
2016,3,9,11,45,27.0,259.0,3.75,15.5,279.0,255.64,203.03
2016,3,9,12,0,5.0,201.0,3.8,16.0,205.0,175.88,138.46
2016,3,9,12,15,16.5,248.0,3.8,16.0,260.0,229.37,181.79
2016,3,9,12,30,28.0,295.0,3.8,16.0,315.0,302.21,239.63
2016,3,9,12,45,31.5,299.5,3.85,16.5,322.5,313.74,248.26
2016,3,9,13,0,35.0,304.0,3.9,17.0,330.0,325.59,257.32
2016,3,9,13,15,52.5,313.5,3.9,17.0,352.0,356.89,282.52
2016,3,9,13,30,70.0,323.0,3.9,17.0,374.0,389.33,308.47
2016,3,9,13,45,81.5,317.5,3.9,17.0,374.0,399.58,317.17
2016,3,9,14,0,93.0,312.0,3.9,17.0,374.0,409.85,326.02
2016,3,9,14,15,82.0,294.0,3.9,17.0,347.5,382.4,304.96
2016,3,9,14,30,71.0,276.0,3.9,17.0,321.0,354.37,283.42
2016,3,9,14,45,80.0,262.5,3.9,17.0,310.0,351.57,282.37
2016,3,9,15,0,89.0,249.0,3.9,17.0,299.0,348.36,280.95
2016,3,9,15,15,77.0,227.5,3.85,16.5,268.5,313.91,254.45
2016,3,9,15,30,65.0,206.0,3.8,16.0,238.0,279.35,227.55
2016,3,9,15,45,32.5,166.0,3.8,16.0,182.0,201.81,164.0
2016,3,9,16,0,0.0,126.0,3.8,16.0,126.0,113.66,90.21
2016,3,9,16,15,0.0,109.5,3.65,15.5,109.5,98.5,77.97
2016,3,9,16,30,0.0,93.0,3.5,15.0,93.0,83.27,65.39
2016,3,9,16,45,0.0,76.5,3.35,15.0,76.5,67.96,52.39
2016,3,9,17,0,0.0,60.0,3.2,15.0,60.0,52.48,39.07
2016,3,9,17,15,0.0,44.0,3.15,14.5,44.0,37.33,25.95
2016,3,9,17,30,0.0,28.0,3.1,14.0,28.0,23.12,13.53
2016,3,9,17,45,0.0,16.0,3.1,14.0,16.0,13.18,3.6
2016,3,9,18,0,0.0,4.0,3.1,14.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,3.15,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.0,6.05,13.5,14.0,11.55,0.0
2016,3,10,7,0,0.0,28.0,6.2,14.0,28.0,23.01,13.53
2016,3,10,7,15,4.0,49.0,6.3,14.0,49.5,39.27,28.74
2016,3,10,7,30,8.0,70.0,6.4,14.0,71.0,55.27,43.44
2016,3,10,7,45,16.5,90.5,6.5,14.5,94.5,70.81,57.48
2016,3,10,8,0,25.0,111.0,6.6,15.0,118.0,83.82,69.01
2016,3,10,8,15,31.5,130.5,6.8,15.0,141.5,97.49,81.05
2016,3,10,8,30,38.0,150.0,7.0,15.0,165.0,115.05,90.96
2016,3,10,8,45,36.5,167.5,7.2,15.5,183.0,133.19,105.22
2016,3,10,9,0,35.0,185.0,7.4,16.0,201.0,151.36,119.91
2016,3,10,9,15,17.5,101.5,7.4,16.0,109.5,88.38,68.09
2016,3,10,9,30,0.0,18.0,7.4,16.0,18.0,14.88,6.9
2016,3,10,9,45,0.0,44.0,7.4,16.0,44.0,36.46,25.01
2016,3,10,10,0,0.0,70.0,7.4,16.0,70.0,58.15,43.06
2016,3,10,10,15,3.0,136.5,7.3,16.0,139.0,115.07,90.14
2016,3,10,10,30,6.0,203.0,7.2,16.0,208.0,172.95,137.43
2016,3,10,10,45,3.0,172.5,7.1,16.5,175.0,146.31,115.2
2016,3,10,11,0,0.0,142.0,7.0,17.0,142.0,118.93,92.45
2016,3,10,11,15,0.0,137.5,6.85,17.0,137.5,115.3,89.4
2016,3,10,11,30,0.0,133.0,6.7,17.0,133.0,111.62,86.31
2016,3,10,11,45,0.0,134.5,6.6,17.0,134.5,113.06,87.44
2016,3,10,12,0,0.0,136.0,6.5,17.0,136.0,114.51,88.58
2016,3,10,12,15,0.0,95.5,6.35,17.0,95.5,79.71,60.12
2016,3,10,12,30,0.0,55.0,6.2,17.0,55.0,45.77,32.23
2016,3,10,12,45,0.0,48.0,6.05,17.0,48.0,39.93,27.42
2016,3,10,13,0,0.0,41.0,5.9,17.0,41.0,34.08,22.61
2016,3,10,13,15,0.0,59.0,5.65,16.5,59.0,49.09,35.11
2016,3,10,13,30,0.0,77.0,5.4,16.0,77.0,64.12,47.66
2016,3,10,13,45,0.0,78.0,5.2,16.0,78.0,64.93,48.39
2016,3,10,14,0,0.0,79.0,5.0,16.0,79.0,65.74,49.13
2016,3,10,14,15,0.0,54.0,4.8,16.0,54.0,44.84,31.84
2016,3,10,14,30,0.0,29.0,4.6,16.0,29.0,24.03,14.51
2016,3,10,14,45,0.0,46.0,4.45,16.0,46.0,38.14,26.4
2016,3,10,15,0,0.0,63.0,4.3,16.0,63.0,52.28,38.32
2016,3,10,15,15,0.0,52.5,4.2,16.0,52.5,43.51,31.06
2016,3,10,15,30,0.0,42.0,4.1,16.0,42.0,34.75,23.78
2016,3,10,15,45,0.0,41.0,4.05,16.0,41.0,33.91,23.14
2016,3,10,16,0,0.0,40.0,4.0,16.0,40.0,33.06,22.5
2016,3,10,16,15,0.0,35.0,4.0,15.5,35.0,28.9,19.07
2016,3,10,16,30,0.0,30.0,4.0,15.0,30.0,24.74,15.59
2016,3,10,16,45,0.0,24.5,4.0,15.0,24.5,20.19,11.68
2016,3,10,17,0,0.0,19.0,4.0,15.0,19.0,15.63,7.72
2016,3,10,17,15,0.0,14.0,4.2,14.5,14.0,11.51,4.11
2016,3,10,17,30,0.0,9.0,4.4,14.0,9.0,7.39,0.49
2016,3,10,17,45,0.0,5.0,4.6,14.0,5.0,4.1,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,10.85,13.0,7.0,5.75,0.0
2016,3,11,7,0,0.0,14.0,10.9,13.0,14.0,11.51,4.07
2016,3,11,7,15,0.0,24.0,10.5,13.0,24.0,19.78,11.77
2016,3,11,7,30,0.0,34.0,10.1,13.0,34.0,28.06,19.42
2016,3,11,7,45,0.0,45.0,9.75,13.0,45.0,37.2,27.78
2016,3,11,8,0,0.0,56.0,9.4,13.0,56.0,46.36,36.06
2016,3,11,8,15,0.0,67.0,9.25,13.0,67.0,55.54,44.26
2016,3,11,8,30,0.0,78.0,9.1,13.0,78.0,64.52,49.77
2016,3,11,8,45,0.0,46.5,8.95,13.0,46.5,38.47,27.36
2016,3,11,9,0,0.0,15.0,8.8,13.0,15.0,12.38,4.95
2016,3,11,9,15,0.5,90.5,8.55,13.0,91.0,75.25,58.42
2016,3,11,9,30,1.0,166.0,8.3,13.0,167.0,136.17,109.44
2016,3,11,9,45,1.5,172.5,8.05,13.0,173.5,142.56,114.47
2016,3,11,10,0,2.0,179.0,7.8,13.0,180.0,148.98,119.54
2016,3,11,10,15,3.0,184.5,7.75,13.0,186.5,154.88,124.2
2016,3,11,10,30,4.0,190.0,7.7,13.0,193.0,160.89,128.98
2016,3,11,10,45,10.0,220.0,7.7,13.5,227.0,190.92,153.35
2016,3,11,11,0,16.0,250.0,7.7,14.0,261.0,222.19,178.53
2016,3,11,11,15,128.5,302.0,7.7,14.0,396.5,370.68,300.91
2016,3,11,11,30,241.0,354.0,7.7,14.0,532.0,515.64,418.1
2016,3,11,11,45,127.0,302.0,7.7,14.0,396.0,389.66,315.96
2016,3,11,12,0,13.0,250.0,7.7,14.0,260.0,226.5,181.47
2016,3,11,12,15,243.0,271.0,7.75,14.0,455.0,493.43,403.06
2016,3,11,12,30,473.0,292.0,7.8,14.0,650.0,753.44,610.28
2016,3,11,12,45,348.5,326.0,7.9,14.0,588.5,674.07,545.88
2016,3,11,13,0,224.0,360.0,8.0,14.0,527.0,585.53,474.1
2016,3,11,13,15,281.5,340.5,8.15,14.0,546.0,650.4,527.31
2016,3,11,13,30,339.0,321.0,8.3,14.0,565.0,695.81,565.26
2016,3,11,13,45,177.0,280.0,8.5,14.0,407.0,473.74,387.66
2016,3,11,14,0,15.0,239.0,8.7,14.0,249.0,229.19,184.93
2016,3,11,14,15,15.0,232.0,8.65,13.5,242.0,223.88,181.42
2016,3,11,14,30,15.0,225.0,8.6,13.0,235.0,218.6,177.77
2016,3,11,14,45,7.5,123.5,8.6,13.0,128.5,112.69,89.8
2016,3,11,15,0,0.0,22.0,8.6,13.0,22.0,18.2,9.83
2016,3,11,15,15,0.0,58.5,8.55,12.5,58.5,48.5,35.75
2016,3,11,15,30,0.0,95.0,8.5,12.0,95.0,79.78,62.59
2016,3,11,15,45,0.0,87.0,8.5,12.0,87.0,72.74,56.76
2016,3,11,16,0,0.0,79.0,8.5,12.0,79.0,65.72,50.92
2016,3,11,16,15,0.0,69.0,8.45,11.5,69.0,57.2,43.82
2016,3,11,16,30,0.0,59.0,8.4,11.0,59.0,48.86,36.76
2016,3,11,16,45,0.0,48.0,8.4,11.0,48.0,39.69,28.82
2016,3,11,17,0,0.0,37.0,8.4,11.0,37.0,30.55,20.8
2016,3,11,17,15,0.0,27.5,8.35,10.5,27.5,22.67,13.85
2016,3,11,17,30,0.0,18.0,8.3,10.0,18.0,14.81,6.85
2016,3,11,17,45,0.0,10.5,8.25,10.0,10.5,8.63,0.84
2016,3,11,18,0,0.0,3.0,8.2,10.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,8.2,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,5.05,10.5,7.0,5.74,0.0
2016,3,12,7,0,0.0,14.0,5.3,11.0,14.0,11.51,4.24
2016,3,12,7,15,0.0,25.0,5.6,11.0,25.0,20.61,12.69
2016,3,12,7,30,0.0,36.0,5.9,11.0,36.0,29.73,21.15
2016,3,12,7,45,0.0,47.5,6.2,11.5,47.5,39.28,29.87
2016,3,12,8,0,0.0,59.0,6.5,12.0,59.0,48.86,38.48
2016,3,12,8,15,0.0,71.0,6.7,12.0,71.0,58.78,47.34
2016,3,12,8,30,0.0,83.0,6.9,12.0,83.0,68.42,53.3
2016,3,12,8,45,3.5,123.5,7.1,12.5,125.5,100.31,80.02
2016,3,12,9,0,7.0,164.0,7.3,13.0,168.0,132.92,106.95
2016,3,12,9,15,6.5,173.5,7.4,13.0,177.5,142.11,114.4
2016,3,12,9,30,6.0,183.0,7.5,13.0,187.0,151.17,121.73
2016,3,12,9,45,3.0,165.5,7.65,13.0,167.5,137.5,110.16
2016,3,12,10,0,0.0,148.0,7.8,13.0,148.0,122.71,97.64
2016,3,12,10,15,0.0,124.5,7.8,13.0,124.5,103.6,81.52
2016,3,12,10,30,0.0,101.0,7.8,13.0,101.0,84.15,65.14
2016,3,12,10,45,0.0,125.0,7.8,13.0,125.0,104.36,81.89
2016,3,12,11,0,0.0,149.0,7.8,13.0,149.0,124.85,98.78
2016,3,12,11,15,21.5,232.5,7.8,13.0,248.5,212.59,171.45
2016,3,12,11,30,43.0,316.0,7.8,13.0,348.0,317.24,256.74
2016,3,12,11,45,21.5,207.0,7.8,13.5,223.0,202.05,162.34
2016,3,12,12,0,0.0,98.0,7.8,14.0,98.0,81.85,62.57
2016,3,12,12,15,0.0,98.0,7.8,14.0,98.0,81.87,62.61
2016,3,12,12,30,0.0,98.0,7.8,14.0,98.0,81.88,62.63
2016,3,12,12,45,0.0,87.0,7.85,14.0,87.0,72.55,54.9
2016,3,12,13,0,0.0,76.0,7.9,14.0,76.0,63.33,47.27
2016,3,12,13,15,0.0,118.0,7.9,14.0,118.0,99.3,77.17
2016,3,12,13,30,0.0,160.0,7.9,14.0,160.0,137.01,108.39
2016,3,12,13,45,0.0,127.0,7.9,14.0,127.0,107.44,84.05
2016,3,12,14,0,0.0,94.0,7.9,14.0,94.0,78.32,59.97
2016,3,12,14,15,0.0,108.5,7.8,14.0,108.5,91.11,70.75
2016,3,12,14,30,0.0,123.0,7.7,14.0,123.0,104.33,81.91
2016,3,12,14,45,0.0,145.5,7.65,14.0,145.5,125.75,99.93
2016,3,12,15,0,0.0,168.0,7.6,14.0,168.0,148.73,119.28
2016,3,12,15,15,0.0,146.0,7.45,14.0,146.0,128.1,102.37
2016,3,12,15,30,0.0,124.0,7.3,14.0,124.0,107.49,85.38
2016,3,12,15,45,0.0,87.5,7.15,14.0,87.5,73.17,56.65
2016,3,12,16,0,0.0,51.0,7.0,14.0,51.0,42.2,30.47
2016,3,12,16,15,0.0,44.5,6.9,13.5,44.5,36.79,25.98
2016,3,12,16,30,0.0,38.0,6.8,13.0,38.0,31.38,21.44
2016,3,12,16,45,0.0,31.0,6.7,13.0,31.0,25.57,16.43
2016,3,12,17,0,0.0,24.0,6.6,13.0,24.0,19.77,11.37
2016,3,12,17,15,0.0,17.5,6.45,13.0,17.5,14.39,6.64
2016,3,12,17,30,0.0,11.0,6.3,13.0,11.0,9.03,1.91
2016,3,12,17,45,0.0,6.0,6.15,13.0,6.0,4.92,0.0
2016,3,12,18,0,0.0,1.0,6.0,13.0,1.0,0.85,0.0
2016,3,12,18,15,0.0,0.5,6.0,13.0,0.5,0.43,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,5.6,13.5,3.0,2.46,0.0
2016,3,13,7,0,0.0,6.0,5.8,14.0,6.0,4.92,0.0
2016,3,13,7,15,0.0,10.0,5.9,14.0,10.0,8.21,1.59
2016,3,13,7,30,0.0,14.0,6.0,14.0,14.0,11.51,4.63
2016,3,13,7,45,0.0,18.0,6.1,14.0,18.0,14.81,7.65
2016,3,13,8,0,0.0,22.0,6.2,14.0,22.0,18.12,10.64
2016,3,13,8,15,0.0,26.5,6.25,14.0,26.5,21.86,13.97
2016,3,13,8,30,0.0,31.0,6.3,14.0,31.0,25.59,16.31
2016,3,13,8,45,0.0,42.5,6.35,14.0,42.5,35.15,24.41
2016,3,13,9,0,0.0,54.0,6.4,14.0,54.0,44.73,32.47
2016,3,13,9,15,0.0,76.0,6.45,14.0,76.0,63.1,47.9
2016,3,13,9,30,0.0,98.0,6.5,14.0,98.0,81.36,63.11
2016,3,13,9,45,0.0,101.5,6.55,14.0,101.5,84.34,65.43
2016,3,13,10,0,0.0,105.0,6.6,14.0,105.0,87.32,67.76
2016,3,13,10,15,0.0,125.0,6.6,14.0,125.0,104.02,81.51
2016,3,13,10,30,0.0,145.0,6.6,14.0,145.0,120.92,95.36
2016,3,13,10,45,0.0,115.0,6.6,14.0,115.0,95.95,74.54
2016,3,13,11,0,0.0,85.0,6.6,14.0,85.0,70.82,53.59
2016,3,13,11,15,0.0,105.0,6.6,14.0,105.0,87.68,67.54
2016,3,13,11,30,0.0,125.0,6.6,14.0,125.0,104.76,81.59
2016,3,13,11,45,0.0,123.0,6.6,14.0,123.0,103.16,80.22
2016,3,13,12,0,0.0,121.0,6.6,14.0,121.0,101.55,78.86
2016,3,13,12,15,0.0,122.0,6.6,14.0,122.0,102.5,79.63
2016,3,13,12,30,0.0,123.0,6.6,14.0,123.0,103.45,80.42
2016,3,13,12,45,0.5,145.5,6.65,14.5,146.0,123.74,97.0
2016,3,13,13,0,1.0,168.0,6.7,15.0,169.0,144.53,113.89
2016,3,13,13,15,1.0,167.0,6.65,14.5,167.5,143.97,113.72
2016,3,13,13,30,1.0,166.0,6.6,14.0,166.0,143.43,113.59
2016,3,13,13,45,6.0,196.5,6.6,14.0,200.0,177.34,141.79
2016,3,13,14,0,11.0,227.0,6.6,14.0,234.0,212.84,171.19
2016,3,13,14,15,5.5,189.5,6.5,14.0,193.0,171.85,137.63
2016,3,13,14,30,0.0,152.0,6.4,14.0,152.0,131.21,104.11
2016,3,13,14,45,0.5,162.0,6.3,14.0,162.5,142.02,113.34
2016,3,13,15,0,1.0,172.0,6.2,14.0,173.0,153.56,123.19
2016,3,13,15,15,0.5,156.0,6.1,14.0,156.5,138.44,110.91
2016,3,13,15,30,0.0,140.0,6.0,14.0,140.0,123.31,98.56
2016,3,13,15,45,0.0,123.0,5.95,14.0,123.0,107.63,85.69
2016,3,13,16,0,0.0,106.0,5.9,14.0,106.0,91.92,72.68
2016,3,13,16,15,0.0,92.5,5.85,14.0,92.5,79.73,62.54
2016,3,13,16,30,0.0,79.0,5.8,14.0,79.0,67.52,52.26
