Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,0.0,65.0,5.75,14.0,65.0,54.77,41.38
2016,3,13,17,0,0.0,51.0,5.7,14.0,51.0,42.22,30.53
2016,3,13,17,15,0.0,38.0,5.55,14.0,38.0,31.4,21.07
2016,3,13,17,30,0.0,25.0,5.4,14.0,25.0,20.62,11.58
2016,3,13,17,45,0.0,15.0,5.3,14.0,15.0,12.35,3.87
2016,3,13,18,0,0.0,5.0,5.2,14.0,5.0,4.1,0.0
2016,3,13,18,15,0.0,2.5,5.05,13.5,2.5,2.13,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,45,71.0,24.0,4.35,10.5,32.5,18.94,7.15
2016,3,14,7,0,142.0,48.0,4.4,11.0,65.0,36.72,26.26
2016,3,14,7,15,209.0,66.5,4.4,11.0,105.5,50.33,39.22
2016,3,14,7,30,276.0,85.0,4.4,11.0,146.0,63.67,51.68
2016,3,14,7,45,321.0,101.5,4.4,11.5,190.0,73.58,60.71
2016,3,14,8,0,366.0,118.0,4.4,12.0,234.0,84.17,70.11
2016,3,14,8,15,427.5,121.0,4.35,12.0,278.0,85.52,71.21
2016,3,14,8,30,489.0,124.0,4.3,12.0,322.0,117.44,79.53
2016,3,14,8,45,503.5,138.5,4.25,12.5,364.5,167.24,113.82
2016,3,14,9,0,518.0,153.0,4.2,13.0,407.0,219.09,156.32
2016,3,14,9,15,472.0,182.0,4.1,13.0,429.0,268.15,201.49
2016,3,14,9,30,426.0,211.0,4.0,13.0,451.0,311.67,241.67
2016,3,14,9,45,343.0,247.0,3.95,13.0,449.0,338.32,267.59
2016,3,14,10,0,260.0,283.0,3.9,13.0,447.0,357.01,285.16
2016,3,14,10,15,180.5,300.5,3.85,13.0,417.0,348.42,279.56
2016,3,14,10,30,101.0,318.0,3.8,13.0,387.0,328.28,263.57
2016,3,14,10,45,185.5,328.0,3.8,13.5,460.0,405.85,325.41
2016,3,14,11,0,270.0,338.0,3.8,14.0,533.0,495.1,395.09
2016,3,14,11,15,185.5,348.5,3.8,14.0,484.0,453.92,362.0
2016,3,14,11,30,101.0,359.0,3.8,14.0,435.0,401.62,319.94
2016,3,14,11,45,144.5,367.5,3.85,14.0,477.5,466.36,371.31
2016,3,14,12,0,188.0,376.0,3.9,14.0,520.0,522.7,415.43
2016,3,14,12,15,126.5,363.5,3.95,14.0,460.5,468.27,372.26
2016,3,14,12,30,65.0,351.0,4.0,14.0,401.0,391.35,311.46
2016,3,14,12,45,333.0,297.0,4.05,14.5,549.5,628.75,501.26
2016,3,14,13,0,601.0,243.0,4.1,15.0,698.0,867.75,680.95
2016,3,14,13,15,366.0,298.0,4.25,15.0,573.5,686.3,542.91
2016,3,14,13,30,131.0,353.0,4.4,15.0,449.0,502.05,398.67
2016,3,14,13,45,129.0,343.0,4.55,15.0,435.0,495.26,395.09
2016,3,14,14,0,127.0,333.0,4.7,15.0,421.0,487.66,390.17
2016,3,14,14,15,460.0,232.5,4.8,14.5,531.0,760.64,610.44
2016,3,14,14,30,793.0,132.0,4.9,14.0,641.0,987.73,781.75
2016,3,14,14,45,775.5,129.5,5.05,14.0,603.5,971.92,771.57
2016,3,14,15,0,758.0,127.0,5.2,14.0,566.0,945.1,755.0
2016,3,14,15,15,735.5,123.0,5.25,14.0,523.5,908.42,730.39
2016,3,14,15,30,713.0,119.0,5.3,14.0,481.0,869.11,703.59
2016,3,14,15,45,682.0,114.0,5.4,14.0,434.0,818.25,667.93
2016,3,14,16,0,651.0,109.0,5.5,14.0,387.0,765.83,630.36
2016,3,14,16,15,609.0,102.5,5.4,13.5,337.5,700.8,582.31
2016,3,14,16,30,567.0,96.0,5.3,13.0,288.0,635.74,532.9
2016,3,14,16,45,507.0,87.5,5.25,12.5,237.5,554.37,468.73
2016,3,14,17,0,447.0,79.0,5.2,12.0,187.0,472.6,401.41
2016,3,14,17,15,360.0,66.5,5.15,11.5,140.0,375.75,318.07
2016,3,14,17,30,273.0,54.0,5.1,11.0,93.0,286.59,238.47
2016,3,14,17,45,136.5,36.5,5.05,11.0,56.0,154.18,117.62
2016,3,14,18,0,0.0,19.0,5.0,11.0,19.0,18.68,0.0
2016,3,14,18,15,0.0,9.5,4.95,10.5,9.5,8.11,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,3.4,8.5,5.5,0.0,0.0
2016,3,15,6,30,45.0,10.0,3.4,9.0,11.0,8.54,0.0
2016,3,15,6,45,188.5,25.5,3.4,9.5,46.5,19.82,8.91
2016,3,15,7,0,332.0,41.0,3.4,10.0,82.0,33.45,23.68
2016,3,15,7,15,424.0,51.0,3.4,10.5,130.0,40.86,30.95
2016,3,15,7,30,516.0,61.0,3.4,11.0,178.0,48.17,37.84
2016,3,15,7,45,582.5,67.0,3.4,11.5,229.5,52.01,41.39
2016,3,15,8,0,649.0,73.0,3.4,12.0,281.0,55.88,44.8
2016,3,15,8,15,688.5,78.0,3.4,12.5,331.5,58.72,47.18
2016,3,15,8,30,728.0,83.0,3.4,13.0,382.0,104.56,60.39
2016,3,15,8,45,758.5,85.5,3.4,13.5,430.5,167.0,101.75
2016,3,15,9,0,789.0,88.0,3.4,14.0,479.0,228.1,151.56
2016,3,15,9,15,809.0,91.0,3.35,14.0,522.5,290.21,206.92
2016,3,15,9,30,829.0,94.0,3.3,14.0,566.0,354.04,264.57
2016,3,15,9,45,845.0,95.5,3.3,14.5,604.0,416.4,319.92
2016,3,15,10,0,861.0,97.0,3.3,15.0,642.0,479.33,374.15
2016,3,15,10,15,871.5,99.0,3.25,15.0,674.0,539.62,425.25
2016,3,15,10,30,882.0,101.0,3.2,15.0,706.0,598.78,473.85
2016,3,15,10,45,890.5,101.5,3.2,15.5,731.0,654.37,517.49
2016,3,15,11,0,899.0,102.0,3.2,16.0,756.0,708.48,558.65
2016,3,15,11,15,904.0,103.0,3.2,16.0,773.0,758.82,596.93
2016,3,15,11,30,909.0,104.0,3.2,16.0,790.0,806.89,630.82
2016,3,15,11,45,912.5,104.0,3.2,16.5,799.5,850.26,659.78
2016,3,15,12,0,916.0,104.0,3.2,17.0,809.0,890.77,686.43
2016,3,15,12,15,916.0,104.0,3.25,17.0,810.0,925.15,710.28
2016,3,15,12,30,916.0,104.0,3.3,17.0,811.0,956.1,731.79
2016,3,15,12,45,918.5,101.5,3.35,17.0,804.5,983.15,750.67
2016,3,15,13,0,921.0,99.0,3.4,17.0,798.0,1006.53,767.17
2016,3,15,13,15,917.5,98.0,3.5,17.0,783.0,1021.91,778.75
2016,3,15,13,30,914.0,97.0,3.6,17.0,768.0,1033.28,787.83
2016,3,15,13,45,908.0,96.0,3.7,17.0,745.0,1038.09,792.64
2016,3,15,14,0,902.0,95.0,3.8,17.0,722.0,1038.83,794.91
2016,3,15,14,15,892.5,93.5,3.9,17.0,692.0,1031.4,791.77
2016,3,15,14,30,883.0,92.0,4.0,17.0,662.0,1020.02,786.09
2016,3,15,14,45,870.5,90.0,4.15,17.0,625.5,1001.19,775.67
2016,3,15,15,0,858.0,88.0,4.3,17.0,589.0,978.76,762.74
2016,3,15,15,15,840.0,85.5,4.4,16.5,546.0,958.13,752.44
2016,3,15,15,30,822.0,83.0,4.5,16.0,503.0,922.86,731.57
2016,3,15,15,45,798.5,79.5,4.65,16.0,456.5,878.31,702.51
2016,3,15,16,0,775.0,76.0,4.8,16.0,410.0,831.55,671.1
2016,3,15,16,15,740.5,72.0,4.8,15.5,359.5,772.58,629.89
2016,3,15,16,30,706.0,68.0,4.8,15.0,309.0,712.81,586.76
2016,3,15,16,45,656.0,62.5,4.85,14.5,257.5,644.07,535.02
2016,3,15,17,0,606.0,57.0,4.9,14.0,206.0,571.82,478.02
2016,3,15,17,15,526.5,49.0,4.85,13.5,156.5,477.26,399.75
2016,3,15,17,30,447.0,41.0,4.8,13.0,107.0,388.59,321.71
2016,3,15,17,45,310.0,29.0,4.8,12.5,66.0,266.61,207.64
2016,3,15,18,0,173.0,17.0,4.8,12.0,25.0,142.14,0.0
2016,3,15,18,15,86.5,8.5,4.75,11.5,12.5,51.85,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,6,15,45.5,6.0,1.35,9.5,7.0,0.0,0.0
2016,3,16,6,30,91.0,12.0,1.3,10.0,14.0,10.24,0.0
2016,3,16,6,45,239.5,25.5,1.3,10.5,51.5,20.8,10.42
2016,3,16,7,0,388.0,39.0,1.3,11.0,89.0,31.75,22.25
2016,3,16,7,15,477.0,48.0,1.35,11.5,138.0,38.47,28.79
2016,3,16,7,30,566.0,57.0,1.4,12.0,187.0,45.11,35.01
2016,3,16,7,45,622.5,63.0,1.45,12.5,239.0,49.08,38.63
2016,3,16,8,0,679.0,69.0,1.5,13.0,291.0,53.03,42.09
2016,3,16,8,15,717.0,73.5,1.6,13.5,342.0,60.66,48.71
2016,3,16,8,30,755.0,78.0,1.7,14.0,393.0,108.38,62.01
2016,3,16,8,45,783.0,81.0,1.85,14.5,441.0,167.7,100.51
2016,3,16,9,0,811.0,84.0,2.0,15.0,489.0,230.3,151.39
2016,3,16,9,15,830.0,87.0,2.05,15.5,533.0,293.52,206.88
2016,3,16,9,30,849.0,90.0,2.1,16.0,577.0,358.29,264.17
2016,3,16,9,45,864.0,91.5,2.2,16.5,615.5,422.99,320.59
2016,3,16,10,0,879.0,93.0,2.3,17.0,654.0,485.59,373.82
2016,3,16,10,15,889.0,95.0,2.35,17.0,686.0,546.14,424.4
2016,3,16,10,30,899.0,97.0,2.4,17.0,718.0,605.91,472.8
2016,3,16,10,45,906.5,97.5,2.45,17.5,742.5,661.68,515.89
2016,3,16,11,0,914.0,98.0,2.5,18.0,767.0,715.83,556.44
2016,3,16,11,15,918.0,99.0,2.5,18.0,784.0,766.06,593.62
2016,3,16,11,30,922.0,100.0,2.5,18.0,801.0,813.88,626.5
2016,3,16,11,45,925.0,100.0,2.55,18.0,809.5,857.26,656.36
2016,3,16,12,0,928.0,100.0,2.6,18.0,818.0,897.7,684.05
2016,3,16,12,15,927.5,100.0,2.65,18.0,818.5,931.93,707.42
2016,3,16,12,30,927.0,100.0,2.7,18.0,819.0,962.64,728.44
2016,3,16,12,45,929.5,97.0,2.75,18.5,812.5,989.29,745.37
2016,3,16,13,0,932.0,94.0,2.8,19.0,806.0,1012.21,759.85
2016,3,16,13,15,927.5,93.5,2.85,19.0,790.0,1027.21,770.63
2016,3,16,13,30,923.0,93.0,2.9,19.0,774.0,1038.14,778.92
2016,3,16,13,45,916.5,91.5,2.95,19.0,751.0,1041.8,782.6
2016,3,16,14,0,910.0,90.0,3.0,19.0,728.0,1041.33,783.76
2016,3,16,14,15,900.5,89.0,3.05,19.0,697.0,1034.34,780.77
2016,3,16,14,30,891.0,88.0,3.1,19.0,666.0,1023.4,775.31
2016,3,16,14,45,878.0,86.0,3.2,19.0,629.0,1003.85,764.59
2016,3,16,15,0,865.0,84.0,3.3,19.0,592.0,980.68,751.43
2016,3,16,15,15,847.5,81.5,3.3,18.5,549.5,949.05,733.01
2016,3,16,15,30,830.0,79.0,3.3,18.0,507.0,925.15,719.9
2016,3,16,15,45,806.0,76.0,3.35,18.0,459.5,880.54,690.81
2016,3,16,16,0,782.0,73.0,3.4,18.0,412.0,833.74,659.71
2016,3,16,16,15,749.0,69.0,3.35,17.5,362.0,775.87,620.37
2016,3,16,16,30,716.0,65.0,3.3,17.0,312.0,717.15,579.16
2016,3,16,16,45,667.0,60.0,3.25,16.5,260.5,643.81,525.14
2016,3,16,17,0,618.0,55.0,3.2,16.0,209.0,577.65,474.3
2016,3,16,17,15,541.0,47.5,3.2,15.5,159.5,485.08,399.89
2016,3,16,17,30,464.0,40.0,3.2,15.0,110.0,398.2,325.45
2016,3,16,17,45,331.5,28.5,3.25,14.5,68.5,278.7,216.52
2016,3,16,18,0,199.0,17.0,3.3,14.0,27.0,157.8,0.0
2016,3,16,18,15,99.5,8.5,3.35,13.5,13.5,58.44,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.0,6.5,2.7,11.5,9.0,0.0,0.0
2016,3,17,6,30,148.0,13.0,2.8,12.0,18.0,11.1,0.0
2016,3,17,6,45,296.0,25.0,2.95,12.5,57.5,20.39,10.54
2016,3,17,7,0,444.0,37.0,3.1,13.0,97.0,30.13,20.69
2016,3,17,7,15,528.5,45.0,3.05,13.5,147.0,36.16,26.5
2016,3,17,7,30,613.0,53.0,3.0,14.0,197.0,42.14,32.06
2016,3,17,7,45,666.5,58.5,2.95,14.5,250.0,49.95,39.07
2016,3,17,8,0,720.0,64.0,2.9,15.0,303.0,54.0,42.58
2016,3,17,8,15,755.5,68.0,2.75,15.5,354.5,56.63,44.74
2016,3,17,8,30,791.0,72.0,2.6,16.0,406.0,107.2,58.96
2016,3,17,8,45,816.5,75.5,2.5,16.5,455.0,168.92,99.29
2016,3,17,9,0,842.0,79.0,2.4,17.0,504.0,233.56,151.82
2016,3,17,9,15,860.5,81.5,2.35,17.0,548.0,301.65,211.48
2016,3,17,9,30,879.0,84.0,2.3,17.0,592.0,366.84,269.46
2016,3,17,9,45,892.0,86.0,2.25,17.5,630.5,430.48,324.83
2016,3,17,10,0,905.0,88.0,2.2,18.0,669.0,494.18,378.39
2016,3,17,10,15,914.5,89.5,2.1,18.5,701.0,555.42,427.89
2016,3,17,10,30,924.0,91.0,2.0,19.0,733.0,615.75,474.61
2016,3,17,10,45,930.5,92.0,1.95,19.5,758.0,672.57,517.15
2016,3,17,11,0,937.0,93.0,1.9,20.0,783.0,727.61,556.83
2016,3,17,11,15,941.0,93.5,1.85,20.0,800.0,778.33,592.74
2016,3,17,11,30,945.0,94.0,1.8,20.0,817.0,826.55,624.48
2016,3,17,11,45,946.5,94.5,1.75,20.5,825.5,870.02,651.33
2016,3,17,12,0,948.0,95.0,1.7,21.0,834.0,910.37,675.69
2016,3,17,12,15,948.0,95.0,1.65,21.0,834.5,945.58,697.66
2016,3,17,12,30,948.0,95.0,1.6,21.0,835.0,977.23,717.19
2016,3,17,12,45,945.5,95.0,1.55,21.0,827.5,1002.83,732.74
2016,3,17,13,0,943.0,95.0,1.5,21.0,820.0,1024.51,745.83
2016,3,17,13,15,939.0,94.5,1.5,21.0,804.0,1040.15,756.0
2016,3,17,13,30,935.0,94.0,1.5,21.0,788.0,1051.69,763.77
2016,3,17,13,45,928.0,93.0,1.5,21.5,764.0,1055.5,765.41
2016,3,17,14,0,921.0,92.0,1.5,22.0,740.0,1055.13,764.68
2016,3,17,14,15,912.0,90.5,1.55,22.0,709.0,1048.02,762.21
2016,3,17,14,30,903.0,89.0,1.6,22.0,678.0,1036.89,757.39
2016,3,17,14,45,889.5,87.0,1.65,22.0,640.5,1016.7,746.89
2016,3,17,15,0,876.0,85.0,1.7,22.0,603.0,992.84,734.1
2016,3,17,15,15,858.5,83.0,1.75,21.5,560.0,961.61,717.8
2016,3,17,15,30,841.0,81.0,1.8,21.0,517.0,938.12,706.46
2016,3,17,15,45,817.0,77.5,1.9,21.0,469.0,892.53,679.06
2016,3,17,16,0,793.0,74.0,2.0,21.0,421.0,844.71,649.55
2016,3,17,16,15,760.0,70.0,1.95,20.5,370.0,786.42,611.59
2016,3,17,16,30,727.0,66.0,1.9,20.0,319.0,727.25,571.78
2016,3,17,16,45,678.0,61.0,1.9,19.5,267.0,653.44,519.87
2016,3,17,17,0,629.0,56.0,1.9,19.0,215.0,586.81,470.86
2016,3,17,17,15,552.0,48.5,1.95,18.5,164.5,493.7,398.79
2016,3,17,17,30,475.0,41.0,2.0,18.0,114.0,406.23,326.29
2016,3,17,17,45,343.0,29.5,2.05,17.5,71.5,286.46,220.6
2016,3,17,18,0,211.0,18.0,2.1,17.0,29.0,166.68,21.99
2016,3,17,18,15,105.5,9.0,2.2,16.5,14.5,61.83,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,3.15,10.5,10.5,6.4,0.0
2016,3,18,6,30,149.0,15.0,3.2,11.0,21.0,12.21,0.0
2016,3,18,6,45,288.5,28.0,3.25,11.5,61.0,22.87,13.05
2016,3,18,7,0,428.0,41.0,3.3,12.0,101.0,33.36,23.69
2016,3,18,7,15,512.5,49.5,3.2,12.0,151.0,39.64,29.83
2016,3,18,7,30,597.0,58.0,3.1,12.0,201.0,45.88,35.7
2016,3,18,7,45,298.5,61.0,3.05,12.5,132.5,44.78,34.76
2016,3,18,8,0,0.0,64.0,3.0,13.0,64.0,53.03,42.06
2016,3,18,8,15,45.5,121.5,3.0,13.0,141.0,93.35,77.8
2016,3,18,8,30,91.0,179.0,3.0,13.0,218.0,138.95,109.32
2016,3,18,8,45,50.5,178.0,3.0,13.5,200.0,143.67,113.43
2016,3,18,9,0,10.0,177.0,3.0,14.0,182.0,143.71,114.74
2016,3,18,9,15,121.0,219.0,3.0,14.0,289.5,205.15,161.14
2016,3,18,9,30,232.0,261.0,3.0,14.0,397.0,285.46,223.87
2016,3,18,9,45,229.0,281.0,3.0,14.5,422.5,319.54,251.96
2016,3,18,10,0,226.0,301.0,3.0,15.0,448.0,353.42,279.39
2016,3,18,10,15,317.0,295.0,2.95,15.0,511.5,418.25,330.88
2016,3,18,10,30,408.0,289.0,2.9,15.0,575.0,489.16,386.8
2016,3,18,10,45,380.0,309.0,2.9,15.5,582.5,517.33,407.98
2016,3,18,11,0,352.0,329.0,2.9,16.0,590.0,542.23,426.15
2016,3,18,11,15,398.0,319.5,2.85,16.0,621.0,590.46,463.3
2016,3,18,11,30,444.0,310.0,2.8,16.0,652.0,652.2,509.56
2016,3,18,11,45,681.5,211.5,2.75,16.0,742.5,783.12,609.29
2016,3,18,12,0,919.0,113.0,2.7,16.0,833.0,904.78,695.27
2016,3,18,12,15,919.5,113.0,2.65,16.0,833.5,939.68,717.65
2016,3,18,12,30,920.0,113.0,2.6,16.0,834.0,971.16,738.37
2016,3,18,12,45,910.0,116.5,2.6,16.0,824.5,992.83,752.93
2016,3,18,13,0,900.0,120.0,2.6,16.0,815.0,1010.42,764.93
2016,3,18,13,15,895.5,119.0,2.65,16.0,799.0,1024.59,775.3
2016,3,18,13,30,891.0,118.0,2.7,16.0,783.0,1034.78,783.2
2016,3,18,13,45,884.5,116.5,2.8,16.0,759.5,1038.42,787.42
2016,3,18,14,0,878.0,115.0,2.9,16.0,736.0,1050.95,797.86
2016,3,18,14,15,868.0,113.0,2.95,16.0,705.5,1042.45,793.73
2016,3,18,14,30,858.0,111.0,3.0,16.0,675.0,1029.96,787.24
2016,3,18,14,45,847.0,107.5,3.15,16.0,638.0,1010.8,777.21
2016,3,18,15,0,836.0,104.0,3.3,16.0,601.0,987.94,764.59
2016,3,18,15,15,745.5,114.0,3.3,15.5,533.5,906.09,710.52
2016,3,18,15,30,655.0,124.0,3.3,15.0,466.0,818.09,650.93
2016,3,18,15,45,528.5,140.0,3.35,15.0,399.5,693.53,561.13
2016,3,18,16,0,402.0,156.0,3.4,15.0,333.0,584.69,478.39
2016,3,18,16,15,373.5,143.5,3.3,14.5,292.5,533.3,440.32
2016,3,18,16,30,345.0,131.0,3.2,14.0,252.0,463.77,386.86
2016,3,18,16,45,320.0,112.5,3.15,14.0,211.0,409.82,343.6
2016,3,18,17,0,295.0,94.0,3.1,14.0,170.0,356.66,299.49
2016,3,18,17,15,254.0,75.0,2.95,13.5,130.0,292.3,244.74
2016,3,18,17,30,213.0,56.0,2.8,13.0,90.0,245.89,202.7
2016,3,18,17,45,136.0,38.0,2.65,12.5,56.5,151.5,118.57
2016,3,18,18,0,59.0,20.0,2.5,12.0,23.0,69.89,15.77
2016,3,18,18,15,29.5,10.0,2.45,11.5,11.5,23.64,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,1.9,11.5,3.0,2.56,0.0
2016,3,19,6,30,0.0,6.0,2.0,12.0,6.0,4.92,0.0
2016,3,19,6,45,0.0,18.0,2.15,12.5,18.0,14.83,6.67
2016,3,19,7,0,0.0,30.0,2.3,13.0,30.0,24.77,16.15
2016,3,19,7,15,0.0,44.5,2.35,13.0,44.5,36.82,27.25
2016,3,19,7,30,0.0,59.0,2.4,13.0,59.0,48.44,37.88
2016,3,19,7,45,0.0,74.5,2.5,13.0,74.5,60.66,48.9
2016,3,19,8,0,0.0,90.0,2.6,13.0,90.0,72.77,59.65
2016,3,19,8,15,93.5,136.0,2.6,13.5,176.5,99.46,82.98
2016,3,19,8,30,187.0,182.0,2.6,14.0,263.0,144.72,110.31
2016,3,19,8,45,128.0,200.5,2.65,14.5,258.5,166.9,128.61
2016,3,19,9,0,69.0,219.0,2.7,15.0,254.0,183.1,143.98
2016,3,19,9,15,166.0,239.0,2.75,15.0,334.0,231.66,180.24
2016,3,19,9,30,263.0,259.0,2.8,15.0,414.0,295.11,229.74
2016,3,19,9,45,551.5,179.5,2.85,15.5,531.0,371.03,287.15
2016,3,19,10,0,840.0,100.0,2.9,16.0,648.0,477.06,370.76
2016,3,19,10,15,850.5,101.5,2.9,16.0,679.0,535.61,419.81
2016,3,19,10,30,861.0,103.0,2.9,16.0,710.0,593.04,466.7
2016,3,19,10,45,865.5,105.5,2.95,16.0,733.5,646.7,509.56
2016,3,19,11,0,870.0,108.0,3.0,16.0,757.0,698.58,549.96
2016,3,19,11,15,875.0,109.0,2.95,16.0,773.5,747.42,586.74
2016,3,19,11,30,880.0,110.0,2.9,16.0,790.0,794.05,619.35
2016,3,19,11,45,672.0,210.5,2.9,16.0,733.0,774.93,602.95
2016,3,19,12,0,464.0,311.0,2.9,16.0,676.0,720.69,559.58
2016,3,19,12,15,480.0,299.0,2.85,16.0,677.0,746.52,579.26
2016,3,19,12,30,496.0,287.0,2.8,16.0,678.0,770.77,597.12
2016,3,19,12,45,694.5,196.5,2.8,16.0,738.0,892.36,687.49
2016,3,19,13,0,893.0,106.0,2.8,16.0,798.0,989.18,753.32
2016,3,19,13,15,889.5,105.0,2.8,16.0,783.5,1003.85,762.83
2016,3,19,13,30,886.0,104.0,2.8,16.0,769.0,1014.62,770.65
2016,3,19,13,45,883.0,101.5,2.8,16.0,747.5,1020.27,775.21
2016,3,19,14,0,880.0,99.0,2.8,16.0,726.0,1021.94,777.31
2016,3,19,14,15,872.0,97.5,2.8,16.0,696.5,1015.74,774.3
2016,3,19,14,30,864.0,96.0,2.8,16.0,667.0,1005.67,768.91
2016,3,19,14,45,530.0,184.5,2.85,16.0,529.0,776.83,610.2
2016,3,19,15,0,196.0,273.0,2.9,16.0,391.0,499.66,398.46
2016,3,19,15,15,195.0,253.5,2.95,16.0,363.5,476.73,383.71
2016,3,19,15,30,194.0,234.0,3.0,16.0,336.0,452.8,366.63
2016,3,19,15,45,197.0,210.5,3.15,16.0,306.0,426.54,347.89
2016,3,19,16,0,200.0,187.0,3.3,16.0,276.0,399.0,327.79
2016,3,19,16,15,192.0,166.0,3.3,15.5,243.0,363.85,301.18
2016,3,19,16,30,184.0,145.0,3.3,15.0,210.0,328.33,273.62
2016,3,19,16,45,176.5,122.5,3.3,14.5,177.0,290.83,243.64
2016,3,19,17,0,169.0,100.0,3.3,14.0,144.0,268.23,224.78
2016,3,19,17,15,147.5,79.0,3.1,13.5,111.0,221.0,184.18
2016,3,19,17,30,126.0,58.0,2.9,13.0,78.0,174.72,143.27
2016,3,19,17,45,78.0,39.0,2.7,12.5,50.0,104.18,80.44
2016,3,19,18,0,30.0,20.0,2.5,12.0,22.0,44.8,12.78
2016,3,19,18,15,15.0,10.0,2.4,12.0,11.0,16.2,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,8.54,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,16.19,0.0
2016,3,20,6,45,92.5,36.5,4.6,13.5,50.5,28.29,18.03
2016,3,20,7,0,185.0,53.0,4.8,14.0,81.0,40.78,30.09
2016,3,20,7,15,221.5,72.0,4.9,14.0,118.0,54.48,42.77
2016,3,20,7,30,258.0,91.0,5.0,14.0,155.0,67.81,54.94
2016,3,20,7,45,281.5,109.0,5.1,14.5,194.0,79.99,65.75
2016,3,20,8,0,305.0,127.0,5.2,15.0,233.0,91.78,75.97
2016,3,20,8,15,272.0,153.0,5.25,15.0,258.5,107.39,89.51
2016,3,20,8,30,239.0,179.0,5.3,15.0,284.0,143.65,107.35
2016,3,20,8,45,288.0,193.5,5.35,15.5,333.5,182.16,134.01
2016,3,20,9,0,337.0,208.0,5.4,16.0,383.0,227.17,168.92
2016,3,20,9,15,210.0,236.0,5.45,16.0,348.0,241.65,187.09
2016,3,20,9,30,83.0,264.0,5.5,16.0,313.0,238.2,188.75
2016,3,20,9,45,139.5,286.0,5.6,16.5,375.0,288.38,228.32
2016,3,20,10,0,196.0,308.0,5.7,17.0,437.0,345.56,273.64
2016,3,20,10,15,98.0,172.0,5.8,17.0,236.5,199.48,158.25
2016,3,20,10,30,0.0,36.0,5.9,17.0,36.0,29.9,19.16
2016,3,20,10,45,10.0,155.5,6.0,17.0,163.0,136.22,106.59
2016,3,20,11,0,20.0,275.0,6.1,17.0,290.0,245.81,194.75
2016,3,20,11,15,24.0,291.5,6.15,17.0,310.0,265.37,210.16
2016,3,20,11,30,28.0,308.0,6.2,17.0,330.0,296.38,234.72
2016,3,20,11,45,46.5,336.0,6.3,17.0,373.0,342.08,271.18
2016,3,20,12,0,65.0,364.0,6.4,17.0,416.0,390.28,309.4
2016,3,20,12,15,54.5,353.5,6.35,17.0,397.0,376.67,298.41
2016,3,20,12,30,44.0,343.0,6.3,17.0,378.0,361.77,286.53
2016,3,20,12,45,23.0,256.0,6.3,17.0,274.5,258.9,205.05
2016,3,20,13,0,2.0,169.0,6.3,17.0,171.0,146.15,114.04
2016,3,20,13,15,1.0,105.5,6.2,17.0,106.5,89.4,68.01
2016,3,20,13,30,0.0,42.0,6.1,17.0,42.0,34.93,23.27
2016,3,20,13,45,0.0,102.0,6.05,17.0,102.0,85.35,64.84
2016,3,20,14,0,0.0,162.0,6.0,17.0,162.0,139.14,108.84
2016,3,20,14,15,0.0,120.0,5.85,16.5,120.0,101.28,78.21
2016,3,20,14,30,0.0,78.0,5.7,16.0,78.0,64.89,48.46
2016,3,20,14,45,0.0,80.5,5.6,16.0,80.5,66.95,50.29
2016,3,20,15,0,0.0,83.0,5.5,16.0,83.0,69.01,52.13
2016,3,20,15,15,5.0,132.5,5.35,15.5,135.0,118.99,94.22
2016,3,20,15,30,10.0,182.0,5.2,15.0,187.0,174.85,141.09
2016,3,20,15,45,5.0,102.0,5.1,15.0,104.5,91.11,71.56
2016,3,20,16,0,0.0,22.0,5.0,15.0,22.0,18.16,9.83
2016,3,20,16,15,0.0,51.5,4.8,15.0,51.5,42.61,30.75
2016,3,20,16,30,0.0,81.0,4.6,15.0,81.0,68.75,53.06
2016,3,20,16,45,0.0,68.0,4.45,15.0,68.0,57.07,43.18
2016,3,20,17,0,0.0,55.0,4.3,15.0,55.0,45.54,33.31
2016,3,20,17,15,0.0,42.5,4.1,14.5,42.5,35.14,24.34
2016,3,20,17,30,0.0,30.0,3.9,14.0,30.0,24.76,15.27
2016,3,20,17,45,0.0,19.0,3.75,14.0,19.0,15.65,7.13
2016,3,20,18,0,0.0,8.0,3.6,14.0,8.0,6.57,0.0
2016,3,20,18,15,0.0,4.0,3.5,14.0,4.0,3.41,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,4.15,12.0,8.0,6.83,0.0
2016,3,21,6,30,0.0,16.0,4.3,12.0,16.0,13.2,0.0
2016,3,21,6,45,24.5,36.5,4.5,12.5,40.5,29.21,19.14
2016,3,21,7,0,49.0,57.0,4.7,13.0,65.0,44.63,33.69
2016,3,21,7,15,69.5,79.5,4.9,13.0,95.5,59.92,47.82
2016,3,21,7,30,90.0,102.0,5.1,13.0,126.0,75.52,62.04
2016,3,21,7,45,111.0,122.5,5.3,13.5,158.0,89.54,74.48
2016,3,21,8,0,132.0,143.0,5.5,14.0,190.0,103.2,86.35
2016,3,21,8,15,359.5,129.0,5.6,14.0,282.0,88.96,73.58
2016,3,21,8,30,587.0,115.0,5.7,14.0,374.0,124.51,79.46
2016,3,21,8,45,373.5,174.0,5.85,14.0,345.5,179.18,128.52
2016,3,21,9,0,160.0,233.0,6.0,14.0,317.0,210.06,163.56
2016,3,21,9,15,196.5,251.0,6.1,14.0,362.5,248.89,195.04
2016,3,21,9,30,233.0,269.0,6.2,14.0,408.0,292.54,231.11
2016,3,21,9,45,137.5,272.5,6.3,14.5,356.0,277.39,221.42
2016,3,21,10,0,42.0,276.0,6.4,15.0,304.0,247.05,197.67
2016,3,21,10,15,21.0,218.5,6.5,15.0,232.5,192.03,153.09
2016,3,21,10,30,0.0,161.0,6.6,15.0,161.0,134.21,105.6
2016,3,21,10,45,11.0,222.5,6.75,15.5,231.0,193.28,153.58
2016,3,21,11,0,22.0,284.0,6.9,16.0,301.0,254.83,202.84
2016,3,21,11,15,16.5,264.0,7.0,16.0,277.0,235.87,187.38
2016,3,21,11,30,11.0,244.0,7.1,16.0,253.0,215.93,171.18
2016,3,21,11,45,14.5,263.5,7.2,16.0,275.0,237.38,188.49
2016,3,21,12,0,18.0,283.0,7.3,16.0,297.0,259.5,206.27
2016,3,21,12,15,18.0,283.0,7.25,16.0,297.5,261.32,207.71
2016,3,21,12,30,18.0,283.0,7.2,16.0,298.0,263.08,209.15
2016,3,21,12,45,9.0,208.0,7.2,16.0,215.5,187.32,148.11
2016,3,21,13,0,0.0,133.0,7.2,16.0,133.0,112.33,86.93
2016,3,21,13,15,0.0,130.5,7.1,16.0,130.5,110.24,85.31
2016,3,21,13,30,0.0,128.0,7.0,16.0,128.0,108.12,83.66
2016,3,21,13,45,93.5,237.0,6.9,16.0,304.5,339.39,274.59
2016,3,21,14,0,187.0,346.0,6.8,16.0,481.0,559.55,449.57
2016,3,21,14,15,93.5,253.5,6.7,15.5,321.0,363.76,294.34
2016,3,21,14,30,0.0,161.0,6.6,15.0,161.0,139.06,109.83
2016,3,21,14,45,0.0,97.5,6.55,15.0,97.5,81.37,62.46
2016,3,21,15,0,0.0,34.0,6.5,15.0,34.0,28.17,18.08
2016,3,21,15,15,0.0,27.5,6.4,14.5,27.5,22.76,13.62
2016,3,21,15,30,0.0,21.0,6.3,14.0,21.0,17.36,9.12
2016,3,21,15,45,0.0,82.0,6.25,14.0,82.0,68.1,52.26
2016,3,21,16,0,0.0,143.0,6.2,14.0,143.0,128.8,103.63
2016,3,21,16,15,90.0,144.5,6.0,13.5,177.0,244.31,204.57
2016,3,21,16,30,180.0,146.0,5.8,13.0,211.0,324.69,274.83
2016,3,21,16,45,305.0,119.0,5.65,13.0,208.5,404.31,343.74
2016,3,21,17,0,430.0,92.0,5.5,13.0,206.0,471.78,400.18
2016,3,21,17,15,351.5,78.5,5.3,12.5,158.5,380.61,321.93
2016,3,21,17,30,273.0,65.0,5.1,12.0,111.0,296.18,247.48
2016,3,21,17,45,192.5,45.5,4.9,12.0,72.0,210.05,168.84
2016,3,21,18,0,112.0,26.0,4.7,12.0,33.0,123.08,63.09
2016,3,21,18,15,56.0,13.0,4.75,12.0,16.5,39.58,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,83.5,11.5,4.15,9.5,16.5,9.82,0.0
2016,3,22,6,30,167.0,23.0,4.3,10.0,33.0,17.91,3.32
2016,3,22,6,45,302.0,35.5,4.45,11.0,76.0,28.95,19.26
2016,3,22,7,0,437.0,48.0,4.6,12.0,119.0,38.81,28.76
2016,3,22,7,15,516.5,56.5,4.6,12.0,169.5,44.88,34.64
2016,3,22,7,30,596.0,65.0,4.6,12.0,220.0,50.89,40.26
2016,3,22,7,45,651.0,70.0,4.7,12.0,273.5,53.93,43.04
2016,3,22,8,0,706.0,75.0,4.8,12.0,327.0,56.99,45.73
2016,3,22,8,15,740.5,79.0,4.75,12.0,378.5,64.45,52.29
2016,3,22,8,30,775.0,83.0,4.7,12.0,430.0,120.76,69.85
2016,3,22,8,45,805.0,84.5,4.7,12.5,479.5,180.72,111.02
2016,3,22,9,0,835.0,86.0,4.7,13.0,529.0,244.13,164.15
2016,3,22,9,15,853.0,88.5,4.75,13.0,573.0,308.25,222.33
2016,3,22,9,30,871.0,91.0,4.8,13.0,617.0,376.37,284.42
2016,3,22,9,45,888.0,91.0,4.85,13.5,656.0,439.43,341.13
2016,3,22,10,0,905.0,91.0,4.9,14.0,695.0,502.93,396.68
2016,3,22,10,15,914.0,92.5,4.95,14.0,726.5,563.77,449.29
2016,3,22,10,30,923.0,94.0,5.0,14.0,758.0,623.62,499.62
2016,3,22,10,45,930.5,94.5,5.05,14.0,782.5,680.35,546.23
2016,3,22,11,0,938.0,95.0,5.1,14.0,807.0,735.36,590.38
2016,3,22,11,15,942.0,96.0,5.1,14.0,823.5,786.35,629.58
2016,3,22,11,30,946.0,97.0,5.1,14.0,840.0,834.82,664.81
2016,3,22,11,45,948.0,97.0,5.2,14.5,848.5,877.95,695.14
2016,3,22,12,0,950.0,97.0,5.3,15.0,857.0,917.96,723.02
2016,3,22,12,15,667.5,224.5,5.4,15.0,759.0,846.07,669.79
2016,3,22,12,30,385.0,352.0,5.5,15.0,661.0,717.54,568.4
2016,3,22,12,45,663.0,225.0,5.6,15.0,750.5,891.8,706.48
2016,3,22,13,0,941.0,98.0,5.7,15.0,840.0,1028.11,805.37
2016,3,22,13,15,937.0,97.5,5.8,15.0,824.0,1043.36,816.69
2016,3,22,13,30,933.0,97.0,5.9,15.0,808.0,1054.5,825.99
2016,3,22,13,45,927.0,96.0,6.05,15.0,784.0,1058.93,831.08
2016,3,22,14,0,921.0,95.0,6.2,15.0,760.0,1059.2,833.4
2016,3,22,14,15,912.0,93.5,6.25,14.5,729.0,1051.73,831.25
2016,3,22,14,30,903.0,92.0,6.3,14.0,698.0,1040.22,826.37
2016,3,22,14,45,892.0,89.5,6.35,14.0,660.5,1021.59,814.83
2016,3,22,15,0,881.0,87.0,6.4,14.0,623.0,999.22,800.65
2016,3,22,15,15,864.5,84.5,6.35,14.0,580.0,967.9,779.3
2016,3,22,15,30,848.0,82.0,6.3,14.0,537.0,944.25,763.65
2016,3,22,15,45,825.5,79.0,6.25,14.0,489.0,900.23,732.6
2016,3,22,16,0,803.0,76.0,6.2,14.0,441.0,853.9,699.49
2016,3,22,16,15,771.0,72.5,6.1,13.5,389.5,796.58,658.38
2016,3,22,16,30,739.0,69.0,6.0,13.0,338.0,738.28,615.46
2016,3,22,16,45,693.5,64.0,5.95,13.0,285.5,666.68,559.61
2016,3,22,17,0,648.0,59.0,5.9,13.0,233.0,601.75,507.24
2016,3,22,17,15,575.5,52.0,5.7,12.5,181.5,511.65,432.55
2016,3,22,17,30,503.0,45.0,5.5,12.0,130.0,426.61,357.9
2016,3,22,17,45,379.5,34.5,5.35,11.5,85.5,311.84,254.25
2016,3,22,18,0,256.0,24.0,5.2,11.0,41.0,203.34,118.89
2016,3,22,18,15,128.0,12.0,5.15,11.0,20.5,75.2,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,11.5,3.1,8.5,14.0,9.82,0.0
2016,3,23,6,30,88.0,23.0,3.1,9.0,28.0,18.2,5.51
2016,3,23,6,45,154.5,41.0,3.1,9.5,61.5,31.86,22.1
2016,3,23,7,0,221.0,59.0,3.1,10.0,95.0,44.28,33.96
2016,3,23,7,15,258.0,77.5,3.05,10.5,134.5,58.56,47.19
2016,3,23,7,30,295.0,96.0,3.0,11.0,174.0,71.49,58.95
2016,3,23,7,45,325.5,111.0,3.0,11.5,214.5,79.02,65.62
2016,3,23,8,0,356.0,126.0,3.0,12.0,255.0,88.1,73.49
2016,3,23,8,15,364.5,145.5,2.95,12.5,294.5,99.5,83.23
2016,3,23,8,30,373.0,165.0,2.9,13.0,334.0,143.12,102.22
2016,3,23,8,45,603.0,127.0,2.9,13.5,434.0,180.87,119.32
2016,3,23,9,0,833.0,89.0,2.9,14.0,534.0,247.38,165.69
2016,3,23,9,15,851.0,91.5,2.8,14.5,578.5,311.41,222.5
2016,3,23,9,30,869.0,94.0,2.7,15.0,623.0,376.79,280.55
2016,3,23,9,45,883.5,95.5,2.65,15.5,661.5,442.61,337.8
2016,3,23,10,0,898.0,97.0,2.6,16.0,700.0,506.05,391.37
2016,3,23,10,15,804.0,139.0,2.5,16.0,697.0,549.5,428.36
2016,3,23,10,30,710.0,181.0,2.4,16.0,694.0,581.68,454.57
2016,3,23,10,45,820.5,141.0,2.35,16.5,753.5,657.83,512.93
2016,3,23,11,0,931.0,101.0,2.3,17.0,813.0,737.17,572.03
2016,3,23,11,15,935.0,102.0,2.4,17.0,829.5,787.85,609.36
2016,3,23,11,30,939.0,103.0,2.5,17.0,846.0,836.04,643.05
2016,3,23,11,45,760.5,189.0,2.6,17.0,794.5,828.1,636.96
2016,3,23,12,0,582.0,275.0,2.7,17.0,743.0,787.76,605.79
2016,3,23,12,15,608.5,264.0,2.85,17.0,753.5,830.41,638.14
2016,3,23,12,30,635.0,253.0,3.0,17.0,764.0,869.54,667.27
2016,3,23,12,45,776.5,183.5,3.2,17.0,802.5,957.18,731.08
2016,3,23,13,0,918.0,114.0,3.4,17.0,841.0,1023.26,777.32
2016,3,23,13,15,913.5,113.5,3.5,17.0,824.5,1037.78,787.9
2016,3,23,13,30,909.0,113.0,3.6,17.0,808.0,1048.28,796.38
2016,3,23,13,45,897.5,114.0,3.75,17.0,783.0,1049.31,799.02
2016,3,23,14,0,886.0,115.0,3.9,17.0,758.0,1046.27,799.11
2016,3,23,14,15,875.5,113.0,4.0,17.0,726.5,1049.79,803.5
2016,3,23,14,30,865.0,111.0,4.1,17.0,695.0,1036.38,796.38
2016,3,23,14,45,849.5,109.5,4.2,17.0,656.5,1014.65,783.69
2016,3,23,15,0,834.0,108.0,4.3,17.0,618.0,989.32,768.54
2016,3,23,15,15,815.0,105.0,4.35,16.5,574.5,955.36,748.45
2016,3,23,15,30,796.0,102.0,4.4,16.0,531.0,918.4,726.11
2016,3,23,15,45,563.0,139.0,4.5,16.0,429.0,731.54,591.15
2016,3,23,16,0,330.0,176.0,4.6,16.0,327.0,520.02,427.26
2016,3,23,16,15,306.5,161.0,4.6,15.5,288.5,473.55,392.79
2016,3,23,16,30,283.0,146.0,4.6,15.0,250.0,427.57,357.1
2016,3,23,16,45,261.5,125.5,4.65,15.0,210.0,376.55,315.9
2016,3,23,17,0,240.0,105.0,4.7,15.0,170.0,326.16,274.03
2016,3,23,17,15,206.5,84.5,4.55,14.0,132.0,268.03,224.91
2016,3,23,17,30,173.0,64.0,4.4,13.0,94.0,212.05,176.01
2016,3,23,17,45,113.5,44.5,4.3,12.5,61.5,143.95,114.83
2016,3,23,18,0,54.0,25.0,4.2,12.0,29.0,66.6,37.96
2016,3,23,18,15,27.0,12.5,4.1,11.5,14.5,24.34,0.0
