Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,4.95,10.5,18.0,10.67,0.0
2016,3,24,6,30,167.0,25.0,5.1,11.0,36.0,19.41,7.61
2016,3,24,6,45,277.5,39.0,5.3,11.5,78.0,30.11,20.5
2016,3,24,7,0,388.0,53.0,5.5,12.0,120.0,42.51,32.16
2016,3,24,7,15,462.5,63.0,5.5,12.5,169.5,49.57,38.81
2016,3,24,7,30,537.0,73.0,5.5,13.0,219.0,56.48,45.11
2016,3,24,7,45,599.0,73.5,5.5,13.5,268.0,55.81,44.45
2016,3,24,8,0,661.0,74.0,5.5,14.0,317.0,55.52,44.04
2016,3,24,8,15,675.0,89.5,5.5,14.0,368.5,66.08,53.29
2016,3,24,8,30,689.0,105.0,5.5,14.0,420.0,127.61,77.43
2016,3,24,8,45,692.0,118.5,5.5,14.5,463.0,188.16,121.32
2016,3,24,9,0,695.0,132.0,5.5,15.0,506.0,249.1,172.97
2016,3,24,9,15,716.5,136.0,5.4,15.5,549.0,307.79,224.7
2016,3,24,9,30,738.0,140.0,5.3,16.0,592.0,368.53,278.47
2016,3,24,9,45,754.0,143.0,5.25,16.5,629.5,427.98,330.57
2016,3,24,10,0,770.0,146.0,5.2,17.0,667.0,488.2,381.88
2016,3,24,10,15,782.0,148.5,5.1,17.0,698.0,547.09,431.33
2016,3,24,10,30,794.0,151.0,5.0,17.0,729.0,604.13,477.95
2016,3,24,10,45,812.5,147.5,4.95,17.0,755.5,659.38,522.23
2016,3,24,11,0,831.0,144.0,4.9,17.0,782.0,714.23,565.15
2016,3,24,11,15,836.5,145.5,4.85,17.0,799.0,763.53,602.79
2016,3,24,11,30,842.0,147.0,4.8,17.0,816.0,810.76,637.82
2016,3,24,11,45,837.0,152.0,4.8,17.5,823.0,850.5,664.77
2016,3,24,12,0,832.0,157.0,4.8,18.0,830.0,887.0,689.18
2016,3,24,12,15,832.0,157.0,4.85,18.0,830.5,919.69,712.47
2016,3,24,12,30,832.0,157.0,4.9,18.0,831.0,949.12,733.49
2016,3,24,12,45,855.5,143.0,4.95,18.0,829.5,983.03,757.72
2016,3,24,13,0,879.0,129.0,5.0,18.0,828.0,1001.22,770.99
2016,3,24,13,15,874.5,128.0,5.05,18.0,812.0,1014.68,781.2
2016,3,24,13,30,870.0,127.0,5.1,18.0,796.0,1037.43,798.08
2016,3,24,13,45,863.5,125.0,5.15,18.0,772.5,1040.13,801.11
2016,3,24,14,0,857.0,123.0,5.2,18.0,749.0,1038.78,801.62
2016,3,24,14,15,663.0,187.5,5.25,18.0,660.0,924.85,722.56
2016,3,24,14,30,469.0,252.0,5.3,18.0,571.0,790.37,623.46
2016,3,24,14,45,631.0,186.5,5.35,18.0,590.5,888.73,701.25
2016,3,24,15,0,793.0,121.0,5.4,18.0,610.0,963.02,756.34
2016,3,24,15,15,773.5,117.5,5.4,17.5,567.0,935.42,739.29
2016,3,24,15,30,754.0,114.0,5.4,17.0,524.0,898.32,715.76
2016,3,24,15,45,716.5,113.5,5.45,17.0,475.0,845.53,679.21
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,791.33,641.0
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,730.44,597.98
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,669.18,553.36
2016,3,24,16,45,570.0,89.0,5.7,15.5,275.0,602.16,502.7
2016,3,24,17,0,533.0,78.0,5.8,15.0,225.0,535.97,450.63
2016,3,24,17,15,461.5,67.5,5.7,14.5,175.0,446.91,376.13
2016,3,24,17,30,390.0,57.0,5.6,14.0,125.0,362.82,302.86
2016,3,24,17,45,292.0,42.0,5.5,13.5,83.0,263.0,213.73
2016,3,24,18,0,194.0,27.0,5.4,13.0,41.0,172.23,112.05
2016,3,24,18,15,97.0,13.5,5.35,12.5,20.5,60.51,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,99.5,14.0,4.7,10.0,21.5,11.95,0.0
2016,3,25,6,30,199.0,28.0,4.9,10.0,43.0,21.75,10.42
2016,3,25,6,45,304.0,42.0,5.1,10.5,86.0,32.43,22.73
2016,3,25,7,0,409.0,56.0,5.3,11.0,129.0,45.02,34.59
2016,3,25,7,15,482.5,65.5,5.4,11.5,179.0,51.6,40.82
2016,3,25,7,30,556.0,75.0,5.5,12.0,229.0,58.05,46.72
2016,3,25,7,45,613.5,79.5,5.6,12.5,281.5,60.37,48.71
2016,3,25,8,0,671.0,84.0,5.7,13.0,334.0,62.77,50.67
2016,3,25,8,15,705.0,89.0,5.8,13.5,384.5,67.22,54.39
2016,3,25,8,30,739.0,94.0,5.9,14.0,435.0,124.61,72.75
2016,3,25,8,45,771.5,94.5,6.0,14.5,484.0,187.36,117.14
2016,3,25,9,0,804.0,95.0,6.1,15.0,533.0,248.48,168.32
2016,3,25,9,15,821.5,98.0,6.05,15.0,576.0,310.98,224.86
2016,3,25,9,30,839.0,101.0,6.0,15.0,619.0,374.81,283.07
2016,3,25,9,45,853.5,102.5,5.95,15.5,657.0,437.17,338.8
2016,3,25,10,0,868.0,104.0,5.9,16.0,695.0,500.31,393.6
2016,3,25,10,15,878.0,106.0,5.8,16.0,726.5,560.04,444.8
2016,3,25,10,30,888.0,108.0,5.7,16.0,758.0,618.95,493.84
2016,3,25,10,45,891.5,111.0,5.65,16.5,781.5,673.59,537.28
2016,3,25,11,0,895.0,114.0,5.6,17.0,805.0,726.26,577.9
2016,3,25,11,15,899.5,114.5,5.5,17.0,821.5,775.19,615.53
2016,3,25,11,30,904.0,115.0,5.4,17.0,838.0,821.76,648.79
2016,3,25,11,45,907.0,115.0,5.35,17.5,846.5,864.06,677.55
2016,3,25,12,0,910.0,115.0,5.3,18.0,855.0,903.46,703.89
2016,3,25,12,15,910.0,115.0,5.25,18.0,855.0,937.11,727.31
2016,3,25,12,30,910.0,115.0,5.2,18.0,855.0,967.32,748.24
2016,3,25,12,45,917.0,109.5,5.2,18.0,849.0,994.91,767.69
2016,3,25,13,0,924.0,104.0,5.2,18.0,843.0,1018.89,784.68
2016,3,25,13,15,920.0,103.5,5.25,18.0,827.0,1033.67,795.78
2016,3,25,13,30,916.0,103.0,5.3,18.0,811.0,1044.42,804.3
2016,3,25,13,45,910.0,101.5,5.35,18.0,787.0,1047.96,807.99
2016,3,25,14,0,904.0,100.0,5.4,18.0,763.0,1047.41,809.05
2016,3,25,14,15,894.5,98.5,5.5,18.0,731.5,1039.24,805.36
2016,3,25,14,30,885.0,97.0,5.6,18.0,700.0,1027.12,799.04
2016,3,25,14,45,872.0,95.0,5.75,18.0,662.5,1007.05,787.52
2016,3,25,15,0,859.0,93.0,5.9,18.0,625.0,983.4,773.42
2016,3,25,15,15,841.5,90.5,6.0,17.5,581.5,962.63,762.53
2016,3,25,15,30,824.0,88.0,6.1,17.0,538.0,927.15,740.7
2016,3,25,15,45,795.5,86.0,6.25,17.0,489.0,879.16,708.07
2016,3,25,16,0,767.0,84.0,6.4,17.0,440.0,829.22,673.36
2016,3,25,16,15,734.5,80.0,6.45,16.5,389.5,771.76,632.92
2016,3,25,16,30,702.0,76.0,6.5,16.0,339.0,718.75,594.79
2016,3,25,16,45,648.5,71.5,6.6,15.5,286.0,643.13,537.43
2016,3,25,17,0,595.0,67.0,6.7,15.0,233.0,569.44,479.41
2016,3,25,17,15,523.0,59.0,6.6,14.5,182.5,480.66,405.88
2016,3,25,17,30,451.0,51.0,6.5,14.0,132.0,396.89,332.51
2016,3,25,17,45,330.5,39.0,6.45,13.5,88.0,284.87,232.77
2016,3,25,18,0,210.0,27.0,6.4,13.0,44.0,181.53,123.4
2016,3,25,18,15,105.0,13.5,6.35,12.5,22.0,64.42,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,145.5,12.5,4.1,11.5,24.0,10.67,0.0
2016,3,26,6,30,291.0,25.0,4.2,12.0,48.0,20.47,10.13
2016,3,26,6,45,401.0,34.5,4.3,12.5,92.5,27.93,18.73
2016,3,26,7,0,511.0,44.0,4.4,13.0,137.0,35.32,25.77
2016,3,26,7,15,577.0,51.0,4.35,13.5,188.0,40.37,30.52
2016,3,26,7,30,643.0,58.0,4.3,14.0,239.0,45.37,35.05
2016,3,26,7,45,686.5,62.5,4.3,14.5,290.5,52.48,41.31
2016,3,26,8,0,730.0,67.0,4.3,15.0,342.0,55.56,43.88
2016,3,26,8,15,760.0,70.5,4.25,15.0,392.5,61.01,48.56
2016,3,26,8,30,790.0,74.0,4.2,15.0,443.0,119.76,66.13
2016,3,26,8,45,811.0,77.0,4.2,15.5,490.0,180.49,108.97
2016,3,26,9,0,832.0,80.0,4.2,16.0,537.0,248.15,165.77
2016,3,26,9,15,847.5,82.5,4.15,16.5,579.5,310.4,221.3
2016,3,26,9,30,863.0,85.0,4.1,17.0,622.0,373.55,277.77
2016,3,26,9,45,872.0,88.0,4.1,17.5,658.0,435.15,332.06
2016,3,26,10,0,881.0,91.0,4.1,18.0,694.0,496.34,384.35
2016,3,26,10,15,889.0,92.5,4.1,18.0,724.5,555.05,433.78
2016,3,26,10,30,897.0,94.0,4.1,18.0,755.0,612.68,480.88
2016,3,26,10,45,903.0,94.5,4.2,18.5,778.0,666.81,523.33
2016,3,26,11,0,909.0,95.0,4.3,19.0,801.0,719.14,563.2
2016,3,26,11,15,912.5,96.0,4.35,19.0,816.5,768.07,599.86
2016,3,26,11,30,916.0,97.0,4.4,19.0,832.0,814.53,632.93
2016,3,26,11,45,917.5,97.0,4.5,19.0,840.0,855.68,662.36
2016,3,26,12,0,919.0,97.0,4.6,19.0,848.0,893.78,689.59
2016,3,26,12,15,918.5,97.0,4.7,19.0,847.5,926.88,713.31
2016,3,26,12,30,918.0,97.0,4.8,19.0,847.0,956.48,734.66
2016,3,26,12,45,902.5,104.0,4.9,19.0,835.5,975.64,748.84
2016,3,26,13,0,887.0,111.0,5.0,19.0,824.0,990.55,760.27
2016,3,26,13,15,882.5,110.5,5.05,19.0,808.0,1004.2,770.6
2016,3,26,13,30,878.0,110.0,5.1,19.0,792.0,1013.95,778.38
2016,3,26,13,45,857.5,115.5,5.2,19.0,765.0,1010.18,777.34
2016,3,26,14,0,837.0,121.0,5.3,19.0,738.0,1015.7,783.03
2016,3,26,14,15,602.0,206.0,5.4,18.5,640.0,881.46,690.7
2016,3,26,14,30,367.0,291.0,5.5,18.0,542.0,707.85,560.39
2016,3,26,14,45,469.0,239.5,5.6,18.0,543.0,774.85,615.67
2016,3,26,15,0,571.0,188.0,5.7,18.0,544.0,815.06,650.16
2016,3,26,15,15,482.0,199.0,5.7,17.5,485.0,733.26,589.68
2016,3,26,15,30,393.0,210.0,5.7,17.0,426.0,630.99,512.76
2016,3,26,15,45,505.5,162.0,5.75,17.0,414.5,693.96,566.18
2016,3,26,16,0,618.0,114.0,5.8,17.0,403.0,735.61,600.23
2016,3,26,16,15,533.5,116.0,5.7,16.5,345.0,643.75,531.16
2016,3,26,16,30,449.0,118.0,5.6,16.0,287.0,548.57,457.36
2016,3,26,16,45,410.0,106.0,5.6,16.0,243.0,486.11,407.39
2016,3,26,17,0,371.0,94.0,5.6,16.0,199.0,425.46,357.28
2016,3,26,17,15,319.0,79.0,5.45,15.5,155.5,354.0,296.97
2016,3,26,17,30,267.0,64.0,5.3,15.0,112.0,286.68,238.2
2016,3,26,17,45,187.5,46.5,5.15,14.5,75.0,203.81,164.61
2016,3,26,18,0,108.0,29.0,5.0,14.0,38.0,114.61,78.13
2016,3,26,18,15,54.0,14.5,4.85,13.5,19.0,39.52,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,14.5,4.25,11.0,25.0,12.38,0.0
2016,3,27,6,30,255.0,29.0,4.4,11.0,50.0,23.79,13.4
2016,3,27,6,45,363.5,40.5,4.55,11.5,95.5,32.78,23.14
2016,3,27,7,0,472.0,52.0,4.7,12.0,141.0,41.6,31.52
2016,3,27,7,15,542.0,60.0,4.7,12.0,192.5,47.17,36.83
2016,3,27,7,30,612.0,68.0,4.7,12.0,244.0,52.66,41.9
2016,3,27,7,45,652.0,75.5,4.7,12.5,296.0,57.39,46.04
2016,3,27,8,0,692.0,83.0,4.7,13.0,348.0,61.96,49.93
2016,3,27,8,15,662.0,97.5,4.8,13.0,379.0,74.68,61.08
2016,3,27,8,30,632.0,112.0,4.9,13.0,410.0,130.97,81.7
2016,3,27,8,45,717.5,106.5,5.0,13.5,478.0,185.84,118.46
2016,3,27,9,0,803.0,101.0,5.1,14.0,546.0,255.37,174.46
2016,3,27,9,15,466.5,195.0,5.25,14.0,458.5,283.76,214.43
2016,3,27,9,30,130.0,289.0,5.4,14.0,371.0,273.26,217.1
2016,3,27,9,45,497.5,200.5,5.55,14.5,539.5,370.71,291.46
2016,3,27,10,0,865.0,112.0,5.7,15.0,708.0,507.47,400.53
2016,3,27,10,15,875.0,113.5,5.8,15.0,739.5,566.77,451.53
2016,3,27,10,30,885.0,115.0,5.9,15.0,771.0,625.1,500.67
2016,3,27,10,45,891.5,117.0,6.0,15.5,795.5,680.55,545.36
2016,3,27,11,0,898.0,119.0,6.1,16.0,820.0,734.31,587.58
2016,3,27,11,15,903.0,120.0,6.1,16.0,836.5,784.15,626.68
2016,3,27,11,30,908.0,121.0,6.1,16.0,853.0,831.68,661.49
2016,3,27,11,45,701.0,217.5,6.15,16.0,786.0,807.82,641.62
2016,3,27,12,0,494.0,314.0,6.2,16.0,719.0,749.52,593.92
2016,3,27,12,15,703.0,218.5,6.2,16.0,795.0,872.78,691.52
2016,3,27,12,30,912.0,123.0,6.2,16.0,871.0,977.75,768.0
2016,3,27,12,45,912.5,121.5,6.25,16.0,864.0,1003.39,786.44
2016,3,27,13,0,913.0,120.0,6.3,16.0,857.0,1025.31,802.74
2016,3,27,13,15,909.5,119.0,6.4,16.0,841.0,1039.97,814.31
2016,3,27,13,30,906.0,118.0,6.5,16.0,825.0,1050.63,823.23
2016,3,27,13,45,895.0,119.5,6.6,16.0,800.0,1052.39,825.96
2016,3,27,14,0,884.0,121.0,6.7,16.0,775.0,1063.36,835.55
2016,3,27,14,15,743.5,164.0,6.8,15.5,698.5,979.91,778.28
2016,3,27,14,30,603.0,207.0,6.9,15.0,622.0,883.34,710.25
2016,3,27,14,45,602.5,192.5,7.0,15.0,588.5,864.95,698.64
2016,3,27,15,0,602.0,178.0,7.1,15.0,555.0,843.27,684.21
2016,3,27,15,15,495.0,195.0,7.15,14.5,491.0,740.8,607.16
2016,3,27,15,30,388.0,212.0,7.2,14.0,427.0,627.89,519.45
2016,3,27,15,45,396.5,190.0,7.25,14.0,392.5,623.7,518.11
2016,3,27,16,0,405.0,168.0,7.3,14.0,358.0,596.0,498.12
2016,3,27,16,15,313.5,160.0,7.25,13.5,297.0,475.25,400.88
2016,3,27,16,30,222.0,152.0,7.2,13.0,236.0,380.81,322.42
2016,3,27,16,45,189.5,134.5,7.15,13.0,199.0,311.24,264.35
2016,3,27,17,0,157.0,117.0,7.1,13.0,162.0,261.44,221.53
2016,3,27,17,15,132.0,94.5,7.1,12.5,127.0,212.08,178.81
2016,3,27,17,30,107.0,72.0,7.1,12.0,92.0,164.14,136.33
2016,3,27,17,45,67.0,50.5,7.1,12.0,62.0,109.9,87.41
2016,3,27,18,0,27.0,29.0,7.1,12.0,32.0,48.01,30.54
2016,3,27,18,15,13.5,14.5,7.15,11.5,16.0,19.15,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,166.5,14.5,8.5,9.0,29.5,11.79,0.0
2016,3,28,6,30,333.0,29.0,8.6,9.0,59.0,23.87,14.04
2016,3,28,6,45,449.5,38.0,8.7,9.5,107.5,30.87,21.71
2016,3,28,7,0,566.0,47.0,8.8,10.0,156.0,37.87,28.45
2016,3,28,7,15,631.0,53.5,8.75,10.0,209.5,42.53,32.94
2016,3,28,7,30,696.0,60.0,8.7,10.0,263.0,51.3,40.99
2016,3,28,7,45,739.5,64.0,8.7,10.5,317.0,54.02,43.34
2016,3,28,8,0,783.0,68.0,8.7,11.0,371.0,56.75,45.62
2016,3,28,8,15,812.0,71.5,8.6,11.0,423.5,65.21,53.07
2016,3,28,8,30,841.0,75.0,8.5,11.0,476.0,127.37,71.11
2016,3,28,8,45,862.0,77.5,8.4,11.5,525.0,196.52,122.17
2016,3,28,9,0,883.0,80.0,8.3,12.0,574.0,261.74,178.68
2016,3,28,9,15,898.5,82.0,8.25,12.0,618.0,326.8,239.06
2016,3,28,9,30,914.0,84.0,8.2,12.0,662.0,392.68,300.73
2016,3,28,9,45,925.0,86.0,8.15,12.5,700.0,457.27,359.97
2016,3,28,10,0,936.0,88.0,8.1,13.0,738.0,521.58,417.35
2016,3,28,10,15,743.0,171.0,8.05,13.0,701.0,548.31,443.26
2016,3,28,10,30,550.0,254.0,8.0,13.0,664.0,550.63,446.62
2016,3,28,10,45,756.0,173.5,7.95,13.0,756.0,650.59,529.91
2016,3,28,11,0,962.0,93.0,7.9,13.0,848.0,755.19,616.44
2016,3,28,11,15,965.0,93.5,7.9,13.0,864.0,805.63,655.91
2016,3,28,11,30,968.0,94.0,7.9,13.0,880.0,853.35,691.86
2016,3,28,11,45,968.5,95.0,7.9,13.5,887.5,896.61,722.86
2016,3,28,12,0,969.0,96.0,7.9,14.0,895.0,936.59,751.17
2016,3,28,12,15,968.5,96.0,7.85,14.0,894.5,971.21,776.58
2016,3,28,12,30,968.0,96.0,7.8,14.0,894.0,1002.14,799.25
2016,3,28,12,45,948.0,105.0,7.75,14.0,880.5,1020.23,812.49
2016,3,28,13,0,928.0,114.0,7.7,14.0,867.0,1033.69,822.48
2016,3,28,13,15,670.5,222.5,7.65,14.0,760.5,933.43,748.43
2016,3,28,13,30,413.0,331.0,7.6,14.0,654.0,793.45,636.61
2016,3,28,13,45,658.5,220.5,7.6,14.0,718.5,943.06,757.87
2016,3,28,14,0,904.0,110.0,7.6,14.0,783.0,1058.04,843.53
2016,3,28,14,15,894.0,108.5,7.5,14.0,751.0,1049.29,837.37
2016,3,28,14,30,884.0,107.0,7.4,14.0,719.0,1036.6,829.02
2016,3,28,14,45,870.5,105.0,7.35,14.0,680.0,1028.28,824.33
2016,3,28,15,0,857.0,103.0,7.3,14.0,641.0,1003.76,807.77
2016,3,28,15,15,735.0,125.0,7.2,14.0,564.0,904.38,734.74
2016,3,28,15,30,613.0,147.0,7.1,14.0,487.0,799.1,656.06
2016,3,28,15,45,660.5,119.5,7.0,14.0,457.0,797.47,656.76
2016,3,28,16,0,708.0,92.0,6.9,14.0,427.0,788.37,651.31
2016,3,28,16,15,709.5,86.0,6.7,13.5,390.0,760.14,631.73
2016,3,28,16,30,711.0,80.0,6.5,13.0,353.0,729.01,609.47
2016,3,28,16,45,667.5,74.0,6.35,13.0,300.5,659.01,554.49
2016,3,28,17,0,624.0,68.0,6.2,13.0,248.0,590.16,498.95
2016,3,28,17,15,554.0,60.0,6.05,12.5,196.0,501.6,425.86
2016,3,28,17,30,484.0,52.0,5.9,12.0,144.0,417.85,352.61
2016,3,28,17,45,372.0,41.0,5.75,11.5,98.0,310.66,256.99
2016,3,28,18,0,260.0,30.0,5.6,11.0,52.0,215.05,159.63
2016,3,28,18,15,130.0,15.0,5.5,10.5,26.0,77.82,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,6,15,165.5,15.0,2.3,8.5,30.5,12.14,0.0
2016,3,29,6,30,331.0,30.0,2.3,9.0,61.0,24.62,15.07
2016,3,29,6,45,446.0,38.5,2.35,10.0,109.5,31.17,22.06
2016,3,29,7,0,561.0,47.0,2.4,11.0,158.0,37.74,28.31
2016,3,29,7,15,624.5,53.5,2.55,11.0,211.0,42.39,32.75
2016,3,29,7,30,688.0,60.0,2.7,11.0,264.0,51.13,40.71
2016,3,29,7,45,734.5,63.5,2.9,11.5,318.5,53.48,42.71
2016,3,29,8,0,781.0,67.0,3.1,12.0,373.0,55.87,44.66
2016,3,29,8,15,810.0,70.5,3.1,12.0,425.5,65.71,53.29
2016,3,29,8,30,839.0,74.0,3.1,12.0,478.0,127.72,70.66
2016,3,29,8,45,861.0,76.0,3.1,12.5,527.0,196.56,121.0
2016,3,29,9,0,883.0,78.0,3.1,13.0,576.0,261.46,176.24
2016,3,29,9,15,898.5,80.0,2.85,13.5,619.5,326.43,234.45
2016,3,29,9,30,914.0,82.0,2.6,14.0,663.0,392.22,293.07
2016,3,29,9,45,925.0,84.0,2.4,14.5,701.5,456.72,349.17
2016,3,29,10,0,936.0,86.0,2.2,15.0,740.0,520.92,402.79
2016,3,29,10,15,944.5,87.0,2.0,15.0,771.5,582.36,452.75
2016,3,29,10,30,953.0,88.0,1.8,15.0,803.0,642.64,499.63
2016,3,29,10,45,958.0,89.5,1.65,15.0,826.5,699.73,542.44
2016,3,29,11,0,963.0,91.0,1.5,15.0,850.0,754.79,582.0
2016,3,29,11,15,966.0,91.5,1.6,15.0,866.0,805.15,618.24
2016,3,29,11,30,969.0,92.0,1.7,15.0,882.0,852.8,651.22
2016,3,29,11,45,969.5,93.0,1.8,15.5,889.5,895.97,679.73
2016,3,29,12,0,970.0,94.0,1.9,16.0,897.0,935.86,705.84
2016,3,29,12,15,969.5,94.0,2.1,16.0,896.5,970.39,730.79
2016,3,29,12,30,969.0,94.0,2.3,16.0,896.0,1001.22,753.35
2016,3,29,12,45,964.5,94.5,2.55,16.0,886.5,1024.97,771.81
2016,3,29,13,0,960.0,95.0,2.8,16.0,877.0,1044.63,787.66
2016,3,29,13,15,955.5,94.5,2.95,16.0,860.0,1059.06,799.14
2016,3,29,13,30,951.0,94.0,3.1,16.0,843.0,1069.29,808.01
2016,3,29,13,45,942.0,94.5,3.3,16.0,817.5,1071.9,812.4
2016,3,29,14,0,933.0,95.0,3.5,16.0,792.0,1070.3,814.11
2016,3,29,14,15,923.5,93.5,3.6,15.5,759.5,1061.74,811.92
2016,3,29,14,30,914.0,92.0,3.7,15.0,727.0,1049.13,807.11
2016,3,29,14,45,707.0,155.0,3.8,15.0,630.5,928.29,725.11
2016,3,29,15,0,500.0,218.0,3.9,15.0,534.0,776.73,616.62
2016,3,29,15,15,517.5,196.0,3.95,15.0,503.5,762.7,609.88
2016,3,29,15,30,535.0,174.0,4.0,15.0,473.0,745.09,599.54
2016,3,29,15,45,666.5,128.0,4.05,15.0,467.5,812.4,651.85
2016,3,29,16,0,798.0,82.0,4.1,15.0,462.0,851.87,682.71
2016,3,29,16,15,766.5,78.0,4.1,14.5,410.0,794.24,642.89
2016,3,29,16,30,735.0,74.0,4.1,14.0,358.0,735.66,601.85
2016,3,29,16,45,689.0,69.0,4.1,13.5,305.0,668.64,552.82
2016,3,29,17,0,643.0,64.0,4.1,13.0,252.0,598.44,499.32
2016,3,29,17,15,575.5,57.0,3.9,12.5,199.5,512.22,430.04
2016,3,29,17,30,508.0,50.0,3.7,12.0,147.0,430.59,360.1
2016,3,29,17,45,395.5,39.5,3.55,11.5,101.0,322.66,265.52
2016,3,29,18,0,283.0,29.0,3.4,11.0,55.0,226.41,170.21
2016,3,29,18,15,141.5,14.5,3.35,10.5,27.5,105.92,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,6,15,115.0,18.0,2.65,9.5,29.5,14.0,0.0
2016,3,30,6,30,230.0,36.0,2.7,10.0,59.0,27.79,17.95
2016,3,30,6,45,330.5,49.5,2.8,10.5,104.5,37.96,28.09
2016,3,30,7,0,431.0,63.0,2.9,11.0,150.0,50.14,39.44
2016,3,30,7,15,499.0,72.0,2.8,11.0,201.0,56.11,45.1
2016,3,30,7,30,567.0,81.0,2.7,11.0,252.0,61.96,50.46
2016,3,30,7,45,411.0,122.0,2.65,11.5,258.0,86.37,72.13
2016,3,30,8,0,255.0,163.0,2.6,12.0,264.0,113.19,95.52
2016,3,30,8,15,274.5,179.5,2.6,12.0,301.5,126.9,100.05
2016,3,30,8,30,294.0,196.0,2.6,12.0,339.0,163.67,121.38
2016,3,30,8,45,479.5,165.5,2.65,12.5,425.5,194.05,135.67
2016,3,30,9,0,665.0,135.0,2.7,13.0,512.0,250.13,175.52
2016,3,30,9,15,669.0,147.5,2.8,13.0,551.5,308.53,227.61
2016,3,30,9,30,673.0,160.0,2.9,13.0,591.0,367.04,279.75
2016,3,30,9,45,507.0,233.5,3.0,13.5,569.0,401.77,313.58
2016,3,30,10,0,341.0,307.0,3.1,14.0,547.0,415.87,327.76
2016,3,30,10,15,210.0,328.5,3.15,14.0,478.5,387.21,306.95
2016,3,30,10,30,79.0,350.0,3.2,14.0,410.0,341.01,270.52
2016,3,30,10,45,485.0,234.5,3.3,14.5,618.0,528.88,421.08
2016,3,30,11,0,891.0,119.0,3.4,15.0,826.0,731.51,577.47
2016,3,30,11,15,895.5,120.0,3.4,15.0,842.0,780.4,613.34
2016,3,30,11,30,900.0,121.0,3.4,15.0,858.0,826.96,646.11
2016,3,30,11,45,692.0,222.0,3.45,15.0,792.5,805.11,628.13
2016,3,30,12,0,484.0,323.0,3.5,15.0,727.0,749.05,583.53
2016,3,30,12,15,695.5,221.5,3.5,15.0,800.5,869.1,675.9
2016,3,30,12,30,907.0,120.0,3.5,15.0,874.0,970.65,746.75
2016,3,30,12,45,909.5,117.0,3.5,15.5,866.5,996.21,762.32
2016,3,30,13,0,912.0,114.0,3.5,16.0,859.0,1018.11,776.02
2016,3,30,13,15,908.0,113.0,3.55,16.0,842.5,1031.89,786.15
2016,3,30,13,30,904.0,112.0,3.6,16.0,826.0,1041.67,793.77
2016,3,30,13,45,665.0,209.0,3.65,16.0,726.0,937.15,722.81
2016,3,30,14,0,426.0,306.0,3.7,16.0,626.0,795.3,618.37
2016,3,30,14,15,649.5,206.0,3.75,15.5,670.5,928.28,722.6
2016,3,30,14,30,873.0,106.0,3.8,15.0,715.0,1023.26,791.01
2016,3,30,14,45,673.5,167.5,3.9,15.0,622.5,908.05,711.37
2016,3,30,15,0,474.0,229.0,4.0,15.0,530.0,762.42,605.71
2016,3,30,15,15,643.0,162.5,4.1,15.0,541.0,856.17,680.22
2016,3,30,15,30,812.0,96.0,4.2,15.0,552.0,922.05,729.67
2016,3,30,15,45,788.5,92.5,4.3,15.0,504.0,876.92,699.15
2016,3,30,16,0,765.0,89.0,4.4,15.0,456.0,829.65,667.47
2016,3,30,16,15,733.0,84.5,4.45,14.5,405.0,771.93,628.07
2016,3,30,16,30,701.0,80.0,4.5,14.0,354.0,718.72,590.94
2016,3,30,16,45,655.5,74.5,4.6,13.5,301.5,648.19,539.06
2016,3,30,17,0,610.0,69.0,4.7,13.0,249.0,579.0,486.1
2016,3,30,17,15,542.5,61.5,4.6,12.5,197.5,493.56,416.53
2016,3,30,17,30,475.0,54.0,4.5,12.0,146.0,412.66,346.76
2016,3,30,17,45,365.5,43.0,4.4,11.5,100.5,307.58,254.17
2016,3,30,18,0,256.0,32.0,4.3,11.0,55.0,213.62,162.83
2016,3,30,18,15,128.0,16.0,4.2,11.0,27.5,98.87,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.5,2.65,11.0,33.0,14.41,0.0
2016,3,31,6,30,275.0,37.0,2.7,11.0,66.0,28.67,18.85
2016,3,31,6,45,372.5,49.0,2.75,11.5,112.0,39.53,29.42
2016,3,31,7,0,470.0,61.0,2.8,12.0,158.0,48.49,37.85
2016,3,31,7,15,258.0,90.0,2.75,12.0,146.0,67.2,54.87
2016,3,31,7,30,46.0,119.0,2.7,12.0,134.0,89.31,74.67
2016,3,31,7,45,55.0,140.5,2.65,12.0,161.0,104.21,87.78
2016,3,31,8,0,64.0,162.0,2.6,12.0,188.0,118.81,100.42
2016,3,31,8,15,63.5,183.0,2.55,12.5,211.5,134.21,107.72
2016,3,31,8,30,63.0,204.0,2.5,13.0,235.0,156.6,123.89
2016,3,31,8,45,68.0,226.0,2.5,13.5,262.5,180.8,142.51
2016,3,31,9,0,73.0,248.0,2.5,14.0,290.0,206.09,162.44
2016,3,31,9,15,72.5,267.5,2.55,14.0,312.0,229.11,181.18
2016,3,31,9,30,72.0,287.0,2.6,14.0,334.0,252.36,200.03
2016,3,31,9,45,480.5,194.5,2.7,14.5,532.5,360.74,281.16
2016,3,31,10,0,889.0,102.0,2.8,15.0,731.0,514.45,400.32
2016,3,31,10,15,898.0,103.5,2.85,15.0,762.0,574.02,449.58
2016,3,31,10,30,907.0,105.0,2.9,15.0,793.0,632.58,497.07
2016,3,31,10,45,914.0,105.5,3.0,15.5,816.5,687.73,539.91
2016,3,31,11,0,921.0,106.0,3.1,16.0,840.0,741.12,580.23
2016,3,31,11,15,925.0,106.5,3.15,16.0,856.0,790.31,616.71
2016,3,31,11,30,929.0,107.0,3.2,16.0,872.0,837.0,649.51
2016,3,31,11,45,931.5,107.0,3.3,16.0,880.0,879.28,679.29
2016,3,31,12,0,934.0,107.0,3.4,16.0,888.0,918.52,706.86
2016,3,31,12,15,934.0,106.5,3.55,16.0,887.0,951.83,730.63
2016,3,31,12,30,934.0,106.0,3.7,16.0,886.0,981.59,752.03
2016,3,31,12,45,938.0,102.5,3.85,16.0,879.0,1008.36,771.47
2016,3,31,13,0,942.0,99.0,4.0,16.0,872.0,1031.4,788.47
2016,3,31,13,15,938.0,98.0,4.15,16.0,855.5,1045.35,799.41
2016,3,31,13,30,934.0,97.0,4.3,16.0,839.0,1055.18,807.76
2016,3,31,13,45,927.0,96.5,4.45,16.0,814.5,1058.39,812.19
2016,3,31,14,0,920.0,96.0,4.6,16.0,790.0,1057.46,814.12
2016,3,31,14,15,911.5,94.5,4.65,16.0,758.5,1049.78,810.54
2016,3,31,14,30,903.0,93.0,4.7,16.0,727.0,1038.08,804.36
2016,3,31,14,45,890.5,91.5,4.8,16.0,689.0,1018.47,793.21
2016,3,31,15,0,878.0,90.0,4.9,16.0,651.0,995.21,779.52
2016,3,31,15,15,862.5,88.0,4.95,15.5,607.5,964.98,761.86
2016,3,31,15,30,847.0,86.0,5.0,15.0,564.0,942.38,749.58
2016,3,31,15,45,824.0,83.5,5.05,15.0,515.5,898.1,719.8
2016,3,31,16,0,801.0,81.0,5.1,15.0,467.0,851.58,687.99
2016,3,31,16,15,504.0,120.0,5.05,14.5,353.5,609.73,505.32
2016,3,31,16,30,207.0,159.0,5.0,14.0,240.0,356.61,298.58
2016,3,31,16,45,431.0,111.5,5.0,13.5,249.5,505.68,426.58
2016,3,31,17,0,655.0,64.0,5.0,13.0,259.0,605.54,508.9
2016,3,31,17,15,591.0,57.5,4.85,12.5,207.0,522.0,440.59
2016,3,31,17,30,527.0,51.0,4.7,12.0,155.0,442.65,372.14
2016,3,31,17,45,419.5,41.0,4.55,12.0,108.0,337.54,278.93
2016,3,31,18,0,312.0,31.0,4.4,12.0,61.0,243.26,187.23
2016,3,31,18,15,156.0,15.5,4.25,11.5,30.5,115.52,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,3.45,11.0,36.0,14.06,1.39
2016,4,1,6,30,334.0,35.0,3.5,11.0,72.0,28.62,18.99
2016,4,1,6,45,428.5,45.5,3.55,11.5,119.5,36.63,26.91
2016,4,1,7,0,523.0,56.0,3.6,12.0,167.0,44.5,34.31
2016,4,1,7,15,584.0,63.0,3.55,12.0,219.0,49.19,38.74
2016,4,1,7,30,645.0,70.0,3.5,12.0,271.0,53.82,42.96
2016,4,1,7,45,686.0,75.0,3.45,12.5,323.5,56.71,45.39
2016,4,1,8,0,727.0,80.0,3.4,13.0,376.0,64.97,52.54
2016,4,1,8,15,555.5,132.0,3.35,13.0,375.0,100.52,73.82
2016,4,1,8,30,384.0,184.0,3.3,13.0,374.0,161.55,115.5
2016,4,1,8,45,382.0,205.0,3.3,13.5,409.5,209.99,152.6
2016,4,1,9,0,380.0,226.0,3.3,14.0,445.0,254.73,189.93
2016,4,1,9,15,370.0,248.0,3.25,14.0,474.5,297.9,227.52
2016,4,1,9,30,360.0,270.0,3.2,14.0,504.0,340.06,263.97
2016,4,1,9,45,622.5,186.0,3.15,14.5,618.0,415.01,321.89
2016,4,1,10,0,885.0,102.0,3.1,15.0,732.0,513.47,400.01
2016,4,1,10,15,753.5,168.0,3.05,15.0,720.5,553.7,434.15
2016,4,1,10,30,622.0,234.0,3.0,15.0,709.0,579.54,455.1
2016,4,1,10,45,564.0,265.5,2.95,15.0,706.0,606.4,476.02
2016,4,1,11,0,506.0,297.0,2.9,15.0,703.0,628.81,492.56
2016,4,1,11,15,715.0,202.0,2.85,15.0,787.5,732.97,573.31
2016,4,1,11,30,924.0,107.0,2.8,15.0,872.0,833.52,647.34
2016,4,1,11,45,927.0,107.0,2.75,15.5,880.0,875.91,674.37
2016,4,1,12,0,930.0,107.0,2.7,16.0,888.0,915.33,699.45
2016,4,1,12,15,930.0,107.0,2.7,16.0,887.5,948.91,722.04
2016,4,1,12,30,930.0,107.0,2.7,16.0,887.0,978.98,742.24
2016,4,1,12,45,651.0,237.5,2.75,16.0,781.5,892.14,682.37
2016,4,1,13,0,372.0,368.0,2.8,16.0,676.0,748.9,575.84
2016,4,1,13,15,648.0,234.5,2.9,16.0,757.0,922.01,707.54
2016,4,1,13,30,924.0,101.0,3.0,16.0,838.0,1049.28,794.54
2016,4,1,13,45,919.0,99.5,3.1,16.0,814.0,1053.29,797.78
2016,4,1,14,0,914.0,98.0,3.2,16.0,790.0,1053.2,799.63
2016,4,1,14,15,905.5,96.5,3.3,16.0,758.5,1045.47,796.5
2016,4,1,14,30,897.0,95.0,3.4,16.0,727.0,1033.75,790.84
2016,4,1,14,45,886.0,93.0,3.5,16.0,689.5,1015.07,780.5
2016,4,1,15,0,875.0,91.0,3.6,16.0,652.0,992.72,767.68
2016,4,1,15,15,859.0,88.5,3.7,15.5,608.5,961.39,749.94
2016,4,1,15,30,843.0,86.0,3.8,15.0,565.0,937.68,737.44
2016,4,1,15,45,821.5,83.5,3.9,15.0,517.0,894.87,709.58
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,849.75,679.65
2016,4,1,16,15,771.0,77.0,4.0,14.5,418.0,794.21,642.07
2016,4,1,16,30,742.0,73.0,4.0,14.0,367.0,737.58,602.65
2016,4,1,16,45,699.0,68.5,4.05,14.0,314.0,668.46,551.35
2016,4,1,17,0,656.0,64.0,4.1,14.0,261.0,605.28,502.93
2016,4,1,17,15,593.5,57.0,3.95,13.5,209.0,522.14,436.83
2016,4,1,17,30,531.0,50.0,3.8,13.0,157.0,443.15,369.78
2016,4,1,17,45,427.5,40.5,3.7,12.5,110.0,341.02,280.77
2016,4,1,18,0,324.0,31.0,3.6,12.0,63.0,249.27,193.26
2016,4,1,18,15,162.0,15.5,3.5,11.5,31.5,119.01,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,156.5,19.0,1.4,10.0,37.0,15.25,3.66
2016,4,2,6,30,313.0,38.0,1.3,10.0,74.0,31.04,21.38
2016,4,2,6,45,396.5,50.0,1.25,10.5,120.5,40.16,30.27
2016,4,2,7,0,480.0,62.0,1.2,11.0,167.0,49.03,38.6
2016,4,2,7,15,240.0,68.5,1.1,11.0,121.0,49.81,39.52
2016,4,2,7,30,0.0,75.0,1.0,11.0,75.0,61.37,49.95
2016,4,2,7,45,0.0,89.0,0.9,11.5,89.0,72.41,59.62
2016,4,2,8,0,0.0,103.0,0.8,12.0,103.0,83.37,69.03
2016,4,2,8,15,4.5,137.5,0.75,12.5,140.0,109.1,87.07
2016,4,2,8,30,9.0,172.0,0.7,13.0,177.0,136.11,108.57
2016,4,2,8,45,66.5,217.0,0.7,13.5,256.0,175.18,137.13
2016,4,2,9,0,124.0,262.0,0.7,14.0,335.0,224.63,173.89
2016,4,2,9,15,215.0,274.0,0.75,14.0,410.5,273.54,210.12
2016,4,2,9,30,306.0,286.0,0.8,14.0,486.0,333.06,255.75
2016,4,2,9,45,457.0,251.0,0.9,14.5,568.5,395.67,303.52
2016,4,2,10,0,608.0,216.0,1.0,15.0,651.0,475.63,365.17
2016,4,2,10,15,719.5,180.5,1.15,15.0,716.5,546.73,421.32
2016,4,2,10,30,831.0,145.0,1.3,15.0,782.0,626.58,483.51
2016,4,2,10,45,838.0,146.5,1.45,15.5,805.5,680.33,524.16
2016,4,2,11,0,845.0,148.0,1.6,16.0,829.0,732.57,562.92
2016,4,2,11,15,849.5,149.0,1.75,16.0,844.0,780.76,599.07
2016,4,2,11,30,854.0,150.0,1.9,16.0,859.0,826.73,632.59
2016,4,2,11,45,656.5,243.5,2.05,16.5,792.0,795.65,607.68
2016,4,2,12,0,459.0,337.0,2.2,17.0,725.0,739.88,564.71
2016,4,2,12,15,663.5,240.0,2.35,17.0,800.0,857.78,654.12
2016,4,2,12,30,868.0,143.0,2.5,17.0,875.0,969.16,731.74
2016,4,2,12,45,876.5,136.5,2.65,17.5,868.5,984.11,740.93
2016,4,2,13,0,885.0,130.0,2.8,18.0,862.0,1007.81,757.03
2016,4,2,13,15,880.5,129.0,2.9,18.0,845.5,1020.66,766.85
2016,4,2,13,30,876.0,128.0,3.0,18.0,829.0,1029.61,774.31
2016,4,2,13,45,866.0,128.0,3.15,18.0,803.5,1043.64,785.81
2016,4,2,14,0,856.0,128.0,3.3,18.0,778.0,1040.34,785.79
2016,4,2,14,15,846.0,126.0,3.3,17.5,747.0,1030.8,782.07
2016,4,2,14,30,836.0,124.0,3.3,17.0,716.0,1017.37,775.87
2016,4,2,14,45,817.5,123.5,3.35,17.0,677.0,993.34,761.48
2016,4,2,15,0,799.0,123.0,3.4,17.0,638.0,965.89,744.78
2016,4,2,15,15,780.5,120.0,3.4,16.5,595.0,932.44,724.85
2016,4,2,15,30,762.0,117.0,3.4,16.0,552.0,902.79,707.44
2016,4,2,15,45,733.0,114.0,3.4,16.0,503.5,854.36,675.0
2016,4,2,16,0,704.0,111.0,3.4,16.0,455.0,804.27,640.95
2016,4,2,16,15,671.0,105.5,3.4,15.5,404.5,746.39,601.57
2016,4,2,16,30,638.0,100.0,3.4,15.0,354.0,687.96,560.66
2016,4,2,16,45,583.0,94.5,3.4,15.0,301.5,611.8,503.68
2016,4,2,17,0,528.0,89.0,3.4,15.0,249.0,537.56,445.89
2016,4,2,17,15,462.0,78.5,3.3,14.5,199.0,448.65,374.06
2016,4,2,17,30,396.0,68.0,3.2,14.0,149.0,371.08,308.49
2016,4,2,17,45,295.0,53.5,3.15,13.5,104.0,272.96,223.63
2016,4,2,18,0,194.0,39.0,3.1,13.0,59.0,185.74,143.49
2016,4,2,18,15,97.0,19.5,3.0,12.5,29.5,90.09,2.65
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
