Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,159.5,20.0,2.1,9.0,39.0,15.58,5.04
2016,4,3,6,30,319.0,40.0,2.1,9.0,78.0,32.67,23.01
2016,4,3,6,45,413.5,51.0,2.15,9.5,126.5,40.93,31.12
2016,4,3,7,0,508.0,62.0,2.2,10.0,175.0,49.04,38.77
2016,4,3,7,15,254.0,80.0,2.15,10.5,136.5,57.9,46.87
2016,4,3,7,30,0.0,98.0,2.1,11.0,98.0,78.02,64.86
2016,4,3,7,45,0.0,117.0,2.1,11.5,117.0,92.42,77.42
2016,4,3,8,0,0.0,136.0,2.1,12.0,136.0,106.68,89.63
2016,4,3,8,15,74.0,178.5,2.1,12.0,216.0,132.98,106.41
2016,4,3,8,30,148.0,221.0,2.1,12.0,296.0,171.55,133.05
2016,4,3,8,45,484.0,162.0,2.15,12.5,440.0,194.76,135.73
2016,4,3,9,0,820.0,103.0,2.2,13.0,584.0,268.19,183.99
2016,4,3,9,15,836.0,106.0,2.25,13.5,627.0,331.12,239.85
2016,4,3,9,30,852.0,109.0,2.3,14.0,670.0,395.12,296.39
2016,4,3,9,45,864.0,111.0,2.35,14.5,707.5,457.4,350.37
2016,4,3,10,0,876.0,113.0,2.4,15.0,745.0,519.98,402.83
2016,4,3,10,15,885.0,115.0,2.45,15.0,775.5,579.18,451.81
2016,4,3,10,30,894.0,117.0,2.5,15.0,806.0,637.41,498.58
2016,4,3,10,45,899.0,119.0,2.55,15.5,829.0,691.85,540.22
2016,4,3,11,0,904.0,121.0,2.6,16.0,852.0,744.41,579.23
2016,4,3,11,15,753.0,201.5,2.65,16.0,818.0,760.95,589.33
2016,4,3,11,30,602.0,282.0,2.7,16.0,784.0,751.42,580.38
2016,4,3,11,45,602.0,285.5,2.75,16.0,791.5,785.98,605.9
2016,4,3,12,0,602.0,289.0,2.8,16.0,799.0,818.37,629.26
2016,4,3,12,15,755.5,208.0,2.9,16.0,848.0,909.38,697.11
2016,4,3,12,30,909.0,127.0,3.0,16.0,897.0,979.43,745.27
2016,4,3,12,45,902.5,129.0,3.15,16.5,886.5,1001.3,759.54
2016,4,3,13,0,896.0,131.0,3.3,17.0,876.0,1019.28,771.68
2016,4,3,13,15,891.5,130.5,3.4,17.0,859.5,1032.77,781.99
2016,4,3,13,30,887.0,130.0,3.5,17.0,843.0,1042.33,789.83
2016,4,3,13,45,738.0,189.0,3.65,17.0,770.0,988.09,754.74
2016,4,3,14,0,589.0,248.0,3.8,17.0,697.0,897.91,693.08
2016,4,3,14,15,715.5,188.5,3.9,16.5,712.0,974.74,751.91
2016,4,3,14,30,842.0,129.0,4.0,16.0,727.0,1028.45,791.99
2016,4,3,14,45,827.0,127.0,4.1,16.0,688.5,1006.13,778.29
2016,4,3,15,0,812.0,125.0,4.2,16.0,650.0,980.29,762.71
2016,4,3,15,15,794.0,121.5,4.25,15.5,606.5,946.51,742.55
2016,4,3,15,30,776.0,118.0,4.3,15.0,563.0,916.5,724.99
2016,4,3,15,45,755.0,112.5,4.35,15.0,515.5,872.07,695.44
2016,4,3,16,0,734.0,107.0,4.4,15.0,468.0,825.52,663.89
2016,4,3,16,15,701.5,102.0,4.35,14.5,417.0,767.77,623.88
2016,4,3,16,30,669.0,97.0,4.3,14.0,366.0,709.35,582.36
2016,4,3,16,45,628.5,89.0,4.3,14.0,313.5,640.77,530.83
2016,4,3,17,0,588.0,81.0,4.3,14.0,261.0,573.14,478.38
2016,4,3,17,15,522.0,72.0,4.15,13.5,209.5,487.81,408.98
2016,4,3,17,30,456.0,63.0,4.0,13.0,158.0,406.8,340.2
2016,4,3,17,45,359.0,50.5,3.85,12.5,111.5,308.66,254.73
2016,4,3,18,0,262.0,38.0,3.7,12.0,65.0,220.59,173.07
2016,4,3,18,15,131.0,19.0,3.6,11.5,32.5,106.25,19.46
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,11.0,12.0,10.24,0.0
2016,4,4,6,15,161.5,27.0,5.6,11.5,47.5,20.9,9.61
2016,4,4,6,30,323.0,42.0,5.7,12.0,83.0,34.29,24.18
2016,4,4,6,45,421.0,52.5,5.8,12.5,132.0,42.09,31.76
2016,4,4,7,0,519.0,63.0,5.9,13.0,181.0,49.78,38.95
2016,4,4,7,15,581.0,70.5,5.85,13.0,234.5,54.66,43.49
2016,4,4,7,30,643.0,78.0,5.8,13.0,288.0,59.47,47.82
2016,4,4,7,45,687.0,83.0,5.75,13.5,342.0,62.16,50.03
2016,4,4,8,0,731.0,88.0,5.7,14.0,396.0,64.82,52.14
2016,4,4,8,15,761.0,92.0,5.8,14.0,447.5,87.75,57.97
2016,4,4,8,30,791.0,96.0,5.9,14.0,499.0,147.22,86.67
2016,4,4,8,45,812.5,99.5,6.0,14.5,547.0,208.64,132.47
2016,4,4,9,0,834.0,103.0,6.1,15.0,595.0,272.38,187.23
2016,4,4,9,15,850.0,105.5,6.1,15.0,638.5,335.76,244.78
2016,4,4,9,30,866.0,108.0,6.1,15.0,682.0,400.17,303.4
2016,4,4,9,45,877.0,110.5,6.15,15.5,719.0,463.23,359.52
2016,4,4,10,0,888.0,113.0,6.2,16.0,756.0,526.49,414.19
2016,4,4,10,15,896.5,114.5,6.05,16.0,787.0,585.63,464.52
2016,4,4,10,30,905.0,116.0,5.9,16.0,818.0,643.68,512.47
2016,4,4,10,45,909.5,118.0,5.8,16.5,841.0,698.28,555.43
2016,4,4,11,0,914.0,120.0,5.7,17.0,864.0,750.91,595.55
2016,4,4,11,15,918.0,121.0,5.65,17.0,879.0,800.1,633.1
2016,4,4,11,30,922.0,122.0,5.6,17.0,894.0,846.84,666.57
2016,4,4,11,45,921.5,123.0,5.6,17.5,901.0,887.19,694.06
2016,4,4,12,0,921.0,124.0,5.6,18.0,908.0,924.35,719.04
2016,4,4,12,15,921.0,124.0,5.5,18.0,907.0,957.66,741.92
2016,4,4,12,30,921.0,124.0,5.4,18.0,906.0,987.5,762.24
2016,4,4,12,45,685.0,230.0,5.35,18.0,808.5,916.37,711.41
2016,4,4,13,0,449.0,336.0,5.3,18.0,711.0,806.61,626.6
2016,4,4,13,15,681.5,226.5,5.3,18.0,783.0,946.07,734.29
2016,4,4,13,30,914.0,117.0,5.3,18.0,855.0,1055.38,810.92
2016,4,4,13,45,904.5,117.5,5.35,18.0,829.0,1056.97,812.59
2016,4,4,14,0,895.0,118.0,5.4,18.0,803.0,1054.49,812.32
2016,4,4,14,15,884.5,116.0,5.75,17.5,770.5,1044.28,810.69
2016,4,4,14,30,874.0,114.0,6.1,17.0,738.0,1042.94,815.27
2016,4,4,14,45,735.5,151.5,6.5,17.0,657.5,948.7,751.15
2016,4,4,15,0,597.0,189.0,6.9,17.0,577.0,844.74,677.88
2016,4,4,15,15,701.5,147.5,7.05,16.5,574.0,892.7,717.96
2016,4,4,15,30,806.0,106.0,7.2,16.0,571.0,923.92,745.17
2016,4,4,15,45,779.5,103.0,7.4,16.0,522.0,876.52,712.14
2016,4,4,16,0,753.0,100.0,7.6,16.0,473.0,832.88,681.74
2016,4,4,16,15,720.5,95.5,7.4,15.5,421.5,775.21,639.86
2016,4,4,16,30,688.0,91.0,7.2,15.0,370.0,716.87,596.62
2016,4,4,16,45,641.0,85.5,7.0,15.0,316.5,645.53,540.85
2016,4,4,17,0,594.0,80.0,6.8,15.0,263.0,575.57,484.8
2016,4,4,17,15,526.5,71.5,6.4,14.5,211.0,489.6,413.37
2016,4,4,17,30,459.0,63.0,6.0,14.0,159.0,408.08,342.93
2016,4,4,17,45,355.0,51.0,5.6,13.5,112.5,303.71,251.41
2016,4,4,18,0,251.0,39.0,5.2,13.0,66.0,214.98,169.42
2016,4,4,18,15,125.5,19.5,4.95,12.5,33.0,104.58,30.81
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.0,6.0,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,90.0,12.0,2.7,11.0,15.0,10.24,0.0
2016,4,5,6,15,240.5,25.5,2.65,11.5,52.5,20.8,10.34
2016,4,5,6,30,391.0,39.0,2.6,12.0,90.0,31.76,22.12
2016,4,5,6,45,478.5,48.5,2.55,12.5,140.0,38.87,29.0
2016,4,5,7,0,566.0,58.0,2.5,13.0,190.0,45.88,35.53
2016,4,5,7,15,624.0,64.5,2.4,13.5,243.5,50.19,39.44
2016,4,5,7,30,682.0,71.0,2.3,14.0,297.0,54.45,43.16
2016,4,5,7,45,725.5,74.5,2.2,14.5,351.5,61.39,49.14
2016,4,5,8,0,769.0,78.0,2.1,15.0,406.0,63.43,50.69
2016,4,5,8,15,796.5,82.0,2.15,15.5,457.5,82.43,51.83
2016,4,5,8,30,824.0,86.0,2.2,16.0,509.0,143.9,81.4
2016,4,5,8,45,847.0,87.5,2.25,16.5,558.0,206.02,127.0
2016,4,5,9,0,870.0,89.0,2.3,17.0,607.0,275.42,185.24
2016,4,5,9,15,884.5,91.5,2.4,17.0,650.0,339.53,242.19
2016,4,5,9,30,899.0,94.0,2.5,17.0,693.0,404.32,299.66
2016,4,5,9,45,908.5,96.0,2.7,17.5,730.0,467.02,354.05
2016,4,5,10,0,918.0,98.0,2.9,18.0,767.0,529.24,406.43
2016,4,5,10,15,925.5,99.5,2.95,18.0,797.0,589.22,455.86
2016,4,5,10,30,933.0,101.0,3.0,18.0,827.0,647.95,502.84
2016,4,5,10,45,937.5,102.0,3.15,18.5,850.0,702.81,545.05
2016,4,5,11,0,942.0,103.0,3.3,19.0,873.0,755.61,584.58
2016,4,5,11,15,945.5,104.0,3.3,19.0,888.0,805.38,620.47
2016,4,5,11,30,949.0,105.0,3.3,19.0,903.0,852.55,652.88
2016,4,5,11,45,950.0,105.0,3.35,19.5,910.5,893.92,679.99
2016,4,5,12,0,951.0,105.0,3.4,20.0,918.0,932.07,704.71
2016,4,5,12,15,950.5,105.0,3.35,20.0,916.5,965.5,726.76
2016,4,5,12,30,950.0,105.0,3.3,20.0,915.0,995.32,746.31
2016,4,5,12,45,948.5,104.0,3.3,20.5,906.0,1019.42,760.97
2016,4,5,13,0,947.0,103.0,3.3,21.0,897.0,1039.59,773.07
2016,4,5,13,15,943.0,102.5,3.3,21.0,879.5,1053.82,782.82
2016,4,5,13,30,939.0,102.0,3.3,21.0,862.0,1063.92,790.06
2016,4,5,13,45,932.0,101.0,3.3,21.0,837.0,1066.3,792.39
2016,4,5,14,0,925.0,100.0,3.3,21.0,812.0,1064.51,792.22
2016,4,5,14,15,916.0,98.5,3.3,21.0,779.5,1056.02,787.81
2016,4,5,14,30,907.0,97.0,3.3,21.0,747.0,1043.51,780.94
2016,4,5,14,45,894.0,95.5,3.35,21.0,708.0,1023.09,769.34
2016,4,5,15,0,881.0,94.0,3.4,21.0,669.0,999.05,755.39
2016,4,5,15,15,864.5,91.5,3.45,20.5,625.0,966.97,737.35
2016,4,5,15,30,848.0,89.0,3.5,20.0,581.0,942.52,724.45
2016,4,5,15,45,825.5,86.5,3.6,20.0,532.0,898.51,696.55
2016,4,5,16,0,803.0,84.0,3.7,20.0,483.0,852.25,666.65
2016,4,5,16,15,773.5,80.0,3.7,19.5,431.0,796.11,629.66
2016,4,5,16,30,744.0,76.0,3.7,19.0,379.0,738.92,590.9
2016,4,5,16,45,702.0,71.0,3.7,19.0,325.5,669.96,540.9
2016,4,5,17,0,660.0,66.0,3.7,19.0,272.0,606.7,493.65
2016,4,5,17,15,598.0,59.5,3.55,18.0,219.5,524.56,430.88
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,446.44,366.9
2016,4,5,17,45,436.5,43.5,3.25,16.5,119.0,346.79,281.99
2016,4,5,18,0,337.0,34.0,3.1,16.0,71.0,256.89,200.71
2016,4,5,18,15,168.5,17.0,2.95,15.5,35.5,126.15,48.82
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.0,6.5,3.2,13.5,8.0,5.55,0.0
2016,4,6,6,0,94.0,13.0,3.3,14.0,16.0,11.1,0.0
2016,4,6,6,15,235.5,27.0,3.4,14.5,54.0,21.99,11.64
2016,4,6,6,30,377.0,41.0,3.5,15.0,92.0,33.3,23.23
2016,4,6,6,45,466.0,50.5,3.6,15.5,141.5,40.34,29.95
2016,4,6,7,0,555.0,60.0,3.7,16.0,191.0,47.28,36.33
2016,4,6,7,15,612.0,66.5,3.65,16.5,244.5,51.51,40.12
2016,4,6,7,30,669.0,73.0,3.6,17.0,298.0,55.69,43.71
2016,4,6,7,45,709.0,78.0,3.55,17.5,351.5,58.52,46.01
2016,4,6,8,0,749.0,83.0,3.5,18.0,405.0,66.89,53.08
2016,4,6,8,15,777.0,86.5,3.45,18.5,456.5,86.26,53.96
2016,4,6,8,30,805.0,90.0,3.4,19.0,508.0,146.14,82.89
2016,4,6,8,45,826.0,93.5,3.4,19.5,556.0,208.26,128.5
2016,4,6,9,0,847.0,97.0,3.4,20.0,604.0,272.6,182.41
2016,4,6,9,15,862.0,99.5,3.4,20.5,647.0,336.32,238.11
2016,4,6,9,30,877.0,102.0,3.4,21.0,690.0,403.74,296.36
2016,4,6,9,45,888.0,104.0,3.45,21.5,727.0,465.79,349.32
2016,4,6,10,0,899.0,106.0,3.5,22.0,764.0,527.57,400.4
2016,4,6,10,15,907.0,107.5,3.4,22.0,794.5,586.77,448.33
2016,4,6,10,30,915.0,109.0,3.3,22.0,825.0,644.82,493.8
2016,4,6,10,45,919.0,111.0,3.25,22.5,847.5,699.33,534.38
2016,4,6,11,0,923.0,113.0,3.2,23.0,870.0,751.8,572.16
2016,4,6,11,15,926.0,113.5,3.1,23.0,885.0,799.92,606.09
2016,4,6,11,30,929.0,114.0,3.0,23.0,900.0,845.44,636.2
2016,4,6,11,45,929.0,115.0,2.9,23.5,906.5,886.17,661.37
2016,4,6,12,0,929.0,116.0,2.8,24.0,913.0,923.72,684.03
2016,4,6,12,15,928.0,116.0,2.65,24.0,911.5,956.08,703.87
2016,4,6,12,30,927.0,116.0,2.5,24.0,910.0,984.88,721.14
2016,4,6,12,45,920.0,118.0,2.45,24.5,899.0,1006.31,733.07
2016,4,6,13,0,913.0,120.0,2.4,25.0,888.0,1023.76,742.49
2016,4,6,13,15,908.5,119.0,2.25,25.0,870.5,1036.6,749.35
2016,4,6,13,30,904.0,118.0,2.1,25.0,853.0,1045.42,753.66
2016,4,6,13,45,895.0,117.5,1.95,25.5,827.0,1046.21,751.46
2016,4,6,14,0,886.0,117.0,1.8,26.0,801.0,1042.96,746.84
2016,4,6,14,15,876.5,115.0,1.7,26.0,769.0,1033.62,740.71
2016,4,6,14,30,867.0,113.0,1.6,26.0,737.0,1020.4,732.33
2016,4,6,14,45,746.0,147.5,1.5,26.0,664.5,952.88,689.65
2016,4,6,15,0,625.0,182.0,1.4,26.0,592.0,863.63,632.81
2016,4,6,15,15,511.5,203.0,1.3,26.0,524.0,758.51,562.99
2016,4,6,15,30,398.0,224.0,1.2,26.0,456.0,643.74,483.93
2016,4,6,15,45,395.5,203.5,1.1,26.0,418.0,630.35,476.07
2016,4,6,16,0,393.0,183.0,1.0,26.0,380.0,594.5,451.88
2016,4,6,16,15,382.0,163.5,0.85,25.5,338.5,550.59,422.05
2016,4,6,16,30,371.0,144.0,0.7,25.0,297.0,505.65,390.85
2016,4,6,16,45,337.5,130.0,0.55,25.0,254.5,430.89,336.1
2016,4,6,17,0,304.0,116.0,0.4,25.0,212.0,376.92,295.25
2016,4,6,17,15,271.0,97.0,0.35,24.5,171.0,318.74,250.99
2016,4,6,17,30,238.0,78.0,0.3,24.0,130.0,262.76,206.73
2016,4,6,17,45,186.0,59.0,0.3,23.5,92.5,197.83,153.79
2016,4,6,18,0,134.0,40.0,0.3,23.0,55.0,137.48,102.39
2016,4,6,18,15,67.0,20.0,0.45,22.5,27.5,66.51,26.93
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,3.25,13.5,6.0,5.12,0.0
2016,4,7,6,0,0.0,12.0,3.3,14.0,12.0,9.89,0.0
2016,4,7,6,15,43.5,31.5,3.45,14.5,38.0,25.03,14.52
2016,4,7,6,30,87.0,51.0,3.6,15.0,64.0,39.68,28.83
2016,4,7,6,45,118.0,73.0,3.75,15.5,97.5,55.61,43.4
2016,4,7,7,0,149.0,95.0,3.9,16.0,131.0,71.2,57.43
2016,4,7,7,15,180.0,113.5,3.9,16.0,167.5,81.93,67.04
2016,4,7,7,30,211.0,132.0,3.9,16.0,204.0,93.94,77.54
2016,4,7,7,45,454.0,107.0,3.95,16.0,294.5,75.83,61.5
2016,4,7,8,0,697.0,82.0,4.0,16.0,385.0,59.83,47.28
2016,4,7,8,15,606.5,123.0,3.9,16.0,409.0,101.23,69.2
2016,4,7,8,30,516.0,164.0,3.8,16.0,433.0,164.49,110.44
2016,4,7,8,45,510.5,182.5,3.75,16.5,469.5,215.68,149.74
2016,4,7,9,0,505.0,201.0,3.7,17.0,506.0,266.38,192.51
2016,4,7,9,15,491.0,223.0,3.6,17.0,536.5,316.49,236.34
2016,4,7,9,30,477.0,245.0,3.5,17.0,567.0,364.92,278.3
2016,4,7,9,45,540.5,236.0,3.45,17.5,619.5,420.57,323.47
2016,4,7,10,0,604.0,227.0,3.4,18.0,672.0,484.05,374.15
2016,4,7,10,15,588.5,246.0,3.3,18.0,694.0,530.21,411.4
2016,4,7,10,30,573.0,265.0,3.2,18.0,716.0,575.62,446.84
2016,4,7,10,45,713.5,202.0,3.15,18.0,779.5,651.83,506.21
2016,4,7,11,0,854.0,139.0,3.1,18.0,843.0,732.3,567.9
2016,4,7,11,15,634.5,249.5,3.05,18.0,778.0,715.69,552.34
2016,4,7,11,30,415.0,360.0,3.0,18.0,713.0,672.89,517.34
2016,4,7,11,45,424.5,354.0,2.95,18.0,717.5,700.52,537.98
2016,4,7,12,0,434.0,348.0,2.9,18.0,722.0,726.9,557.05
2016,4,7,12,15,478.5,337.5,2.9,18.0,749.5,779.02,595.09
2016,4,7,12,30,523.0,327.0,2.9,18.0,777.0,831.35,632.67
2016,4,7,12,45,459.5,347.5,2.9,18.0,739.5,810.34,616.47
2016,4,7,13,0,396.0,368.0,2.9,18.0,702.0,769.11,586.85
2016,4,7,13,15,425.0,346.0,2.9,17.5,698.5,804.56,614.49
2016,4,7,13,30,454.0,324.0,2.9,17.0,695.0,822.65,629.78
2016,4,7,13,45,613.5,244.0,2.95,17.0,729.5,916.0,700.47
2016,4,7,14,0,773.0,164.0,3.0,17.0,764.0,991.43,753.59
2016,4,7,14,15,550.5,242.0,3.0,17.0,660.5,852.89,656.62
2016,4,7,14,30,328.0,320.0,3.0,17.0,557.0,692.54,538.28
2016,4,7,14,45,345.0,297.5,3.0,17.0,535.0,685.23,536.02
2016,4,7,15,0,362.0,275.0,3.0,17.0,513.0,675.47,530.95
2016,4,7,15,15,199.5,254.5,2.95,16.5,384.0,469.15,374.84
2016,4,7,15,30,37.0,234.0,2.9,16.0,255.0,269.56,215.8
2016,4,7,15,45,18.5,194.0,2.9,16.0,205.0,192.78,154.58
2016,4,7,16,0,0.0,154.0,2.9,16.0,155.0,136.67,108.52
2016,4,7,16,15,39.5,161.5,2.8,15.5,178.5,195.31,159.08
2016,4,7,16,30,79.0,169.0,2.7,15.0,202.0,240.87,198.31
2016,4,7,16,45,68.0,147.5,2.6,15.0,173.5,207.84,171.09
2016,4,7,17,0,57.0,126.0,2.5,15.0,145.0,175.37,144.09
2016,4,7,17,15,45.0,103.5,2.35,14.5,116.5,141.44,115.54
2016,4,7,17,30,33.0,81.0,2.2,14.0,88.0,108.09,86.88
2016,4,7,17,45,16.5,59.5,2.1,14.0,63.0,73.93,56.91
2016,4,7,18,0,0.0,38.0,2.0,14.0,38.0,35.42,23.39
2016,4,7,18,15,0.0,19.0,1.9,14.0,19.0,15.69,3.22
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,20.5,1.6,13.0,20.5,16.91,8.33
2016,4,8,6,30,0.0,34.0,1.6,13.0,34.0,28.11,19.08
2016,4,8,6,45,0.0,51.0,1.65,13.5,51.0,41.69,31.52
2016,4,8,7,0,0.0,68.0,1.7,14.0,68.0,55.04,43.6
2016,4,8,7,15,0.0,87.0,1.6,14.0,87.0,69.68,56.71
2016,4,8,7,30,0.0,106.0,1.5,14.0,106.0,84.18,69.47
2016,4,8,7,45,0.0,113.0,1.45,14.5,113.0,90.19,74.43
2016,4,8,8,0,0.0,120.0,1.4,15.0,120.0,96.08,79.18
2016,4,8,8,15,0.0,95.5,1.35,15.0,95.5,78.67,60.85
2016,4,8,8,30,0.0,71.0,1.3,15.0,71.0,58.93,44.17
2016,4,8,8,45,9.5,146.0,1.3,15.5,152.0,120.0,94.08
2016,4,8,9,0,19.0,221.0,1.3,16.0,233.0,180.11,141.78
2016,4,8,9,15,40.0,259.0,1.3,16.0,286.0,214.31,167.96
2016,4,8,9,30,61.0,297.0,1.3,16.0,339.0,256.14,200.27
2016,4,8,9,45,49.0,301.0,1.3,16.0,336.0,262.27,205.11
2016,4,8,10,0,37.0,305.0,1.3,16.0,333.0,266.55,208.44
2016,4,8,10,15,27.5,293.0,1.3,16.0,314.5,257.61,201.38
2016,4,8,10,30,18.0,281.0,1.3,16.0,296.0,243.84,190.5
2016,4,8,10,45,110.5,345.0,1.35,16.0,437.0,370.08,288.7
2016,4,8,11,0,203.0,409.0,1.4,16.0,578.0,500.16,386.09
2016,4,8,11,15,157.0,414.5,1.45,16.0,546.5,487.02,375.02
2016,4,8,11,30,111.0,420.0,1.5,16.0,515.0,459.17,353.96
2016,4,8,11,45,115.0,424.5,1.55,16.0,524.0,487.67,375.39
2016,4,8,12,0,119.0,429.0,1.6,16.0,533.0,506.01,388.98
2016,4,8,12,15,123.5,429.5,1.65,16.0,537.0,520.77,400.1
2016,4,8,12,30,128.0,430.0,1.7,16.0,541.0,535.17,411.01
2016,4,8,12,45,90.5,405.5,1.75,16.5,483.5,466.55,359.57
2016,4,8,13,0,53.0,381.0,1.8,17.0,426.0,411.16,317.51
2016,4,8,13,15,81.5,390.0,1.85,17.0,457.5,453.41,350.67
2016,4,8,13,30,110.0,399.0,1.9,17.0,489.0,496.69,383.82
2016,4,8,13,45,85.0,374.5,2.0,17.0,443.0,450.27,349.28
2016,4,8,14,0,60.0,350.0,2.1,17.0,397.0,402.64,313.77
2016,4,8,14,15,185.0,338.0,2.1,16.5,474.5,541.96,423.73
2016,4,8,14,30,310.0,326.0,2.1,16.0,552.0,680.21,528.5
2016,4,8,14,45,297.5,310.0,2.15,16.0,517.5,650.88,507.43
2016,4,8,15,0,285.0,294.0,2.2,16.0,483.0,620.11,486.5
2016,4,8,15,15,142.5,171.5,2.15,16.0,266.0,318.92,257.34
2016,4,8,15,30,0.0,49.0,2.1,16.0,49.0,40.63,28.36
2016,4,8,15,45,135.5,129.0,2.1,16.0,197.5,277.99,228.48
2016,4,8,16,0,271.0,209.0,2.1,16.0,346.0,494.41,400.13
2016,4,8,16,15,284.5,184.0,2.0,15.5,314.5,469.95,382.06
2016,4,8,16,30,298.0,159.0,1.9,15.0,283.0,443.08,363.27
2016,4,8,16,45,246.0,149.5,1.85,15.0,242.5,381.84,314.49
2016,4,8,17,0,194.0,140.0,1.8,15.0,202.0,310.16,256.49
2016,4,8,17,15,159.5,117.0,1.7,14.5,162.0,252.88,209.5
2016,4,8,17,30,125.0,94.0,1.6,14.0,122.0,198.17,163.22
2016,4,8,17,45,88.5,69.5,1.5,14.0,86.5,142.46,114.83
2016,4,8,18,0,52.0,45.0,1.4,14.0,51.0,88.83,67.58
2016,4,8,18,15,26.0,22.5,1.3,14.0,25.5,42.52,20.44
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,1.8,13.0,0.5,0.43,0.0
2016,4,9,6,0,0.0,1.0,1.8,13.0,1.0,0.82,0.0
2016,4,9,6,15,0.0,3.0,1.85,13.0,3.0,2.46,0.0
2016,4,9,6,30,0.0,5.0,1.9,13.0,5.0,4.1,0.0
2016,4,9,6,45,0.0,8.0,2.0,13.5,8.0,6.57,0.22
2016,4,9,7,0,0.0,11.0,2.1,14.0,11.0,9.04,2.48
2016,4,9,7,15,0.0,14.5,2.05,14.0,14.5,11.93,5.1
2016,4,9,7,30,0.0,18.0,2.0,14.0,18.0,14.83,7.7
2016,4,9,7,45,0.0,66.5,2.0,14.0,66.5,55.12,43.66
2016,4,9,8,0,0.0,115.0,2.0,14.0,115.0,92.57,76.49
2016,4,9,8,15,2.0,142.0,1.95,14.0,143.0,112.99,89.76
2016,4,9,8,30,4.0,169.0,1.9,14.0,171.0,134.35,106.97
2016,4,9,8,45,2.0,166.5,1.9,14.5,167.5,134.14,106.3
2016,4,9,9,0,0.0,164.0,1.9,15.0,164.0,133.11,105.03
2016,4,9,9,15,0.0,165.0,1.85,15.0,165.0,134.78,106.11
2016,4,9,9,30,0.0,166.0,1.8,15.0,166.0,136.29,107.07
2016,4,9,9,45,2.5,179.0,1.8,15.0,181.0,148.37,116.59
2016,4,9,10,0,5.0,192.0,1.8,15.0,196.0,160.88,126.44
2016,4,9,10,15,2.5,149.0,1.75,15.0,151.0,125.21,97.45
2016,4,9,10,30,0.0,106.0,1.7,15.0,106.0,88.44,67.46
2016,4,9,10,45,4.0,161.0,1.7,15.5,164.5,137.01,106.72
2016,4,9,11,0,8.0,216.0,1.7,16.0,223.0,186.58,145.9
2016,4,9,11,15,7.5,210.0,1.65,16.0,216.5,182.13,142.12
2016,4,9,11,30,7.0,204.0,1.6,16.0,210.0,177.51,138.37
2016,4,9,11,45,5.0,185.5,1.6,16.0,190.0,160.73,124.98
2016,4,9,12,0,3.0,167.0,1.6,16.0,170.0,143.61,111.31
2016,4,9,12,15,14.0,250.5,1.55,16.0,263.0,226.88,177.51
2016,4,9,12,30,25.0,334.0,1.5,16.0,356.0,329.27,256.35
2016,4,9,12,45,19.5,302.5,1.5,16.0,319.5,281.6,219.37
2016,4,9,13,0,14.0,271.0,1.5,16.0,283.0,248.89,194.28
2016,4,9,13,15,24.0,304.5,1.55,16.0,324.5,308.8,241.21
2016,4,9,13,30,34.0,338.0,1.6,16.0,366.0,355.93,277.46
2016,4,9,13,45,26.5,309.5,1.65,16.0,331.0,321.94,251.53
2016,4,9,14,0,19.0,281.0,1.7,16.0,296.0,268.44,210.6
2016,4,9,14,15,9.5,213.0,1.7,16.0,220.5,195.22,153.31
2016,4,9,14,30,0.0,145.0,1.7,16.0,145.0,123.47,95.85
2016,4,9,14,45,0.0,136.5,1.75,16.0,136.5,116.01,90.14
2016,4,9,15,0,0.0,128.0,1.8,16.0,128.0,108.53,84.27
2016,4,9,15,15,0.0,120.0,1.8,16.0,120.0,101.51,78.74
2016,4,9,15,30,0.0,112.0,1.8,16.0,112.0,94.49,73.2
2016,4,9,15,45,0.0,93.0,1.85,16.0,93.0,77.54,59.39
2016,4,9,16,0,0.0,74.0,1.9,16.0,74.0,61.42,46.15
2016,4,9,16,15,0.0,42.0,1.85,15.5,42.0,34.74,23.9
2016,4,9,16,30,0.0,10.0,1.8,15.0,10.0,8.24,1.41
2016,4,9,16,45,0.0,8.5,1.8,15.0,8.5,7.0,0.36
2016,4,9,17,0,0.0,7.0,1.8,15.0,7.0,5.76,0.0
2016,4,9,17,15,0.0,5.5,1.7,14.5,5.5,4.52,0.0
2016,4,9,17,30,0.0,4.0,1.6,14.0,4.0,3.28,0.0
2016,4,9,17,45,0.0,3.0,1.55,14.0,3.0,2.46,0.0
2016,4,9,18,0,0.0,2.0,1.5,14.0,2.0,1.64,0.0
2016,4,9,18,15,0.0,1.0,1.4,14.0,1.0,0.82,0.0
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,2.9,13.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,3.0,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.0,3.1,13.0,3.0,2.46,0.0
2016,4,10,6,30,0.0,5.0,3.2,13.0,5.0,4.1,0.0
2016,4,10,6,45,0.0,7.5,3.3,13.0,7.5,6.16,0.0
2016,4,10,7,0,0.0,10.0,3.4,13.0,10.0,8.22,1.76
2016,4,10,7,15,0.0,13.0,3.45,13.0,13.0,10.7,4.01
2016,4,10,7,30,0.0,16.0,3.5,13.0,16.0,13.18,6.24
2016,4,10,7,45,0.0,29.0,3.6,13.5,29.0,23.94,15.85
2016,4,10,8,0,0.0,42.0,3.7,14.0,42.0,34.73,25.37
2016,4,10,8,15,0.0,55.0,3.7,14.0,55.0,45.56,33.18
2016,4,10,8,30,0.0,68.0,3.7,14.0,68.0,56.43,42.23
2016,4,10,8,45,0.0,70.5,3.75,14.0,70.5,58.54,43.86
2016,4,10,9,0,0.0,73.0,3.8,14.0,73.0,60.67,45.5
2016,4,10,9,15,0.0,95.0,3.85,14.0,95.0,79.08,60.74
2016,4,10,9,30,0.0,117.0,3.9,14.0,117.0,97.03,75.45
2016,4,10,9,45,0.5,139.0,3.95,14.0,139.5,115.3,90.32
2016,4,10,10,0,1.0,161.0,4.0,14.0,162.0,133.81,105.28
2016,4,10,10,15,6.5,205.0,4.05,14.0,210.5,173.27,137.22
2016,4,10,10,30,12.0,249.0,4.1,14.0,259.0,213.88,169.78
2016,4,10,10,45,20.5,291.0,4.2,14.5,308.5,256.07,203.02
2016,4,10,11,0,29.0,333.0,4.3,15.0,358.0,306.18,242.1
2016,4,10,11,15,17.5,259.0,4.35,15.0,274.0,231.23,182.62
2016,4,10,11,30,6.0,185.0,4.4,15.0,190.0,160.48,125.82
2016,4,10,11,45,6.5,189.5,4.5,15.0,195.0,165.39,129.88
2016,4,10,12,0,7.0,194.0,4.6,15.0,200.0,170.35,133.89
2016,4,10,12,15,9.0,217.5,4.6,15.0,225.0,193.3,152.38
2016,4,10,12,30,11.0,241.0,4.6,15.0,250.0,216.75,171.19
2016,4,10,12,45,10.0,231.0,4.7,15.0,239.5,207.8,164.08
2016,4,10,13,0,9.0,221.0,4.8,15.0,229.0,198.65,156.86
2016,4,10,13,15,21.5,280.0,4.8,15.0,298.0,265.71,210.96
2016,4,10,13,30,34.0,339.0,4.8,15.0,367.0,356.58,282.89
2016,4,10,13,45,33.0,328.0,4.8,15.0,355.0,347.42,275.82
2016,4,10,14,0,32.0,317.0,4.8,15.0,343.0,337.92,268.76
2016,4,10,14,15,30.5,302.0,4.75,14.5,326.0,323.33,258.15
2016,4,10,14,30,29.0,287.0,4.7,14.0,309.0,308.41,247.24
2016,4,10,14,45,19.0,249.0,4.7,14.0,263.5,241.39,193.77
2016,4,10,15,0,9.0,211.0,4.7,14.0,218.0,195.42,156.65
2016,4,10,15,15,16.5,217.0,4.65,14.0,228.0,210.07,169.38
2016,4,10,15,30,24.0,223.0,4.6,14.0,238.0,225.17,182.43
2016,4,10,15,45,31.5,212.5,4.55,14.0,230.0,241.02,196.17
2016,4,10,16,0,39.0,202.0,4.5,14.0,222.0,238.61,195.06
2016,4,10,16,15,36.5,181.5,4.4,13.5,199.0,215.19,176.64
2016,4,10,16,30,34.0,161.0,4.3,13.0,176.0,191.72,157.91
2016,4,10,16,45,247.0,133.0,4.2,13.0,215.5,359.77,303.55
2016,4,10,17,0,460.0,105.0,4.1,13.0,255.0,492.68,414.54
2016,4,10,17,15,399.0,93.0,3.95,12.5,206.5,415.18,349.94
2016,4,10,17,30,338.0,81.0,3.8,12.0,158.0,342.47,288.08
2016,4,10,17,45,258.5,65.0,3.65,12.0,114.5,259.21,215.08
2016,4,10,18,0,179.0,49.0,3.5,12.0,71.0,172.95,138.46
2016,4,10,18,15,89.5,29.0,3.4,12.0,40.0,93.63,58.46
2016,4,10,18,30,0.0,9.0,3.3,12.0,9.0,7.68,0.0
2016,4,10,18,45,0.0,4.5,3.2,12.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,41.5,11.0,1.05,11.5,13.5,9.39,0.0
2016,4,11,6,0,83.0,22.0,1.0,12.0,27.0,17.39,2.01
2016,4,11,6,15,188.5,39.0,1.05,12.0,65.0,29.87,19.93
2016,4,11,6,30,294.0,56.0,1.1,12.0,103.0,42.52,32.07
2016,4,11,6,45,373.5,68.0,1.15,12.5,150.5,51.18,40.21
2016,4,11,7,0,453.0,80.0,1.2,13.0,198.0,59.68,47.96
2016,4,11,7,15,507.5,89.0,1.3,13.0,248.5,67.47,54.97
2016,4,11,7,30,562.0,98.0,1.4,13.0,299.0,72.73,59.56
2016,4,11,7,45,600.0,105.0,1.5,13.5,350.0,76.13,62.29
2016,4,11,8,0,638.0,112.0,1.6,14.0,401.0,79.41,64.85
2016,4,11,8,15,667.5,117.0,1.65,14.0,450.0,102.45,67.38
2016,4,11,8,30,697.0,122.0,1.7,14.0,499.0,157.33,96.98
2016,4,11,8,45,520.5,189.0,1.8,14.5,484.5,224.0,156.4
2016,4,11,9,0,344.0,256.0,1.9,15.0,470.0,270.74,202.33
2016,4,11,9,15,192.0,270.0,1.9,15.0,391.0,265.82,205.18
2016,4,11,9,30,40.0,284.0,1.9,15.0,312.0,239.11,188.27
2016,4,11,9,45,25.0,256.5,1.95,15.0,274.5,218.1,171.93
2016,4,11,10,0,10.0,229.0,2.0,15.0,237.0,193.09,152.05
2016,4,11,10,15,21.0,276.5,2.05,15.0,294.0,239.18,188.54
2016,4,11,10,30,32.0,324.0,2.1,15.0,351.0,290.16,228.26
2016,4,11,10,45,77.0,368.0,2.15,15.5,433.0,361.54,283.22
2016,4,11,11,0,122.0,412.0,2.2,16.0,515.0,445.47,346.52
2016,4,11,11,15,81.5,391.5,2.2,16.0,461.0,401.33,312.28
2016,4,11,11,30,41.0,371.0,2.2,16.0,407.0,358.87,279.36
2016,4,11,11,45,453.5,254.0,2.25,16.0,650.5,632.28,494.1
2016,4,11,12,0,866.0,137.0,2.3,16.0,894.0,888.21,678.58
2016,4,11,12,15,433.0,111.5,2.3,16.0,490.0,518.13,410.13
2016,4,11,12,30,0.0,86.0,2.3,16.0,86.0,71.98,53.14
2016,4,11,12,45,413.5,121.0,2.35,16.0,475.0,540.31,432.56
2016,4,11,13,0,827.0,156.0,2.4,16.0,864.0,987.45,748.69
2016,4,11,13,15,822.0,154.5,2.4,16.0,847.0,998.4,751.75
2016,4,11,13,30,817.0,153.0,2.4,16.0,830.0,1005.51,757.05
2016,4,11,13,45,416.0,209.5,2.4,16.0,554.0,669.47,521.14
2016,4,11,14,0,15.0,266.0,2.4,16.0,278.0,249.66,195.28
2016,4,11,14,15,400.0,204.5,2.35,16.0,499.0,655.51,517.87
2016,4,11,14,30,785.0,143.0,2.3,16.0,720.0,979.46,746.4
2016,4,11,14,45,776.5,138.0,2.3,16.0,683.5,960.54,731.5
2016,4,11,15,0,768.0,133.0,2.3,16.0,647.0,938.16,718.03
2016,4,11,15,15,750.0,129.5,2.25,16.0,604.5,911.75,701.33
2016,4,11,15,30,732.0,126.0,2.2,16.0,562.0,875.89,678.08
2016,4,11,15,45,708.5,121.0,2.2,16.0,515.5,830.72,648.61
2016,4,11,16,0,685.0,116.0,2.2,16.0,469.0,783.77,617.47
2016,4,11,16,15,653.5,110.5,2.2,15.5,419.0,727.87,580.28
2016,4,11,16,30,622.0,105.0,2.2,15.0,369.0,671.44,541.7
2016,4,11,16,45,586.0,96.5,2.2,15.0,319.0,607.9,495.51
2016,4,11,17,0,550.0,88.0,2.2,15.0,269.0,545.13,447.95
2016,4,11,17,15,489.5,79.0,2.2,14.5,219.0,465.91,385.56
2016,4,11,17,30,429.0,70.0,2.2,14.0,169.0,386.36,320.42
2016,4,11,17,45,350.0,57.0,2.2,14.0,123.5,302.21,248.29
2016,4,11,18,0,271.0,44.0,2.2,14.0,78.0,226.14,180.48
2016,4,11,18,15,155.0,27.5,2.3,13.5,45.0,134.1,88.52
2016,4,11,18,30,39.0,11.0,2.4,13.0,12.0,26.02,0.0
2016,4,11,18,45,19.5,5.5,2.5,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,3.75,11.5,2.0,1.71,0.0
2016,4,12,6,0,0.0,4.0,3.9,12.0,4.0,3.28,0.0
2016,4,12,6,15,0.0,10.0,3.95,12.0,10.0,8.21,1.41
2016,4,12,6,30,0.0,16.0,4.0,12.0,16.0,13.16,6.05
2016,4,12,6,45,0.0,23.0,4.1,12.0,23.0,18.94,11.4
2016,4,12,7,0,0.0,30.0,4.2,12.0,30.0,24.74,16.73
2016,4,12,7,15,0.0,37.5,4.2,12.0,37.5,30.96,22.37
2016,4,12,7,30,0.0,45.0,4.2,12.0,45.0,37.2,27.96
2016,4,12,7,45,0.0,56.0,4.25,12.5,56.0,46.36,36.02
2016,4,12,8,0,0.0,67.0,4.3,13.0,67.0,55.55,43.99
2016,4,12,8,15,0.0,70.0,4.35,13.0,70.0,58.07,43.91
2016,4,12,8,30,0.0,73.0,4.4,13.0,73.0,60.61,45.9
2016,4,12,8,45,0.0,116.0,4.45,13.5,116.0,95.46,74.89
2016,4,12,9,0,0.0,159.0,4.5,14.0,159.0,129.37,102.6
2016,4,12,9,15,17.5,220.0,4.55,14.0,232.5,182.41,145.26
2016,4,12,9,30,35.0,281.0,4.6,14.0,306.0,235.09,187.32
2016,4,12,9,45,39.0,300.0,4.65,14.5,328.5,257.13,204.44
2016,4,12,10,0,43.0,319.0,4.7,15.0,351.0,280.03,222.17
2016,4,12,10,15,56.0,344.5,4.8,15.0,388.5,313.83,248.9
2016,4,12,10,30,69.0,370.0,4.9,15.0,426.0,349.73,277.18
2016,4,12,10,45,83.5,388.5,5.0,15.0,457.5,382.77,303.19
2016,4,12,11,0,98.0,407.0,5.1,15.0,489.0,417.61,330.52
2016,4,12,11,15,143.0,420.0,5.1,15.0,542.5,480.09,379.53
2016,4,12,11,30,188.0,433.0,5.1,15.0,596.0,539.95,426.11
2016,4,12,11,45,216.5,432.5,5.2,15.0,622.0,577.31,455.35
2016,4,12,12,0,245.0,432.0,5.3,15.0,648.0,628.4,494.76
2016,4,12,12,15,295.5,418.0,5.3,15.0,677.5,676.14,531.99
2016,4,12,12,30,346.0,404.0,5.3,15.0,707.0,725.02,569.87
2016,4,12,12,45,574.0,288.5,5.35,15.5,785.0,859.33,674.46
2016,4,12,13,0,802.0,173.0,5.4,16.0,863.0,979.54,762.73
2016,4,12,13,15,674.5,235.5,5.45,16.0,808.0,943.36,737.0
2016,4,12,13,30,547.0,298.0,5.5,16.0,753.0,886.21,693.41
2016,4,12,13,45,541.5,287.5,5.6,16.0,727.0,878.77,689.88
2016,4,12,14,0,536.0,277.0,5.7,16.0,701.0,868.28,683.9
2016,4,12,14,15,649.0,219.0,5.75,15.5,711.5,931.98,736.19
2016,4,12,14,30,762.0,161.0,5.8,15.0,722.0,983.15,776.01
2016,4,12,14,45,654.5,187.5,5.9,15.0,652.5,900.25,717.25
2016,4,12,15,0,547.0,214.0,6.0,15.0,583.0,807.39,649.38
2016,4,12,15,15,623.5,179.5,6.0,15.0,573.5,844.25,680.18
2016,4,12,15,30,700.0,145.0,6.0,15.0,564.0,866.63,698.61
2016,4,12,15,45,587.5,158.0,6.05,15.0,490.0,759.54,619.45
2016,4,12,16,0,475.0,171.0,6.1,15.0,416.0,648.96,534.41
2016,4,12,16,15,490.5,148.0,6.0,14.5,378.5,620.85,515.61
2016,4,12,16,30,506.0,125.0,5.9,14.0,341.0,589.23,493.21
2016,4,12,16,45,441.0,123.5,5.8,14.0,294.0,517.11,434.71
2016,4,12,17,0,376.0,122.0,5.7,14.0,247.0,448.69,378.02
2016,4,12,17,15,327.5,106.0,5.55,13.5,201.0,379.26,320.29
2016,4,12,17,30,279.0,90.0,5.4,13.0,155.0,300.6,253.39
2016,4,12,17,45,214.0,71.0,5.25,12.5,113.5,226.84,188.61
2016,4,12,18,0,149.0,52.0,5.1,12.0,72.0,159.45,128.08
2016,4,12,18,15,74.5,31.0,5.0,12.0,41.0,89.77,59.94
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
