Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,5,45,50.5,13.0,3.05,10.5,16.0,11.1,0.0
2016,4,13,6,0,101.0,26.0,3.1,11.0,32.0,20.42,7.43
2016,4,13,6,15,209.0,42.5,3.25,11.5,72.5,32.5,22.49
2016,4,13,6,30,317.0,59.0,3.4,12.0,113.0,44.75,34.12
2016,4,13,6,45,407.0,69.0,3.55,12.5,163.0,52.01,40.99
2016,4,13,7,0,497.0,79.0,3.7,13.0,213.0,61.16,49.29
2016,4,13,7,15,550.5,87.0,3.7,13.0,265.0,65.87,53.54
2016,4,13,7,30,604.0,95.0,3.7,13.0,317.0,70.48,57.56
2016,4,13,7,45,643.5,101.0,3.7,13.5,369.5,73.31,59.79
2016,4,13,8,0,683.0,107.0,3.7,14.0,422.0,76.07,61.91
2016,4,13,8,15,711.0,112.0,3.65,14.0,472.0,102.48,65.54
2016,4,13,8,30,739.0,117.0,3.6,14.0,522.0,159.92,97.3
2016,4,13,8,45,761.0,120.5,3.55,14.5,569.0,218.67,142.25
2016,4,13,9,0,783.0,124.0,3.5,15.0,616.0,284.59,198.3
2016,4,13,9,15,798.5,127.0,3.4,15.0,657.5,344.71,251.87
2016,4,13,9,30,814.0,130.0,3.3,15.0,699.0,405.86,306.06
2016,4,13,9,45,839.0,125.5,3.2,15.5,738.0,465.65,357.35
2016,4,13,10,0,864.0,121.0,3.1,16.0,777.0,526.97,408.24
2016,4,13,10,15,871.5,122.5,3.1,16.0,806.0,583.52,454.96
2016,4,13,10,30,879.0,124.0,3.1,16.0,835.0,638.92,499.4
2016,4,13,10,45,883.5,126.0,3.1,16.0,856.5,691.4,540.4
2016,4,13,11,0,888.0,128.0,3.1,16.0,878.0,741.98,578.94
2016,4,13,11,15,891.5,129.0,3.05,16.0,892.5,788.84,613.55
2016,4,13,11,30,895.0,130.0,3.0,16.0,907.0,833.29,644.1
2016,4,13,11,45,892.5,132.5,3.0,16.5,912.5,871.5,669.06
2016,4,13,12,0,890.0,135.0,3.0,17.0,918.0,906.54,691.62
2016,4,13,12,15,652.5,254.0,3.0,17.0,827.5,857.25,655.28
2016,4,13,12,30,415.0,373.0,3.0,17.0,737.0,771.23,589.29
2016,4,13,12,45,647.0,255.0,3.05,17.0,816.0,899.79,687.21
2016,4,13,13,0,879.0,137.0,3.1,17.0,895.0,1003.99,759.38
2016,4,13,13,15,875.0,136.0,3.15,17.0,878.0,1016.52,767.81
2016,4,13,13,30,871.0,135.0,3.2,17.0,861.0,1025.2,774.65
2016,4,13,13,45,857.5,137.0,3.3,17.0,834.5,1037.53,784.56
2016,4,13,14,0,844.0,139.0,3.4,17.0,808.0,1032.16,782.65
2016,4,13,14,15,834.5,137.0,3.4,16.5,776.5,1022.56,778.82
2016,4,13,14,30,825.0,135.0,3.4,16.0,745.0,1009.15,772.53
2016,4,13,14,45,804.5,136.0,3.45,16.0,706.0,984.35,757.44
2016,4,13,15,0,784.0,137.0,3.5,16.0,667.0,956.23,740.1
2016,4,13,15,15,766.5,133.5,3.55,15.5,624.0,930.3,725.62
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,894.53,703.93
2016,4,13,15,45,723.0,126.5,3.65,15.0,533.0,848.39,673.19
2016,4,13,16,0,697.0,123.0,3.7,15.0,485.0,800.5,640.73
2016,4,13,16,15,665.5,117.0,3.75,14.5,434.5,743.58,602.0
2016,4,13,16,30,634.0,111.0,3.8,14.0,384.0,686.06,561.78
2016,4,13,16,45,587.5,104.5,3.9,14.0,331.5,616.0,509.66
2016,4,13,17,0,541.0,98.0,4.0,14.0,279.0,547.32,456.0
2016,4,13,17,15,480.5,88.0,3.9,13.5,228.0,462.7,387.87
2016,4,13,17,30,420.0,78.0,3.8,13.0,177.0,388.92,325.95
2016,4,13,17,45,323.0,65.0,3.75,12.5,129.5,294.94,245.03
2016,4,13,18,0,226.0,52.0,3.7,12.0,82.0,211.04,170.59
2016,4,13,18,15,125.5,32.0,3.6,11.5,47.5,115.56,80.68
2016,4,13,18,30,25.0,12.0,3.5,11.0,13.0,20.84,0.0
2016,4,13,18,45,12.5,6.0,3.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,12.38,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,22.66,10.2
2016,4,14,6,15,233.5,44.5,4.2,11.0,79.0,34.05,24.0
2016,4,14,6,30,349.0,60.0,4.3,11.0,121.0,45.61,35.06
2016,4,14,6,45,425.0,71.5,4.45,11.5,170.5,53.88,42.85
2016,4,14,7,0,501.0,83.0,4.6,12.0,220.0,64.28,52.3
2016,4,14,7,15,574.5,79.0,4.6,12.0,268.0,59.7,48.21
2016,4,14,7,30,648.0,75.0,4.6,12.0,316.0,56.01,44.83
2016,4,14,7,45,658.5,85.5,4.6,12.5,362.0,62.24,50.17
2016,4,14,8,0,669.0,96.0,4.6,13.0,408.0,68.08,55.07
2016,4,14,8,15,629.0,122.5,4.6,13.0,441.5,106.85,70.85
2016,4,14,8,30,589.0,149.0,4.6,13.0,475.0,166.98,109.82
2016,4,14,8,45,574.5,170.0,4.6,13.5,510.0,222.81,154.57
2016,4,14,9,0,560.0,191.0,4.6,14.0,545.0,275.54,200.55
2016,4,14,9,15,392.5,258.5,4.65,14.0,515.0,316.05,242.15
2016,4,14,9,30,225.0,326.0,4.7,14.0,485.0,335.45,263.66
2016,4,14,9,45,534.0,231.5,4.8,14.5,632.0,416.03,325.49
2016,4,14,10,0,843.0,137.0,4.9,15.0,779.0,530.33,416.32
2016,4,14,10,15,680.0,216.0,4.95,15.0,747.0,557.97,440.83
2016,4,14,10,30,517.0,295.0,5.0,15.0,715.0,566.76,448.64
2016,4,14,10,45,680.0,227.0,5.1,15.0,794.5,651.54,517.1
2016,4,14,11,0,843.0,159.0,5.2,15.0,874.0,743.18,590.15
2016,4,14,11,15,645.0,257.0,5.3,15.0,809.5,728.65,576.84
2016,4,14,11,30,447.0,355.0,5.4,15.0,745.0,691.42,545.83
2016,4,14,11,45,440.5,360.0,5.5,15.5,747.0,716.31,564.16
2016,4,14,12,0,434.0,365.0,5.6,16.0,749.0,739.1,580.45
2016,4,14,12,15,446.0,360.0,5.7,16.0,754.0,767.22,602.24
2016,4,14,12,30,458.0,355.0,5.8,16.0,759.0,793.82,622.86
2016,4,14,12,45,666.5,249.0,5.95,16.0,829.5,912.01,716.34
2016,4,14,13,0,875.0,143.0,6.1,16.0,900.0,1005.23,785.09
2016,4,14,13,15,870.5,142.5,6.2,16.0,883.0,1017.72,794.69
2016,4,14,13,30,866.0,142.0,6.3,16.0,866.0,1040.58,812.29
2016,4,14,13,45,850.5,145.5,6.4,16.0,839.0,1038.74,812.36
2016,4,14,14,0,835.0,149.0,6.5,16.0,812.0,1032.86,809.81
2016,4,14,14,15,825.0,146.5,6.55,15.5,780.5,1022.25,805.25
2016,4,14,14,30,815.0,144.0,6.6,15.0,749.0,1007.83,798.05
2016,4,14,14,45,801.5,141.0,6.7,15.0,711.0,985.72,784.04
2016,4,14,15,0,788.0,138.0,6.8,15.0,673.0,960.17,767.53
2016,4,14,15,15,770.0,134.5,6.85,15.0,629.0,933.72,750.08
2016,4,14,15,30,752.0,131.0,6.9,15.0,585.0,897.37,725.15
2016,4,14,15,45,739.5,122.5,7.0,15.0,539.0,857.67,697.7
2016,4,14,16,0,727.0,114.0,7.1,15.0,493.0,815.46,667.98
2016,4,14,16,15,696.0,109.0,7.1,14.5,442.0,759.3,627.81
2016,4,14,16,30,665.0,104.0,7.1,14.0,391.0,702.45,586.24
2016,4,14,16,45,626.0,96.5,7.1,14.0,339.0,636.16,534.95
2016,4,14,17,0,587.0,89.0,7.1,14.0,287.0,570.75,482.72
2016,4,14,17,15,527.0,80.5,7.0,13.5,235.5,490.97,416.72
2016,4,14,17,30,467.0,72.0,6.9,13.0,184.0,414.96,351.62
2016,4,14,17,45,379.5,60.0,6.8,12.5,136.0,320.9,269.28
2016,4,14,18,0,292.0,48.0,6.7,12.0,88.0,240.23,196.23
2016,4,14,18,15,146.0,32.0,6.55,11.5,52.0,135.84,97.76
2016,4,14,18,30,0.0,16.0,6.4,11.0,16.0,13.66,0.0
2016,4,14,18,45,0.0,8.0,6.3,11.0,8.0,6.83,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,13.5,4.4,8.5,21.5,11.52,0.0
2016,4,15,6,0,221.0,27.0,4.4,9.0,43.0,22.19,10.94
2016,4,15,6,15,339.0,39.0,4.45,9.5,87.5,31.68,22.19
2016,4,15,6,30,457.0,51.0,4.5,10.0,132.0,40.99,31.13
2016,4,15,6,45,528.0,60.0,4.55,10.5,183.5,47.37,37.19
2016,4,15,7,0,599.0,69.0,4.6,11.0,235.0,53.61,42.91
2016,4,15,7,15,648.5,75.0,4.7,11.5,289.0,57.23,46.09
2016,4,15,7,30,698.0,81.0,4.8,12.0,343.0,60.79,49.1
2016,4,15,7,45,728.0,87.0,4.9,12.5,396.0,64.03,51.75
2016,4,15,8,0,758.0,93.0,5.0,13.0,449.0,73.39,59.76
2016,4,15,8,15,784.0,97.0,4.95,13.5,500.5,103.36,63.81
2016,4,15,8,30,810.0,101.0,4.9,14.0,552.0,163.69,97.27
2016,4,15,8,45,827.0,105.0,4.85,14.5,599.0,225.51,145.3
2016,4,15,9,0,844.0,109.0,4.8,15.0,646.0,289.01,200.34
2016,4,15,9,15,858.5,111.5,4.65,15.0,688.0,351.97,257.08
2016,4,15,9,30,873.0,114.0,4.5,15.0,730.0,415.7,314.15
2016,4,15,9,45,890.0,113.0,4.4,15.5,768.5,479.82,369.62
2016,4,15,10,0,907.0,112.0,4.3,16.0,807.0,541.59,421.52
2016,4,15,10,15,914.5,113.5,4.25,16.0,836.5,600.24,470.28
2016,4,15,10,30,922.0,115.0,4.2,16.0,866.0,657.64,516.55
2016,4,15,10,45,929.5,114.5,4.2,16.5,889.0,711.84,558.37
2016,4,15,11,0,937.0,114.0,4.2,17.0,912.0,764.24,597.61
2016,4,15,11,15,940.0,114.5,4.3,17.0,926.5,812.14,633.37
2016,4,15,11,30,943.0,115.0,4.4,17.0,941.0,857.4,665.78
2016,4,15,11,45,945.5,114.5,4.55,17.5,947.5,898.5,694.15
2016,4,15,12,0,948.0,114.0,4.7,18.0,954.0,936.53,720.25
2016,4,15,12,15,715.5,232.0,4.85,18.0,865.5,892.2,689.26
2016,4,15,12,30,483.0,350.0,5.0,18.0,777.0,811.68,627.1
2016,4,15,12,45,715.5,229.0,5.15,18.0,854.0,938.65,725.84
2016,4,15,13,0,948.0,108.0,5.3,18.0,931.0,1040.67,798.06
2016,4,15,13,15,943.5,107.5,5.4,18.0,912.5,1053.7,807.79
2016,4,15,13,30,939.0,107.0,5.5,18.0,894.0,1062.62,815.41
2016,4,15,13,45,933.5,105.0,5.65,18.0,868.5,1064.8,818.93
2016,4,15,14,0,928.0,103.0,5.8,18.0,843.0,1062.82,819.72
2016,4,15,14,15,919.0,101.5,5.8,18.0,810.5,1053.75,814.58
2016,4,15,14,30,910.0,100.0,5.8,18.0,778.0,1040.69,806.82
2016,4,15,14,45,897.5,98.5,5.85,18.0,738.5,1020.28,794.35
2016,4,15,15,0,885.0,97.0,5.9,18.0,699.0,996.26,779.38
2016,4,15,15,15,869.5,94.5,5.85,18.0,654.5,964.76,758.4
2016,4,15,15,30,854.0,92.0,5.8,18.0,610.0,940.7,742.82
2016,4,15,15,45,832.5,89.5,5.75,18.0,561.0,897.3,713.05
2016,4,15,16,0,811.0,87.0,5.7,18.0,512.0,851.63,681.4
2016,4,15,16,15,784.0,83.0,5.6,17.5,460.5,797.47,643.97
2016,4,15,16,30,757.0,79.0,5.5,17.0,409.0,742.11,604.88
2016,4,15,16,45,721.0,74.0,5.45,17.0,356.0,677.7,556.89
2016,4,15,17,0,685.0,69.0,5.4,17.0,303.0,617.81,511.19
2016,4,15,17,15,631.5,63.0,5.3,16.0,249.5,541.67,452.13
2016,4,15,17,30,578.0,57.0,5.2,15.0,196.0,468.69,391.85
2016,4,15,17,45,496.5,48.5,5.15,14.5,147.0,379.84,315.23
2016,4,15,18,0,415.0,40.0,5.1,14.0,98.0,298.45,242.17
2016,4,15,18,15,278.0,27.5,5.05,13.5,59.0,194.72,142.97
2016,4,15,18,30,141.0,15.0,5.0,13.0,20.0,91.76,0.0
2016,4,15,18,45,70.5,7.5,4.95,13.0,10.0,32.2,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,11.52,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,22.12,11.45
2016,4,16,6,15,352.5,39.0,1.3,12.5,90.5,31.6,21.97
2016,4,16,6,30,462.0,51.0,1.3,13.0,135.0,40.88,30.75
2016,4,16,6,45,530.5,59.5,1.3,13.5,186.0,46.85,36.34
2016,4,16,7,0,599.0,68.0,1.3,14.0,237.0,52.7,41.62
2016,4,16,7,15,646.5,74.0,1.3,14.5,290.5,56.34,44.76
2016,4,16,7,30,694.0,80.0,1.3,15.0,344.0,59.9,47.73
2016,4,16,7,45,726.0,85.5,1.3,15.5,397.0,62.84,50.07
2016,4,16,8,0,758.0,91.0,1.3,16.0,450.0,71.75,57.57
2016,4,16,8,15,783.0,95.0,1.35,16.5,500.5,102.7,61.91
2016,4,16,8,30,808.0,99.0,1.4,17.0,551.0,162.78,94.86
2016,4,16,8,45,825.0,102.5,1.5,17.5,598.0,224.01,141.4
2016,4,16,9,0,842.0,106.0,1.6,18.0,645.0,286.89,194.5
2016,4,16,9,15,856.5,108.5,1.6,18.5,687.0,349.6,248.81
2016,4,16,9,30,871.0,111.0,1.6,19.0,729.0,415.9,305.14
2016,4,16,9,45,881.5,113.0,1.65,19.5,765.0,476.67,356.01
2016,4,16,10,0,892.0,115.0,1.7,20.0,801.0,537.08,404.89
2016,4,16,10,15,899.5,116.5,1.75,20.0,830.5,594.83,450.97
2016,4,16,10,30,907.0,118.0,1.8,20.0,860.0,651.36,494.75
2016,4,16,10,45,917.0,116.5,1.85,20.5,883.5,705.52,534.65
2016,4,16,11,0,927.0,115.0,1.9,21.0,907.0,758.12,572.28
2016,4,16,11,15,930.0,115.5,1.95,21.0,921.0,805.47,605.72
2016,4,16,11,30,933.0,116.0,2.0,21.0,935.0,850.22,635.72
2016,4,16,11,45,938.5,113.5,2.05,21.5,942.5,891.49,661.93
2016,4,16,12,0,944.0,111.0,2.1,22.0,950.0,929.86,686.0
2016,4,16,12,15,943.5,110.5,2.15,22.0,948.0,961.67,706.99
2016,4,16,12,30,943.0,110.0,2.2,22.0,946.0,989.9,725.72
2016,4,16,12,45,941.5,109.5,2.25,22.0,936.5,1013.48,741.51
2016,4,16,13,0,940.0,109.0,2.3,22.0,927.0,1033.21,754.95
2016,4,16,13,15,935.5,108.0,2.35,22.0,909.0,1045.53,763.77
2016,4,16,13,30,931.0,107.0,2.4,22.0,891.0,1053.76,770.18
2016,4,16,13,45,925.5,105.5,2.5,22.0,866.0,1056.35,773.72
2016,4,16,14,0,920.0,104.0,2.6,22.0,841.0,1054.83,774.79
2016,4,16,14,15,911.5,102.5,2.65,22.0,808.5,1046.24,770.9
2016,4,16,14,30,903.0,101.0,2.7,22.0,776.0,1033.68,764.6
2016,4,16,14,45,893.5,98.5,2.8,22.0,738.0,1015.16,754.97
2016,4,16,15,0,884.0,96.0,2.9,22.0,700.0,992.95,742.91
2016,4,16,15,15,869.0,93.5,2.95,21.5,656.0,961.91,725.85
2016,4,16,15,30,854.0,91.0,3.0,21.0,612.0,927.79,706.53
2016,4,16,15,45,833.0,88.5,3.05,21.0,563.5,895.29,686.74
2016,4,16,16,0,812.0,86.0,3.1,21.0,515.0,850.06,657.73
2016,4,16,16,15,786.0,82.5,3.05,20.5,463.5,797.36,623.54
2016,4,16,16,30,760.0,79.0,3.0,20.0,412.0,743.38,587.64
2016,4,16,16,45,711.0,77.0,3.0,19.5,357.0,676.41,541.26
2016,4,16,17,0,662.0,75.0,3.0,19.0,302.0,607.34,491.66
2016,4,16,17,15,609.0,68.5,2.8,18.5,249.5,531.93,433.67
2016,4,16,17,30,556.0,62.0,2.6,18.0,197.0,459.6,375.09
2016,4,16,17,45,452.0,54.5,2.4,17.5,146.5,359.58,291.93
2016,4,16,18,0,348.0,47.0,2.2,17.0,96.0,268.78,213.86
2016,4,16,18,15,174.0,34.0,2.1,16.5,58.5,150.37,109.08
2016,4,16,18,30,0.0,21.0,2.0,16.0,21.0,20.95,0.0
2016,4,16,18,45,0.0,10.5,1.9,16.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,15.0,0.95,13.5,23.5,12.8,0.0
2016,4,17,6,0,208.0,30.0,1.0,14.0,47.0,23.26,12.75
2016,4,17,6,15,310.5,43.5,1.1,14.0,90.0,33.53,23.58
2016,4,17,6,30,413.0,57.0,1.2,14.0,133.0,45.57,34.8
2016,4,17,6,45,481.5,66.5,1.3,14.5,183.5,52.09,40.85
2016,4,17,7,0,550.0,76.0,1.4,15.0,234.0,58.46,46.56
2016,4,17,7,15,598.0,83.0,1.35,15.5,286.5,62.55,50.05
2016,4,17,7,30,646.0,90.0,1.3,16.0,339.0,66.53,53.34
2016,4,17,7,45,682.0,95.5,1.3,16.5,391.0,69.17,55.38
2016,4,17,8,0,718.0,101.0,1.3,17.0,443.0,71.73,57.29
2016,4,17,8,15,743.5,105.0,1.3,17.5,493.0,102.48,61.92
2016,4,17,8,30,769.0,109.0,1.3,18.0,543.0,166.62,99.04
2016,4,17,8,45,790.5,112.0,1.3,18.5,589.5,225.78,143.57
2016,4,17,9,0,812.0,115.0,1.3,19.0,636.0,287.21,194.73
2016,4,17,9,15,826.5,117.5,1.35,19.5,677.5,348.07,247.04
2016,4,17,9,30,841.0,120.0,1.4,20.0,719.0,409.75,299.4
2016,4,17,9,45,857.5,119.5,1.5,20.5,756.5,470.37,349.77
2016,4,17,10,0,874.0,119.0,1.6,21.0,794.0,531.81,399.17
2016,4,17,10,15,881.5,120.5,1.65,21.5,823.0,588.51,443.33
2016,4,17,10,30,889.0,122.0,1.7,22.0,852.0,644.02,485.12
2016,4,17,10,45,896.0,122.0,1.75,22.5,874.5,696.54,523.46
2016,4,17,11,0,903.0,122.0,1.8,23.0,897.0,747.31,559.46
2016,4,17,11,15,906.5,123.0,1.8,23.0,911.0,794.38,592.29
2016,4,17,11,30,910.0,124.0,1.8,23.0,925.0,838.98,621.47
2016,4,17,11,45,912.5,123.5,1.8,23.5,932.0,878.75,645.93
2016,4,17,12,0,915.0,123.0,1.8,24.0,939.0,915.57,668.22
2016,4,17,12,15,691.5,240.5,1.7,24.0,856.0,877.43,640.82
2016,4,17,12,30,468.0,358.0,1.6,24.0,773.0,803.92,586.39
2016,4,17,12,45,691.5,238.5,1.55,24.5,845.0,923.59,670.03
2016,4,17,13,0,915.0,119.0,1.5,25.0,917.0,1018.29,727.2
2016,4,17,13,15,910.5,118.0,1.35,25.0,899.5,1030.31,731.56
2016,4,17,13,30,906.0,117.0,1.2,25.0,882.0,1038.35,734.34
2016,4,17,13,45,683.0,214.5,1.1,25.0,781.5,948.57,677.46
2016,4,17,14,0,460.0,312.0,1.0,25.0,681.0,823.08,592.88
2016,4,17,14,15,671.0,210.0,1.05,25.0,725.5,940.19,676.05
2016,4,17,14,30,882.0,108.0,1.1,25.0,770.0,1019.3,726.0
2016,4,17,14,45,874.0,104.5,1.15,25.0,732.5,1001.41,716.11
2016,4,17,15,0,866.0,101.0,1.2,25.0,695.0,979.85,705.24
2016,4,17,15,15,851.0,98.5,1.3,25.0,651.5,960.22,696.39
2016,4,17,15,30,836.0,96.0,1.4,25.0,608.0,926.09,678.0
2016,4,17,15,45,819.0,92.0,1.5,25.0,560.5,885.46,655.07
2016,4,17,16,0,802.0,88.0,1.6,25.0,513.0,842.36,629.96
2016,4,17,16,15,776.0,84.0,1.7,24.5,462.0,789.39,598.55
2016,4,17,16,30,750.0,80.0,1.8,24.0,411.0,735.19,565.18
2016,4,17,16,45,714.5,75.5,1.9,23.5,358.0,672.12,524.08
2016,4,17,17,0,679.0,71.0,2.0,23.0,305.0,613.62,484.55
2016,4,17,17,15,627.5,64.5,1.95,22.0,252.5,538.6,430.17
2016,4,17,17,30,576.0,58.0,1.9,21.0,200.0,466.59,374.49
2016,4,17,17,45,496.5,49.5,1.85,20.0,150.5,379.22,303.88
2016,4,17,18,0,417.0,41.0,1.8,19.0,101.0,299.1,235.94
2016,4,17,18,15,291.5,28.5,1.7,18.5,62.0,200.91,147.05
2016,4,17,18,30,166.0,16.0,1.6,18.0,23.0,104.28,0.0
2016,4,17,18,45,83.0,8.0,1.55,17.5,11.5,36.95,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,14.5,26.5,12.19,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,24.6,14.2
2016,4,18,6,15,366.0,41.5,0.5,15.5,98.0,33.57,23.56
2016,4,18,6,30,471.0,53.0,0.6,16.0,143.0,42.35,31.75
2016,4,18,6,45,539.5,61.5,0.75,16.5,195.0,48.28,37.2
2016,4,18,7,0,608.0,70.0,0.9,17.0,247.0,54.1,42.35
2016,4,18,7,15,654.5,76.0,0.95,17.0,300.5,57.68,45.48
2016,4,18,7,30,701.0,82.0,1.0,17.0,354.0,61.2,48.45
2016,4,18,7,45,733.0,87.0,1.1,17.5,407.5,63.74,50.41
2016,4,18,8,0,765.0,92.0,1.2,18.0,461.0,72.33,57.58
2016,4,18,8,15,789.5,96.0,1.25,18.5,511.5,105.46,62.58
2016,4,18,8,30,814.0,100.0,1.3,19.0,562.0,165.81,96.0
2016,4,18,8,45,833.5,102.5,1.4,20.0,609.0,227.0,141.95
2016,4,18,9,0,853.0,105.0,1.5,21.0,656.0,290.12,194.32
2016,4,18,9,15,866.5,107.0,1.55,21.0,698.0,352.65,248.44
2016,4,18,9,30,880.0,109.0,1.6,21.0,740.0,418.76,304.8
2016,4,18,9,45,895.5,108.5,1.7,21.5,777.0,480.05,355.78
2016,4,18,10,0,911.0,108.0,1.8,22.0,814.0,541.45,405.25
2016,4,18,10,15,918.0,109.5,1.85,22.5,843.5,599.68,450.56
2016,4,18,10,30,925.0,111.0,1.9,23.0,873.0,656.6,493.33
2016,4,18,10,45,930.5,111.5,2.0,23.5,895.0,710.13,532.65
2016,4,18,11,0,936.0,112.0,2.1,24.0,917.0,761.7,569.5
2016,4,18,11,15,938.5,112.5,2.1,24.0,931.0,808.83,602.02
2016,4,18,11,30,941.0,113.0,2.1,24.0,945.0,853.3,631.12
2016,4,18,11,45,941.0,113.5,2.15,24.5,950.5,892.85,655.91
2016,4,18,12,0,941.0,114.0,2.2,25.0,956.0,929.19,678.41
2016,4,18,12,15,940.0,114.0,2.15,25.0,954.0,960.81,698.06
2016,4,18,12,30,939.0,114.0,2.1,25.0,952.0,988.86,715.34
2016,4,18,12,45,932.0,116.0,2.1,25.0,940.0,1009.5,728.47
2016,4,18,13,0,925.0,118.0,2.1,25.0,928.0,1026.18,739.22
2016,4,18,13,15,920.5,117.5,2.1,25.0,910.0,1038.79,747.54
2016,4,18,13,30,916.0,117.0,2.1,25.0,892.0,1047.4,753.5
2016,4,18,13,45,714.0,205.0,2.1,25.0,799.0,968.92,704.08
2016,4,18,14,0,512.0,293.0,2.1,25.0,706.0,855.25,627.59
2016,4,18,14,15,692.0,205.5,2.1,24.5,740.0,955.66,700.8
2016,4,18,14,30,872.0,118.0,2.1,24.0,774.0,1019.12,743.44
2016,4,18,14,45,850.0,120.0,2.15,24.0,733.0,1006.2,736.43
2016,4,18,15,0,828.0,122.0,2.2,24.0,692.0,977.25,719.87
2016,4,18,15,15,811.5,119.0,2.25,23.5,648.5,944.88,702.45
2016,4,18,15,30,795.0,116.0,2.3,23.0,605.0,909.55,682.81
2016,4,18,15,45,766.5,114.5,2.35,23.0,555.5,862.17,653.31
2016,4,18,16,0,738.0,113.0,2.4,23.0,506.0,819.13,626.37
2016,4,18,16,15,708.5,108.0,2.45,22.0,455.0,764.02,592.6
2016,4,18,16,30,679.0,103.0,2.5,21.0,404.0,708.13,557.14
2016,4,18,16,45,634.5,97.5,2.55,20.5,351.0,639.56,509.89
2016,4,18,17,0,590.0,92.0,2.6,20.0,298.0,572.23,461.27
2016,4,18,17,15,534.5,83.5,2.6,19.0,246.0,495.75,403.39
2016,4,18,17,30,479.0,75.0,2.6,18.0,194.0,422.59,345.44
2016,4,18,17,45,396.0,63.0,2.65,17.5,145.5,330.76,269.38
2016,4,18,18,0,313.0,51.0,2.7,17.0,97.0,251.83,201.24
2016,4,18,18,15,156.5,36.5,2.65,16.5,59.5,143.84,106.4
2016,4,18,18,30,0.0,22.0,2.6,16.0,22.0,21.59,0.0
2016,4,18,18,45,0.0,11.0,2.6,15.5,11.0,9.39,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.5,0.65,13.5,27.0,12.86,0.0
2016,4,19,6,0,230.0,33.0,0.6,14.0,54.0,25.56,15.38
2016,4,19,6,15,331.5,45.5,0.6,14.0,98.5,36.76,26.56
2016,4,19,6,30,433.0,58.0,0.6,14.0,143.0,46.22,35.48
2016,4,19,6,45,512.0,65.5,0.6,14.5,195.0,51.2,40.12
2016,4,19,7,0,591.0,73.0,0.6,15.0,247.0,56.17,44.55
2016,4,19,7,15,637.0,79.0,0.65,15.5,300.0,59.63,47.48
2016,4,19,7,30,683.0,85.0,0.7,16.0,353.0,63.03,50.25
2016,4,19,7,45,720.5,88.5,0.75,16.5,406.5,64.5,51.27
2016,4,19,8,0,758.0,92.0,0.8,17.0,460.0,72.1,57.58
2016,4,19,8,15,782.0,96.0,0.9,17.5,510.5,105.87,62.9
2016,4,19,8,30,806.0,100.0,1.0,18.0,561.0,165.62,96.33
2016,4,19,8,45,821.0,104.5,1.15,18.5,606.5,226.93,143.07
2016,4,19,9,0,836.0,109.0,1.3,19.0,652.0,289.64,195.83
2016,4,19,9,15,849.5,111.5,1.3,19.5,694.0,351.47,248.96
2016,4,19,9,30,863.0,114.0,1.3,20.0,736.0,413.94,301.84
2016,4,19,9,45,866.0,120.0,1.35,20.5,769.5,476.61,353.57
2016,4,19,10,0,869.0,126.0,1.4,21.0,803.0,535.37,400.6
2016,4,19,10,15,707.5,211.0,1.4,21.0,775.5,568.89,427.5
2016,4,19,10,30,546.0,296.0,1.4,21.0,748.0,584.12,439.02
2016,4,19,10,45,715.0,217.5,1.45,21.5,825.0,665.47,499.3
2016,4,19,11,0,884.0,139.0,1.5,22.0,902.0,748.0,559.2
2016,4,19,11,15,720.5,234.0,1.5,22.0,863.0,763.47,566.82
2016,4,19,11,30,557.0,329.0,1.5,22.0,824.0,753.36,557.07
2016,4,19,11,45,544.5,337.5,1.5,22.5,824.0,780.01,574.25
2016,4,19,12,0,532.0,346.0,1.5,23.0,824.0,803.89,588.88
2016,4,19,12,15,424.0,385.5,1.6,23.0,766.0,767.35,563.16
2016,4,19,12,30,316.0,425.0,1.7,23.0,708.0,713.09,525.47
2016,4,19,12,45,355.5,403.5,1.8,23.0,718.5,744.05,549.34
2016,4,19,13,0,395.0,382.0,1.9,23.0,729.0,774.21,571.91
2016,4,19,13,15,387.0,379.0,1.95,22.5,713.5,775.26,574.25
2016,4,19,13,30,379.0,376.0,2.0,22.0,698.0,774.08,575.39
2016,4,19,13,45,341.5,375.0,2.15,22.0,659.5,743.24,555.24
2016,4,19,14,0,304.0,374.0,2.3,22.0,621.0,710.24,533.45
2016,4,19,14,15,204.0,365.0,2.4,21.5,528.0,583.01,443.8
2016,4,19,14,30,104.0,356.0,2.5,21.0,435.0,454.87,350.02
2016,4,19,14,45,121.5,340.0,2.6,21.0,427.5,478.62,369.76
2016,4,19,15,0,139.0,324.0,2.7,21.0,420.0,480.17,372.54
2016,4,19,15,15,114.5,299.0,2.75,20.5,375.0,429.61,335.72
2016,4,19,15,30,90.0,274.0,2.8,20.0,330.0,359.48,283.51
2016,4,19,15,45,157.5,251.5,2.9,20.0,340.0,416.3,330.66
2016,4,19,16,0,225.0,229.0,3.0,20.0,350.0,448.92,358.67
2016,4,19,16,15,138.5,203.5,3.0,19.5,275.5,341.11,274.24
2016,4,19,16,30,52.0,178.0,3.0,19.0,201.0,222.43,178.82
2016,4,19,16,45,45.5,157.0,3.0,18.5,175.5,194.84,157.33
2016,4,19,17,0,39.0,136.0,3.0,18.0,150.0,167.55,135.42
2016,4,19,17,15,31.5,114.0,2.9,17.5,124.0,138.61,111.62
2016,4,19,17,30,24.0,92.0,2.8,17.0,98.0,110.03,87.62
2016,4,19,17,45,187.5,70.5,2.7,16.5,100.0,204.13,167.11
2016,4,19,18,0,351.0,49.0,2.6,16.0,102.0,270.65,217.78
2016,4,19,18,15,233.0,34.0,2.5,15.5,63.0,175.59,132.2
2016,4,19,18,30,115.0,19.0,2.4,15.0,24.0,85.09,2.44
2016,4,19,18,45,57.5,9.5,2.35,15.0,12.0,28.82,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,20,5,45,141.5,16.0,2.0,12.5,30.0,12.93,0.0
2016,4,20,6,0,283.0,32.0,2.1,13.0,60.0,26.19,16.2
2016,4,20,6,15,384.5,43.0,2.15,13.5,105.5,34.69,24.81
2016,4,20,6,30,486.0,54.0,2.2,14.0,151.0,43.03,32.64
2016,4,20,6,45,553.5,61.5,2.3,14.5,203.0,48.15,37.39
2016,4,20,7,0,621.0,69.0,2.4,15.0,255.0,53.21,41.9
2016,4,20,7,15,665.0,75.0,2.3,15.5,308.5,56.83,44.98
2016,4,20,7,30,709.0,81.0,2.2,16.0,362.0,60.35,47.88
2016,4,20,7,45,741.5,85.0,2.15,16.5,414.5,67.96,54.29
2016,4,20,8,0,774.0,89.0,2.1,17.0,467.0,69.99,55.75
2016,4,20,8,15,797.0,92.5,2.1,17.5,517.0,104.88,61.39
2016,4,20,8,30,820.0,96.0,2.1,18.0,567.0,165.03,95.44
2016,4,20,8,45,841.0,97.0,2.1,18.5,614.0,225.56,141.73
2016,4,20,9,0,862.0,98.0,2.1,19.0,661.0,293.35,198.72
2016,4,20,9,15,787.0,135.5,2.1,19.0,674.5,351.37,252.35
2016,4,20,9,30,712.0,173.0,2.1,19.0,688.0,401.05,297.74
2016,4,20,9,45,814.5,136.5,2.1,19.5,752.5,466.57,350.51
2016,4,20,10,0,917.0,100.0,2.1,20.0,817.0,538.48,407.47
2016,4,20,10,15,737.5,196.5,2.1,20.0,787.0,573.44,435.96
2016,4,20,10,30,558.0,293.0,2.1,20.0,757.0,588.68,447.61
2016,4,20,10,45,741.0,203.5,2.15,20.0,835.5,670.33,510.34
2016,4,20,11,0,924.0,114.0,2.2,20.0,914.0,754.76,574.28
2016,4,20,11,15,926.5,115.0,2.2,20.0,928.0,801.61,607.06
2016,4,20,11,30,929.0,116.0,2.2,20.0,942.0,845.85,636.61
2016,4,20,11,45,918.0,123.5,2.2,20.5,945.0,882.01,659.19
2016,4,20,12,0,907.0,131.0,2.2,21.0,948.0,914.38,679.09
2016,4,20,12,15,906.5,131.0,2.2,21.0,945.5,945.48,699.36
2016,4,20,12,30,906.0,131.0,2.2,21.0,943.0,973.18,717.37
2016,4,20,12,45,903.0,130.5,2.25,21.0,933.0,994.52,731.81
2016,4,20,13,0,900.0,130.0,2.3,21.0,923.0,1012.1,743.97
2016,4,20,13,15,702.0,227.0,2.3,20.5,838.0,955.35,708.45
2016,4,20,13,30,504.0,324.0,2.3,20.0,753.0,862.64,644.04
2016,4,20,13,45,688.5,226.0,2.35,20.0,794.0,962.82,718.19
2016,4,20,14,0,873.0,128.0,2.4,20.0,835.0,1028.77,762.1
2016,4,20,14,15,863.5,126.0,2.4,20.0,802.5,1018.88,756.03
2016,4,20,14,30,854.0,124.0,2.4,20.0,770.0,1018.21,756.96
2016,4,20,14,45,841.0,121.5,2.45,20.0,731.5,996.55,744.62
2016,4,20,15,0,828.0,119.0,2.5,20.0,693.0,971.39,730.15
2016,4,20,15,15,811.5,116.0,2.45,19.5,649.0,939.01,711.17
2016,4,20,15,30,795.0,113.0,2.4,19.0,605.0,903.7,690.09
2016,4,20,15,45,703.0,124.5,2.4,19.0,534.5,819.24,633.59
2016,4,20,16,0,611.0,136.0,2.4,19.0,464.0,730.8,573.1
2016,4,20,16,15,547.0,137.0,2.35,18.5,409.0,656.63,521.89
2016,4,20,16,30,483.0,138.0,2.3,18.0,354.0,577.67,464.48
2016,4,20,16,45,449.0,127.5,2.3,17.5,309.0,520.29,422.54
2016,4,20,17,0,415.0,117.0,2.3,17.0,264.0,464.17,380.0
2016,4,20,17,15,382.0,101.0,2.25,16.5,219.0,403.93,332.67
2016,4,20,17,30,349.0,85.0,2.2,16.0,174.0,345.67,285.14
2016,4,20,17,45,299.0,68.5,2.15,15.5,132.5,279.22,229.0
2016,4,20,18,0,249.0,52.0,2.1,15.0,91.0,217.41,174.95
2016,4,20,18,15,162.0,35.5,2.05,14.5,57.0,143.2,108.21
2016,4,20,18,30,75.0,19.0,2.0,14.0,23.0,60.6,8.33
2016,4,20,18,45,37.5,9.5,1.95,14.0,11.5,21.57,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.2,14.5,9.5,7.81,0.0
2016,4,21,6,0,0.0,19.0,1.3,15.0,19.0,15.66,7.47
2016,4,21,6,15,0.0,34.0,1.45,15.0,34.0,28.1,18.98
2016,4,21,6,30,0.0,49.0,1.6,15.0,49.0,40.32,30.15
2016,4,21,6,45,0.0,66.0,1.75,15.0,66.0,53.7,42.26
2016,4,21,7,0,0.0,83.0,1.9,15.0,83.0,66.96,54.09
2016,4,21,7,15,0.0,100.5,1.95,15.0,100.5,80.46,65.93
2016,4,21,7,30,0.0,118.0,2.0,15.0,118.0,93.84,77.49
2016,4,21,7,45,106.0,163.0,2.15,15.5,215.0,116.66,96.91
2016,4,21,8,0,212.0,208.0,2.3,16.0,312.0,144.29,120.11
2016,4,21,8,15,142.5,228.5,2.4,16.0,301.5,164.85,127.47
2016,4,21,8,30,73.0,249.0,2.5,16.0,291.0,190.4,148.31
2016,4,21,8,45,75.5,270.5,2.6,16.5,317.0,214.7,166.87
2016,4,21,9,0,78.0,292.0,2.7,17.0,343.0,239.67,186.29
2016,4,21,9,15,244.5,293.5,2.75,17.0,468.5,295.67,226.07
2016,4,21,9,30,411.0,295.0,2.8,17.0,594.0,378.76,289.12
2016,4,21,9,45,407.0,312.0,2.85,17.5,619.5,421.53,323.84
2016,4,21,10,0,403.0,329.0,2.9,18.0,645.0,463.35,357.02
2016,4,21,10,15,229.0,350.5,2.9,18.0,532.0,414.5,321.35
2016,4,21,10,30,55.0,372.0,2.9,18.0,419.0,341.42,264.88
2016,4,21,10,45,35.0,325.0,2.95,18.0,355.5,296.58,230.59
2016,4,21,11,0,15.0,278.0,3.0,18.0,292.0,243.13,188.95
2016,4,21,11,15,47.5,352.5,3.0,18.0,395.5,339.52,264.03
2016,4,21,11,30,80.0,427.0,3.0,18.0,499.0,436.84,337.73
2016,4,21,11,45,83.5,427.0,3.05,18.0,503.0,447.65,345.61
2016,4,21,12,0,87.0,427.0,3.1,18.0,507.0,458.27,353.78
2016,4,21,12,15,214.0,425.5,3.15,18.0,619.0,591.57,455.78
2016,4,21,12,30,341.0,424.0,3.2,18.0,731.0,733.76,560.55
2016,4,21,12,45,280.0,432.0,3.3,18.5,682.0,699.01,533.06
2016,4,21,13,0,219.0,440.0,3.4,19.0,633.0,643.17,491.58
2016,4,21,13,15,326.5,394.5,3.5,19.0,676.5,729.9,558.11
2016,4,21,13,30,434.0,349.0,3.6,19.0,720.0,816.59,622.84
2016,4,21,13,45,405.5,353.0,3.7,19.0,691.5,799.86,610.92
2016,4,21,14,0,377.0,357.0,3.8,19.0,663.0,763.9,586.38
2016,4,21,14,15,622.5,231.5,3.85,18.5,714.0,908.92,698.62
2016,4,21,14,30,868.0,106.0,3.9,18.0,765.0,998.46,763.02
2016,4,21,14,45,860.0,102.5,3.95,18.0,728.5,980.54,751.69
2016,4,21,15,0,852.0,99.0,4.0,18.0,692.0,959.03,738.79
2016,4,21,15,15,742.0,130.5,4.0,18.0,623.5,893.39,694.49
2016,4,21,15,30,632.0,162.0,4.0,18.0,555.0,811.09,637.68
2016,4,21,15,45,707.5,125.5,4.0,18.0,533.5,823.32,648.93
2016,4,21,16,0,783.0,89.0,4.0,18.0,512.0,821.75,649.67
2016,4,21,16,15,394.0,119.5,4.0,17.5,332.0,495.37,404.49
2016,4,21,16,30,5.0,150.0,4.0,17.0,152.0,138.39,109.88
2016,4,21,16,45,2.5,132.0,4.0,17.0,133.0,120.09,95.41
2016,4,21,17,0,0.0,114.0,4.0,17.0,114.0,101.96,80.45
2016,4,21,17,15,0.0,95.0,3.9,16.5,95.0,84.63,66.15
2016,4,21,17,30,0.0,76.0,3.8,16.0,76.0,67.17,51.46
2016,4,21,17,45,0.0,58.0,3.75,15.5,58.0,50.62,37.28
2016,4,21,18,0,0.0,40.0,3.7,15.0,40.0,33.79,22.7
2016,4,21,18,15,0.0,25.0,3.6,14.5,25.0,20.64,11.02
2016,4,21,18,30,0.0,10.0,3.5,14.0,10.0,8.22,0.0
2016,4,21,18,45,0.0,5.0,3.45,14.0,5.0,4.27,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,5.95,14.0,15.5,12.79,0.0
2016,4,22,6,0,0.0,31.0,6.0,14.0,31.0,25.34,15.74
2016,4,22,6,15,7.0,51.5,6.05,14.0,53.0,41.2,30.53
2016,4,22,6,30,14.0,72.0,6.1,14.0,75.0,56.9,44.95
2016,4,22,6,45,25.0,93.5,6.2,14.5,101.0,71.5,58.12
2016,4,22,7,0,36.0,115.0,6.3,15.0,127.0,86.76,71.62
2016,4,22,7,15,43.5,137.0,6.4,15.0,153.0,102.01,84.98
2016,4,22,7,30,51.0,159.0,6.5,15.0,179.0,116.95,97.88
2016,4,22,7,45,93.5,186.5,6.6,15.0,230.0,135.13,113.44
2016,4,22,8,0,136.0,214.0,6.7,15.0,281.0,146.47,122.91
2016,4,22,8,15,112.0,234.5,6.8,15.0,293.5,166.75,130.88
2016,4,22,8,30,88.0,255.0,6.9,15.0,306.0,196.0,153.68
2016,4,22,8,45,103.5,279.0,7.05,15.0,344.0,225.35,176.46
2016,4,22,9,0,119.0,303.0,7.2,15.0,382.0,252.68,198.26
2016,4,22,9,15,67.0,275.5,7.3,15.0,321.0,234.78,185.88
2016,4,22,9,30,15.0,248.0,7.4,15.0,260.0,205.91,163.71
2016,4,22,9,45,9.0,210.0,7.5,15.5,217.5,175.89,139.01
2016,4,22,10,0,3.0,172.0,7.6,16.0,175.0,143.7,112.5
2016,4,22,10,15,169.5,277.0,7.75,16.0,419.0,323.15,257.72
2016,4,22,10,30,336.0,382.0,7.9,16.0,663.0,522.93,415.97
2016,4,22,10,45,183.0,365.0,8.05,16.0,519.0,430.56,342.9
2016,4,22,11,0,30.0,348.0,8.2,16.0,375.0,317.43,251.34
2016,4,22,11,15,16.0,250.5,8.25,15.5,265.0,222.38,175.91
2016,4,22,11,30,2.0,153.0,8.3,15.0,155.0,130.05,101.22
2016,4,22,11,45,17.0,261.5,8.4,15.0,277.0,235.64,187.04
2016,4,22,12,0,32.0,370.0,8.5,15.0,399.0,357.81,284.52
2016,4,22,12,15,24.5,338.0,8.4,14.5,361.0,325.73,259.31
2016,4,22,12,30,17.0,306.0,8.3,14.0,323.0,279.28,222.6
2016,4,22,12,45,150.0,367.0,8.25,14.0,500.5,495.8,398.8
2016,4,22,13,0,283.0,428.0,8.2,14.0,678.0,709.49,566.88
2016,4,22,13,15,569.0,284.5,8.05,14.0,775.5,874.42,700.86
2016,4,22,13,30,855.0,141.0,7.9,14.0,873.0,1006.84,802.2
2016,4,22,13,45,846.5,141.0,7.8,14.0,848.5,1021.78,813.09
2016,4,22,14,0,838.0,141.0,7.7,14.0,824.0,1018.83,811.41
2016,4,22,14,15,666.0,208.5,7.65,14.0,738.0,928.23,745.05
2016,4,22,14,30,494.0,276.0,7.6,14.0,652.0,818.83,659.89
2016,4,22,14,45,527.5,248.0,7.6,14.0,631.5,820.15,663.87
2016,4,22,15,0,561.0,220.0,7.6,14.0,611.0,817.37,664.47
2016,4,22,15,15,387.0,250.5,7.55,14.0,512.5,654.7,536.0
2016,4,22,15,30,213.0,281.0,7.5,14.0,414.0,500.62,410.84
2016,4,22,15,45,271.5,248.0,7.45,14.0,404.0,533.45,440.23
2016,4,22,16,0,330.0,215.0,7.4,14.0,394.0,541.44,449.68
2016,4,22,16,15,292.5,198.5,7.2,14.0,345.5,481.82,401.86
2016,4,22,16,30,255.0,182.0,7.0,14.0,297.0,423.65,354.7
2016,4,22,16,45,287.5,154.5,6.85,14.0,269.5,408.11,343.7
2016,4,22,17,0,320.0,127.0,6.7,14.0,242.0,388.41,328.62
2016,4,22,17,15,429.0,98.5,6.45,13.5,226.0,431.3,365.7
2016,4,22,17,30,538.0,70.0,6.2,13.0,210.0,451.62,382.2
2016,4,22,17,45,446.5,61.5,5.95,12.5,160.0,359.23,301.78
2016,4,22,18,0,355.0,53.0,5.7,12.0,110.0,273.19,225.16
2016,4,22,18,15,232.5,38.5,5.5,11.5,70.5,179.22,140.03
2016,4,22,18,30,110.0,24.0,5.3,11.0,31.0,91.21,33.52
2016,4,22,18,45,55.0,12.0,5.15,11.0,15.5,29.85,0.0
2016,4,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
