Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,139.0,18.5,3.85,11.5,34.0,14.41,1.62
2016,4,23,6,0,278.0,37.0,4.0,12.0,68.0,28.66,18.89
2016,4,23,6,15,375.0,48.0,4.05,12.0,113.5,38.56,28.53
2016,4,23,6,30,472.0,59.0,4.1,12.0,159.0,46.73,36.28
2016,4,23,6,45,533.5,67.0,4.2,12.5,209.5,52.04,41.21
2016,4,23,7,0,595.0,75.0,4.3,13.0,260.0,57.25,45.85
2016,4,23,7,15,638.0,81.0,4.2,13.0,312.5,60.65,48.82
2016,4,23,7,30,681.0,87.0,4.1,13.0,365.0,63.97,51.64
2016,4,23,7,45,710.5,92.0,4.1,13.5,416.0,66.31,53.44
2016,4,23,8,0,740.0,97.0,4.1,14.0,467.0,68.55,55.12
2016,4,23,8,15,763.0,101.0,4.1,14.0,516.0,111.35,67.51
2016,4,23,8,30,786.0,105.0,4.1,14.0,565.0,169.56,102.07
2016,4,23,8,45,800.5,109.0,4.2,14.5,609.5,228.86,148.98
2016,4,23,9,0,815.0,113.0,4.3,15.0,654.0,289.5,201.78
2016,4,23,9,15,828.0,115.5,4.3,15.0,694.0,349.58,255.95
2016,4,23,9,30,841.0,118.0,4.3,15.0,734.0,410.25,310.3
2016,4,23,9,45,588.5,235.5,4.35,15.5,677.0,443.76,343.97
2016,4,23,10,0,336.0,353.0,4.4,16.0,620.0,448.3,350.49
2016,4,23,10,15,338.0,367.0,4.4,16.0,643.0,486.3,381.02
2016,4,23,10,30,340.0,381.0,4.4,16.0,666.0,524.19,410.78
2016,4,23,10,45,267.5,408.0,4.45,16.5,636.0,523.95,409.68
2016,4,23,11,0,195.0,435.0,4.5,17.0,606.0,511.69,398.98
2016,4,23,11,15,550.5,277.0,4.4,17.0,769.0,670.5,525.0
2016,4,23,11,30,906.0,119.0,4.3,17.0,932.0,829.09,645.08
2016,4,23,11,45,689.0,242.0,4.25,17.0,863.0,813.6,630.16
2016,4,23,12,0,472.0,365.0,4.2,17.0,794.0,766.35,591.02
2016,4,23,12,15,687.0,243.5,4.25,17.0,866.0,871.82,673.15
2016,4,23,12,30,902.0,122.0,4.3,17.0,938.0,958.66,734.9
2016,4,23,12,45,896.5,123.0,4.35,17.0,927.0,978.6,748.66
2016,4,23,13,0,891.0,124.0,4.4,17.0,916.0,994.78,760.53
2016,4,23,13,15,657.5,239.5,4.55,17.0,817.5,921.02,710.38
2016,4,23,13,30,424.0,355.0,4.7,17.0,719.0,810.66,627.13
2016,4,23,13,45,642.0,240.5,4.9,17.0,773.5,927.49,720.03
2016,4,23,14,0,860.0,126.0,5.1,17.0,828.0,1010.24,780.62
2016,4,23,14,15,850.5,124.0,5.2,17.0,796.5,1000.22,774.94
2016,4,23,14,30,841.0,122.0,5.3,17.0,765.0,999.28,776.4
2016,4,23,14,45,823.5,122.5,5.45,17.0,726.0,976.63,762.84
2016,4,23,15,0,806.0,123.0,5.6,17.0,687.0,950.68,746.96
2016,4,23,15,15,789.5,120.0,5.6,16.5,644.0,918.68,727.07
2016,4,23,15,30,773.0,117.0,5.6,16.0,601.0,883.85,704.94
2016,4,23,15,45,747.5,115.0,5.65,16.0,553.5,844.72,678.31
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,798.71,646.19
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.5,745.77,609.05
2016,4,23,16,30,665.0,104.0,5.6,15.0,407.0,692.05,570.55
2016,4,23,16,45,617.0,100.0,5.6,15.0,354.5,623.42,518.48
2016,4,23,17,0,569.0,96.0,5.6,15.0,302.0,556.29,465.28
2016,4,23,17,15,515.0,88.0,5.5,14.5,251.5,482.74,405.65
2016,4,23,17,30,461.0,80.0,5.4,14.0,201.0,407.92,343.11
2016,4,23,17,45,378.5,69.0,5.35,14.0,153.5,323.71,270.04
2016,4,23,18,0,296.0,58.0,5.3,14.0,106.0,247.68,202.35
2016,4,23,18,15,193.0,41.0,5.2,13.5,68.0,163.24,126.71
2016,4,23,18,30,90.0,24.0,5.1,13.0,30.0,74.8,31.44
2016,4,23,18,45,45.0,12.0,5.05,13.0,15.0,26.23,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,81.5,23.0,6.45,11.5,32.5,18.18,5.08
2016,4,24,6,0,163.0,46.0,6.7,12.0,65.0,35.32,24.71
2016,4,24,6,15,252.0,63.0,6.7,12.0,109.0,47.41,36.37
2016,4,24,6,30,341.0,80.0,6.7,12.0,153.0,59.54,47.74
2016,4,24,6,45,420.5,89.5,6.7,12.5,204.5,66.04,53.74
2016,4,24,7,0,500.0,99.0,6.7,13.0,256.0,72.46,59.42
2016,4,24,7,15,291.0,133.0,6.65,13.0,228.5,95.38,79.75
2016,4,24,7,30,82.0,167.0,6.6,13.0,201.0,122.22,103.25
2016,4,24,7,45,391.0,142.5,6.6,13.5,335.5,96.02,79.67
2016,4,24,8,0,700.0,118.0,6.6,14.0,470.0,81.97,66.92
2016,4,24,8,15,726.0,122.0,6.6,14.0,519.5,117.86,73.69
2016,4,24,8,30,752.0,126.0,6.6,14.0,569.0,174.95,108.15
2016,4,24,8,45,782.5,125.0,6.6,14.5,617.5,238.06,157.84
2016,4,24,9,0,813.0,124.0,6.6,15.0,666.0,297.81,209.59
2016,4,24,9,15,827.0,126.5,6.55,15.5,707.0,358.13,263.91
2016,4,24,9,30,841.0,129.0,6.5,16.0,748.0,419.18,318.45
2016,4,24,9,45,857.0,128.5,6.5,16.5,784.5,479.14,371.02
2016,4,24,10,0,873.0,128.0,6.5,17.0,821.0,539.56,422.52
2016,4,24,10,15,880.5,129.5,6.55,17.0,849.5,595.64,470.19
2016,4,24,10,30,888.0,131.0,6.6,17.0,878.0,650.52,515.74
2016,4,24,10,45,891.5,132.5,6.7,17.5,899.0,701.38,556.22
2016,4,24,11,0,895.0,134.0,6.8,18.0,920.0,750.2,594.15
2016,4,24,11,15,898.0,135.0,7.05,18.0,933.5,796.01,630.68
2016,4,24,11,30,901.0,136.0,7.3,18.0,947.0,839.36,663.31
2016,4,24,11,45,895.5,140.5,7.55,18.0,950.5,876.08,690.97
2016,4,24,12,0,890.0,145.0,7.8,18.0,954.0,909.49,716.24
2016,4,24,12,15,889.0,145.0,8.0,17.5,952.0,939.53,740.35
2016,4,24,12,30,888.0,145.0,8.2,17.0,950.0,966.22,762.19
2016,4,24,12,45,699.5,245.5,8.45,17.0,875.5,931.82,737.43
2016,4,24,13,0,511.0,346.0,8.7,17.0,801.0,862.48,681.73
2016,4,24,13,15,493.0,341.0,8.85,17.0,773.0,853.78,676.22
2016,4,24,13,30,475.0,336.0,9.0,17.0,745.0,841.89,668.16
2016,4,24,13,45,520.0,309.5,9.15,17.0,745.5,868.6,690.96
2016,4,24,14,0,565.0,283.0,9.3,17.0,746.0,892.25,711.48
2016,4,24,14,15,657.0,234.5,9.35,16.5,753.0,943.26,755.1
2016,4,24,14,30,749.0,186.0,9.4,16.0,760.0,984.04,788.63
2016,4,24,14,45,727.5,186.0,9.5,16.0,721.0,957.83,770.57
2016,4,24,15,0,706.0,186.0,9.6,16.0,682.0,928.58,750.4
2016,4,24,15,15,687.0,181.0,9.6,15.5,639.0,893.68,726.96
2016,4,24,15,30,668.0,176.0,9.6,15.0,596.0,856.25,701.39
2016,4,24,15,45,658.0,164.5,9.65,15.0,551.5,818.02,673.76
2016,4,24,16,0,648.0,153.0,9.7,15.0,507.0,777.38,643.99
2016,4,24,16,15,616.0,146.0,9.75,14.5,457.0,720.57,602.14
2016,4,24,16,30,584.0,139.0,9.8,14.0,407.0,656.76,553.41
2016,4,24,16,45,556.5,126.5,9.85,14.0,357.0,598.17,506.62
2016,4,24,17,0,529.0,114.0,9.9,14.0,307.0,539.94,458.99
2016,4,24,17,15,473.5,103.5,9.9,13.5,255.5,465.79,397.16
2016,4,24,17,30,418.0,93.0,9.9,13.0,204.0,395.61,336.88
2016,4,24,17,45,345.0,78.5,9.9,12.5,156.5,315.1,266.13
2016,4,24,18,0,272.0,64.0,9.9,12.0,109.0,241.73,200.06
2016,4,24,18,15,176.0,45.0,9.9,11.5,70.0,149.93,117.73
2016,4,24,18,30,80.0,26.0,9.9,11.0,31.0,73.92,35.56
2016,4,24,18,45,40.0,13.0,9.95,11.0,15.5,25.26,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,36.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,73.0,10.0,5.7,9.0,11.0,8.54,0.0
2016,4,25,5,45,231.0,22.5,5.8,9.5,46.0,18.41,6.47
2016,4,25,6,0,389.0,35.0,5.9,10.0,81.0,28.62,19.25
2016,4,25,6,15,481.5,43.5,6.0,10.0,129.5,35.06,25.72
2016,4,25,6,30,574.0,52.0,6.1,10.0,178.0,41.44,31.85
2016,4,25,6,45,633.5,58.0,6.2,10.5,231.0,45.57,35.7
2016,4,25,7,0,693.0,64.0,6.3,11.0,284.0,54.06,43.32
2016,4,25,7,15,732.5,68.5,6.3,11.5,338.5,57.02,45.83
2016,4,25,7,30,772.0,73.0,6.3,12.0,393.0,59.94,48.22
2016,4,25,7,45,800.0,76.5,6.3,12.5,446.5,61.91,49.71
2016,4,25,8,0,828.0,80.0,6.3,13.0,500.0,63.82,51.13
2016,4,25,8,15,849.0,83.0,6.2,13.0,550.5,104.64,59.15
2016,4,25,8,30,870.0,86.0,6.1,13.0,601.0,174.22,102.75
2016,4,25,8,45,885.5,88.5,6.05,13.5,648.0,236.82,152.88
2016,4,25,9,0,901.0,91.0,6.0,14.0,695.0,300.62,209.3
2016,4,25,9,15,913.0,93.0,6.0,14.0,736.5,363.9,267.42
2016,4,25,9,30,925.0,95.0,6.0,14.0,778.0,427.43,325.51
2016,4,25,9,45,932.5,97.0,6.05,14.5,813.0,488.98,380.32
2016,4,25,10,0,940.0,99.0,6.1,15.0,848.0,549.72,432.84
2016,4,25,10,15,946.0,100.5,6.15,15.0,877.0,608.17,482.85
2016,4,25,10,30,952.0,102.0,6.2,15.0,906.0,665.12,530.36
2016,4,25,10,45,956.0,103.0,6.3,15.5,927.0,718.61,573.13
2016,4,25,11,0,960.0,104.0,6.4,16.0,948.0,769.94,613.16
2016,4,25,11,15,962.0,104.5,6.45,16.0,961.5,816.96,649.01
2016,4,25,11,30,964.0,105.0,6.5,16.0,975.0,861.2,681.48
2016,4,25,11,45,962.0,106.5,6.6,16.0,979.5,900.12,710.12
2016,4,25,12,0,960.0,108.0,6.7,16.0,984.0,935.66,736.29
2016,4,25,12,15,959.0,108.0,6.75,16.0,981.5,967.19,759.31
2016,4,25,12,30,958.0,108.0,6.8,16.0,979.0,995.11,779.76
2016,4,25,12,45,949.5,111.0,6.85,16.5,966.5,1015.17,793.1
2016,4,25,13,0,941.0,114.0,6.9,17.0,954.0,1031.18,803.63
2016,4,25,13,15,718.5,222.5,6.95,17.0,857.0,962.0,754.46
2016,4,25,13,30,496.0,331.0,7.0,17.0,760.0,856.86,673.22
2016,4,25,13,45,707.5,221.0,7.05,17.0,813.0,971.35,763.96
2016,4,25,14,0,919.0,111.0,7.1,17.0,866.0,1051.34,822.52
2016,4,25,14,15,910.0,109.5,7.15,17.0,833.5,1042.0,816.88
2016,4,25,14,30,901.0,108.0,7.2,17.0,801.0,1028.75,808.97
2016,4,25,14,45,889.0,106.5,7.25,17.0,762.0,1008.76,796.27
2016,4,25,15,0,877.0,105.0,7.3,17.0,723.0,985.23,781.06
2016,4,25,15,15,862.0,102.5,7.35,16.5,679.0,954.34,761.91
2016,4,25,15,30,847.0,100.0,7.4,16.0,635.0,930.92,748.2
2016,4,25,15,45,827.0,97.0,7.45,16.0,586.0,888.55,718.68
2016,4,25,16,0,807.0,94.0,7.5,16.0,537.0,843.89,687.16
2016,4,25,16,15,780.5,90.5,7.5,15.5,485.5,791.14,650.06
2016,4,25,16,30,754.0,87.0,7.5,15.0,434.0,737.19,611.27
2016,4,25,16,45,716.5,82.5,7.5,15.0,380.5,676.83,565.37
2016,4,25,17,0,679.0,78.0,7.5,15.0,327.0,613.25,515.82
2016,4,25,17,15,628.0,72.0,7.35,14.5,274.0,539.71,456.1
2016,4,25,17,30,577.0,66.0,7.2,14.0,221.0,469.04,396.38
2016,4,25,17,45,496.5,58.0,7.1,13.5,170.5,382.3,321.18
2016,4,25,18,0,416.0,50.0,7.0,13.0,120.0,302.59,249.85
2016,4,25,18,15,298.0,37.5,6.75,12.5,78.5,208.67,165.0
2016,4,25,18,30,180.0,25.0,6.5,12.0,37.0,122.23,67.34
2016,4,25,18,45,90.0,12.5,6.3,11.5,18.5,42.45,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,7.68,0.0
2016,4,26,5,45,67.5,26.5,3.55,10.5,34.5,20.77,8.99
2016,4,26,6,0,135.0,44.0,3.6,11.0,60.0,33.96,23.92
2016,4,26,6,15,182.0,63.0,3.65,11.0,96.5,47.85,37.05
2016,4,26,6,30,229.0,82.0,3.7,11.0,133.0,61.4,49.67
2016,4,26,6,45,254.0,102.0,3.8,11.5,172.0,75.09,62.07
2016,4,26,7,0,279.0,122.0,3.9,12.0,211.0,88.32,73.79
2016,4,26,7,15,310.5,136.5,3.9,12.5,252.5,97.76,81.9
2016,4,26,7,30,342.0,151.0,3.9,13.0,294.0,106.9,89.57
2016,4,26,7,45,491.5,133.5,3.9,13.5,368.5,91.41,75.51
2016,4,26,8,0,641.0,116.0,3.9,14.0,443.0,79.38,64.58
2016,4,26,8,15,592.5,147.5,3.8,14.0,473.0,128.62,85.73
2016,4,26,8,30,544.0,179.0,3.7,14.0,503.0,186.86,126.36
2016,4,26,8,45,477.0,221.5,3.6,14.5,521.5,243.03,173.94
2016,4,26,9,0,410.0,264.0,3.5,15.0,540.0,291.56,217.25
2016,4,26,9,15,416.5,279.5,3.45,15.0,574.5,336.8,255.75
2016,4,26,9,30,423.0,295.0,3.4,15.0,609.0,382.76,294.57
2016,4,26,9,45,459.5,294.0,3.4,15.0,649.5,430.35,333.85
2016,4,26,10,0,496.0,293.0,3.4,15.0,690.0,481.28,375.31
2016,4,26,10,15,428.5,336.0,3.55,15.0,687.0,511.96,400.58
2016,4,26,10,30,361.0,379.0,3.7,15.0,684.0,534.09,418.2
2016,4,26,10,45,423.5,362.5,3.9,15.5,729.5,590.31,461.67
2016,4,26,11,0,486.0,346.0,4.1,16.0,775.0,649.52,506.81
2016,4,26,11,15,333.0,400.5,4.3,16.0,696.5,605.8,472.75
2016,4,26,11,30,180.0,455.0,4.5,16.0,618.0,546.84,426.45
2016,4,26,11,45,217.5,453.0,4.75,16.0,651.0,589.94,460.73
2016,4,26,12,0,255.0,451.0,5.0,16.0,684.0,645.79,503.88
2016,4,26,12,15,265.0,447.5,5.15,16.0,689.5,667.5,520.78
2016,4,26,12,30,275.0,444.0,5.3,16.0,695.0,688.33,537.22
2016,4,26,12,45,392.0,396.5,5.5,16.0,749.5,766.26,599.28
2016,4,26,13,0,509.0,349.0,5.7,16.0,804.0,861.54,672.93
2016,4,26,13,15,499.0,341.5,5.8,16.0,781.0,858.24,671.13
2016,4,26,13,30,489.0,334.0,5.9,16.0,758.0,851.88,667.65
2016,4,26,13,45,652.0,243.5,6.05,16.0,791.0,937.19,736.42
2016,4,26,14,0,815.0,153.0,6.2,16.0,824.0,1003.76,786.34
2016,4,26,14,15,805.5,151.0,6.2,16.0,793.0,993.83,779.97
2016,4,26,14,30,796.0,149.0,6.2,16.0,762.0,980.25,771.49
2016,4,26,14,45,785.0,145.5,6.25,16.0,725.5,960.06,758.63
2016,4,26,15,0,774.0,142.0,6.3,16.0,689.0,936.52,743.38
2016,4,26,15,15,757.0,138.5,6.3,15.5,646.0,910.89,727.74
2016,4,26,15,30,740.0,135.0,6.3,15.0,603.0,875.79,704.94
2016,4,26,15,45,533.0,177.5,6.3,15.0,501.5,707.89,578.25
2016,4,26,16,0,326.0,220.0,6.3,15.0,400.0,540.08,444.15
2016,4,26,16,15,303.5,201.0,6.3,14.5,356.0,490.58,406.87
2016,4,26,16,30,281.0,182.0,6.3,14.0,312.0,441.35,368.67
2016,4,26,16,45,431.5,139.0,6.35,14.0,311.5,514.42,432.1
2016,4,26,17,0,582.0,96.0,6.4,14.0,311.0,562.85,474.18
2016,4,26,17,15,529.5,88.0,6.35,13.5,260.5,490.05,414.46
2016,4,26,17,30,477.0,80.0,6.3,13.0,210.0,420.33,355.69
2016,4,26,17,45,399.0,69.5,6.3,12.5,162.0,333.67,280.84
2016,4,26,18,0,321.0,59.0,6.3,12.0,114.0,259.7,214.79
2016,4,26,18,15,220.0,43.0,6.2,12.0,75.0,176.27,139.39
2016,4,26,18,30,119.0,27.0,6.1,12.0,36.0,100.34,58.23
2016,4,26,18,45,59.5,13.5,6.0,12.0,18.0,32.47,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,3.6,11.0,12.0,9.39,0.0
2016,4,27,5,45,160.0,26.5,3.9,11.5,44.5,20.51,9.49
2016,4,27,6,0,283.0,42.0,4.2,12.0,77.0,32.35,22.5
2016,4,27,6,15,373.0,53.0,4.35,12.0,123.0,42.32,32.03
2016,4,27,6,30,463.0,64.0,4.5,12.0,169.0,50.3,39.57
2016,4,27,6,45,264.0,96.0,4.7,12.5,159.0,71.29,58.46
2016,4,27,7,0,65.0,128.0,4.9,13.0,149.0,95.59,79.99
2016,4,27,7,15,74.5,150.0,5.15,13.0,178.5,110.71,93.23
2016,4,27,7,30,84.0,172.0,5.4,13.0,208.0,125.54,106.03
2016,4,27,7,45,58.0,184.5,5.7,13.5,210.5,134.22,113.09
2016,4,27,8,0,32.0,197.0,6.0,14.0,213.0,142.57,119.78
2016,4,27,8,15,16.0,104.0,6.3,14.0,112.0,83.96,64.81
2016,4,27,8,30,0.0,11.0,6.6,14.0,11.0,9.1,2.05
2016,4,27,8,45,57.5,161.0,6.9,14.0,200.0,137.71,107.1
2016,4,27,9,0,115.0,311.0,7.2,14.0,389.0,256.91,202.5
2016,4,27,9,15,88.5,320.0,7.35,14.0,382.5,272.38,216.23
2016,4,27,9,30,62.0,329.0,7.5,14.0,376.0,279.33,222.71
2016,4,27,9,45,76.0,353.5,7.7,14.0,413.0,311.84,248.85
2016,4,27,10,0,90.0,378.0,7.9,14.0,450.0,346.5,276.72
2016,4,27,10,15,475.0,261.0,7.95,14.0,662.5,479.28,384.81
2016,4,27,10,30,860.0,144.0,8.0,14.0,875.0,646.38,520.89
2016,4,27,10,45,683.0,243.5,8.05,14.0,833.0,663.07,533.45
2016,4,27,11,0,506.0,343.0,8.1,14.0,791.0,660.5,529.71
2016,4,27,11,15,688.0,249.5,8.05,14.0,868.0,748.12,601.86
2016,4,27,11,30,870.0,156.0,8.0,14.0,945.0,839.01,675.38
2016,4,27,11,45,869.0,158.5,8.0,14.0,951.0,877.9,704.26
2016,4,27,12,0,868.0,161.0,8.0,14.0,957.0,913.79,730.96
2016,4,27,12,15,868.0,161.0,8.0,14.0,955.0,945.04,754.17
2016,4,27,12,30,868.0,161.0,8.0,14.0,953.0,972.97,774.94
2016,4,27,12,45,861.0,163.0,8.0,14.0,942.0,992.79,789.76
2016,4,27,13,0,854.0,165.0,8.0,14.0,931.0,1008.78,801.89
2016,4,27,13,15,849.0,164.0,8.0,14.0,913.0,1019.87,810.55
2016,4,27,13,30,844.0,163.0,8.0,14.0,895.0,1027.08,816.52
2016,4,27,13,45,841.0,159.0,8.05,14.0,871.0,1029.32,819.22
2016,4,27,14,0,838.0,155.0,8.1,14.0,847.0,1027.65,819.22
2016,4,27,14,15,827.5,152.5,8.1,14.0,814.5,1016.17,811.9
2016,4,27,14,30,817.0,150.0,8.1,14.0,782.0,1000.94,801.97
2016,4,27,14,45,804.5,147.0,8.15,14.0,743.5,979.62,787.8
2016,4,27,15,0,792.0,144.0,8.2,14.0,705.0,954.89,771.14
2016,4,27,15,15,485.0,217.0,8.15,14.0,554.5,727.76,595.88
2016,4,27,15,30,178.0,290.0,8.1,14.0,404.0,474.24,388.71
2016,4,27,15,45,443.5,209.0,8.1,14.0,462.5,660.68,546.36
2016,4,27,16,0,709.0,128.0,8.1,14.0,521.0,799.99,660.69
2016,4,27,16,15,679.0,122.5,8.05,14.0,470.0,745.08,619.01
2016,4,27,16,30,649.0,117.0,8.0,14.0,419.0,689.49,576.78
2016,4,27,16,45,614.0,109.0,8.0,14.0,367.5,627.02,528.14
2016,4,27,17,0,579.0,101.0,8.0,14.0,316.0,565.16,478.03
2016,4,27,17,15,525.5,92.5,7.95,13.5,264.5,491.22,417.17
2016,4,27,17,30,472.0,84.0,7.9,13.0,213.0,416.12,353.57
2016,4,27,17,45,406.0,71.5,7.85,13.0,165.5,339.39,286.02
2016,4,27,18,0,340.0,59.0,7.8,13.0,118.0,268.87,222.28
2016,4,27,18,15,234.5,43.5,7.75,12.5,78.0,182.96,145.12
2016,4,27,18,30,129.0,28.0,7.7,12.0,38.0,106.19,65.17
2016,4,27,18,45,64.5,14.0,7.65,12.0,19.0,34.59,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.5,6.5,5.2,9.5,7.0,0.0,0.0
2016,4,28,5,30,57.0,13.0,5.4,10.0,14.0,11.1,0.0
2016,4,28,5,45,185.5,27.5,5.65,10.5,48.0,21.32,10.72
2016,4,28,6,0,314.0,42.0,5.9,11.0,82.0,34.14,24.23
2016,4,28,6,15,402.5,52.0,5.9,11.5,128.5,41.49,31.39
2016,4,28,6,30,491.0,62.0,5.9,12.0,175.0,48.71,38.16
2016,4,28,6,45,554.0,68.5,5.95,12.5,226.5,52.82,41.94
2016,4,28,7,0,617.0,75.0,6.0,13.0,278.0,56.91,45.52
2016,4,28,7,15,658.0,80.5,5.85,13.5,330.5,59.97,48.07
2016,4,28,7,30,699.0,86.0,5.7,14.0,383.0,62.95,50.47
2016,4,28,7,45,732.5,89.5,5.6,14.5,435.5,70.37,56.74
2016,4,28,8,0,766.0,93.0,5.5,15.0,488.0,71.91,57.78
2016,4,28,8,15,788.0,96.0,5.3,15.0,537.0,112.04,65.7
2016,4,28,8,30,810.0,99.0,5.1,15.0,586.0,170.62,101.23
2016,4,28,8,45,828.5,101.5,4.95,15.5,632.0,230.62,148.85
2016,4,28,9,0,847.0,104.0,4.8,16.0,678.0,292.37,202.53
2016,4,28,9,15,860.0,106.0,4.65,16.5,718.5,357.86,260.49
2016,4,28,9,30,873.0,108.0,4.5,17.0,759.0,418.46,313.93
2016,4,28,9,45,891.5,105.0,4.4,17.5,796.5,477.74,365.0
2016,4,28,10,0,910.0,102.0,4.3,18.0,834.0,537.36,414.7
2016,4,28,10,15,917.0,103.0,4.2,18.0,862.5,594.01,461.35
2016,4,28,10,30,924.0,104.0,4.1,18.0,891.0,649.33,505.62
2016,4,28,10,45,926.0,106.5,4.05,18.5,911.5,701.1,545.03
2016,4,28,11,0,928.0,109.0,4.0,19.0,932.0,750.62,581.58
2016,4,28,11,15,931.0,109.5,4.05,19.0,946.0,796.73,615.53
2016,4,28,11,30,934.0,110.0,4.1,19.0,960.0,840.26,646.04
2016,4,28,11,45,933.0,112.0,4.2,19.0,965.0,879.1,673.32
2016,4,28,12,0,932.0,114.0,4.3,19.0,970.0,914.77,698.35
2016,4,28,12,15,931.5,114.0,4.45,19.0,968.0,945.74,720.59
2016,4,28,12,30,931.0,114.0,4.6,19.0,966.0,973.25,740.75
2016,4,28,12,45,931.5,112.0,4.75,19.0,957.0,996.18,757.88
2016,4,28,13,0,932.0,110.0,4.9,19.0,948.0,1015.39,772.6
2016,4,28,13,15,928.5,109.0,5.05,19.0,930.5,1027.85,782.84
2016,4,28,13,30,925.0,108.0,5.2,19.0,913.0,1036.34,790.52
2016,4,28,13,45,918.0,108.0,5.35,19.0,887.5,1038.4,793.91
2016,4,28,14,0,911.0,108.0,5.5,19.0,862.0,1036.47,794.7
2016,4,28,14,15,903.0,106.5,5.65,18.5,830.5,1028.0,792.61
2016,4,28,14,30,895.0,105.0,5.8,18.0,799.0,1015.67,787.87
2016,4,28,14,45,879.5,105.5,5.95,18.0,760.0,994.44,775.29
2016,4,28,15,0,864.0,106.0,6.1,18.0,721.0,969.84,760.29
2016,4,28,15,15,849.5,104.0,6.2,17.5,677.5,951.17,750.69
2016,4,28,15,30,835.0,102.0,6.3,17.0,634.0,918.16,730.48
2016,4,28,15,45,808.5,101.5,6.45,17.0,585.0,873.22,700.02
2016,4,28,16,0,782.0,101.0,6.6,17.0,536.0,826.35,667.67
2016,4,28,16,15,756.5,97.0,6.6,16.5,485.5,774.77,631.83
2016,4,28,16,30,731.0,93.0,6.6,16.0,435.0,726.3,597.67
2016,4,28,16,45,688.0,90.0,6.6,15.5,381.5,660.75,549.2
2016,4,28,17,0,645.0,87.0,6.6,15.0,328.0,596.23,499.86
2016,4,28,17,15,595.0,80.0,6.55,14.5,276.0,523.81,441.29
2016,4,28,17,30,545.0,73.0,6.5,14.0,224.0,454.2,383.01
2016,4,28,17,45,460.5,65.0,6.45,13.5,174.0,366.82,307.8
2016,4,28,18,0,376.0,57.0,6.4,13.0,124.0,284.35,234.88
2016,4,28,18,15,267.0,43.0,6.15,12.5,82.5,196.7,156.38
2016,4,28,18,30,158.0,29.0,5.9,12.0,41.0,119.8,77.03
2016,4,28,18,45,79.0,14.5,5.65,12.0,20.5,40.03,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,10.0,6.0,5.12,0.0
2016,4,29,5,30,0.0,12.0,3.3,10.0,12.0,10.24,0.0
2016,4,29,5,45,87.0,33.5,3.35,10.5,45.0,25.93,14.83
2016,4,29,6,0,174.0,55.0,3.4,11.0,78.0,41.81,31.04
2016,4,29,6,15,257.0,71.0,3.45,11.0,122.5,53.03,41.79
2016,4,29,6,30,340.0,87.0,3.5,11.0,167.0,64.24,52.28
2016,4,29,6,45,338.5,99.5,3.6,11.5,195.5,72.02,59.35
2016,4,29,7,0,337.0,112.0,3.7,12.0,224.0,79.39,65.82
2016,4,29,7,15,366.5,128.5,3.75,12.0,269.5,89.35,74.55
2016,4,29,7,30,396.0,145.0,3.8,12.0,315.0,98.85,82.75
2016,4,29,7,45,519.5,141.0,3.9,12.0,393.0,96.24,80.16
2016,4,29,8,0,643.0,137.0,4.0,12.0,471.0,93.35,77.35
2016,4,29,8,15,668.5,142.0,4.1,12.0,518.5,130.36,85.01
2016,4,29,8,30,694.0,147.0,4.2,12.0,566.0,184.31,118.57
2016,4,29,8,45,714.0,151.0,4.3,12.5,610.5,239.59,162.52
2016,4,29,9,0,734.0,155.0,4.4,13.0,655.0,297.01,212.28
2016,4,29,9,15,749.0,158.0,4.4,13.0,694.5,353.99,263.44
2016,4,29,9,30,764.0,161.0,4.4,13.0,734.0,411.95,315.15
2016,4,29,9,45,795.0,153.0,4.4,13.5,773.0,471.66,366.48
2016,4,29,10,0,826.0,145.0,4.4,14.0,812.0,529.65,415.32
2016,4,29,10,15,834.0,146.5,4.5,14.0,839.5,584.42,461.47
2016,4,29,10,30,842.0,148.0,4.6,14.0,867.0,638.22,505.74
2016,4,29,10,45,847.5,149.0,4.75,14.5,888.0,688.75,545.72
2016,4,29,11,0,853.0,150.0,4.9,15.0,909.0,737.58,583.49
2016,4,29,11,15,857.0,151.0,5.2,15.0,923.0,775.86,614.78
2016,4,29,11,30,861.0,152.0,5.5,15.0,937.0,818.06,647.62
2016,4,29,11,45,862.0,153.0,5.8,15.5,943.0,855.39,674.82
2016,4,29,12,0,863.0,154.0,6.1,16.0,949.0,889.94,699.94
2016,4,29,12,15,863.0,153.5,6.2,16.0,947.0,919.39,721.72
2016,4,29,12,30,863.0,153.0,6.3,16.0,945.0,945.66,741.27
2016,4,29,12,45,862.0,152.0,6.4,16.0,936.0,967.23,757.53
2016,4,29,13,0,861.0,151.0,6.5,16.0,927.0,985.32,771.41
2016,4,29,13,15,857.0,150.0,6.55,16.0,909.5,1011.22,790.77
2016,4,29,13,30,853.0,149.0,6.6,16.0,892.0,1019.26,797.38
2016,4,29,13,45,844.0,149.0,6.65,16.0,866.5,1019.51,798.64
2016,4,29,14,0,835.0,149.0,6.7,16.0,841.0,1015.88,797.29
2016,4,29,14,15,706.0,201.0,6.75,16.0,771.0,952.24,752.46
2016,4,29,14,30,577.0,253.0,6.8,16.0,701.0,869.69,691.46
2016,4,29,14,45,587.0,233.0,6.85,16.0,669.5,861.31,687.55
2016,4,29,15,0,597.0,213.0,6.9,16.0,638.0,844.43,677.19
2016,4,29,15,15,677.5,173.0,6.95,16.0,628.0,870.03,698.92
2016,4,29,15,30,758.0,133.0,7.0,16.0,618.0,886.39,713.09
2016,4,29,15,45,736.0,129.0,7.05,16.0,571.0,843.39,682.71
2016,4,29,16,0,714.0,125.0,7.1,16.0,524.0,798.49,650.77
2016,4,29,16,15,686.5,120.0,7.15,15.5,474.5,746.23,613.86
2016,4,29,16,30,659.0,115.0,7.2,15.0,425.0,693.12,575.51
2016,4,29,16,45,626.0,107.5,7.3,15.0,374.5,632.53,529.22
2016,4,29,17,0,593.0,100.0,7.4,15.0,324.0,572.34,481.15
2016,4,29,17,15,541.5,92.0,7.4,14.5,272.5,499.9,422.15
2016,4,29,17,30,490.0,84.0,7.4,14.0,221.0,430.36,363.67
2016,4,29,17,45,418.0,73.0,7.45,13.5,172.5,346.52,291.37
2016,4,29,18,0,346.0,62.0,7.5,13.0,124.0,274.23,226.9
2016,4,29,18,15,241.0,46.5,7.45,12.5,83.0,188.49,150.2
2016,4,29,18,30,136.0,31.0,7.4,12.0,42.0,114.0,75.54
2016,4,29,18,45,68.0,15.5,7.4,12.0,21.0,36.97,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.0,7.5,5.1,11.5,9.5,6.4,0.0
2016,4,30,5,30,108.0,15.0,5.1,12.0,19.0,11.71,0.0
2016,4,30,5,45,242.0,28.0,5.2,12.5,56.0,22.84,12.63
2016,4,30,6,0,376.0,41.0,5.3,13.0,93.0,33.28,23.41
2016,4,30,6,15,461.5,50.0,5.3,13.0,141.0,39.91,29.87
2016,4,30,6,30,547.0,59.0,5.3,13.0,189.0,46.46,36.03
2016,4,30,6,45,605.0,65.5,5.35,13.5,241.5,50.72,39.9
2016,4,30,7,0,663.0,72.0,5.4,14.0,294.0,54.93,43.57
2016,4,30,7,15,701.5,77.0,5.45,14.5,347.5,57.76,45.9
2016,4,30,7,30,740.0,82.0,5.5,15.0,401.0,66.02,52.97
2016,4,30,7,45,769.0,85.5,5.55,15.5,453.5,67.71,54.15
2016,4,30,8,0,798.0,89.0,5.6,16.0,506.0,69.34,55.28
2016,4,30,8,15,819.0,92.0,5.5,16.0,555.5,112.05,64.09
2016,4,30,8,30,840.0,95.0,5.4,16.0,605.0,172.3,100.82
2016,4,30,8,45,855.5,97.5,5.3,16.5,650.5,239.78,154.62
2016,4,30,9,0,871.0,100.0,5.2,17.0,696.0,301.39,208.27
2016,4,30,9,15,882.5,102.0,5.1,17.0,736.0,362.33,263.27
2016,4,30,9,30,894.0,104.0,5.0,17.0,776.0,423.47,318.05
2016,4,30,9,45,908.5,102.5,4.95,17.5,812.5,483.15,369.87
2016,4,30,10,0,923.0,101.0,4.9,18.0,849.0,542.73,420.02
2016,4,30,10,15,929.0,102.0,4.85,18.0,876.5,599.34,467.14
2016,4,30,10,30,935.0,103.0,4.8,18.0,904.0,654.48,511.73
2016,4,30,10,45,939.0,103.5,4.8,18.5,924.5,706.2,551.66
2016,4,30,11,0,943.0,104.0,4.8,19.0,945.0,755.79,588.86
2016,4,30,11,15,945.5,104.5,4.75,19.0,958.0,801.93,622.6
2016,4,30,11,30,948.0,105.0,4.7,19.0,971.0,845.42,652.87
2016,4,30,11,45,948.0,105.5,4.7,19.5,976.0,884.02,678.41
2016,4,30,12,0,948.0,106.0,4.7,20.0,981.0,919.44,701.52
2016,4,30,12,15,947.0,106.0,4.7,20.0,978.5,950.18,722.64
2016,4,30,12,30,946.0,106.0,4.7,20.0,976.0,977.38,741.33
2016,4,30,12,45,940.5,107.0,4.7,20.0,964.5,997.68,755.33
2016,4,30,13,0,935.0,108.0,4.7,20.0,953.0,1014.08,766.79
2016,4,30,13,15,931.0,107.5,4.7,20.0,934.5,1026.48,775.65
2016,4,30,13,30,927.0,107.0,4.7,20.0,916.0,1034.91,781.97
2016,4,30,13,45,921.5,105.5,4.75,20.5,891.0,1036.82,782.92
2016,4,30,14,0,916.0,104.0,4.8,21.0,866.0,1034.7,781.33
2016,4,30,14,15,907.5,102.5,4.85,21.0,834.0,1025.62,776.71
2016,4,30,14,30,899.0,101.0,4.9,21.0,802.0,1012.68,769.59
2016,4,30,14,45,889.0,99.0,4.95,21.0,764.0,993.97,758.59
2016,4,30,15,0,879.0,97.0,5.0,21.0,726.0,971.68,745.17
2016,4,30,15,15,865.5,94.5,5.0,21.0,682.5,942.1,726.28
2016,4,30,15,30,852.0,92.0,5.0,21.0,639.0,909.46,705.19
2016,4,30,15,45,834.0,89.5,5.05,21.0,591.5,879.44,686.19
2016,4,30,16,0,816.0,87.0,5.1,21.0,544.0,837.11,658.07
2016,4,30,16,15,792.0,83.5,5.1,20.5,493.5,786.45,624.41
2016,4,30,16,30,768.0,80.0,5.1,20.0,443.0,734.46,589.05
2016,4,30,16,45,735.0,76.0,5.15,19.5,390.5,674.0,546.5
2016,4,30,17,0,702.0,72.0,5.2,19.0,338.0,613.68,502.76
2016,4,30,17,15,656.0,66.5,5.15,18.5,285.5,546.77,450.86
2016,4,30,17,30,610.0,61.0,5.1,18.0,233.0,479.11,395.85
2016,4,30,17,45,540.5,54.0,5.1,17.5,183.0,398.99,328.61
2016,4,30,18,0,471.0,47.0,5.1,17.0,133.0,324.82,263.94
2016,4,30,18,15,362.0,36.5,5.0,16.5,90.0,234.9,184.78
2016,4,30,18,30,253.0,26.0,4.9,16.0,47.0,157.43,106.48
2016,4,30,18,45,126.5,13.0,4.85,16.0,23.5,55.15,0.0
2016,4,30,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.25,12.5,10.5,6.83,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,21.0,12.49,0.0
2016,5,1,5,45,252.0,28.5,1.15,13.5,57.5,23.21,13.22
2016,5,1,6,0,382.0,41.0,1.1,14.0,94.0,33.2,23.37
2016,5,1,6,15,465.5,49.5,1.1,14.5,142.0,39.43,29.34
2016,5,1,6,30,549.0,58.0,1.1,15.0,190.0,45.58,35.03
2016,5,1,6,45,601.5,64.5,1.1,15.5,241.5,49.84,38.84
2016,5,1,7,0,654.0,71.0,1.1,16.0,293.0,54.02,42.44
2016,5,1,7,15,692.5,76.0,1.1,16.5,345.5,56.86,44.76
2016,5,1,7,30,731.0,81.0,1.1,17.0,398.0,65.06,51.68
2016,5,1,7,45,757.5,85.0,1.15,17.5,449.5,67.09,53.15
2016,5,1,8,0,784.0,89.0,1.2,18.0,501.0,69.04,54.54
2016,5,1,8,15,805.0,92.0,1.15,18.5,550.0,111.6,63.08
2016,5,1,8,30,826.0,95.0,1.1,19.0,599.0,170.87,98.32
2016,5,1,8,45,841.0,98.0,1.05,19.5,644.0,231.29,144.97
2016,5,1,9,0,856.0,101.0,1.0,20.0,689.0,298.53,200.89
2016,5,1,9,15,868.0,103.0,0.9,20.5,729.0,358.62,251.88
2016,5,1,9,30,880.0,105.0,0.8,21.0,769.0,418.99,302.0
2016,5,1,9,45,888.5,107.0,0.7,21.5,803.0,477.86,349.18
2016,5,1,10,0,897.0,109.0,0.6,22.0,837.0,536.1,393.72
2016,5,1,10,15,903.5,110.0,0.6,22.0,865.0,591.57,436.04
2016,5,1,10,30,910.0,111.0,0.6,22.0,893.0,645.68,475.94
2016,5,1,10,45,914.0,112.5,0.65,22.5,913.5,697.0,512.3
2016,5,1,11,0,918.0,114.0,0.7,23.0,934.0,746.29,546.19
2016,5,1,11,15,921.0,114.5,0.85,23.0,947.0,791.75,578.79
2016,5,1,11,30,924.0,115.0,1.0,23.0,960.0,834.68,608.13
2016,5,1,11,45,924.0,115.5,1.2,23.5,965.5,872.44,633.52
2016,5,1,12,0,924.0,116.0,1.4,24.0,971.0,907.11,656.8
2016,5,1,12,15,923.0,116.0,1.55,24.0,968.5,937.21,677.71
2016,5,1,12,30,922.0,116.0,1.7,24.0,966.0,963.88,696.5
2016,5,1,12,45,919.5,115.5,1.9,24.0,955.5,985.1,712.52
2016,5,1,13,0,917.0,115.0,2.1,24.0,945.0,1002.59,726.23
2016,5,1,13,15,913.5,114.0,2.2,23.5,927.5,1014.79,736.94
2016,5,1,13,30,910.0,113.0,2.3,23.0,910.0,1023.08,745.35
2016,5,1,13,45,902.0,113.0,2.45,23.0,884.5,1024.02,748.28
2016,5,1,14,0,894.0,113.0,2.6,23.0,859.0,1021.04,748.81
2016,5,1,14,15,886.0,111.5,2.65,22.5,827.0,1012.63,746.36
2016,5,1,14,30,878.0,110.0,2.7,22.0,795.0,1000.43,741.56
2016,5,1,14,45,865.0,109.0,2.75,22.0,757.0,980.21,730.11
2016,5,1,15,0,852.0,108.0,2.8,22.0,719.0,956.61,716.46
2016,5,1,15,15,837.5,105.5,2.75,21.5,676.0,937.6,706.46
2016,5,1,15,30,823.0,103.0,2.7,21.0,633.0,904.32,686.68
2016,5,1,15,45,802.0,101.0,2.7,21.0,585.5,863.01,660.36
2016,5,1,16,0,781.0,99.0,2.7,21.0,538.0,819.55,632.27
2016,5,1,16,15,755.5,95.0,2.6,20.5,487.5,768.18,598.64
2016,5,1,16,30,730.0,91.0,2.5,20.0,437.0,715.64,563.53
2016,5,1,16,45,693.0,87.0,2.4,20.0,385.0,657.61,522.51
2016,5,1,17,0,656.0,83.0,2.3,20.0,333.0,596.34,477.87
2016,5,1,17,15,608.5,76.5,2.1,19.0,281.0,526.07,425.07
2016,5,1,17,30,561.0,70.0,1.9,18.0,229.0,458.37,372.19
2016,5,1,17,45,488.0,61.5,1.75,17.5,179.5,376.83,305.63
2016,5,1,18,0,415.0,53.0,1.6,17.0,130.0,301.61,241.96
2016,5,1,18,15,310.5,41.0,1.45,16.5,88.0,215.23,167.77
2016,5,1,18,30,206.0,29.0,1.3,16.0,46.0,138.85,94.88
2016,5,1,18,45,103.0,14.5,1.2,15.5,23.0,48.16,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.0,8.5,1.25,11.5,10.0,7.26,0.0
2016,5,2,5,30,70.0,17.0,1.3,12.0,20.0,13.56,0.0
2016,5,2,5,45,177.0,33.0,1.4,12.5,55.0,25.41,15.33
2016,5,2,6,0,284.0,49.0,1.5,13.0,90.0,37.45,27.22
2016,5,2,6,15,151.5,68.0,1.5,13.0,91.0,51.28,40.06
2016,5,2,6,30,19.0,87.0,1.5,13.0,92.0,68.28,55.53
2016,5,2,6,45,29.0,107.5,1.55,13.5,117.0,81.54,67.32
2016,5,2,7,0,39.0,128.0,1.6,14.0,142.0,96.0,79.88
2016,5,2,7,15,31.5,144.5,1.55,14.0,156.5,107.63,89.86
2016,5,2,7,30,24.0,161.0,1.5,14.0,171.0,124.21,103.99
2016,5,2,7,45,68.0,194.5,1.5,14.5,229.0,140.61,117.53
2016,5,2,8,0,112.0,228.0,1.5,15.0,287.0,154.15,128.43
2016,5,2,8,15,291.0,220.5,1.45,15.5,394.0,164.12,121.58
2016,5,2,8,30,470.0,213.0,1.4,16.0,501.0,200.66,138.59
2016,5,2,8,45,485.0,224.0,1.4,16.5,540.5,246.64,173.79
2016,5,2,9,0,500.0,235.0,1.4,17.0,580.0,294.42,212.78
2016,5,2,9,15,656.5,184.5,1.3,17.0,665.0,344.31,250.71
2016,5,2,9,30,813.0,134.0,1.2,17.0,750.0,412.88,304.79
2016,5,2,9,45,833.0,131.0,1.2,17.5,786.5,470.31,352.16
2016,5,2,10,0,853.0,128.0,1.2,18.0,823.0,528.85,398.84
2016,5,2,10,15,860.5,129.5,1.2,18.0,850.5,583.02,441.56
2016,5,2,10,30,868.0,131.0,1.2,18.0,878.0,636.05,482.09
2016,5,2,10,45,870.5,133.5,1.2,18.5,897.5,685.26,517.69
2016,5,2,11,0,873.0,136.0,1.2,19.0,917.0,732.43,550.73
2016,5,2,11,15,875.5,136.5,1.2,19.0,930.0,775.76,581.3
2016,5,2,11,30,878.0,137.0,1.2,19.0,943.0,816.67,608.37
2016,5,2,11,45,875.5,139.5,1.3,19.5,947.0,852.59,631.71
2016,5,2,12,0,873.0,142.0,1.4,20.0,951.0,885.49,652.98
2016,5,2,12,15,872.0,142.0,1.55,20.0,948.5,914.39,673.51
2016,5,2,12,30,871.0,142.0,1.7,20.0,946.0,940.07,692.0
2016,5,2,12,45,639.0,264.5,1.9,20.0,851.0,884.46,655.89
2016,5,2,13,0,407.0,387.0,2.1,20.0,756.0,793.41,590.87
2016,5,2,13,15,626.5,266.0,2.25,20.0,822.0,906.52,676.47
2016,5,2,13,30,846.0,145.0,2.4,20.0,888.0,1004.54,744.05
2016,5,2,13,45,831.5,148.0,2.55,20.0,861.0,1002.32,743.88
2016,5,2,14,0,817.0,151.0,2.7,20.0,834.0,996.27,742.27
2016,5,2,14,15,664.5,214.5,2.75,19.5,756.0,921.27,694.81
2016,5,2,14,30,512.0,278.0,2.8,19.0,678.0,828.19,630.68
2016,5,2,14,45,631.5,215.0,2.85,19.0,685.5,883.8,674.97
2016,5,2,15,0,751.0,152.0,2.9,19.0,693.0,924.79,704.63
2016,5,2,15,15,683.5,163.5,2.9,18.5,633.0,861.79,663.48
2016,5,2,15,30,616.0,175.0,2.9,18.0,573.0,797.58,621.45
2016,5,2,15,45,470.5,201.0,2.9,18.0,492.0,671.41,529.5
2016,5,2,16,0,325.0,227.0,2.9,18.0,411.0,541.95,431.95
2016,5,2,16,15,291.5,209.5,2.85,17.5,363.5,485.31,390.72
2016,5,2,16,30,258.0,192.0,2.8,17.0,316.0,429.79,348.96
2016,5,2,16,45,299.0,163.0,2.75,16.5,290.5,418.96,343.22
2016,5,2,17,0,340.0,134.0,2.7,16.0,265.0,403.29,332.88
2016,5,2,17,15,288.0,123.5,2.65,15.5,223.0,342.47,283.74
2016,5,2,17,30,236.0,113.0,2.6,15.0,181.0,286.15,237.11
2016,5,2,17,45,248.5,92.5,2.6,14.5,151.0,258.92,213.96
2016,5,2,18,0,261.0,72.0,2.6,14.0,121.0,239.97,195.81
2016,5,2,18,15,180.0,53.0,2.55,13.5,82.0,156.86,123.76
2016,5,2,18,30,99.0,34.0,2.5,13.0,43.0,92.56,64.04
2016,5,2,18,45,49.5,17.0,2.45,13.0,21.5,41.25,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
