Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.65,12.0,7.0,5.97,0.0
2016,5,3,5,30,0.0,14.0,1.6,12.0,14.0,11.55,0.0
2016,5,3,5,45,27.0,34.0,1.6,12.5,38.0,27.25,17.07
2016,5,3,6,0,54.0,54.0,1.6,13.0,62.0,41.67,30.96
2016,5,3,6,15,80.0,76.0,1.5,13.0,93.0,57.43,45.52
2016,5,3,6,30,106.0,98.0,1.4,13.0,124.0,72.83,59.58
2016,5,3,6,45,135.5,116.5,1.35,13.0,158.0,85.85,71.25
2016,5,3,7,0,165.0,135.0,1.3,13.0,192.0,98.61,82.45
2016,5,3,7,15,273.5,144.0,1.45,13.0,256.5,101.92,85.17
2016,5,3,7,30,382.0,153.0,1.6,13.0,321.0,103.37,86.2
2016,5,3,7,45,282.5,191.0,1.8,13.5,324.0,129.19,108.21
2016,5,3,8,0,183.0,229.0,2.0,14.0,327.0,155.84,130.51
2016,5,3,8,15,117.5,242.5,2.1,14.0,307.5,173.5,135.23
2016,5,3,8,30,52.0,256.0,2.2,14.0,288.0,193.67,152.41
2016,5,3,8,45,195.0,274.5,2.35,14.5,408.0,235.41,179.11
2016,5,3,9,0,338.0,293.0,2.5,15.0,528.0,296.3,222.69
2016,5,3,9,15,278.0,326.0,2.45,15.0,526.5,327.2,250.63
2016,5,3,9,30,218.0,359.0,2.4,15.0,525.0,355.06,275.01
2016,5,3,9,45,202.5,378.0,2.35,15.5,538.0,381.38,295.91
2016,5,3,10,0,187.0,397.0,2.3,16.0,551.0,406.04,314.85
2016,5,3,10,15,219.0,407.5,2.15,16.0,593.0,448.69,347.32
2016,5,3,10,30,251.0,418.0,2.0,16.0,635.0,495.49,382.35
2016,5,3,10,45,220.0,433.5,1.9,16.5,627.0,506.17,389.0
2016,5,3,11,0,189.0,449.0,1.8,17.0,619.0,514.73,393.87
2016,5,3,11,15,143.5,450.0,1.7,17.0,580.5,497.44,380.21
2016,5,3,11,30,98.0,451.0,1.6,17.0,542.0,467.93,357.54
2016,5,3,11,45,169.0,456.5,1.5,17.0,614.0,549.31,418.03
2016,5,3,12,0,240.0,462.0,1.4,17.0,686.0,627.58,474.12
2016,5,3,12,15,268.5,454.0,1.45,17.0,703.5,671.31,505.21
2016,5,3,12,30,297.0,446.0,1.5,17.0,721.0,704.81,529.5
2016,5,3,12,45,382.5,406.0,1.55,17.5,756.5,760.56,569.86
2016,5,3,13,0,468.0,366.0,1.6,18.0,792.0,831.37,619.32
2016,5,3,13,15,467.5,357.0,1.7,18.0,775.0,835.39,623.03
2016,5,3,13,30,467.0,348.0,1.8,18.0,758.0,836.7,625.68
2016,5,3,13,45,439.5,348.0,1.9,18.0,725.5,817.32,613.61
2016,5,3,14,0,412.0,348.0,2.0,18.0,693.0,795.25,599.76
2016,5,3,14,15,428.0,326.5,2.1,18.0,673.5,792.84,600.76
2016,5,3,14,30,444.0,305.0,2.2,18.0,654.0,787.57,599.64
2016,5,3,14,45,446.0,288.5,2.35,18.0,624.5,770.77,590.47
2016,5,3,15,0,448.0,272.0,2.5,18.0,595.0,751.43,579.46
2016,5,3,15,15,374.5,275.0,2.65,17.5,534.0,659.77,515.54
2016,5,3,15,30,301.0,278.0,2.8,17.0,473.0,589.52,465.28
2016,5,3,15,45,177.0,255.5,2.95,17.0,368.5,428.71,342.74
2016,5,3,16,0,53.0,233.0,3.1,17.0,264.0,275.66,220.83
2016,5,3,16,15,137.0,215.5,3.1,16.5,284.0,344.76,280.06
2016,5,3,16,30,221.0,198.0,3.1,16.0,304.0,390.04,319.31
2016,5,3,16,45,172.5,177.0,3.1,16.0,254.0,323.12,265.38
2016,5,3,17,0,124.0,156.0,3.1,16.0,204.0,259.55,213.48
2016,5,3,17,15,103.0,136.0,3.0,15.5,172.0,219.54,180.86
2016,5,3,17,30,82.0,116.0,2.9,15.0,140.0,169.9,139.48
2016,5,3,17,45,65.5,93.5,2.85,15.0,110.0,133.78,108.47
2016,5,3,18,0,49.0,71.0,2.8,15.0,80.0,98.8,77.98
2016,5,3,18,15,24.5,50.0,2.6,14.5,54.5,63.18,46.92
2016,5,3,18,30,0.0,29.0,2.4,14.0,29.0,25.89,14.35
2016,5,3,18,45,0.0,14.5,2.25,14.0,14.5,11.97,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,5.97,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,11.54,0.0
2016,5,4,5,45,34.5,36.0,2.5,12.5,41.0,28.72,18.48
2016,5,4,6,0,69.0,58.0,2.5,13.0,68.0,44.42,33.41
2016,5,4,6,15,103.0,80.0,2.45,13.0,102.5,60.15,47.96
2016,5,4,6,30,137.0,102.0,2.4,13.0,137.0,75.58,62.04
2016,5,4,6,45,186.5,116.5,2.4,13.0,175.0,83.91,69.57
2016,5,4,7,0,236.0,131.0,2.4,13.0,213.0,93.57,78.07
2016,5,4,7,15,247.0,153.0,2.3,13.0,251.0,107.09,89.79
2016,5,4,7,30,258.0,175.0,2.2,13.0,289.0,120.04,100.82
2016,5,4,7,45,215.0,203.5,2.15,13.5,306.0,141.8,119.12
2016,5,4,8,0,172.0,232.0,2.1,14.0,323.0,157.29,131.72
2016,5,4,8,15,184.5,254.5,2.0,14.0,361.0,184.56,142.14
2016,5,4,8,30,197.0,277.0,1.9,14.0,399.0,218.03,165.54
2016,5,4,8,45,208.0,298.0,1.85,14.0,435.0,252.3,191.89
2016,5,4,9,0,219.0,319.0,1.8,14.0,471.0,288.24,220.58
2016,5,4,9,15,236.0,336.5,1.7,14.0,509.0,325.4,250.25
2016,5,4,9,30,253.0,354.0,1.6,14.0,547.0,360.95,278.61
2016,5,4,9,45,287.0,363.5,1.55,14.5,591.5,404.93,312.49
2016,5,4,10,0,321.0,373.0,1.5,15.0,636.0,452.49,348.58
2016,5,4,10,15,260.0,400.0,1.5,15.0,618.0,464.75,358.45
2016,5,4,10,30,199.0,427.0,1.5,15.0,600.0,469.88,362.34
2016,5,4,10,45,226.0,434.0,1.5,15.5,634.0,510.03,391.86
2016,5,4,11,0,253.0,441.0,1.5,16.0,668.0,556.04,424.92
2016,5,4,11,15,266.0,444.5,1.65,16.0,687.0,588.37,449.18
2016,5,4,11,30,279.0,448.0,1.8,16.0,706.0,621.0,473.64
2016,5,4,11,45,279.5,451.0,2.0,16.0,710.5,643.04,490.48
2016,5,4,12,0,280.0,454.0,2.2,16.0,715.0,664.04,506.61
2016,5,4,12,15,325.5,435.5,2.3,16.0,738.5,703.96,536.9
2016,5,4,12,30,371.0,417.0,2.4,16.0,762.0,744.22,567.2
2016,5,4,12,45,370.0,413.0,2.5,16.5,753.5,754.72,574.24
2016,5,4,13,0,369.0,409.0,2.6,17.0,745.0,763.2,580.12
2016,5,4,13,15,305.0,420.0,2.65,17.0,694.5,723.4,551.14
2016,5,4,13,30,241.0,431.0,2.7,17.0,644.0,662.59,507.38
2016,5,4,13,45,312.0,397.5,2.8,17.0,664.5,723.66,554.58
2016,5,4,14,0,383.0,364.0,2.9,17.0,685.0,764.86,586.91
2016,5,4,14,15,430.5,328.0,2.95,17.0,676.5,795.8,610.99
2016,5,4,14,30,478.0,292.0,3.0,17.0,668.0,806.88,621.61
2016,5,4,14,45,407.5,302.0,3.05,17.0,612.0,745.88,577.76
2016,5,4,15,0,337.0,312.0,3.1,17.0,556.0,667.28,521.17
2016,5,4,15,15,368.5,283.0,3.1,16.5,535.0,662.0,521.2
2016,5,4,15,30,400.0,254.0,3.1,16.0,514.0,653.36,518.28
2016,5,4,15,45,433.0,224.5,3.1,16.0,487.0,661.13,526.18
2016,5,4,16,0,466.0,195.0,3.1,16.0,460.0,645.86,517.27
2016,5,4,16,15,287.5,199.0,3.0,15.5,358.0,468.26,380.27
2016,5,4,16,30,109.0,203.0,2.9,15.0,256.0,305.62,249.31
2016,5,4,16,45,179.5,176.0,2.85,15.0,251.0,326.61,269.39
2016,5,4,17,0,250.0,149.0,2.8,15.0,246.0,355.22,294.19
2016,5,4,17,15,216.5,132.5,2.7,14.5,208.0,304.04,252.47
2016,5,4,17,30,183.0,116.0,2.6,14.0,170.0,255.48,212.17
2016,5,4,17,45,152.5,95.0,2.55,14.0,134.0,194.97,160.8
2016,5,4,18,0,122.0,74.0,2.5,14.0,98.0,149.07,120.66
2016,5,4,18,15,80.5,53.0,2.35,13.5,67.0,100.63,78.17
2016,5,4,18,30,39.0,32.0,2.2,13.0,36.0,55.56,37.54
2016,5,4,18,45,19.5,16.0,2.1,13.0,18.0,25.02,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.9,12.0,8.0,6.83,0.0
2016,5,5,5,30,0.0,16.0,2.0,12.0,16.0,13.2,0.0
2016,5,5,5,45,31.5,36.5,2.1,12.5,41.0,29.15,19.02
2016,5,5,6,0,63.0,57.0,2.2,13.0,66.0,43.85,32.97
2016,5,5,6,15,89.5,78.5,2.25,13.0,98.0,59.25,47.2
2016,5,5,6,30,116.0,100.0,2.3,13.0,130.0,74.33,60.94
2016,5,5,6,45,145.0,118.5,2.35,13.5,164.5,87.32,72.45
2016,5,5,7,0,174.0,137.0,2.4,14.0,199.0,100.04,83.45
2016,5,5,7,15,151.5,161.5,2.4,14.0,221.5,115.32,96.62
2016,5,5,7,30,129.0,186.0,2.4,14.0,244.0,129.99,109.07
2016,5,5,7,45,161.5,208.5,2.45,14.5,290.0,143.78,120.38
2016,5,5,8,0,194.0,231.0,2.5,15.0,336.0,157.16,131.18
2016,5,5,8,15,173.5,255.5,2.45,15.0,356.0,184.52,141.99
2016,5,5,8,30,153.0,280.0,2.4,15.0,376.0,214.14,163.9
2016,5,5,8,45,80.0,241.5,2.4,15.0,292.0,197.93,153.62
2016,5,5,9,0,7.0,203.0,2.4,15.0,208.0,165.08,130.03
2016,5,5,9,15,41.5,275.5,2.35,15.0,307.5,226.56,178.1
2016,5,5,9,30,76.0,348.0,2.3,15.0,407.0,297.4,232.92
2016,5,5,9,45,69.5,359.5,2.3,15.5,415.0,312.47,244.18
2016,5,5,10,0,63.0,371.0,2.3,16.0,423.0,326.74,254.78
2016,5,5,10,15,186.5,388.0,2.3,16.0,549.0,415.61,323.12
2016,5,5,10,30,310.0,405.0,2.3,16.0,675.0,519.72,401.89
2016,5,5,10,45,167.5,374.0,2.3,16.5,520.5,423.67,328.57
2016,5,5,11,0,25.0,343.0,2.3,17.0,366.0,307.21,237.97
2016,5,5,11,15,25.5,349.5,2.3,17.0,373.0,317.62,246.3
2016,5,5,11,30,26.0,356.0,2.3,17.0,380.0,328.1,254.2
2016,5,5,11,45,84.5,413.5,2.35,17.0,492.5,431.48,333.63
2016,5,5,12,0,143.0,471.0,2.4,17.0,605.0,551.61,422.87
2016,5,5,12,15,104.5,453.0,2.4,17.0,550.5,499.67,383.53
2016,5,5,12,30,66.0,435.0,2.4,17.0,496.0,454.98,349.93
2016,5,5,12,45,138.5,445.5,2.4,17.5,572.5,553.92,424.41
2016,5,5,13,0,211.0,456.0,2.4,18.0,649.0,641.5,488.16
2016,5,5,13,15,192.0,448.0,2.4,18.0,621.0,623.72,474.83
2016,5,5,13,30,173.0,440.0,2.4,18.0,593.0,604.19,460.95
2016,5,5,13,45,157.5,426.5,2.4,18.0,562.5,581.01,444.58
2016,5,5,14,0,142.0,413.0,2.4,18.0,532.0,556.51,427.18
2016,5,5,14,15,170.0,396.0,2.4,17.5,533.5,570.34,439.94
2016,5,5,14,30,198.0,379.0,2.4,17.0,535.0,582.82,451.57
2016,5,5,14,45,114.5,332.0,2.4,17.0,421.0,452.53,353.69
2016,5,5,15,0,31.0,285.0,2.4,17.0,307.0,303.54,238.52
2016,5,5,15,15,112.5,291.0,2.35,17.0,365.5,408.49,323.41
2016,5,5,15,30,194.0,297.0,2.3,17.0,424.0,491.03,388.57
2016,5,5,15,45,173.0,275.0,2.25,17.0,382.0,445.83,354.28
2016,5,5,16,0,152.0,253.0,2.2,17.0,340.0,400.89,320.45
2016,5,5,16,15,395.5,185.5,2.2,16.5,383.5,560.69,450.69
2016,5,5,16,30,639.0,118.0,2.2,16.0,427.0,674.22,541.05
2016,5,5,16,45,602.5,111.5,2.2,16.0,377.0,613.28,495.44
2016,5,5,17,0,566.0,105.0,2.2,16.0,327.0,553.07,450.11
2016,5,5,17,15,518.0,97.0,2.25,15.5,277.0,484.7,397.79
2016,5,5,17,30,470.0,89.0,2.3,15.0,227.0,414.27,341.87
2016,5,5,17,45,402.0,78.0,2.35,15.0,179.5,338.95,279.08
2016,5,5,18,0,334.0,67.0,2.4,15.0,132.0,269.95,219.62
2016,5,5,18,15,244.0,51.5,2.25,14.5,91.5,192.31,152.25
2016,5,5,18,30,154.0,36.0,2.1,14.0,51.0,124.83,90.57
2016,5,5,18,45,77.0,18.0,2.0,13.5,25.5,52.06,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,2.7,11.0,2.0,1.71,0.0
2016,5,6,5,30,0.0,4.0,2.7,11.0,4.0,3.28,0.0
2016,5,6,5,45,0.0,10.5,2.7,11.5,10.5,8.62,1.72
2016,5,6,6,0,0.0,17.0,2.7,12.0,17.0,13.98,6.76
2016,5,6,6,15,0.0,25.5,2.65,12.0,25.5,21.01,13.25
2016,5,6,6,30,0.0,34.0,2.6,12.0,34.0,28.05,19.73
2016,5,6,6,45,0.0,43.0,2.55,12.5,43.0,35.53,26.46
2016,5,6,7,0,0.0,52.0,2.5,13.0,52.0,43.02,33.09
2016,5,6,7,15,69.0,119.5,2.45,13.0,151.0,92.71,77.16
2016,5,6,7,30,138.0,187.0,2.4,13.0,250.0,130.73,110.15
2016,5,6,7,45,198.0,206.0,2.4,13.0,307.0,143.03,120.38
2016,5,6,8,0,258.0,225.0,2.4,13.0,364.0,147.08,123.46
2016,5,6,8,15,174.5,250.0,2.35,13.0,348.0,181.71,140.68
2016,5,6,8,30,91.0,275.0,2.3,13.0,332.0,210.28,164.67
2016,5,6,8,45,52.5,255.0,2.3,13.5,288.5,201.51,158.48
2016,5,6,9,0,14.0,235.0,2.3,14.0,245.0,190.62,150.83
2016,5,6,9,15,7.5,196.5,2.3,14.0,202.5,161.89,127.67
2016,5,6,9,30,1.0,158.0,2.3,14.0,160.0,130.42,102.15
2016,5,6,9,45,1.5,158.5,2.3,14.0,161.0,131.5,102.9
2016,5,6,10,0,2.0,159.0,2.3,14.0,162.0,132.61,103.64
2016,5,6,10,15,1.0,102.0,2.3,14.0,103.5,85.66,65.26
2016,5,6,10,30,0.0,45.0,2.3,14.0,45.0,37.56,25.6
2016,5,6,10,45,5.0,138.0,2.3,14.5,143.0,118.42,91.85
2016,5,6,11,0,10.0,231.0,2.3,15.0,241.0,199.81,156.68
2016,5,6,11,15,12.5,260.0,2.3,15.0,272.0,227.15,178.0
2016,5,6,11,30,15.0,289.0,2.3,15.0,303.0,255.1,199.79
2016,5,6,11,45,12.5,259.0,2.35,15.0,271.0,229.04,179.28
2016,5,6,12,0,10.0,229.0,2.4,15.0,239.0,202.34,158.31
2016,5,6,12,15,8.5,207.5,2.4,15.0,216.0,183.33,143.31
2016,5,6,12,30,7.0,186.0,2.4,15.0,193.0,164.01,127.98
2016,5,6,12,45,8.0,200.0,2.4,15.0,207.5,177.55,138.89
2016,5,6,13,0,9.0,214.0,2.4,15.0,222.0,191.24,149.86
2016,5,6,13,15,49.5,319.5,2.35,15.0,363.5,341.32,268.6
2016,5,6,13,30,90.0,425.0,2.3,15.0,505.0,488.68,380.3
2016,5,6,13,45,45.0,285.5,2.3,15.0,326.0,308.59,242.6
2016,5,6,14,0,0.0,146.0,2.3,15.0,147.0,123.7,95.64
2016,5,6,14,15,2.5,167.5,2.25,15.0,170.5,145.23,113.6
2016,5,6,14,30,5.0,189.0,2.2,15.0,194.0,167.19,131.53
2016,5,6,14,45,3.5,179.0,2.15,15.0,182.5,156.97,123.42
2016,5,6,15,0,2.0,169.0,2.1,15.0,171.0,146.75,115.36
2016,5,6,15,15,3.0,177.0,1.95,15.0,179.5,155.44,122.71
2016,5,6,15,30,4.0,185.0,1.8,15.0,188.0,164.46,130.31
2016,5,6,15,45,2.0,139.5,1.7,15.0,141.0,120.86,95.02
2016,5,6,16,0,0.0,94.0,1.6,15.0,94.0,78.33,60.14
2016,5,6,16,15,0.0,77.0,1.4,15.0,77.0,63.94,48.37
2016,5,6,16,30,0.0,60.0,1.2,15.0,60.0,49.72,36.59
2016,5,6,16,45,0.0,57.5,1.0,15.0,57.5,47.62,34.96
2016,5,6,17,0,0.0,55.0,0.8,15.0,55.0,45.52,33.3
2016,5,6,17,15,0.0,46.5,0.7,14.5,46.5,38.44,27.41
2016,5,6,17,30,0.0,38.0,0.6,14.0,38.0,31.37,21.44
2016,5,6,17,45,0.0,30.0,0.5,14.0,30.0,24.74,15.69
2016,5,6,18,0,0.0,22.0,0.4,14.0,22.0,18.11,9.88
2016,5,6,18,15,0.0,15.0,0.45,13.5,15.0,12.33,4.78
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,6.56,0.0
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.28,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,7.68,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,14.86,2.08
2016,5,7,5,45,29.5,39.0,2.0,12.5,43.5,31.03,20.87
2016,5,7,6,0,59.0,60.0,2.2,13.0,69.0,45.95,34.91
2016,5,7,6,15,86.5,82.0,2.25,13.0,101.0,61.61,49.34
2016,5,7,6,30,114.0,104.0,2.3,13.0,133.0,76.92,63.27
2016,5,7,6,45,147.0,122.0,2.35,13.0,168.5,89.6,74.61
2016,5,7,7,0,180.0,140.0,2.4,13.0,204.0,102.02,85.5
2016,5,7,7,15,99.0,151.0,2.45,13.0,187.0,108.75,91.2
2016,5,7,7,30,18.0,162.0,2.5,13.0,170.0,125.26,105.35
2016,5,7,7,45,79.5,199.0,2.6,13.5,241.5,143.81,120.86
2016,5,7,8,0,141.0,236.0,2.7,14.0,313.0,159.02,133.27
2016,5,7,8,15,70.5,171.5,2.75,14.0,210.0,134.67,104.87
2016,5,7,8,30,0.0,107.0,2.8,14.0,107.0,88.46,68.59
2016,5,7,8,45,1.5,142.0,2.9,14.5,143.0,116.33,91.23
2016,5,7,9,0,3.0,177.0,3.0,15.0,179.0,144.38,113.64
2016,5,7,9,15,1.5,149.5,2.95,15.0,150.5,123.34,96.28
2016,5,7,9,30,0.0,122.0,2.9,15.0,122.0,101.16,78.06
2016,5,7,9,45,0.0,101.5,2.9,15.5,101.5,84.58,64.24
2016,5,7,10,0,0.0,81.0,2.9,16.0,81.0,67.64,50.17
2016,5,7,10,15,0.0,76.5,2.85,16.0,76.5,63.91,47.06
2016,5,7,10,30,0.0,72.0,2.8,16.0,72.0,60.18,43.94
2016,5,7,10,45,2.0,120.0,2.75,16.0,122.5,101.52,77.58
2016,5,7,11,0,4.0,168.0,2.7,16.0,173.0,143.17,111.04
2016,5,7,11,15,2.0,136.0,2.65,16.0,138.5,115.38,88.55
2016,5,7,11,30,0.0,104.0,2.6,16.0,104.0,87.18,65.71
2016,5,7,11,45,0.0,85.5,2.6,16.5,85.5,71.68,53.03
2016,5,7,12,0,0.0,67.0,2.6,17.0,67.0,56.13,40.3
2016,5,7,12,15,3.5,127.0,2.55,17.0,130.5,110.0,84.01
2016,5,7,12,30,7.0,187.0,2.5,17.0,194.0,164.85,127.83
2016,5,7,12,45,4.0,166.5,2.5,17.0,171.0,144.75,111.69
2016,5,7,13,0,1.0,146.0,2.5,17.0,148.0,124.42,95.42
2016,5,7,13,15,15.0,248.5,2.45,17.0,263.0,228.12,178.17
2016,5,7,13,30,29.0,351.0,2.4,17.0,378.0,354.59,275.83
2016,5,7,13,45,18.5,283.5,2.4,17.0,300.5,264.9,206.55
2016,5,7,14,0,8.0,216.0,2.4,17.0,223.0,193.78,151.06
2016,5,7,14,15,4.0,181.0,2.4,17.0,184.5,158.72,123.45
2016,5,7,14,30,0.0,146.0,2.4,17.0,146.0,123.82,95.55
2016,5,7,14,45,0.0,152.5,2.4,17.0,153.0,129.7,100.53
2016,5,7,15,0,0.0,159.0,2.4,17.0,160.0,135.74,105.61
2016,5,7,15,15,0.0,131.0,2.35,16.5,131.5,110.83,85.82
2016,5,7,15,30,0.0,103.0,2.3,16.0,103.0,86.14,66.0
2016,5,7,15,45,0.0,90.0,2.3,16.0,90.0,74.88,56.91
2016,5,7,16,0,0.0,77.0,2.3,16.0,77.0,63.97,48.03
2016,5,7,16,15,4.0,120.0,2.25,16.0,122.0,105.4,82.81
2016,5,7,16,30,8.0,163.0,2.2,16.0,167.0,151.03,120.8
2016,5,7,16,45,19.0,155.0,2.2,16.0,163.0,153.2,123.24
2016,5,7,17,0,30.0,147.0,2.2,16.0,159.0,166.09,134.51
2016,5,7,17,15,23.0,126.5,2.1,15.5,135.0,130.22,104.98
2016,5,7,17,30,16.0,106.0,2.0,15.0,111.0,106.13,84.9
2016,5,7,17,45,169.0,87.0,1.95,15.0,122.0,203.2,167.44
2016,5,7,18,0,322.0,68.0,1.9,15.0,133.0,263.74,214.8
2016,5,7,18,15,236.0,53.0,1.85,14.5,93.0,189.34,150.02
2016,5,7,18,30,150.0,38.0,1.8,14.0,53.0,115.5,84.67
2016,5,7,18,45,75.0,19.0,1.75,14.0,26.5,52.73,4.39
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.2,12.5,4.5,3.84,0.0
2016,5,8,5,30,0.0,9.0,1.2,13.0,9.0,7.39,0.0
2016,5,8,5,45,0.0,21.0,1.25,13.5,21.0,17.31,9.19
2016,5,8,6,0,0.0,33.0,1.3,14.0,33.0,27.26,18.42
2016,5,8,6,15,0.0,47.5,1.3,14.0,47.5,39.3,29.45
2016,5,8,6,30,0.0,62.0,1.3,14.0,62.0,50.87,39.95
2016,5,8,6,45,0.0,77.5,1.35,14.0,77.5,63.09,50.87
2016,5,8,7,0,0.0,93.0,1.4,14.0,93.0,75.2,61.52
2016,5,8,7,15,4.5,124.0,1.4,14.0,126.0,98.2,81.56
2016,5,8,7,30,9.0,155.0,1.4,14.0,159.0,120.6,100.75
2016,5,8,7,45,55.5,195.0,1.45,14.5,225.0,141.29,117.98
2016,5,8,8,0,102.0,235.0,1.5,15.0,291.0,165.72,138.11
2016,5,8,8,15,61.5,232.0,1.5,15.0,266.5,171.66,134.5
2016,5,8,8,30,21.0,229.0,1.5,15.0,242.0,180.84,142.46
2016,5,8,8,45,34.5,262.5,1.5,15.5,286.0,202.91,158.79
2016,5,8,9,0,48.0,296.0,1.5,16.0,330.0,235.15,183.2
2016,5,8,9,15,111.5,332.0,1.5,16.0,416.5,282.62,218.41
2016,5,8,9,30,175.0,368.0,1.5,16.0,503.0,344.09,264.84
2016,5,8,9,45,104.0,350.5,1.55,16.5,432.0,318.05,245.96
2016,5,8,10,0,33.0,333.0,1.6,17.0,361.0,282.97,219.33
2016,5,8,10,15,51.5,369.0,1.65,17.0,414.0,326.59,252.83
2016,5,8,10,30,70.0,405.0,1.7,17.0,467.0,373.14,287.95
2016,5,8,10,45,120.5,430.0,1.8,17.0,538.5,436.81,336.11
2016,5,8,11,0,171.0,455.0,1.9,17.0,610.0,504.72,386.84
2016,5,8,11,15,172.0,462.0,2.0,17.0,620.0,526.08,402.53
2016,5,8,11,30,173.0,469.0,2.1,17.0,630.0,547.1,418.2
2016,5,8,11,45,185.0,461.0,2.25,17.5,634.0,563.58,430.32
2016,5,8,12,0,197.0,453.0,2.4,18.0,638.0,579.71,442.21
2016,5,8,12,15,290.0,433.0,2.45,18.0,704.5,667.09,507.38
2016,5,8,12,30,383.0,413.0,2.5,18.0,771.0,747.92,566.54
2016,5,8,12,45,360.0,420.0,2.65,18.0,753.5,748.55,566.98
2016,5,8,13,0,337.0,427.0,2.8,18.0,736.0,746.64,566.24
2016,5,8,13,15,595.0,280.5,2.85,18.0,813.5,882.67,669.39
2016,5,8,13,30,853.0,134.0,2.9,18.0,891.0,979.4,737.49
2016,5,8,13,45,848.5,131.5,3.0,18.0,867.5,981.13,739.33
2016,5,8,14,0,844.0,129.0,3.1,18.0,844.0,979.12,739.67
2016,5,8,14,15,836.0,127.5,3.15,17.5,813.5,971.0,736.99
2016,5,8,14,30,828.0,126.0,3.2,17.0,783.0,971.85,740.61
2016,5,8,14,45,822.0,121.0,3.25,17.0,747.5,954.46,730.36
2016,5,8,15,0,816.0,116.0,3.3,17.0,712.0,933.55,717.87
2016,5,8,15,15,802.0,113.5,3.35,17.0,670.5,904.58,699.76
2016,5,8,15,30,788.0,111.0,3.4,17.0,629.0,872.75,679.56
2016,5,8,15,45,772.0,106.5,3.45,17.0,584.0,834.21,654.39
2016,5,8,16,0,756.0,102.0,3.5,17.0,539.0,793.39,627.29
2016,5,8,16,15,731.5,98.5,3.55,16.5,490.0,744.63,595.03
2016,5,8,16,30,707.0,95.0,3.6,16.0,441.0,698.56,564.08
2016,5,8,16,45,678.5,89.0,3.7,16.0,391.5,642.03,523.46
2016,5,8,17,0,650.0,83.0,3.8,16.0,342.0,585.52,481.3
2016,5,8,17,15,606.0,77.5,3.85,15.5,291.5,519.67,430.12
2016,5,8,17,30,562.0,72.0,3.9,15.0,241.0,456.04,378.79
2016,5,8,17,45,503.0,63.5,3.95,15.0,193.0,383.14,317.31
2016,5,8,18,0,444.0,55.0,4.0,15.0,145.0,315.08,257.89
2016,5,8,18,15,350.0,44.5,3.9,14.5,102.5,234.2,187.02
2016,5,8,18,30,256.0,34.0,3.8,14.0,60.0,161.23,120.44
2016,5,8,18,45,128.0,17.0,3.7,13.5,30.0,74.57,16.29
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,47.5,13.5,2.7,11.0,16.5,11.52,0.0
2016,5,9,5,30,95.0,27.0,2.7,11.0,33.0,21.12,7.76
2016,5,9,5,45,198.0,43.0,2.75,11.5,71.0,32.85,22.73
2016,5,9,6,0,301.0,59.0,2.8,12.0,109.0,44.71,34.03
2016,5,9,6,15,377.0,70.5,2.8,12.0,155.5,52.96,41.88
2016,5,9,6,30,453.0,82.0,2.8,12.0,202.0,61.05,49.38
2016,5,9,6,45,235.0,105.5,2.8,12.0,168.5,77.34,64.01
2016,5,9,7,0,17.0,129.0,2.8,12.0,135.0,100.39,84.4
2016,5,9,7,15,32.5,154.0,2.75,12.0,168.5,113.97,96.14
2016,5,9,7,30,48.0,179.0,2.7,12.0,202.0,130.46,110.27
2016,5,9,7,45,59.5,204.0,2.7,12.5,235.0,146.49,123.6
2016,5,9,8,0,71.0,229.0,2.7,13.0,268.0,162.11,136.38
2016,5,9,8,15,55.0,240.5,2.65,13.0,272.0,176.23,139.81
2016,5,9,8,30,39.0,252.0,2.6,13.0,276.0,189.88,150.45
2016,5,9,8,45,56.0,282.5,2.6,13.5,320.0,219.8,173.15
2016,5,9,9,0,73.0,313.0,2.6,14.0,364.0,252.59,198.23
2016,5,9,9,15,90.0,338.0,2.55,14.0,405.0,284.54,223.09
2016,5,9,9,30,107.0,363.0,2.5,14.0,446.0,319.04,250.0
2016,5,9,9,45,120.0,383.0,2.5,14.5,480.0,347.66,271.89
2016,5,9,10,0,133.0,403.0,2.5,15.0,514.0,382.15,298.13
2016,5,9,10,15,111.0,410.5,2.5,15.0,505.0,390.02,304.28
2016,5,9,10,30,89.0,418.0,2.5,15.0,496.0,394.46,307.6
2016,5,9,10,45,92.0,425.0,2.5,15.5,507.5,411.63,320.13
2016,5,9,11,0,95.0,432.0,2.5,16.0,519.0,428.9,332.55
2016,5,9,11,15,227.5,427.5,2.55,16.0,639.0,537.71,416.26
2016,5,9,11,30,360.0,423.0,2.6,16.0,759.0,659.08,506.81
2016,5,9,11,45,631.0,275.0,2.65,16.5,866.5,780.62,598.76
2016,5,9,12,0,902.0,127.0,2.7,17.0,974.0,890.1,676.89
2016,5,9,12,15,668.0,259.0,2.75,17.0,885.5,853.36,649.02
2016,5,9,12,30,434.0,391.0,2.8,17.0,797.0,783.82,595.22
2016,5,9,12,45,664.5,258.5,2.9,17.0,873.0,895.02,680.78
2016,5,9,13,0,895.0,126.0,3.0,17.0,949.0,982.7,742.06
2016,5,9,13,15,891.5,125.5,3.05,17.0,931.5,995.03,750.47
2016,5,9,13,30,888.0,125.0,3.1,17.0,914.0,1003.59,757.18
2016,5,9,13,45,882.0,123.5,3.2,17.5,890.0,1004.91,758.16
2016,5,9,14,0,876.0,122.0,3.3,18.0,866.0,1002.39,756.72
2016,5,9,14,15,868.5,120.5,3.35,17.5,835.0,994.61,754.33
2016,5,9,14,30,861.0,119.0,3.4,17.0,804.0,983.14,749.57
2016,5,9,14,45,851.0,116.5,3.45,17.0,767.0,964.61,738.63
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,954.0,733.29
2016,5,9,15,15,827.0,111.5,3.5,17.0,688.0,924.62,714.53
2016,5,9,15,30,813.0,109.0,3.5,17.0,646.0,892.28,693.76
2016,5,9,15,45,796.0,106.0,3.55,17.0,600.0,853.97,668.88
2016,5,9,16,0,779.0,103.0,3.6,17.0,554.0,813.35,642.06
2016,5,9,16,15,755.0,99.0,3.65,16.5,504.5,763.74,609.38
2016,5,9,16,30,731.0,95.0,3.7,16.0,455.0,716.66,577.86
2016,5,9,16,45,696.0,91.0,3.75,16.0,403.5,656.76,534.71
2016,5,9,17,0,661.0,87.0,3.8,16.0,352.0,597.31,490.21
2016,5,9,17,15,616.5,81.0,3.85,15.5,300.5,530.03,438.13
2016,5,9,17,30,572.0,75.0,3.9,15.0,249.0,464.98,385.84
2016,5,9,17,45,500.5,68.0,4.0,15.0,199.0,386.12,319.65
2016,5,9,18,0,429.0,61.0,4.1,15.0,149.0,313.1,256.33
2016,5,9,18,15,332.5,49.0,4.05,14.5,106.0,227.5,181.85
2016,5,9,18,30,236.0,37.0,4.0,14.0,63.0,156.7,117.68
2016,5,9,18,45,118.0,18.5,3.95,13.5,31.5,73.53,22.3
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.5,13.0,2.15,11.0,17.5,11.1,0.0
2016,5,10,5,30,123.0,26.0,2.2,11.0,35.0,20.07,7.9
2016,5,10,5,45,234.5,40.0,2.25,11.5,74.0,30.72,20.98
2016,5,10,6,0,346.0,54.0,2.3,12.0,113.0,41.25,31.01
2016,5,10,6,15,173.0,69.0,2.25,12.5,98.5,52.26,41.21
2016,5,10,6,30,0.0,84.0,2.2,13.0,84.0,66.8,54.32
2016,5,10,6,45,2.5,103.5,2.2,13.5,104.0,81.63,67.42
2016,5,10,7,0,5.0,123.0,2.2,14.0,124.0,96.34,80.15
2016,5,10,7,15,23.0,150.5,2.15,14.0,160.5,116.39,97.47
2016,5,10,7,30,41.0,178.0,2.1,14.0,197.0,129.87,108.83
2016,5,10,7,45,40.5,197.0,2.05,14.5,218.0,142.36,118.98
2016,5,10,8,0,40.0,216.0,2.0,15.0,239.0,154.55,128.73
2016,5,10,8,15,78.0,250.0,1.9,15.5,298.0,183.27,143.24
2016,5,10,8,30,116.0,284.0,1.8,16.0,357.0,211.75,162.52
2016,5,10,8,45,277.5,276.0,1.75,16.5,467.5,245.16,181.35
2016,5,10,9,0,439.0,268.0,1.7,17.0,578.0,299.81,219.19
2016,5,10,9,15,633.0,199.5,1.7,17.0,674.0,345.99,252.99
2016,5,10,9,30,827.0,131.0,1.7,17.0,770.0,413.86,306.3
2016,5,10,9,45,823.0,140.5,1.7,17.5,800.0,470.76,353.91
2016,5,10,10,0,819.0,150.0,1.7,18.0,830.0,525.96,398.51
2016,5,10,10,15,826.5,151.5,1.65,18.5,857.0,579.16,439.77
2016,5,10,10,30,834.0,153.0,1.6,19.0,884.0,631.36,478.75
2016,5,10,10,45,842.0,153.0,1.6,19.5,905.0,681.42,515.2
2016,5,10,11,0,850.0,153.0,1.6,20.0,926.0,730.01,549.5
2016,5,10,11,15,853.0,153.5,1.6,20.0,939.5,766.18,575.62
2016,5,10,11,30,856.0,154.0,1.6,20.0,953.0,806.21,603.26
2016,5,10,11,45,860.5,152.5,1.65,20.5,959.0,843.42,627.01
2016,5,10,12,0,865.0,151.0,1.7,21.0,965.0,878.09,648.91
2016,5,10,12,15,635.5,276.5,1.8,21.0,874.0,839.11,621.0
2016,5,10,12,30,406.0,402.0,1.9,21.0,783.0,767.17,568.07
2016,5,10,12,45,641.0,270.5,2.05,21.0,864.5,882.98,655.03
2016,5,10,13,0,876.0,139.0,2.2,21.0,946.0,975.6,718.8
2016,5,10,13,15,872.5,138.5,2.3,21.0,929.0,987.86,727.39
2016,5,10,13,30,869.0,138.0,2.4,21.0,912.0,996.42,734.52
2016,5,10,13,45,864.5,135.5,2.55,21.0,888.0,998.33,737.95
2016,5,10,14,0,860.0,133.0,2.7,21.0,864.0,996.44,739.02
2016,5,10,14,15,851.5,131.5,2.75,21.0,833.0,987.88,734.86
2016,5,10,14,30,843.0,130.0,2.8,21.0,802.0,988.44,736.93
2016,5,10,14,45,835.0,126.5,2.9,21.0,766.0,970.73,727.27
2016,5,10,15,0,827.0,123.0,3.0,21.0,730.0,949.51,715.4
2016,5,10,15,15,812.5,120.0,3.05,20.5,687.5,919.41,698.39
2016,5,10,15,30,798.0,117.0,3.1,20.0,645.0,886.41,679.22
2016,5,10,15,45,783.0,112.5,3.15,20.0,599.5,848.62,655.17
2016,5,10,16,0,768.0,108.0,3.2,20.0,554.0,808.44,629.15
2016,5,10,16,15,744.0,104.0,3.25,19.5,504.5,759.21,597.31
2016,5,10,16,30,720.0,100.0,3.3,19.0,455.0,712.99,566.99
2016,5,10,16,45,691.5,94.0,3.4,18.5,404.5,656.06,527.95
2016,5,10,17,0,663.0,88.0,3.5,18.0,354.0,599.09,486.97
2016,5,10,17,15,618.5,82.0,3.45,17.5,302.5,531.79,435.25
2016,5,10,17,30,574.0,76.0,3.4,17.0,251.0,466.69,383.42
2016,5,10,17,45,515.0,67.5,3.4,16.5,202.0,393.26,322.98
2016,5,10,18,0,456.0,59.0,3.4,16.0,153.0,324.56,264.22
2016,5,10,18,15,362.0,47.5,3.25,15.5,109.5,242.03,192.63
2016,5,10,18,30,268.0,36.0,3.1,15.0,66.0,167.6,125.9
2016,5,10,18,45,134.0,18.0,3.0,14.5,33.0,78.39,29.31
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.0,12.5,2.55,11.5,20.0,10.67,0.0
2016,5,11,5,30,196.0,25.0,2.6,12.0,40.0,19.47,8.06
2016,5,11,5,45,305.0,37.0,2.65,12.5,80.0,29.99,20.31
2016,5,11,6,0,414.0,49.0,2.7,13.0,120.0,39.31,29.2
2016,5,11,6,15,207.0,58.5,2.65,13.0,94.0,43.18,33.04
2016,5,11,6,30,0.0,68.0,2.6,13.0,68.0,55.43,44.18
2016,5,11,6,45,0.0,84.0,2.55,13.5,84.0,67.95,55.29
2016,5,11,7,0,0.0,100.0,2.5,14.0,100.0,80.38,66.09
2016,5,11,7,15,3.0,126.0,2.45,14.0,127.5,99.74,82.93
2016,5,11,7,30,6.0,152.0,2.4,14.0,155.0,118.76,99.23
2016,5,11,7,45,17.0,180.0,2.35,14.5,189.5,138.9,116.06
2016,5,11,8,0,28.0,208.0,2.3,15.0,224.0,149.9,124.82
2016,5,11,8,15,70.5,246.0,2.25,15.5,290.0,180.57,141.4
2016,5,11,8,30,113.0,284.0,2.2,16.0,356.0,211.35,162.52
2016,5,11,8,45,119.0,306.5,2.15,16.5,387.0,240.08,184.23
2016,5,11,9,0,125.0,329.0,2.1,17.0,418.0,269.98,207.3
2016,5,11,9,15,127.5,349.0,2.05,17.0,444.0,298.32,229.69
2016,5,11,9,30,130.0,369.0,2.0,17.0,470.0,327.24,252.39
2016,5,11,9,45,156.0,387.5,1.95,17.5,514.0,365.89,281.46
2016,5,11,10,0,182.0,406.0,1.9,18.0,558.0,407.69,312.6
2016,5,11,10,15,178.0,420.5,1.9,18.0,573.0,433.21,331.98
2016,5,11,10,30,174.0,435.0,1.9,18.0,588.0,458.27,350.76
2016,5,11,10,45,328.5,399.5,1.9,18.0,696.0,547.19,418.07
2016,5,11,11,0,483.0,364.0,1.9,18.0,804.0,651.46,495.02
2016,5,11,11,15,687.0,250.5,1.9,18.0,886.5,736.62,559.02
2016,5,11,11,30,891.0,137.0,1.9,18.0,969.0,818.64,619.46
2016,5,11,11,45,895.5,135.0,1.95,18.5,975.0,856.37,643.41
2016,5,11,12,0,900.0,133.0,2.0,19.0,981.0,891.43,665.79
2016,5,11,12,15,899.5,132.5,2.05,19.0,978.5,920.54,685.39
2016,5,11,12,30,899.0,132.0,2.1,19.0,976.0,946.4,702.89
2016,5,11,12,45,679.5,253.5,2.2,19.5,887.5,902.05,672.05
2016,5,11,13,0,460.0,375.0,2.3,20.0,799.0,824.03,613.83
2016,5,11,13,15,679.0,248.5,2.35,20.0,861.5,930.44,693.64
2016,5,11,13,30,898.0,122.0,2.4,20.0,924.0,1007.9,745.42
2016,5,11,13,45,893.0,120.5,2.5,20.0,899.0,1010.21,747.92
2016,5,11,14,0,888.0,119.0,2.6,20.0,874.0,1008.65,748.78
2016,5,11,14,15,879.5,117.5,2.6,19.5,843.0,999.84,745.43
2016,5,11,14,30,871.0,116.0,2.6,19.0,812.0,987.32,739.77
2016,5,11,14,45,860.5,114.0,2.6,19.0,774.5,968.73,728.76
2016,5,11,15,0,850.0,112.0,2.6,19.0,737.0,946.73,715.55
2016,5,11,15,15,836.0,109.5,2.55,18.5,694.5,928.41,705.79
2016,5,11,15,30,822.0,107.0,2.5,18.0,652.0,895.96,686.29
2016,5,11,15,45,804.5,103.5,2.45,18.0,605.5,856.5,660.59
2016,5,11,16,0,787.0,100.0,2.4,18.0,559.0,814.74,633.08
2016,5,11,16,15,763.5,96.5,2.35,17.5,509.5,766.01,601.39
2016,5,11,16,30,740.0,93.0,2.3,17.0,460.0,715.97,568.13
2016,5,11,16,45,709.5,88.0,2.3,17.0,408.5,661.51,530.08
2016,5,11,17,0,679.0,83.0,2.3,17.0,357.0,603.68,488.09
2016,5,11,17,15,636.0,77.0,2.25,16.5,305.5,536.82,437.4
2016,5,11,17,30,593.0,71.0,2.2,16.0,254.0,472.05,386.44
2016,5,11,17,45,533.0,63.5,2.2,16.0,204.5,398.46,325.87
2016,5,11,18,0,473.0,56.0,2.2,16.0,155.0,329.67,267.11
2016,5,11,18,15,380.5,45.5,2.2,15.5,111.5,248.15,197.0
2016,5,11,18,30,288.0,35.0,2.2,15.0,68.0,176.48,132.93
2016,5,11,18,45,144.0,17.5,2.25,14.5,34.0,84.9,36.94
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,3.1,11.0,18.5,11.95,0.0
2016,5,12,5,30,128.0,28.0,3.2,11.0,37.0,21.58,10.15
2016,5,12,5,45,222.5,43.5,3.3,11.5,75.5,33.25,23.3
2016,5,12,6,0,317.0,59.0,3.4,12.0,114.0,44.72,34.13
2016,5,12,6,15,184.5,81.0,3.35,12.0,116.0,60.44,48.61
2016,5,12,6,30,52.0,103.0,3.3,12.0,118.0,78.1,64.64
2016,5,12,6,45,64.5,124.0,3.25,12.5,146.0,92.96,77.76
2016,5,12,7,0,77.0,145.0,3.2,13.0,174.0,107.57,90.39
2016,5,12,7,15,146.5,167.0,3.1,13.0,231.5,118.84,100.02
2016,5,12,7,30,216.0,189.0,3.0,13.0,289.0,133.23,112.24
2016,5,12,7,45,267.0,204.5,2.95,13.5,342.5,136.36,114.34
2016,5,12,8,0,318.0,220.0,2.9,14.0,396.0,144.95,121.13
2016,5,12,8,15,356.0,233.0,2.85,14.0,446.0,176.31,130.06
2016,5,12,8,30,394.0,246.0,2.8,14.0,496.0,217.77,156.99
2016,5,12,8,45,399.5,265.5,2.75,14.5,534.5,261.82,191.4
2016,5,12,9,0,405.0,285.0,2.7,15.0,573.0,301.89,224.51
2016,5,12,9,15,604.5,212.5,2.65,15.0,669.0,345.71,256.59
2016,5,12,9,30,804.0,140.0,2.6,15.0,765.0,411.34,308.72
2016,5,12,9,45,819.0,139.5,2.6,15.5,799.5,467.28,356.3
2016,5,12,10,0,834.0,139.0,2.6,16.0,834.0,523.47,402.66
2016,5,12,10,15,661.5,239.0,2.55,16.0,802.0,556.19,429.65
2016,5,12,10,30,489.0,339.0,2.5,16.0,770.0,572.3,441.8
2016,5,12,10,45,673.0,241.5,2.45,16.5,848.5,644.6,497.56
2016,5,12,11,0,857.0,144.0,2.4,17.0,927.0,720.05,554.88
2016,5,12,11,15,860.0,144.5,2.35,17.0,940.0,762.39,585.59
2016,5,12,11,30,863.0,145.0,2.3,17.0,953.0,802.44,613.55
2016,5,12,11,45,863.5,146.0,2.3,17.5,957.5,838.44,636.75
2016,5,12,12,0,864.0,147.0,2.3,18.0,962.0,871.69,657.88
2016,5,12,12,15,863.5,147.0,2.35,18.0,960.0,900.35,677.47
2016,5,12,12,30,863.0,147.0,2.4,18.0,958.0,925.91,695.01
2016,5,12,12,45,839.0,160.0,2.5,18.0,941.5,951.94,713.4
2016,5,12,13,0,815.0,173.0,2.6,18.0,925.0,961.49,720.83
2016,5,12,13,15,810.5,171.5,2.7,18.0,908.0,971.7,728.97
2016,5,12,13,30,806.0,170.0,2.8,18.0,891.0,978.25,734.77
2016,5,12,13,45,801.5,167.0,2.9,18.0,867.5,979.63,737.24
2016,5,12,14,0,797.0,164.0,3.0,18.0,844.0,977.32,737.39
2016,5,12,14,15,632.5,232.0,3.1,18.0,759.5,895.58,682.73
2016,5,12,14,30,468.0,300.0,3.2,18.0,675.0,797.05,611.74
2016,5,12,14,45,617.0,224.0,3.3,18.0,694.0,867.44,668.02
2016,5,12,15,0,766.0,148.0,3.4,18.0,713.0,915.79,703.93
2016,5,12,15,15,750.5,144.5,3.45,17.5,671.5,891.89,689.99
2016,5,12,15,30,735.0,141.0,3.5,17.0,630.0,858.8,670.0
2016,5,12,15,45,722.5,134.0,3.55,17.0,586.0,821.99,645.89
2016,5,12,16,0,710.0,127.0,3.6,17.0,542.0,782.85,619.82
2016,5,12,16,15,684.0,122.0,3.65,16.5,493.5,732.75,586.36
2016,5,12,16,30,658.0,117.0,3.7,16.0,445.0,681.76,551.5
2016,5,12,16,45,629.5,109.5,3.75,16.0,395.5,625.56,510.27
2016,5,12,17,0,601.0,102.0,3.8,16.0,346.0,569.44,467.48
2016,5,12,17,15,555.5,94.5,3.85,15.5,296.0,502.46,415.44
2016,5,12,17,30,510.0,87.0,3.9,15.0,246.0,437.88,363.47
2016,5,12,17,45,449.5,77.0,4.0,14.5,198.0,360.33,299.15
2016,5,12,18,0,389.0,67.0,4.1,14.0,150.0,294.2,242.08
2016,5,12,18,15,301.0,54.0,4.1,13.5,107.5,217.78,175.18
2016,5,12,18,30,213.0,41.0,4.1,13.0,65.0,151.07,115.24
2016,5,12,18,45,106.5,24.5,4.1,13.0,36.5,78.82,38.16
2016,5,12,19,0,0.0,8.0,4.1,13.0,8.0,6.83,0.0
2016,5,12,19,15,0.0,4.0,4.05,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
