Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.5,3.35,11.0,10.5,8.96,0.0
2016,5,13,5,30,0.0,21.0,3.4,11.0,21.0,17.34,7.41
2016,5,13,5,45,4.5,40.0,3.45,11.5,41.0,32.28,22.51
2016,5,13,6,0,9.0,59.0,3.5,12.0,61.0,46.95,36.14
2016,5,13,6,15,19.5,80.0,3.45,12.0,85.0,61.71,49.76
2016,5,13,6,30,30.0,101.0,3.4,12.0,109.0,76.79,63.47
2016,5,13,6,45,39.5,121.5,3.4,12.0,134.5,91.31,76.45
2016,5,13,7,0,49.0,142.0,3.4,12.0,160.0,105.59,88.98
2016,5,13,7,15,43.5,160.5,3.35,12.0,178.0,118.25,99.9
2016,5,13,7,30,38.0,179.0,3.3,12.0,196.0,130.64,110.42
2016,5,13,7,45,23.0,180.5,3.3,12.5,191.5,139.45,117.49
2016,5,13,8,0,8.0,182.0,3.3,13.0,187.0,141.52,118.66
2016,5,13,8,15,11.5,200.5,3.3,13.5,208.0,156.94,125.21
2016,5,13,8,30,15.0,219.0,3.3,14.0,229.0,173.35,137.67
2016,5,13,8,45,24.5,251.0,3.3,14.5,268.5,201.06,159.01
2016,5,13,9,0,34.0,283.0,3.3,15.0,308.0,222.77,175.45
2016,5,13,9,15,47.0,313.5,3.4,15.0,350.0,254.1,199.89
2016,5,13,9,30,60.0,344.0,3.5,15.0,392.0,287.72,226.16
2016,5,13,9,45,87.0,373.0,3.65,15.5,445.0,328.59,257.49
2016,5,13,10,0,114.0,402.0,3.8,16.0,498.0,370.94,289.89
2016,5,13,10,15,205.0,409.0,3.9,16.0,587.0,438.6,342.39
2016,5,13,10,30,296.0,416.0,4.0,16.0,676.0,515.4,401.73
2016,5,13,10,45,599.5,270.0,4.15,16.0,813.0,618.95,484.52
2016,5,13,11,0,903.0,124.0,4.3,16.0,950.0,735.07,576.74
2016,5,13,11,15,905.5,124.5,4.4,16.0,962.5,778.7,610.18
2016,5,13,11,30,908.0,125.0,4.5,16.0,975.0,819.86,640.25
2016,5,13,11,45,912.0,123.5,4.6,16.5,981.0,857.91,666.5
2016,5,13,12,0,916.0,122.0,4.7,17.0,987.0,893.21,690.66
2016,5,13,12,15,915.5,121.5,4.75,17.0,984.5,922.54,711.53
2016,5,13,12,30,915.0,121.0,4.8,17.0,982.0,948.55,730.13
2016,5,13,12,45,912.0,121.0,4.9,17.0,972.0,969.27,745.49
2016,5,13,13,0,909.0,121.0,5.0,17.0,962.0,986.35,758.44
2016,5,13,13,15,905.5,120.5,5.0,16.5,944.5,998.74,768.98
2016,5,13,13,30,902.0,120.0,5.0,16.0,927.0,1007.33,777.04
2016,5,13,13,45,900.0,116.5,5.05,16.0,904.0,1010.56,780.43
2016,5,13,14,0,898.0,113.0,5.1,16.0,881.0,1009.85,781.24
2016,5,13,14,15,891.0,111.5,5.1,16.0,850.0,1002.43,777.09
2016,5,13,14,30,884.0,110.0,5.1,16.0,819.0,991.25,770.46
2016,5,13,14,45,613.5,213.5,5.1,16.0,695.0,852.53,671.8
2016,5,13,15,0,343.0,317.0,5.1,16.0,571.0,670.54,531.87
2016,5,13,15,15,595.0,208.0,5.05,15.5,617.5,812.83,647.77
2016,5,13,15,30,847.0,99.0,5.0,15.0,664.0,897.49,712.71
2016,5,13,15,45,836.5,94.0,4.95,15.0,619.0,871.73,694.89
2016,5,13,16,0,826.0,89.0,4.9,15.0,574.0,833.4,668.4
2016,5,13,16,15,804.5,86.0,4.85,14.5,524.5,785.82,636.02
2016,5,13,16,30,783.0,83.0,4.8,14.0,475.0,736.72,601.93
2016,5,13,16,45,760.5,78.0,4.75,14.0,424.5,683.32,562.72
2016,5,13,17,0,738.0,73.0,4.7,14.0,374.0,629.18,522.14
2016,5,13,17,15,699.0,68.0,4.65,13.5,322.0,563.66,470.92
2016,5,13,17,30,660.0,63.0,4.6,13.0,270.0,502.41,420.92
2016,5,13,17,45,606.0,57.0,4.55,13.0,219.5,430.96,359.96
2016,5,13,18,0,552.0,51.0,4.5,13.0,169.0,363.58,300.4
2016,5,13,18,15,462.5,42.5,4.45,12.5,123.5,281.64,227.84
2016,5,13,18,30,373.0,34.0,4.4,12.0,78.0,208.99,161.09
2016,5,13,18,45,228.5,22.0,4.35,12.0,45.0,120.09,64.85
2016,5,13,19,0,84.0,10.0,4.3,12.0,12.0,32.37,0.0
2016,5,13,19,15,42.0,5.0,4.3,12.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,12.5,11.5,9.82,0.0
2016,5,14,5,30,0.0,23.0,3.1,13.0,23.0,18.96,8.85
2016,5,14,5,45,10.5,42.0,3.3,13.5,44.0,33.78,23.66
2016,5,14,6,0,21.0,61.0,3.5,14.0,65.0,47.82,36.63
2016,5,14,6,15,32.0,82.0,3.5,14.0,90.0,63.15,50.65
2016,5,14,6,30,43.0,103.0,3.5,14.0,115.0,78.22,64.25
2016,5,14,6,45,50.0,124.0,3.5,14.5,140.5,93.01,77.2
2016,5,14,7,0,57.0,145.0,3.5,15.0,166.0,107.53,89.66
2016,5,14,7,15,32.5,150.5,3.35,15.0,163.0,112.24,93.5
2016,5,14,7,30,8.0,156.0,3.2,15.0,160.0,121.65,101.36
2016,5,14,7,45,4.0,143.0,3.05,15.5,145.0,113.74,93.97
2016,5,14,8,0,0.0,130.0,2.9,16.0,130.0,105.01,85.96
2016,5,14,8,15,5.5,169.5,2.7,16.0,173.0,134.99,106.28
2016,5,14,8,30,11.0,209.0,2.5,16.0,216.0,165.86,130.61
2016,5,14,8,45,15.0,232.0,2.4,16.5,242.5,185.8,145.75
2016,5,14,9,0,19.0,255.0,2.3,17.0,269.0,206.53,161.46
2016,5,14,9,15,28.5,287.5,2.25,17.0,309.5,230.31,179.65
2016,5,14,9,30,38.0,320.0,2.2,17.0,350.0,262.51,204.43
2016,5,14,9,45,22.0,258.0,2.15,17.5,276.0,215.81,167.68
2016,5,14,10,0,6.0,196.0,2.1,18.0,202.0,164.34,126.96
2016,5,14,10,15,14.0,260.5,2.1,18.0,274.0,221.51,171.86
2016,5,14,10,30,22.0,325.0,2.1,18.0,346.0,280.1,216.87
2016,5,14,10,45,16.5,280.0,2.15,18.5,295.5,242.67,187.4
2016,5,14,11,0,11.0,235.0,2.2,19.0,245.0,203.55,156.76
2016,5,14,11,15,97.0,353.5,2.25,19.0,445.0,377.51,291.53
2016,5,14,11,30,183.0,472.0,2.3,19.0,645.0,554.09,421.73
2016,5,14,11,45,191.0,474.5,2.35,19.0,655.5,576.75,437.43
2016,5,14,12,0,199.0,477.0,2.4,19.0,666.0,599.21,453.93
2016,5,14,12,15,284.5,450.0,2.45,19.0,719.0,673.01,508.84
2016,5,14,12,30,370.0,423.0,2.5,19.0,772.0,740.25,558.27
2016,5,14,12,45,423.0,399.0,2.6,19.0,794.0,793.13,596.69
2016,5,14,13,0,476.0,375.0,2.7,19.0,816.0,836.14,628.43
2016,5,14,13,15,674.0,253.5,2.8,19.0,865.5,926.84,697.19
2016,5,14,13,30,872.0,132.0,2.9,19.0,915.0,988.64,740.12
2016,5,14,13,45,865.0,131.5,3.0,19.0,890.0,989.97,742.02
2016,5,14,14,0,858.0,131.0,3.1,19.0,865.0,987.58,742.11
2016,5,14,14,15,850.0,129.5,3.2,18.5,834.5,979.54,739.91
2016,5,14,14,30,842.0,128.0,3.3,18.0,804.0,980.37,743.89
2016,5,14,14,45,828.5,127.0,3.4,18.0,766.5,960.19,732.12
2016,5,14,15,0,815.0,126.0,3.5,18.0,729.0,936.71,718.21
2016,5,14,15,15,800.5,123.0,3.55,18.0,687.5,906.99,699.57
2016,5,14,15,30,786.0,120.0,3.6,18.0,646.0,874.42,678.84
2016,5,14,15,45,764.5,118.0,3.7,18.0,599.5,834.12,652.66
2016,5,14,16,0,743.0,116.0,3.8,18.0,553.0,796.48,628.07
2016,5,14,16,15,718.5,112.0,3.8,17.5,504.5,747.9,595.72
2016,5,14,16,30,694.0,108.0,3.8,17.0,456.0,698.25,561.95
2016,5,14,16,45,659.5,103.0,3.85,17.0,405.5,639.21,519.28
2016,5,14,17,0,625.0,98.0,3.9,17.0,355.0,580.63,474.73
2016,5,14,17,15,581.0,91.0,3.85,16.5,304.0,514.38,423.39
2016,5,14,17,30,537.0,84.0,3.8,16.0,253.0,450.34,372.06
2016,5,14,17,45,482.0,74.5,3.8,15.5,205.5,380.12,313.94
2016,5,14,18,0,427.0,65.0,3.8,15.0,158.0,314.23,257.4
2016,5,14,18,15,337.0,53.0,3.7,14.5,114.5,232.06,186.15
2016,5,14,18,30,247.0,41.0,3.6,14.0,71.0,163.71,125.2
2016,5,14,18,45,123.5,26.0,3.5,14.0,41.0,87.22,48.59
2016,5,14,19,0,0.0,11.0,3.4,14.0,11.0,9.39,0.0
2016,5,14,19,15,0.0,5.5,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,76.0,15.5,4.1,12.5,21.5,13.23,0.0
2016,5,15,5,30,152.0,31.0,4.2,13.0,43.0,23.88,12.93
2016,5,15,5,45,257.5,44.0,4.3,13.5,83.0,33.71,23.63
2016,5,15,6,0,363.0,57.0,4.4,14.0,123.0,43.44,32.79
2016,5,15,6,15,434.5,66.5,4.3,14.0,170.0,52.1,40.86
2016,5,15,6,30,506.0,76.0,4.2,14.0,217.0,58.47,46.72
2016,5,15,6,45,560.5,81.5,4.1,14.5,267.5,61.42,49.26
2016,5,15,7,0,615.0,87.0,4.0,15.0,318.0,64.36,51.68
2016,5,15,7,15,651.5,92.5,3.9,15.5,369.0,67.06,53.8
2016,5,15,7,30,688.0,98.0,3.8,16.0,420.0,69.65,55.78
2016,5,15,7,45,718.5,101.0,3.75,16.5,471.0,70.39,56.12
2016,5,15,8,0,749.0,104.0,3.7,17.0,522.0,77.97,62.37
2016,5,15,8,15,769.5,107.0,3.6,17.0,569.5,121.95,71.81
2016,5,15,8,30,790.0,110.0,3.5,17.0,617.0,177.96,106.43
2016,5,15,8,45,808.0,112.0,3.45,17.5,661.0,234.97,151.3
2016,5,15,9,0,826.0,114.0,3.4,18.0,705.0,293.63,201.51
2016,5,15,9,15,838.5,116.0,3.35,18.0,744.0,356.48,256.64
2016,5,15,9,30,851.0,118.0,3.3,18.0,783.0,414.19,307.39
2016,5,15,9,45,873.5,112.5,3.3,18.5,820.0,470.78,355.58
2016,5,15,10,0,896.0,107.0,3.3,19.0,857.0,528.06,402.94
2016,5,15,10,15,902.5,108.0,3.4,19.0,884.5,582.21,447.59
2016,5,15,10,30,909.0,109.0,3.5,19.0,912.0,635.02,490.05
2016,5,15,10,45,912.5,110.5,3.65,19.5,932.0,684.75,528.34
2016,5,15,11,0,916.0,112.0,3.8,20.0,952.0,732.44,564.15
2016,5,15,11,15,919.0,112.5,4.05,20.0,965.0,776.7,598.15
2016,5,15,11,30,922.0,113.0,4.3,20.0,978.0,818.51,628.27
2016,5,15,11,45,922.0,114.0,4.6,20.0,983.5,855.68,655.85
2016,5,15,12,0,922.0,115.0,4.9,20.0,989.0,889.89,681.55
2016,5,15,12,15,922.0,114.5,5.1,20.0,986.5,919.64,703.55
2016,5,15,12,30,922.0,114.0,5.3,20.0,984.0,946.09,723.34
2016,5,15,12,45,925.0,110.5,5.5,20.0,976.0,969.06,740.82
2016,5,15,13,0,928.0,107.0,5.7,20.0,968.0,988.45,755.92
2016,5,15,13,15,924.5,106.5,5.8,20.0,951.0,1000.85,765.63
2016,5,15,13,30,921.0,106.0,5.9,20.0,934.0,1009.39,772.82
2016,5,15,13,45,914.5,106.0,6.0,20.0,909.0,1011.63,775.76
2016,5,15,14,0,908.0,106.0,6.1,20.0,884.0,1009.99,776.14
2016,5,15,14,15,900.5,104.5,6.1,19.5,853.0,1001.98,773.08
2016,5,15,14,30,893.0,103.0,6.1,19.0,822.0,990.19,767.47
2016,5,15,14,45,884.0,101.5,6.2,19.0,785.5,973.28,757.42
2016,5,15,15,0,875.0,100.0,6.3,19.0,749.0,952.89,744.91
2016,5,15,15,15,862.0,97.5,6.4,18.5,707.0,924.31,727.87
2016,5,15,15,30,849.0,95.0,6.5,18.0,665.0,892.72,708.45
2016,5,15,15,45,830.5,93.5,6.6,18.0,618.0,863.76,689.43
2016,5,15,16,0,812.0,92.0,6.7,18.0,571.0,822.99,661.36
2016,5,15,16,15,790.0,88.5,6.7,17.5,522.0,774.97,628.32
2016,5,15,16,30,768.0,85.0,6.7,17.0,473.0,725.52,593.58
2016,5,15,16,45,735.0,82.0,6.7,17.0,421.0,667.28,550.14
2016,5,15,17,0,702.0,79.0,6.7,17.0,369.0,612.07,508.0
2016,5,15,17,15,661.5,74.0,6.65,16.5,317.5,547.4,456.6
2016,5,15,17,30,621.0,69.0,6.6,16.0,266.0,484.52,404.98
2016,5,15,17,45,557.5,63.0,6.55,15.5,216.0,409.68,341.69
2016,5,15,18,0,494.0,57.0,6.5,15.0,166.0,339.87,280.68
2016,5,15,18,15,405.0,47.5,6.4,14.5,121.5,260.18,210.17
2016,5,15,18,30,316.0,38.0,6.3,14.0,77.0,189.69,146.24
2016,5,15,18,45,184.5,24.5,6.2,14.0,45.0,106.21,62.67
2016,5,15,19,0,53.0,11.0,6.1,14.0,13.0,24.4,0.0
2016,5,15,19,15,26.5,5.5,6.05,13.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,15.0,3.9,12.0,22.0,11.67,0.0
2016,5,16,5,30,158.0,30.0,3.9,12.0,44.0,23.13,12.68
2016,5,16,5,45,253.5,44.0,3.9,12.5,83.0,33.68,23.76
2016,5,16,6,0,349.0,58.0,3.9,13.0,122.0,44.07,33.52
2016,5,16,6,15,419.0,67.5,3.8,13.5,168.5,50.91,39.91
2016,5,16,6,30,489.0,77.0,3.7,14.0,215.0,59.05,47.24
2016,5,16,6,45,541.0,84.0,3.6,14.5,265.0,63.08,50.74
2016,5,16,7,0,593.0,91.0,3.5,15.0,315.0,67.02,54.02
2016,5,16,7,15,629.5,96.5,3.4,15.5,365.0,69.57,56.0
2016,5,16,7,30,666.0,102.0,3.3,16.0,415.0,72.03,57.85
2016,5,16,7,45,698.5,105.0,3.25,16.5,465.5,72.66,58.08
2016,5,16,8,0,731.0,108.0,3.2,17.0,516.0,73.29,58.31
2016,5,16,8,15,751.5,111.5,3.15,17.5,563.0,123.81,73.73
2016,5,16,8,30,772.0,115.0,3.1,18.0,610.0,179.0,107.57
2016,5,16,8,45,791.5,116.0,3.1,18.5,654.0,234.43,150.83
2016,5,16,9,0,811.0,117.0,3.1,19.0,698.0,291.68,199.53
2016,5,16,9,15,823.0,119.0,3.1,19.0,736.5,348.89,249.96
2016,5,16,9,30,835.0,121.0,3.1,19.0,775.0,409.89,302.93
2016,5,16,9,45,855.5,116.5,3.1,19.5,811.5,465.43,349.98
2016,5,16,10,0,876.0,112.0,3.1,20.0,848.0,521.51,396.13
2016,5,16,10,15,882.5,113.5,3.15,20.0,875.0,574.96,439.84
2016,5,16,10,30,889.0,115.0,3.2,20.0,902.0,627.14,481.38
2016,5,16,10,45,894.0,115.5,3.25,20.5,922.5,676.05,518.5
2016,5,16,11,0,899.0,116.0,3.3,21.0,943.0,723.09,553.23
2016,5,16,11,15,902.5,117.0,3.4,21.0,956.0,767.39,586.46
2016,5,16,11,30,906.0,118.0,3.5,21.0,969.0,809.34,615.98
2016,5,16,11,45,907.5,118.0,3.6,21.5,975.0,846.31,640.51
2016,5,16,12,0,909.0,118.0,3.7,22.0,981.0,880.43,662.95
2016,5,16,12,15,909.0,118.0,3.85,22.0,979.0,910.25,683.95
2016,5,16,12,30,909.0,118.0,4.0,22.0,977.0,936.85,702.82
2016,5,16,12,45,908.5,116.5,4.15,22.0,968.0,958.24,718.23
2016,5,16,13,0,908.0,115.0,4.3,22.0,959.0,976.05,731.34
2016,5,16,13,15,904.5,114.5,4.4,22.0,942.0,988.3,740.54
2016,5,16,13,30,901.0,114.0,4.5,22.0,925.0,996.76,747.46
2016,5,16,13,45,898.0,112.0,4.6,22.0,901.5,1000.41,751.49
2016,5,16,14,0,895.0,110.0,4.7,22.0,878.0,1000.2,753.07
2016,5,16,14,15,887.5,108.5,4.75,21.5,847.5,992.29,750.61
2016,5,16,14,30,880.0,107.0,4.8,21.0,817.0,980.66,745.72
2016,5,16,14,45,867.5,106.5,4.9,21.0,779.5,961.67,734.74
2016,5,16,15,0,855.0,106.0,5.0,21.0,742.0,939.37,721.45
2016,5,16,15,15,842.0,104.0,5.0,20.5,700.5,911.82,705.13
2016,5,16,15,30,829.0,102.0,5.0,20.0,659.0,891.2,693.69
2016,5,16,15,45,805.5,101.5,5.05,20.0,612.0,849.98,666.25
2016,5,16,16,0,782.0,101.0,5.1,20.0,565.0,806.79,637.15
2016,5,16,16,15,759.0,97.5,5.1,19.5,516.0,758.95,605.12
2016,5,16,16,30,736.0,94.0,5.1,19.0,467.0,709.8,571.47
2016,5,16,16,45,700.5,91.0,5.15,19.0,415.5,654.35,531.36
2016,5,16,17,0,665.0,88.0,5.2,19.0,364.0,596.07,487.31
2016,5,16,17,15,622.5,82.5,5.25,18.5,313.0,531.08,436.93
2016,5,16,17,30,580.0,77.0,5.3,18.0,262.0,468.09,386.37
2016,5,16,17,45,517.5,69.5,5.35,17.5,213.0,394.02,324.94
2016,5,16,18,0,455.0,62.0,5.4,17.0,164.0,324.93,265.65
2016,5,16,18,15,366.5,51.5,5.3,16.5,120.0,246.42,197.24
2016,5,16,18,30,278.0,41.0,5.2,16.0,76.0,175.2,134.03
2016,5,16,18,45,157.5,26.5,5.15,15.5,44.5,100.05,60.74
2016,5,16,19,0,37.0,12.0,5.1,15.0,13.0,20.71,0.0
2016,5,16,19,15,18.5,6.0,4.9,14.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,124.5,14.5,2.65,13.5,25.5,11.74,0.0
2016,5,17,5,30,249.0,29.0,2.7,14.0,51.0,23.75,13.28
2016,5,17,5,45,354.0,39.0,2.75,15.0,92.5,31.5,21.67
2016,5,17,6,0,459.0,49.0,2.8,16.0,134.0,39.14,28.81
2016,5,17,6,15,526.5,56.5,2.7,16.5,183.0,44.41,33.7
2016,5,17,6,30,594.0,64.0,2.6,17.0,232.0,49.59,38.34
2016,5,17,6,45,643.0,69.0,2.55,17.5,284.0,52.63,40.95
2016,5,17,7,0,692.0,74.0,2.5,18.0,336.0,55.65,43.42
2016,5,17,7,15,725.0,78.0,2.55,18.5,388.0,62.94,49.55
2016,5,17,7,30,758.0,82.0,2.6,19.0,440.0,65.14,51.18
2016,5,17,7,45,784.0,85.0,2.65,19.5,491.5,66.46,52.03
2016,5,17,8,0,810.0,88.0,2.7,20.0,543.0,67.73,52.83
2016,5,17,8,15,828.5,91.0,2.75,20.5,591.0,114.55,63.01
2016,5,17,8,30,847.0,94.0,2.8,21.0,639.0,181.37,105.0
2016,5,17,8,45,861.5,96.0,2.9,21.5,683.5,240.14,150.58
2016,5,17,9,0,876.0,98.0,3.0,22.0,728.0,299.94,201.23
2016,5,17,9,15,887.0,100.0,3.0,22.5,767.5,359.43,252.77
2016,5,17,9,30,898.0,102.0,3.0,23.0,807.0,419.04,303.83
2016,5,17,9,45,906.5,103.5,3.05,23.5,840.5,477.09,352.52
2016,5,17,10,0,915.0,105.0,3.1,24.0,874.0,534.46,399.16
2016,5,17,10,15,921.0,106.0,3.1,24.0,901.0,589.18,443.06
2016,5,17,10,30,927.0,107.0,3.1,24.0,928.0,642.48,484.6
2016,5,17,10,45,930.5,108.0,3.1,24.5,948.0,692.53,521.65
2016,5,17,11,0,934.0,109.0,3.1,25.0,968.0,740.48,556.08
2016,5,17,11,15,936.0,109.5,3.1,25.0,981.0,784.64,587.95
2016,5,17,11,30,938.0,110.0,3.1,25.0,994.0,826.21,615.83
2016,5,17,11,45,938.0,111.0,3.15,25.0,998.5,863.84,641.15
2016,5,17,12,0,938.0,112.0,3.2,25.0,1003.0,898.46,664.37
2016,5,17,12,15,937.0,111.5,3.25,25.0,1000.5,927.71,683.96
2016,5,17,12,30,936.0,111.0,3.3,25.0,998.0,953.56,701.35
2016,5,17,12,45,935.0,110.0,3.4,25.0,988.0,975.41,716.51
2016,5,17,13,0,934.0,109.0,3.5,25.0,978.0,993.6,729.37
2016,5,17,13,15,930.0,108.5,3.6,25.0,960.0,1005.64,738.33
2016,5,17,13,30,926.0,108.0,3.7,25.0,942.0,1013.8,744.9
2016,5,17,13,45,919.5,107.5,3.8,25.5,917.0,1015.62,745.99
2016,5,17,14,0,913.0,107.0,3.9,26.0,892.0,1013.53,744.67
2016,5,17,14,15,905.5,105.5,3.95,25.5,861.0,1005.57,742.21
2016,5,17,14,30,898.0,104.0,4.0,25.0,830.0,993.82,737.36
2016,5,17,14,45,888.0,102.5,4.1,25.0,792.5,975.99,727.37
2016,5,17,15,0,878.0,101.0,4.2,25.0,755.0,954.67,715.08
2016,5,17,15,15,865.0,99.0,4.25,24.5,713.0,926.7,699.33
2016,5,17,15,30,852.0,97.0,4.3,24.0,671.0,895.72,681.39
2016,5,17,15,45,835.5,94.0,4.4,24.0,624.5,866.83,663.65
2016,5,17,16,0,819.0,91.0,4.5,24.0,578.0,825.97,637.31
2016,5,17,16,15,797.5,88.0,4.5,23.5,528.5,778.86,606.92
2016,5,17,16,30,776.0,85.0,4.5,23.0,479.0,730.26,574.84
2016,5,17,16,45,745.5,81.5,4.55,23.0,427.5,673.16,534.82
2016,5,17,17,0,715.0,78.0,4.6,23.0,376.0,615.95,493.65
2016,5,17,17,15,675.0,73.0,4.5,22.0,324.0,553.89,447.29
2016,5,17,17,30,635.0,68.0,4.4,21.0,272.0,490.84,398.41
2016,5,17,17,45,574.5,62.0,4.35,20.5,222.0,417.19,338.52
2016,5,17,18,0,514.0,56.0,4.3,20.0,172.0,348.25,280.36
2016,5,17,18,15,428.5,47.0,4.1,19.0,127.0,269.8,213.37
2016,5,17,18,30,343.0,38.0,3.9,18.0,82.0,200.1,152.05
2016,5,17,18,45,211.5,25.0,3.75,17.5,48.5,119.43,74.55
2016,5,17,19,0,80.0,12.0,3.6,17.0,15.0,32.86,0.0
2016,5,17,19,15,40.0,6.0,3.4,16.5,7.5,5.12,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.0,15.0,2.1,14.0,25.0,11.69,0.0
2016,5,18,5,30,210.0,30.0,2.1,14.0,50.0,23.25,13.09
2016,5,18,5,45,309.0,42.0,2.15,14.5,90.5,33.85,23.8
2016,5,18,6,0,408.0,54.0,2.2,15.0,131.0,43.01,32.36
2016,5,18,6,15,475.0,62.5,2.0,15.5,178.0,48.85,37.79
2016,5,18,6,30,542.0,71.0,1.8,16.0,225.0,54.57,42.92
2016,5,18,6,45,589.5,77.0,1.65,16.5,275.5,58.06,45.91
2016,5,18,7,0,637.0,83.0,1.5,17.0,326.0,61.48,48.72
2016,5,18,7,15,671.0,88.0,1.4,17.5,376.5,63.94,50.62
2016,5,18,7,30,705.0,93.0,1.3,18.0,427.0,66.3,52.39
2016,5,18,7,45,731.0,97.0,1.2,18.5,477.0,74.22,58.92
2016,5,18,8,0,757.0,101.0,1.1,19.0,527.0,75.8,59.93
2016,5,18,8,15,776.0,104.0,1.15,19.5,573.5,119.86,69.06
2016,5,18,8,30,795.0,107.0,1.2,20.0,620.0,175.81,102.75
2016,5,18,8,45,809.0,110.0,1.25,20.5,663.0,232.82,146.69
2016,5,18,9,0,823.0,113.0,1.3,21.0,706.0,291.0,195.36
2016,5,18,9,15,834.0,115.0,1.4,21.0,744.0,353.09,248.51
2016,5,18,9,30,845.0,117.0,1.5,21.0,782.0,409.72,297.16
2016,5,18,9,45,857.5,117.0,1.6,21.5,815.5,465.48,343.53
2016,5,18,10,0,870.0,117.0,1.7,22.0,849.0,521.05,388.38
2016,5,18,10,15,876.0,118.0,1.8,22.0,875.5,573.45,430.38
2016,5,18,10,30,882.0,119.0,1.9,22.0,902.0,624.52,470.29
2016,5,18,10,45,884.0,121.5,2.05,22.5,921.0,672.68,506.41
2016,5,18,11,0,886.0,124.0,2.2,23.0,940.0,718.76,540.14
2016,5,18,11,15,888.5,124.5,2.3,23.0,953.0,761.35,571.5
2016,5,18,11,30,891.0,125.0,2.4,23.0,966.0,801.54,599.55
2016,5,18,11,45,891.0,126.0,2.5,23.0,970.5,837.6,624.24
2016,5,18,12,0,891.0,127.0,2.6,23.0,975.0,870.82,646.98
2016,5,18,12,15,891.0,127.0,2.6,23.0,973.0,900.19,666.37
2016,5,18,12,30,891.0,127.0,2.6,23.0,971.0,926.44,683.67
2016,5,18,12,45,889.5,126.0,2.65,23.0,961.5,947.1,697.75
2016,5,18,13,0,888.0,125.0,2.7,23.0,952.0,964.27,709.64
2016,5,18,13,15,884.5,124.5,2.8,23.0,935.0,976.4,718.79
2016,5,18,13,30,881.0,124.0,2.9,23.0,918.0,984.83,725.67
2016,5,18,13,45,876.5,122.0,3.0,23.0,894.5,987.09,728.63
2016,5,18,14,0,872.0,120.0,3.1,23.0,871.0,985.58,729.27
2016,5,18,14,15,864.5,118.5,3.25,22.5,841.0,977.91,727.73
2016,5,18,14,30,857.0,117.0,3.4,22.0,811.0,966.61,723.84
2016,5,18,14,45,844.0,116.5,3.6,22.0,774.0,947.55,713.63
2016,5,18,15,0,831.0,116.0,3.8,22.0,737.0,936.44,708.82
2016,5,18,15,15,817.5,113.5,3.95,21.5,695.5,908.08,693.05
2016,5,18,15,30,804.0,111.0,4.1,21.0,654.0,876.81,675.11
2016,5,18,15,45,784.5,109.0,4.25,20.5,608.5,838.11,651.57
2016,5,18,16,0,765.0,107.0,4.4,20.0,563.0,797.29,626.15
2016,5,18,16,15,742.0,103.0,4.45,19.5,514.5,749.54,594.76
2016,5,18,16,30,719.0,99.0,4.5,19.0,466.0,704.19,564.49
2016,5,18,16,45,693.5,93.0,4.6,18.5,416.5,650.11,526.98
2016,5,18,17,0,668.0,87.0,4.7,18.0,367.0,595.74,487.32
2016,5,18,17,15,627.0,81.5,4.75,17.5,316.5,531.78,437.9
2016,5,18,17,30,586.0,76.0,4.8,17.0,266.0,469.69,388.2
2016,5,18,17,45,532.0,68.0,4.85,17.0,217.5,399.75,329.65
2016,5,18,18,0,478.0,60.0,4.9,17.0,169.0,333.96,272.73
2016,5,18,18,15,393.0,50.5,4.9,16.5,125.0,257.08,205.87
2016,5,18,18,30,308.0,41.0,4.9,16.0,81.0,188.85,145.13
2016,5,18,18,45,184.5,27.0,4.9,15.5,48.0,110.49,71.09
2016,5,18,19,0,61.0,13.0,4.9,15.0,15.0,28.34,0.0
2016,5,18,19,15,30.5,6.5,4.9,14.5,7.5,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,6.45,11.0,25.5,13.97,0.0
2016,5,19,5,30,168.0,36.0,6.7,11.0,51.0,27.66,17.02
2016,5,19,5,45,271.5,49.0,6.95,11.5,92.0,37.43,27.23
2016,5,19,6,0,375.0,62.0,7.2,12.0,133.0,47.08,36.36
2016,5,19,6,15,445.0,71.0,7.25,12.0,180.5,55.6,44.36
2016,5,19,6,30,515.0,80.0,7.3,12.0,228.0,61.46,49.78
2016,5,19,6,45,554.0,83.0,7.4,12.5,270.5,62.22,50.36
2016,5,19,7,0,593.0,86.0,7.5,13.0,313.0,63.12,50.97
2016,5,19,7,15,645.0,87.0,7.3,13.5,366.0,62.86,50.48
2016,5,19,7,30,697.0,88.0,7.1,14.0,419.0,62.79,50.15
2016,5,19,7,45,614.0,128.0,6.95,14.5,443.0,86.65,70.83
2016,5,19,8,0,531.0,168.0,6.8,15.0,467.0,109.43,90.26
2016,5,19,8,15,580.5,167.5,6.85,15.0,521.0,142.35,95.26
2016,5,19,8,30,630.0,167.0,6.9,15.0,575.0,188.9,123.55
2016,5,19,8,45,739.5,142.0,6.95,15.5,652.0,236.02,156.96
2016,5,19,9,0,849.0,117.0,7.0,16.0,729.0,300.09,208.81
2016,5,19,9,15,861.5,119.0,6.9,16.0,769.0,364.03,266.29
2016,5,19,9,30,874.0,121.0,6.8,16.0,809.0,422.83,319.51
2016,5,19,9,45,878.0,126.0,6.75,16.5,842.0,480.22,370.13
2016,5,19,10,0,882.0,131.0,6.7,17.0,875.0,536.55,418.42
2016,5,19,10,15,888.5,132.5,6.65,17.0,902.0,590.36,464.17
2016,5,19,10,30,895.0,134.0,6.6,17.0,929.0,642.87,507.72
2016,5,19,10,45,901.5,134.0,6.6,17.5,950.0,692.72,547.28
2016,5,19,11,0,908.0,134.0,6.6,18.0,971.0,740.82,584.47
2016,5,19,11,15,910.0,134.5,6.65,18.0,983.5,784.08,618.5
2016,5,19,11,30,912.0,135.0,6.7,18.0,996.0,824.86,649.12
2016,5,19,11,45,913.5,135.0,6.75,18.0,1001.0,862.18,676.39
2016,5,19,12,0,915.0,135.0,6.8,18.0,1006.0,896.67,701.54
2016,5,19,12,15,914.5,135.0,6.85,18.0,1004.0,926.46,723.26
2016,5,19,12,30,914.0,135.0,6.9,18.0,1002.0,953.0,742.68
2016,5,19,12,45,734.0,243.5,7.0,18.0,935.5,933.76,729.12
2016,5,19,13,0,554.0,352.0,7.1,18.0,869.0,883.25,688.09
2016,5,19,13,15,736.5,237.0,7.3,18.0,910.5,965.07,754.51
2016,5,19,13,30,919.0,122.0,7.5,18.0,952.0,1018.42,794.25
2016,5,19,13,45,691.0,229.0,7.75,18.0,844.0,934.58,734.95
2016,5,19,14,0,463.0,336.0,8.0,18.0,736.0,818.17,644.59
2016,5,19,14,15,676.5,227.0,8.1,17.5,787.5,926.04,733.94
2016,5,19,14,30,890.0,118.0,8.2,17.0,839.0,998.56,790.06
2016,5,19,14,45,875.5,118.0,8.3,17.0,801.0,978.33,776.65
2016,5,19,15,0,861.0,118.0,8.4,17.0,763.0,954.79,761.14
2016,5,19,15,15,686.0,170.5,8.45,16.5,666.0,853.26,687.98
2016,5,19,15,30,511.0,223.0,8.5,16.0,569.0,728.08,592.27
2016,5,19,15,45,647.0,167.5,8.55,16.0,575.0,785.24,641.34
2016,5,19,16,0,783.0,112.0,8.6,16.0,581.0,817.4,668.04
2016,5,19,16,15,626.0,139.0,8.7,15.5,493.5,698.05,577.82
2016,5,19,16,30,469.0,166.0,8.8,15.0,406.0,573.31,477.94
2016,5,19,16,45,495.0,140.5,8.9,14.5,370.5,546.36,459.04
2016,5,19,17,0,521.0,115.0,9.0,14.0,335.0,515.11,435.69
2016,5,19,17,15,468.5,111.0,8.95,13.5,289.0,452.62,383.99
2016,5,19,17,30,416.0,107.0,8.9,13.0,243.0,393.56,333.96
2016,5,19,17,45,370.0,93.0,8.85,13.0,198.5,330.87,279.37
2016,5,19,18,0,324.0,79.0,8.8,13.0,154.0,272.06,226.97
2016,5,19,18,15,260.5,63.5,8.8,12.5,114.0,207.87,169.65
2016,5,19,18,30,197.0,48.0,8.8,12.0,74.0,150.43,117.63
2016,5,19,18,45,98.5,31.5,8.8,12.0,44.5,79.03,51.71
2016,5,19,19,0,0.0,15.0,8.8,12.0,15.0,12.8,0.0
2016,5,19,19,15,0.0,7.5,8.85,12.0,7.5,6.4,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,99.5,17.5,7.7,11.0,27.0,13.6,0.0
2016,5,20,5,30,199.0,35.0,7.7,11.0,54.0,26.99,16.62
2016,5,20,5,45,305.5,47.0,7.7,11.5,96.0,36.07,26.07
2016,5,20,6,0,412.0,59.0,7.7,12.0,138.0,47.16,36.46
2016,5,20,6,15,481.5,67.5,7.65,12.0,186.5,52.87,41.93
2016,5,20,6,30,551.0,76.0,7.6,12.0,235.0,58.48,47.11
2016,5,20,6,45,602.5,81.5,7.6,12.5,286.5,61.5,49.71
2016,5,20,7,0,654.0,87.0,7.6,13.0,338.0,64.49,52.18
2016,5,20,7,15,688.5,92.0,7.55,13.0,390.0,66.86,54.14
2016,5,20,7,30,723.0,97.0,7.5,13.0,442.0,69.16,55.99
2016,5,20,7,45,749.0,100.5,7.5,13.5,492.0,76.93,62.54
2016,5,20,8,0,775.0,104.0,7.5,14.0,542.0,78.09,63.21
2016,5,20,8,15,794.5,107.5,7.45,14.0,590.0,123.14,73.15
2016,5,20,8,30,814.0,111.0,7.4,14.0,638.0,180.54,109.2
2016,5,20,8,45,826.5,114.5,7.4,14.0,681.0,238.69,156.38
2016,5,20,9,0,839.0,118.0,7.4,14.0,724.0,297.83,208.98
2016,5,20,9,15,850.5,120.5,7.35,14.0,763.0,356.64,262.85
2016,5,20,9,30,862.0,123.0,7.3,14.0,802.0,419.2,319.56
2016,5,20,9,45,874.0,122.5,7.3,14.5,836.5,475.31,369.64
2016,5,20,10,0,886.0,122.0,7.3,15.0,871.0,531.12,418.18
2016,5,20,10,15,892.5,123.5,7.25,15.0,898.0,584.96,464.6
2016,5,20,10,30,899.0,125.0,7.2,15.0,925.0,637.5,508.8
2016,5,20,10,45,901.0,127.5,7.2,15.0,944.5,686.43,549.24
2016,5,20,11,0,903.0,130.0,7.2,15.0,964.0,733.25,587.16
2016,5,20,11,15,905.5,130.5,7.15,15.0,977.0,776.56,621.58
2016,5,20,11,30,908.0,131.0,7.1,15.0,990.0,817.43,652.47
2016,5,20,11,45,908.5,132.0,7.1,15.0,995.0,854.53,679.87
2016,5,20,12,0,909.0,133.0,7.1,15.0,1000.0,888.79,705.08
2016,5,20,12,15,908.0,133.0,7.1,15.0,997.5,917.89,726.45
2016,5,20,12,30,907.0,133.0,7.1,15.0,995.0,943.77,745.47
2016,5,20,12,45,902.0,134.0,7.1,15.0,984.0,963.49,760.05
2016,5,20,13,0,897.0,135.0,7.1,15.0,973.0,979.6,772.09
2016,5,20,13,15,893.0,134.5,7.1,15.0,955.5,991.58,781.25
2016,5,20,13,30,889.0,134.0,7.1,15.0,938.0,999.83,787.83
2016,5,20,13,45,881.0,134.0,7.1,15.0,913.0,1000.91,789.35
2016,5,20,14,0,873.0,134.0,7.1,15.0,888.0,998.22,788.29
2016,5,20,14,15,864.5,132.0,7.05,15.0,856.5,989.36,782.64
2016,5,20,14,30,856.0,130.0,7.0,15.0,825.0,976.85,774.46
2016,5,20,14,45,843.0,128.5,7.0,15.0,788.0,969.14,770.2
2016,5,20,15,0,830.0,127.0,7.0,15.0,751.0,945.65,754.38
2016,5,20,15,15,816.0,124.5,6.95,14.5,708.5,916.97,735.98
2016,5,20,15,30,802.0,122.0,6.9,14.0,666.0,885.38,715.31
2016,5,20,15,45,782.5,119.0,6.85,14.0,620.0,845.71,687.03
2016,5,20,16,0,763.0,116.0,6.8,14.0,574.0,803.88,656.94
2016,5,20,16,15,738.5,112.0,6.7,13.5,524.5,759.43,625.55
2016,5,20,16,30,714.0,108.0,6.6,13.0,475.0,709.47,589.37
2016,5,20,16,45,684.5,102.5,6.55,13.0,424.5,653.26,546.64
2016,5,20,17,0,655.0,97.0,6.5,13.0,374.0,597.06,501.82
2016,5,20,17,15,611.5,91.0,6.4,12.5,322.5,531.42,448.87
2016,5,20,17,30,568.0,85.0,6.3,12.0,271.0,467.82,396.05
2016,5,20,17,45,507.0,77.0,6.2,12.0,222.0,394.72,333.03
2016,5,20,18,0,446.0,69.0,6.1,12.0,173.0,326.36,272.5
2016,5,20,18,15,359.0,58.0,5.95,12.0,128.5,245.9,200.91
2016,5,20,18,30,272.0,47.0,5.8,12.0,84.0,178.84,140.17
2016,5,20,18,45,157.0,31.5,5.7,12.0,51.0,106.67,72.36
2016,5,20,19,0,42.0,16.0,5.6,12.0,18.0,32.61,0.0
2016,5,20,19,15,21.0,8.0,5.5,11.5,9.0,11.59,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,3.3,12.0,11.0,9.05,0.0
2016,5,21,5,30,0.0,22.0,3.4,12.0,22.0,18.16,9.41
2016,5,21,5,45,0.0,38.5,3.55,12.0,38.5,31.53,22.11
2016,5,21,6,0,0.0,55.0,3.7,12.0,55.0,44.5,34.14
2016,5,21,6,15,0.0,74.5,3.75,12.0,74.5,59.49,47.88
2016,5,21,6,30,0.0,94.0,3.8,12.0,94.0,74.33,61.31
2016,5,21,6,45,4.5,113.0,3.85,12.5,114.5,88.76,74.02
2016,5,21,7,0,9.0,132.0,3.9,13.0,135.0,103.09,86.39
2016,5,21,7,15,78.0,166.5,3.95,13.0,203.5,122.71,103.38
2016,5,21,7,30,147.0,201.0,4.0,13.0,272.0,139.21,117.42
2016,5,21,7,45,87.0,207.0,4.1,13.5,250.5,149.39,125.61
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,153.19,128.24
2016,5,21,8,15,68.5,252.5,4.3,14.0,296.0,184.43,145.72
2016,5,21,8,30,110.0,292.0,4.4,14.0,363.0,222.91,173.8
2016,5,21,8,45,60.0,257.5,4.5,14.0,296.5,204.22,160.43
2016,5,21,9,0,10.0,223.0,4.6,14.0,230.0,180.78,143.36
2016,5,21,9,15,13.5,246.5,4.6,14.0,257.0,201.58,159.9
2016,5,21,9,30,17.0,270.0,4.6,14.0,284.0,223.08,176.89
2016,5,21,9,45,169.0,327.5,4.6,14.0,470.5,326.57,257.5
2016,5,21,10,0,321.0,385.0,4.6,14.0,657.0,453.26,356.11
2016,5,21,10,15,328.0,396.5,4.55,14.0,682.0,490.23,385.45
2016,5,21,10,30,335.0,408.0,4.5,14.0,707.0,527.55,414.86
2016,5,21,10,45,345.5,413.5,4.45,14.0,728.0,562.67,442.23
2016,5,21,11,0,356.0,419.0,4.4,14.0,749.0,598.01,469.39
2016,5,21,11,15,286.5,446.0,4.35,14.0,713.5,592.91,464.51
2016,5,21,11,30,217.0,473.0,4.3,14.0,678.0,577.16,451.43
2016,5,21,11,45,211.5,476.5,4.3,14.0,677.5,590.93,461.91
2016,5,21,12,0,206.0,480.0,4.3,14.0,677.0,603.51,471.3
2016,5,21,12,15,209.0,478.5,4.3,14.0,677.5,617.78,482.18
2016,5,21,12,30,212.0,477.0,4.3,14.0,678.0,631.08,492.34
2016,5,21,12,45,278.0,454.5,4.3,14.0,716.0,694.43,541.07
2016,5,21,13,0,344.0,432.0,4.3,14.0,754.0,746.84,581.3
2016,5,21,13,15,337.5,425.5,4.3,14.0,736.0,745.45,580.44
2016,5,21,13,30,331.0,419.0,4.3,14.0,718.0,741.94,578.4
2016,5,21,13,45,373.0,387.5,4.35,14.0,716.5,758.48,592.97
2016,5,21,14,0,415.0,356.0,4.4,14.0,715.0,788.88,617.25
2016,5,21,14,15,596.5,259.5,4.35,14.0,755.5,877.55,687.24
2016,5,21,14,30,778.0,163.0,4.3,14.0,796.0,947.25,738.95
2016,5,21,14,45,626.5,217.0,4.3,14.0,712.0,860.72,677.36
2016,5,21,15,0,475.0,271.0,4.3,14.0,628.0,759.63,601.52
2016,5,21,15,15,485.5,250.0,4.25,14.0,597.5,740.95,589.9
2016,5,21,15,30,496.0,229.0,4.2,14.0,567.0,719.32,575.55
2016,5,21,15,45,509.5,207.0,4.2,14.0,533.5,696.31,560.42
2016,5,21,16,0,523.0,185.0,4.2,14.0,500.0,670.11,542.72
2016,5,21,16,15,600.0,150.0,4.15,14.0,482.0,687.03,558.45
2016,5,21,16,30,677.0,115.0,4.1,14.0,464.0,687.78,561.16
2016,5,21,16,45,655.0,107.0,4.1,14.0,416.0,635.78,522.45
2016,5,21,17,0,633.0,99.0,4.1,14.0,368.0,583.3,482.12
2016,5,21,17,15,591.5,92.5,4.1,13.5,318.0,519.44,432.22
2016,5,21,17,30,550.0,86.0,4.1,13.0,268.0,457.51,382.25
2016,5,21,17,45,496.5,77.0,4.1,13.0,220.0,388.54,324.12
2016,5,21,18,0,443.0,68.0,4.1,13.0,172.0,323.67,267.69
2016,5,21,18,15,361.5,57.0,3.9,12.5,128.0,245.52,199.4
2016,5,21,18,30,280.0,46.0,3.7,12.0,84.0,180.48,141.19
2016,5,21,18,45,171.5,31.0,3.55,12.0,51.5,110.53,75.94
2016,5,21,19,0,63.0,16.0,3.4,12.0,19.0,38.57,0.0
2016,5,21,19,15,31.5,8.0,3.35,11.5,9.5,13.97,0.0
2016,5,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,2.5,11.0,28.0,13.98,0.0
2016,5,22,5,30,201.0,36.0,2.6,11.0,56.0,27.73,17.55
2016,5,22,5,45,295.0,49.0,2.75,11.5,97.0,37.49,27.42
2016,5,22,6,0,389.0,62.0,2.9,12.0,138.0,47.11,36.49
2016,5,22,6,15,311.0,86.5,2.85,12.0,158.5,63.52,51.49
2016,5,22,6,30,233.0,111.0,2.8,12.0,179.0,80.79,67.07
2016,5,22,6,45,263.5,126.0,2.8,12.5,217.0,90.72,75.73
2016,5,22,7,0,294.0,141.0,2.8,13.0,255.0,100.33,83.91
2016,5,22,7,15,482.5,125.5,2.75,13.0,343.5,87.16,72.04
2016,5,22,7,30,671.0,110.0,2.7,13.0,432.0,77.24,63.08
2016,5,22,7,45,336.5,138.5,2.7,13.5,300.0,90.14,74.05
2016,5,22,8,0,2.0,167.0,2.7,14.0,168.0,131.54,109.51
2016,5,22,8,15,1.0,152.5,2.7,14.0,153.0,122.57,96.88
2016,5,22,8,30,0.0,138.0,2.7,14.0,138.0,112.5,88.35
2016,5,22,8,45,392.5,138.0,2.7,14.5,422.5,165.8,114.55
2016,5,22,9,0,785.0,138.0,2.7,15.0,707.0,297.88,207.92
2016,5,22,9,15,400.5,203.5,2.75,15.0,494.5,272.13,204.09
2016,5,22,9,30,16.0,269.0,2.8,15.0,282.0,221.92,174.5
2016,5,22,9,45,198.0,316.5,2.85,15.5,484.0,326.42,254.35
2016,5,22,10,0,380.0,364.0,2.9,16.0,686.0,466.09,360.4
2016,5,22,10,15,233.5,394.0,2.95,16.0,594.0,437.1,339.33
2016,5,22,10,30,87.0,424.0,3.0,16.0,502.0,394.46,306.6
2016,5,22,10,45,306.5,391.0,3.1,16.0,673.0,519.56,404.23
2016,5,22,11,0,526.0,358.0,3.2,16.0,844.0,666.97,515.86
2016,5,22,11,15,701.0,249.5,3.25,16.0,907.0,735.02,569.04
2016,5,22,11,30,876.0,141.0,3.3,16.0,970.0,798.82,619.31
2016,5,22,11,45,875.0,142.0,3.35,16.5,974.5,833.59,642.38
2016,5,22,12,0,874.0,143.0,3.4,17.0,979.0,865.55,663.52
2016,5,22,12,15,873.5,143.0,3.5,16.5,976.5,894.17,685.11
2016,5,22,12,30,873.0,143.0,3.6,16.0,974.0,919.73,704.69
2016,5,22,12,45,870.5,142.5,3.75,16.0,964.0,939.81,719.58
2016,5,22,13,0,868.0,142.0,3.9,16.0,954.0,956.45,732.22
2016,5,22,13,15,863.5,141.5,4.0,16.0,937.0,967.67,740.93
2016,5,22,13,30,859.0,141.0,4.1,16.0,920.0,975.26,747.29
2016,5,22,13,45,588.5,269.5,4.2,16.0,797.0,870.7,672.84
2016,5,22,14,0,318.0,398.0,4.3,16.0,674.0,720.16,558.78
2016,5,22,14,15,261.5,394.5,4.35,16.0,616.5,665.39,519.15
2016,5,22,14,30,205.0,391.0,4.4,16.0,559.0,590.88,463.85
2016,5,22,14,45,221.0,370.0,4.45,16.0,543.0,585.69,462.0
2016,5,22,15,0,237.0,349.0,4.5,16.0,527.0,578.8,458.59
2016,5,22,15,15,281.0,318.5,4.55,15.5,518.5,604.54,481.38
2016,5,22,15,30,325.0,288.0,4.6,15.0,510.0,607.98,487.58
2016,5,22,15,45,535.5,202.5,4.65,15.0,538.0,713.71,574.6
2016,5,22,16,0,746.0,117.0,4.7,15.0,566.0,789.01,634.43
2016,5,22,16,15,722.5,112.5,4.7,14.5,518.0,745.47,604.31
2016,5,22,16,30,699.0,108.0,4.7,14.0,470.0,696.41,570.09
2016,5,22,16,45,622.5,109.5,4.75,14.0,407.0,613.81,507.32
2016,5,22,17,0,546.0,111.0,4.8,14.0,344.0,534.69,444.79
2016,5,22,17,15,500.0,105.5,4.8,13.5,297.5,465.77,390.1
2016,5,22,17,30,454.0,100.0,4.8,13.0,251.0,407.71,342.4
