Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,45,415.0,87.0,4.8,13.0,207.0,348.27,291.71
2016,5,22,18,0,376.0,74.0,4.8,13.0,163.0,291.85,242.14
2016,5,22,18,15,341.0,59.5,4.65,12.5,125.0,238.91,194.56
2016,5,22,18,30,306.0,45.0,4.5,12.0,87.0,189.32,148.57
2016,5,22,18,45,200.0,30.5,4.35,12.0,53.5,119.21,83.03
2016,5,22,19,0,94.0,16.0,4.2,12.0,20.0,52.02,0.0
2016,5,22,19,15,47.0,8.0,4.1,11.5,10.0,17.48,0.0
2016,5,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,99.0,17.5,3.2,11.5,27.5,13.59,0.0
2016,5,23,5,30,198.0,35.0,3.3,12.0,55.0,26.95,16.91
2016,5,23,5,45,285.5,48.0,3.45,12.5,94.5,36.69,26.63
2016,5,23,6,0,373.0,61.0,3.6,13.0,134.0,46.28,35.6
2016,5,23,6,15,436.5,70.5,3.6,13.0,180.5,54.85,43.56
2016,5,23,6,30,500.0,80.0,3.6,13.0,227.0,61.06,49.24
2016,5,23,6,45,546.5,87.5,3.6,13.5,276.5,65.37,52.96
2016,5,23,7,0,593.0,95.0,3.6,14.0,326.0,69.54,56.44
2016,5,23,7,15,627.5,100.5,3.6,14.0,375.5,71.96,58.41
2016,5,23,7,30,662.0,106.0,3.6,14.0,425.0,74.29,60.26
2016,5,23,7,45,686.0,111.5,3.65,14.5,473.5,76.34,61.72
2016,5,23,8,0,710.0,117.0,3.7,15.0,522.0,78.23,63.04
2016,5,23,8,15,730.0,121.0,3.7,15.0,568.0,120.22,72.47
2016,5,23,8,30,750.0,125.0,3.7,15.0,614.0,181.17,111.65
2016,5,23,8,45,765.0,128.5,3.7,15.5,656.5,235.75,154.67
2016,5,23,9,0,780.0,132.0,3.7,16.0,699.0,291.69,202.75
2016,5,23,9,15,792.0,134.5,3.7,16.0,736.5,347.06,252.08
2016,5,23,9,30,804.0,137.0,3.7,16.0,774.0,402.93,301.58
2016,5,23,9,45,823.0,133.5,3.75,16.5,809.0,457.42,348.5
2016,5,23,10,0,842.0,130.0,3.8,17.0,844.0,513.47,395.36
2016,5,23,10,15,848.5,131.5,3.75,17.0,870.5,564.87,438.02
2016,5,23,10,30,855.0,133.0,3.7,17.0,897.0,615.07,478.55
2016,5,23,10,45,861.0,133.0,3.7,17.0,917.0,662.41,516.04
2016,5,23,11,0,867.0,133.0,3.7,17.0,937.0,708.07,551.39
2016,5,23,11,15,870.0,133.5,3.65,17.0,949.5,750.08,583.11
2016,5,23,11,30,873.0,134.0,3.6,17.0,962.0,789.83,611.88
2016,5,23,11,45,876.0,133.0,3.55,17.0,967.5,825.92,636.84
2016,5,23,12,0,879.0,132.0,3.5,17.0,973.0,859.42,659.82
2016,5,23,12,15,878.5,132.0,3.45,17.0,971.0,887.99,679.24
2016,5,23,12,30,878.0,132.0,3.4,17.0,969.0,913.47,696.49
2016,5,23,12,45,848.5,150.0,3.4,17.0,952.0,925.08,704.52
2016,5,23,13,0,819.0,168.0,3.4,17.0,935.0,947.45,720.14
2016,5,23,13,15,815.0,166.5,3.4,17.0,918.0,958.17,727.76
2016,5,23,13,30,811.0,165.0,3.4,17.0,901.0,965.28,733.11
2016,5,23,13,45,813.0,158.0,3.45,17.0,880.0,969.07,736.71
2016,5,23,14,0,815.0,151.0,3.5,17.0,859.0,969.13,737.91
2016,5,23,14,15,806.5,149.0,3.55,17.0,829.0,960.43,733.25
2016,5,23,14,30,798.0,147.0,3.6,17.0,799.0,948.21,726.33
2016,5,23,14,45,794.0,141.0,3.7,17.0,765.0,932.68,717.52
2016,5,23,15,0,790.0,135.0,3.8,17.0,731.0,913.7,706.33
2016,5,23,15,15,590.0,203.5,3.9,16.5,634.5,795.08,624.1
2016,5,23,15,30,390.0,272.0,4.0,16.0,538.0,648.92,515.19
2016,5,23,15,45,562.5,195.0,4.1,16.0,550.0,728.71,581.46
2016,5,23,16,0,735.0,118.0,4.2,16.0,562.0,784.49,625.69
2016,5,23,16,15,711.5,113.5,4.3,16.0,514.5,736.97,592.32
2016,5,23,16,30,688.0,109.0,4.4,16.0,467.0,688.36,558.24
2016,5,23,16,45,662.0,102.5,4.5,16.0,418.0,634.81,519.37
2016,5,23,17,0,636.0,96.0,4.6,16.0,369.0,581.08,478.41
2016,5,23,17,15,595.5,90.0,4.6,15.5,319.0,518.52,429.62
2016,5,23,17,30,555.0,84.0,4.6,15.0,269.0,457.78,380.69
2016,5,23,17,45,503.5,75.5,4.7,14.5,221.5,390.42,324.79
2016,5,23,18,0,452.0,67.0,4.8,14.0,174.0,326.93,270.18
2016,5,23,18,15,373.0,56.5,4.75,13.5,130.5,249.6,202.64
2016,5,23,18,30,294.0,46.0,4.7,13.0,87.0,185.5,145.24
2016,5,23,18,45,188.0,31.5,4.7,13.0,54.0,116.1,81.37
2016,5,23,19,0,82.0,17.0,4.7,13.0,21.0,50.12,0.0
2016,5,23,19,15,41.0,8.5,4.65,12.5,10.5,16.54,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,38.0,17.5,3.7,12.0,21.5,14.35,0.0
2016,5,24,5,30,76.0,35.0,3.8,12.0,43.0,27.17,17.17
2016,5,24,5,45,118.0,53.5,3.9,12.5,73.5,40.77,30.22
2016,5,24,6,0,160.0,72.0,4.0,13.0,104.0,54.05,42.5
2016,5,24,6,15,186.5,92.0,4.0,13.0,139.0,67.87,55.17
2016,5,24,6,30,213.0,112.0,4.0,13.0,174.0,81.27,67.25
2016,5,24,6,45,236.0,129.5,4.0,13.5,211.0,92.63,77.15
2016,5,24,7,0,259.0,147.0,4.0,14.0,248.0,103.61,86.5
2016,5,24,7,15,201.0,175.0,4.0,14.0,260.5,124.54,104.56
2016,5,24,7,30,143.0,203.0,4.0,14.0,273.0,140.32,117.9
2016,5,24,7,45,103.5,220.5,4.0,14.0,273.5,157.23,132.08
2016,5,24,8,0,64.0,238.0,4.0,14.0,274.0,167.77,140.67
2016,5,24,8,15,45.0,241.5,4.0,14.0,268.5,176.5,139.84
2016,5,24,8,30,26.0,245.0,4.0,14.0,263.0,192.76,152.92
2016,5,24,8,45,64.0,289.5,4.0,14.5,335.5,225.12,176.61
2016,5,24,9,0,102.0,334.0,4.0,15.0,408.0,272.12,212.22
2016,5,24,9,15,130.5,357.0,4.0,15.0,457.0,301.78,235.14
2016,5,24,9,30,159.0,380.0,4.0,15.0,506.0,342.1,266.8
2016,5,24,9,45,504.0,256.0,4.0,15.5,679.5,410.05,316.72
2016,5,24,10,0,849.0,132.0,4.0,16.0,853.0,517.51,400.28
2016,5,24,10,15,644.5,246.0,4.0,16.0,803.5,543.1,422.53
2016,5,24,10,30,440.0,360.0,4.0,16.0,754.0,550.4,428.41
2016,5,24,10,45,458.0,353.5,4.0,16.5,771.0,586.35,455.98
2016,5,24,11,0,476.0,347.0,4.0,17.0,788.0,622.54,483.11
2016,5,24,11,15,396.5,398.0,4.0,17.0,769.0,633.9,490.43
2016,5,24,11,30,317.0,449.0,4.0,17.0,750.0,636.49,490.89
2016,5,24,11,45,241.0,466.5,4.05,17.0,696.5,610.51,470.69
2016,5,24,12,0,165.0,484.0,4.1,17.0,643.0,571.02,440.29
2016,5,24,12,15,208.5,477.5,4.1,17.0,677.5,614.67,473.94
2016,5,24,12,30,252.0,471.0,4.1,17.0,712.0,670.56,515.73
2016,5,24,12,45,261.0,456.0,4.15,17.0,703.5,678.03,521.76
2016,5,24,13,0,270.0,441.0,4.2,17.0,695.0,683.89,526.96
2016,5,24,13,15,249.5,444.0,4.25,17.0,675.5,677.43,522.24
2016,5,24,13,30,229.0,447.0,4.3,17.0,656.0,652.9,504.72
2016,5,24,13,45,159.5,430.0,4.35,17.0,573.5,574.82,446.31
2016,5,24,14,0,90.0,413.0,4.4,17.0,491.0,476.56,371.81
2016,5,24,14,15,135.5,404.0,4.45,17.0,517.0,533.31,417.02
2016,5,24,14,30,181.0,395.0,4.5,17.0,543.0,570.77,447.15
2016,5,24,14,45,149.0,374.5,4.55,17.0,493.0,520.52,409.3
2016,5,24,15,0,117.0,354.0,4.6,17.0,443.0,469.93,371.05
2016,5,24,15,15,82.0,319.0,4.65,16.5,380.0,382.8,304.65
2016,5,24,15,30,47.0,284.0,4.7,16.0,317.0,315.02,251.81
2016,5,24,15,45,23.5,210.5,4.8,16.0,227.0,218.37,174.71
2016,5,24,16,0,0.0,137.0,4.9,16.0,137.0,116.6,91.4
2016,5,24,16,15,0.0,110.0,4.9,15.5,110.0,92.54,71.99
2016,5,24,16,30,0.0,83.0,4.9,15.0,83.0,68.95,52.62
2016,5,24,16,45,0.0,78.5,4.95,15.0,78.5,65.16,49.63
2016,5,24,17,0,0.0,74.0,5.0,15.0,74.0,61.39,46.6
2016,5,24,17,15,0.0,64.0,5.0,14.5,64.0,53.03,39.73
2016,5,24,17,30,0.0,54.0,5.0,14.0,54.0,44.69,32.75
2016,5,24,17,45,0.0,44.5,5.0,14.0,44.5,36.78,25.98
2016,5,24,18,0,0.0,35.0,5.0,14.0,35.0,28.89,19.14
2016,5,24,18,15,0.0,26.5,4.9,13.5,26.5,21.84,12.98
2016,5,24,18,30,0.0,18.0,4.8,13.0,18.0,14.81,6.79
2016,5,24,18,45,0.0,11.0,4.75,13.0,11.0,9.04,1.47
2016,5,24,19,0,0.0,4.0,4.7,13.0,4.0,3.28,0.0
2016,5,24,19,15,0.0,2.0,4.6,12.5,2.0,1.71,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.5,17.5,3.1,12.0,29.5,13.6,0.0
2016,5,25,5,30,225.0,35.0,3.2,12.0,59.0,27.02,17.14
2016,5,25,5,45,316.0,46.5,3.3,12.5,99.5,35.7,25.81
2016,5,25,6,0,407.0,58.0,3.4,13.0,140.0,45.98,35.36
2016,5,25,6,15,203.5,54.5,3.4,13.0,95.5,39.98,30.29
2016,5,25,6,30,0.0,51.0,3.4,13.0,51.0,42.19,32.36
2016,5,25,6,45,0.0,62.0,3.4,13.5,62.0,51.36,40.48
2016,5,25,7,0,0.0,73.0,3.4,14.0,73.0,60.55,48.47
2016,5,25,7,15,0.0,88.5,3.45,14.0,88.5,72.88,59.21
2016,5,25,7,30,0.0,104.0,3.5,14.0,104.0,84.99,69.65
2016,5,25,7,45,0.0,117.5,3.55,14.5,117.5,95.5,78.43
2016,5,25,8,0,0.0,131.0,3.6,15.0,131.0,105.92,87.03
2016,5,25,8,15,0.0,140.5,3.7,15.0,140.5,113.69,89.31
2016,5,25,8,30,0.0,150.0,3.8,15.0,150.0,121.58,95.54
2016,5,25,8,45,1.5,165.5,3.9,15.0,167.0,134.35,105.66
2016,5,25,9,0,3.0,181.0,4.0,15.0,184.0,147.44,116.0
2016,5,25,9,15,5.0,195.5,4.05,15.0,200.0,160.22,126.06
2016,5,25,9,30,7.0,210.0,4.1,15.0,216.0,173.37,136.42
2016,5,25,9,45,7.5,212.0,4.2,15.5,219.0,176.43,138.45
2016,5,25,10,0,8.0,214.0,4.3,16.0,222.0,179.48,140.49
2016,5,25,10,15,10.5,237.5,4.3,16.0,247.5,200.84,157.39
2016,5,25,10,30,13.0,261.0,4.3,16.0,273.0,222.72,174.59
2016,5,25,10,45,21.5,315.5,4.35,16.0,335.5,274.08,214.97
2016,5,25,11,0,30.0,370.0,4.4,16.0,398.0,329.16,257.75
2016,5,25,11,15,25.0,354.0,4.4,16.0,378.0,317.2,248.21
2016,5,25,11,30,20.0,338.0,4.4,16.0,358.0,298.9,233.89
2016,5,25,11,45,35.0,383.5,4.4,16.5,418.0,359.4,280.52
2016,5,25,12,0,50.0,429.0,4.4,17.0,478.0,417.02,324.04
2016,5,25,12,15,53.5,425.5,4.45,17.0,477.0,422.6,328.38
2016,5,25,12,30,57.0,422.0,4.5,17.0,476.0,427.89,332.72
2016,5,25,12,45,475.0,271.5,4.6,17.0,717.5,713.37,558.55
2016,5,25,13,0,893.0,121.0,4.7,17.0,959.0,957.25,737.0
2016,5,25,13,15,889.5,120.0,4.85,17.0,942.5,968.98,745.17
2016,5,25,13,30,886.0,119.0,5.0,17.0,926.0,977.01,752.46
2016,5,25,13,45,609.5,257.0,5.15,17.5,805.5,876.5,679.83
2016,5,25,14,0,333.0,395.0,5.3,18.0,685.0,729.53,566.18
2016,5,25,14,15,601.0,252.5,5.4,17.5,753.5,871.71,680.84
2016,5,25,14,30,869.0,110.0,5.5,17.0,822.0,963.9,751.03
2016,5,25,14,45,862.0,107.5,5.65,17.0,787.0,948.54,741.74
2016,5,25,15,0,855.0,105.0,5.8,17.0,752.0,929.73,730.58
2016,5,25,15,15,843.0,102.5,5.9,17.0,711.5,902.98,713.32
2016,5,25,15,30,831.0,100.0,6.0,17.0,671.0,873.26,693.81
2016,5,25,15,45,815.0,97.5,6.1,17.0,626.0,846.34,676.24
2016,5,25,16,0,799.0,95.0,6.2,17.0,581.0,807.56,649.6
2016,5,25,16,15,778.5,92.0,6.25,16.5,533.0,762.42,618.84
2016,5,25,16,30,758.0,89.0,6.3,16.0,485.0,715.78,586.34
2016,5,25,16,45,727.5,86.0,6.35,16.0,435.0,660.47,545.31
2016,5,25,17,0,697.0,83.0,6.4,16.0,385.0,607.89,504.99
2016,5,25,17,15,659.0,78.5,6.35,15.5,334.5,546.35,456.17
2016,5,25,17,30,621.0,74.0,6.3,15.0,284.0,486.3,407.05
2016,5,25,17,45,559.5,68.5,6.3,14.5,234.0,413.76,346.04
2016,5,25,18,0,498.0,63.0,6.3,14.0,184.0,345.9,287.11
2016,5,25,18,15,418.0,54.0,6.2,13.5,139.5,271.07,221.0
2016,5,25,18,30,338.0,45.0,6.1,13.0,95.0,204.13,160.69
2016,5,25,18,45,213.0,32.5,6.1,13.0,59.5,125.35,89.54
2016,5,25,19,0,88.0,20.0,6.1,13.0,24.0,56.13,0.0
2016,5,25,19,15,44.0,10.0,6.05,12.5,12.0,18.51,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,19.5,4.1,12.0,28.5,15.09,0.0
2016,5,26,5,30,173.0,39.0,4.1,12.0,57.0,29.86,19.59
2016,5,26,5,45,263.5,52.5,4.1,12.5,97.5,39.88,29.49
2016,5,26,6,0,354.0,66.0,4.1,13.0,138.0,49.75,38.71
2016,5,26,6,15,250.5,92.0,4.05,13.0,150.0,68.36,55.62
2016,5,26,6,30,147.0,118.0,4.0,13.0,162.0,86.83,72.2
2016,5,26,6,45,169.5,136.5,4.0,13.5,196.0,99.49,83.21
2016,5,26,7,0,192.0,155.0,4.0,14.0,230.0,111.86,93.73
2016,5,26,7,15,234.0,173.0,3.95,14.5,277.5,118.6,99.15
2016,5,26,7,30,276.0,191.0,3.9,15.0,325.0,129.14,107.77
2016,5,26,7,45,208.0,221.0,3.85,15.5,328.0,151.94,126.78
2016,5,26,8,0,140.0,251.0,3.8,16.0,331.0,167.25,139.12
2016,5,26,8,15,165.5,273.0,3.75,16.0,376.0,193.31,148.74
2016,5,26,8,30,191.0,295.0,3.7,16.0,421.0,226.34,171.46
2016,5,26,8,45,485.0,216.0,3.65,16.5,562.5,235.94,165.83
2016,5,26,9,0,779.0,137.0,3.6,17.0,704.0,293.38,203.06
2016,5,26,9,15,791.5,139.5,3.5,17.0,742.5,348.7,251.96
2016,5,26,9,30,804.0,142.0,3.4,17.0,781.0,404.59,301.05
2016,5,26,9,45,808.0,147.5,3.35,17.5,812.0,459.46,347.89
2016,5,26,10,0,812.0,153.0,3.3,18.0,843.0,513.52,392.6
2016,5,26,10,15,819.5,154.5,3.2,18.0,869.5,565.3,434.83
2016,5,26,10,30,827.0,156.0,3.1,18.0,896.0,616.13,475.06
2016,5,26,10,45,833.0,156.5,3.05,18.5,916.0,664.03,511.21
2016,5,26,11,0,839.0,157.0,3.0,19.0,936.0,710.37,545.14
2016,5,26,11,15,842.5,157.5,3.0,19.0,949.0,753.15,576.9
2016,5,26,11,30,846.0,158.0,3.0,19.0,962.0,793.78,606.52
2016,5,26,11,45,849.0,157.0,3.0,19.5,968.0,820.43,623.93
2016,5,26,12,0,852.0,156.0,3.0,20.0,974.0,853.38,645.22
2016,5,26,12,15,852.0,156.0,3.1,20.0,972.0,881.94,665.2
2016,5,26,12,30,852.0,156.0,3.2,20.0,970.0,907.59,683.25
2016,5,26,12,45,861.0,148.0,3.3,20.0,964.0,931.48,700.18
2016,5,26,13,0,870.0,140.0,3.4,20.0,958.0,952.11,714.98
2016,5,26,13,15,866.5,139.0,3.6,20.0,941.5,963.88,724.58
2016,5,26,13,30,863.0,138.0,3.8,20.0,925.0,972.03,731.89
2016,5,26,13,45,856.5,137.5,4.05,20.0,901.5,974.11,735.48
2016,5,26,14,0,850.0,137.0,4.3,20.0,878.0,972.55,736.67
2016,5,26,14,15,842.5,135.5,4.55,19.5,848.0,965.44,736.0
2016,5,26,14,30,835.0,134.0,4.8,19.0,818.0,967.35,741.98
2016,5,26,14,45,823.0,132.5,5.05,19.0,782.5,948.65,731.99
2016,5,26,15,0,811.0,131.0,5.3,19.0,747.0,926.67,719.62
2016,5,26,15,15,798.0,128.5,5.45,18.5,706.5,899.58,704.15
2016,5,26,15,30,785.0,126.0,5.6,18.0,666.0,869.6,686.35
2016,5,26,15,45,767.0,122.5,5.75,18.0,621.0,831.49,660.97
2016,5,26,16,0,749.0,119.0,5.9,18.0,576.0,791.21,633.62
2016,5,26,16,15,726.5,115.0,5.95,17.5,528.5,749.26,605.38
2016,5,26,16,30,704.0,111.0,6.0,17.0,481.0,701.66,572.24
2016,5,26,16,45,673.0,106.5,6.05,17.0,431.0,646.24,530.95
2016,5,26,17,0,642.0,102.0,6.1,17.0,381.0,590.93,487.92
2016,5,26,17,15,601.5,96.0,6.05,16.5,331.0,528.17,438.44
2016,5,26,17,30,561.0,90.0,6.0,16.0,281.0,467.16,388.89
2016,5,26,17,45,501.5,82.5,6.0,15.5,231.5,396.04,329.5
2016,5,26,18,0,442.0,75.0,6.0,15.0,182.0,325.7,269.14
2016,5,26,18,15,361.5,63.5,5.85,14.5,137.5,252.09,204.68
2016,5,26,18,30,281.0,52.0,5.7,14.0,93.0,186.89,146.64
2016,5,26,18,45,173.0,36.5,5.6,13.5,58.5,116.55,83.69
2016,5,26,19,0,65.0,21.0,5.5,13.0,24.0,46.04,2.18
2016,5,26,19,15,32.5,10.5,5.35,12.5,12.0,16.33,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,84.0,20.0,2.6,12.0,29.0,15.92,1.01
2016,5,27,5,30,168.0,40.0,2.5,12.0,58.0,30.59,20.29
2016,5,27,5,45,262.5,54.0,2.4,12.5,99.0,40.98,30.49
2016,5,27,6,0,357.0,68.0,2.3,13.0,140.0,51.2,40.03
2016,5,27,6,15,422.5,78.0,2.15,13.5,187.0,58.2,46.49
2016,5,27,6,30,488.0,88.0,2.0,14.0,234.0,65.07,52.61
2016,5,27,6,45,541.0,94.5,1.85,14.5,284.5,70.54,57.31
2016,5,27,7,0,594.0,101.0,1.7,15.0,335.0,73.83,59.97
2016,5,27,7,15,629.0,106.5,1.55,15.5,385.0,76.1,61.64
2016,5,27,7,30,664.0,112.0,1.4,16.0,435.0,78.27,63.19
2016,5,27,7,45,697.0,114.5,1.3,16.5,485.5,78.31,62.87
2016,5,27,8,0,730.0,117.0,1.2,17.0,536.0,78.38,62.59
2016,5,27,8,15,750.0,120.5,1.1,17.5,582.5,126.9,76.87
2016,5,27,8,30,770.0,124.0,1.0,18.0,629.0,181.19,108.92
2016,5,27,8,45,790.0,125.0,0.9,18.5,673.0,235.88,150.3
2016,5,27,9,0,810.0,126.0,0.8,19.0,717.0,292.45,196.9
2016,5,27,9,15,822.0,128.0,0.75,19.5,755.0,348.93,244.59
2016,5,27,9,30,834.0,130.0,0.7,20.0,793.0,405.85,291.85
2016,5,27,9,45,853.5,125.5,0.7,20.5,828.5,463.61,338.46
2016,5,27,10,0,873.0,121.0,0.7,21.0,864.0,518.56,381.58
2016,5,27,10,15,879.0,122.5,0.75,21.0,890.5,571.03,422.67
2016,5,27,10,30,885.0,124.0,0.8,21.0,917.0,622.19,461.63
2016,5,27,10,45,891.5,123.5,0.9,21.5,937.5,670.61,497.24
2016,5,27,11,0,898.0,123.0,1.0,22.0,958.0,717.32,530.75
2016,5,27,11,15,900.5,123.5,1.25,22.0,970.5,760.03,563.49
2016,5,27,11,30,903.0,124.0,1.5,22.0,983.0,800.36,593.25
2016,5,27,11,45,905.0,123.5,1.75,22.5,988.5,836.93,618.43
2016,5,27,12,0,907.0,123.0,2.0,23.0,994.0,870.75,641.65
2016,5,27,12,15,906.5,123.0,2.25,23.0,992.0,899.98,662.99
2016,5,27,12,30,906.0,123.0,2.5,23.0,990.0,926.05,682.28
2016,5,27,12,45,901.0,125.0,2.8,23.5,980.0,946.52,696.95
2016,5,27,13,0,896.0,127.0,3.1,24.0,970.0,963.45,709.26
2016,5,27,13,15,892.5,126.0,3.3,23.5,953.0,975.38,720.34
2016,5,27,13,30,889.0,125.0,3.5,23.0,936.0,983.61,729.11
2016,5,27,13,45,882.0,125.0,3.7,23.0,912.0,985.7,732.49
2016,5,27,14,0,875.0,125.0,3.9,23.0,888.0,984.06,733.49
2016,5,27,14,15,867.5,123.5,4.0,23.0,858.0,976.78,730.17
2016,5,27,14,30,860.0,122.0,4.1,23.0,828.0,965.86,724.52
2016,5,27,14,45,849.0,120.5,4.2,23.0,792.0,948.1,714.28
2016,5,27,15,0,838.0,119.0,4.3,23.0,756.0,938.15,709.48
2016,5,27,15,15,825.0,116.5,4.3,22.5,715.5,910.62,693.37
2016,5,27,15,30,812.0,114.0,4.3,22.0,675.0,880.14,675.2
2016,5,27,15,45,793.5,112.0,4.35,22.0,629.5,842.67,650.85
2016,5,27,16,0,775.0,110.0,4.4,22.0,584.0,802.99,624.68
2016,5,27,16,15,753.0,106.5,4.4,21.5,536.0,756.87,594.54
2016,5,27,16,30,731.0,103.0,4.4,21.0,488.0,713.03,565.52
2016,5,27,16,45,699.0,99.5,4.4,21.0,437.5,657.15,525.76
2016,5,27,17,0,667.0,96.0,4.4,21.0,387.0,601.4,484.02
2016,5,27,17,15,628.0,90.0,4.35,20.0,336.5,538.71,437.23
2016,5,27,17,30,589.0,84.0,4.3,19.0,286.0,477.62,389.95
2016,5,27,17,45,531.5,77.0,4.25,18.5,236.5,407.06,332.54
2016,5,27,18,0,474.0,70.0,4.2,18.0,187.0,340.77,276.79
2016,5,27,18,15,396.0,59.5,4.05,17.5,142.0,266.44,213.04
2016,5,27,18,30,318.0,49.0,3.9,17.0,97.0,197.91,153.2
2016,5,27,18,45,207.0,35.0,3.8,16.5,61.5,126.03,89.84
2016,5,27,19,0,96.0,21.0,3.7,16.0,26.0,60.13,9.36
2016,5,27,19,15,48.0,10.5,3.6,15.5,13.0,19.86,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,2.35,14.5,30.5,14.36,0.82
2016,5,28,5,30,224.0,37.0,2.4,15.0,61.0,28.5,18.32
2016,5,28,5,45,315.0,48.5,2.5,15.5,102.0,37.15,26.79
2016,5,28,6,0,406.0,60.0,2.6,16.0,143.0,47.53,36.32
2016,5,28,6,15,469.0,69.0,2.55,16.0,190.5,53.6,41.96
2016,5,28,6,30,532.0,78.0,2.5,16.0,238.0,59.51,47.29
2016,5,28,6,45,579.0,84.5,2.45,16.5,288.0,63.18,50.39
2016,5,28,7,0,626.0,91.0,2.4,17.0,338.0,66.75,53.3
2016,5,28,7,15,659.5,96.0,2.4,17.5,388.0,68.97,54.96
2016,5,28,7,30,693.0,101.0,2.4,18.0,438.0,71.11,56.51
2016,5,28,7,45,719.5,105.0,2.4,18.5,487.5,72.38,57.3
2016,5,28,8,0,746.0,109.0,2.4,19.0,537.0,80.76,64.16
2016,5,28,8,15,765.5,112.5,2.35,19.5,584.0,121.81,71.96
2016,5,28,8,30,785.0,116.0,2.3,20.0,631.0,176.89,104.49
2016,5,28,8,45,800.0,119.0,2.3,20.5,674.0,232.86,147.33
2016,5,28,9,0,815.0,122.0,2.3,21.0,717.0,290.14,195.28
2016,5,28,9,15,827.0,124.0,2.25,21.5,755.5,346.81,243.91
2016,5,28,9,30,839.0,126.0,2.2,22.0,794.0,403.91,292.37
2016,5,28,9,45,847.5,128.5,2.2,22.5,827.0,462.42,340.73
2016,5,28,10,0,856.0,131.0,2.2,23.0,860.0,516.89,384.62
2016,5,28,10,15,862.5,132.5,2.2,23.0,886.5,568.79,426.02
2016,5,28,10,30,869.0,134.0,2.2,23.0,913.0,619.48,465.31
2016,5,28,10,45,873.5,135.5,2.25,23.5,933.0,667.49,500.87
2016,5,28,11,0,878.0,137.0,2.3,24.0,953.0,713.7,534.15
2016,5,28,11,15,881.0,137.5,2.4,24.0,966.0,756.07,565.34
2016,5,28,11,30,884.0,138.0,2.5,24.0,979.0,796.17,594.03
2016,5,28,11,45,884.5,138.5,2.6,24.5,984.5,831.85,617.21
2016,5,28,12,0,885.0,139.0,2.7,25.0,990.0,864.81,638.44
2016,5,28,12,15,885.0,139.0,2.8,24.5,988.5,894.08,659.69
2016,5,28,12,30,885.0,139.0,2.9,24.0,987.0,920.31,679.05
2016,5,28,12,45,873.5,145.0,3.05,24.0,974.5,938.13,691.99
2016,5,28,13,0,862.0,151.0,3.2,24.0,962.0,952.34,702.68
2016,5,28,13,15,858.0,150.0,3.3,24.0,945.5,963.78,711.3
2016,5,28,13,30,854.0,149.0,3.4,24.0,929.0,971.61,717.67
2016,5,28,13,45,848.5,147.5,3.5,24.0,905.5,973.9,720.51
2016,5,28,14,0,843.0,146.0,3.6,24.0,882.0,986.2,730.17
2016,5,28,14,15,835.0,144.0,3.65,23.5,852.0,978.11,727.38
2016,5,28,14,30,827.0,142.0,3.7,23.0,822.0,966.4,722.4
2016,5,28,14,45,817.0,139.0,3.8,23.0,786.0,948.24,712.03
2016,5,28,15,0,807.0,136.0,3.9,23.0,750.0,926.73,699.42
2016,5,28,15,15,646.5,186.5,3.9,22.5,661.5,826.53,632.7
2016,5,28,15,30,486.0,237.0,3.9,22.0,573.0,714.27,552.42
2016,5,28,15,45,615.5,180.0,3.9,22.0,576.0,764.42,593.62
2016,5,28,16,0,745.0,123.0,3.9,22.0,579.0,795.75,617.94
2016,5,28,16,15,722.0,118.5,3.85,21.5,531.0,748.63,586.46
2016,5,28,16,30,699.0,114.0,3.8,21.0,483.0,700.31,554.03
2016,5,28,16,45,670.5,108.5,3.8,21.0,433.5,645.91,515.1
2016,5,28,17,0,642.0,103.0,3.8,21.0,384.0,591.43,474.49
2016,5,28,17,15,601.5,96.5,3.7,20.5,333.5,528.25,426.6
2016,5,28,17,30,561.0,90.0,3.6,20.0,283.0,466.82,378.59
2016,5,28,17,45,507.5,81.5,3.5,19.5,234.5,398.18,323.23
2016,5,28,18,0,454.0,73.0,3.4,19.0,186.0,333.51,269.3
2016,5,28,18,15,376.0,62.0,3.2,18.0,141.5,256.62,204.5
2016,5,28,18,30,298.0,51.0,3.0,17.0,97.0,192.16,148.69
2016,5,28,18,45,194.0,36.0,2.9,16.5,61.5,122.62,87.77
2016,5,28,19,0,90.0,21.0,2.8,16.0,26.0,53.23,11.34
2016,5,28,19,15,45.0,10.5,2.75,15.5,13.0,19.19,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,2.1,12.5,31.5,14.74,1.52
2016,5,29,5,30,228.0,38.0,2.1,13.0,63.0,29.26,19.19
2016,5,29,5,45,322.0,49.5,2.1,13.5,105.0,37.91,27.72
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,48.4,37.42
2016,5,29,6,15,480.5,69.5,2.0,14.0,194.5,54.06,42.73
2016,5,29,6,30,545.0,78.0,1.9,14.0,242.0,59.59,47.75
2016,5,29,6,45,591.0,84.5,1.8,14.5,292.5,63.27,50.88
2016,5,29,7,0,637.0,91.0,1.7,15.0,343.0,66.84,53.81
2016,5,29,7,15,670.5,96.0,1.65,15.5,394.0,69.08,55.5
2016,5,29,7,30,704.0,101.0,1.6,16.0,445.0,71.23,57.07
2016,5,29,7,45,730.0,105.0,1.55,16.5,494.5,72.52,57.86
2016,5,29,8,0,756.0,109.0,1.5,17.0,544.0,80.9,64.77
2016,5,29,8,15,775.0,112.5,1.55,17.5,591.0,121.95,72.46
2016,5,29,8,30,794.0,116.0,1.6,18.0,638.0,177.48,105.26
2016,5,29,8,45,809.0,119.0,1.7,18.5,681.0,233.95,148.6
2016,5,29,9,0,824.0,122.0,1.8,19.0,724.0,291.71,197.15
2016,5,29,9,15,835.5,124.0,1.85,19.0,762.5,348.7,246.81
2016,5,29,9,30,847.0,126.0,1.9,19.0,801.0,409.59,299.12
2016,5,29,9,45,854.0,129.0,2.0,19.5,833.0,464.72,345.63
2016,5,29,10,0,861.0,132.0,2.1,20.0,865.0,519.15,390.24
2016,5,29,10,15,867.5,133.5,2.15,20.0,892.0,571.29,432.42
2016,5,29,10,30,874.0,135.0,2.2,20.0,919.0,622.21,472.52
2016,5,29,10,45,876.0,137.0,2.3,20.5,938.0,669.24,508.05
2016,5,29,11,0,878.0,139.0,2.4,21.0,957.0,714.24,541.18
2016,5,29,11,15,881.0,140.0,2.45,21.0,970.0,757.01,572.75
2016,5,29,11,30,884.0,141.0,2.5,21.0,983.0,797.51,601.85
2016,5,29,11,45,882.5,142.5,2.55,21.0,987.5,832.43,625.64
2016,5,29,12,0,881.0,144.0,2.6,21.0,992.0,864.54,647.47
2016,5,29,12,15,880.5,144.0,2.65,21.0,990.0,893.34,667.04
2016,5,29,12,30,880.0,144.0,2.7,21.0,988.0,919.1,684.6
2016,5,29,12,45,871.0,148.5,2.75,21.5,976.5,937.85,696.19
2016,5,29,13,0,862.0,153.0,2.8,22.0,965.0,953.08,705.53
2016,5,29,13,15,858.0,152.0,2.9,21.5,948.5,964.58,715.67
2016,5,29,13,30,854.0,151.0,3.0,21.0,932.0,972.47,723.58
2016,5,29,13,45,850.5,148.5,3.1,21.0,909.0,975.84,727.23
2016,5,29,14,0,847.0,146.0,3.2,21.0,886.0,989.16,737.71
2016,5,29,14,15,839.0,144.0,3.3,21.0,856.0,981.1,733.92
2016,5,29,14,30,831.0,142.0,3.4,21.0,826.0,969.43,727.94
2016,5,29,14,45,823.0,138.5,3.5,21.0,791.0,952.65,718.57
2016,5,29,15,0,815.0,135.0,3.6,21.0,756.0,932.47,706.91
2016,5,29,15,15,801.0,132.0,3.6,20.5,715.0,904.03,690.26
2016,5,29,15,30,787.0,129.0,3.6,20.0,674.0,872.73,671.53
2016,5,29,15,45,772.0,124.5,3.65,20.0,629.5,836.31,647.99
2016,5,29,16,0,757.0,120.0,3.7,20.0,585.0,797.55,622.55
2016,5,29,16,15,683.0,124.0,3.7,19.5,517.5,722.57,571.17
2016,5,29,16,30,609.0,128.0,3.7,19.0,450.0,645.12,516.13
2016,5,29,16,45,466.0,144.5,3.75,19.0,376.5,524.93,423.99
2016,5,29,17,0,323.0,161.0,3.8,19.0,303.0,408.19,331.87
2016,5,29,17,15,448.5,125.0,3.85,18.5,295.5,451.75,369.23
2016,5,29,17,30,574.0,89.0,3.9,18.0,288.0,473.58,387.68
2016,5,29,17,45,520.0,81.0,4.0,17.5,238.5,404.62,331.45
2016,5,29,18,0,466.0,73.0,4.1,17.0,189.0,339.63,276.88
2016,5,29,18,15,387.0,62.5,4.1,16.5,144.0,262.11,210.59
2016,5,29,18,30,308.0,52.0,4.1,16.0,99.0,197.22,153.67
2016,5,29,18,45,200.0,37.5,4.1,15.5,63.5,126.37,91.43
2016,5,29,19,0,92.0,23.0,4.1,15.0,28.0,56.62,15.9
2016,5,29,19,15,46.0,11.5,4.05,14.5,14.0,20.28,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,1.9,12.5,32.5,14.38,1.74
2016,5,30,5,30,253.0,37.0,1.9,13.0,65.0,28.59,18.67
2016,5,30,5,45,348.0,48.0,1.95,13.5,107.5,38.63,28.36
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,46.83,36.04
2016,5,30,6,15,251.0,87.0,1.95,14.5,142.0,65.11,52.45
2016,5,30,6,30,59.0,115.0,1.9,15.0,134.0,86.64,71.43
2016,5,30,6,45,69.0,136.0,1.85,15.5,161.5,101.3,84.04
2016,5,30,7,0,79.0,157.0,1.8,16.0,189.0,115.7,96.17
2016,5,30,7,15,84.0,180.0,1.8,16.0,218.0,130.9,108.97
2016,5,30,7,30,89.0,203.0,1.8,16.0,247.0,145.76,121.3
2016,5,30,7,45,199.5,218.0,1.8,16.5,329.0,150.26,124.45
2016,5,30,8,0,310.0,233.0,1.8,17.0,411.0,151.43,124.78
2016,5,30,8,15,564.0,169.5,1.85,17.5,527.0,138.71,92.2
2016,5,30,8,30,818.0,106.0,1.9,18.0,643.0,172.89,100.65
2016,5,30,8,45,832.5,108.0,1.95,18.5,686.5,229.85,144.51
2016,5,30,9,0,847.0,110.0,2.0,19.0,730.0,294.11,198.32
2016,5,30,9,15,858.0,112.0,2.05,19.5,768.5,351.16,247.79
2016,5,30,9,30,869.0,114.0,2.1,20.0,807.0,408.39,297.0
2016,5,30,9,45,877.0,116.0,2.15,20.5,839.5,464.27,344.08
2016,5,30,10,0,885.0,118.0,2.2,21.0,872.0,519.52,389.22
2016,5,30,10,15,891.0,119.0,2.2,21.0,899.0,572.08,431.57
2016,5,30,10,30,897.0,120.0,2.2,21.0,926.0,623.31,471.66
2016,5,30,10,45,901.0,121.0,2.25,21.5,945.5,671.75,507.89
2016,5,30,11,0,905.0,122.0,2.3,22.0,965.0,718.26,541.7
2016,5,30,11,15,907.5,122.5,2.3,22.0,978.0,761.19,572.92
2016,5,30,11,30,910.0,123.0,2.3,22.0,991.0,801.72,601.0
2016,5,30,11,45,910.5,123.5,2.3,22.5,996.0,838.12,623.99
2016,5,30,12,0,911.0,124.0,2.3,23.0,1001.0,871.72,644.89
2016,5,30,12,15,910.5,124.0,2.3,23.0,999.0,901.08,664.1
2016,5,30,12,30,910.0,124.0,2.3,23.0,997.0,927.3,681.21
2016,5,30,12,45,905.5,125.0,2.35,23.0,986.5,947.48,694.89
2016,5,30,13,0,901.0,126.0,2.4,23.0,976.0,964.1,706.37
2016,5,30,13,15,897.5,125.5,2.45,23.0,959.5,976.64,715.31
2016,5,30,13,30,894.0,125.0,2.5,23.0,943.0,985.48,722.0
2016,5,30,13,45,889.0,123.5,2.6,23.0,919.5,988.18,725.32
2016,5,30,14,0,884.0,122.0,2.7,23.0,896.0,987.11,726.33
2016,5,30,14,15,876.5,120.5,2.8,23.0,865.5,979.89,723.43
2016,5,30,14,30,869.0,119.0,2.9,23.0,835.0,969.03,718.22
2016,5,30,14,45,860.5,116.5,3.0,23.0,799.5,952.64,709.4
2016,5,30,15,0,852.0,114.0,3.1,23.0,764.0,932.82,698.31
2016,5,30,15,15,839.0,111.5,3.1,22.5,723.0,905.59,682.79
2016,5,30,15,30,826.0,109.0,3.1,22.0,682.0,885.32,672.01
2016,5,30,15,45,811.0,106.0,3.15,22.0,637.0,849.64,649.46
2016,5,30,16,0,796.0,103.0,3.2,22.0,592.0,811.55,625.06
2016,5,30,16,15,775.0,99.5,3.15,21.5,544.0,765.82,595.52
2016,5,30,16,30,754.0,96.0,3.1,21.0,496.0,718.6,564.4
2016,5,30,16,45,727.0,91.5,3.1,20.5,446.0,664.63,527.83
2016,5,30,17,0,700.0,87.0,3.1,20.0,396.0,613.29,491.5
2016,5,30,17,15,663.0,82.0,3.0,19.5,345.5,551.92,445.32
2016,5,30,17,30,626.0,77.0,2.9,19.0,295.0,491.92,398.68
2016,5,30,17,45,573.5,70.5,2.85,18.5,245.5,423.26,343.63
2016,5,30,18,0,521.0,64.0,2.8,18.0,196.0,358.37,289.66
2016,5,30,18,15,445.0,55.5,2.7,17.5,150.0,284.84,227.08
2016,5,30,18,30,369.0,47.0,2.6,17.0,104.0,218.62,169.27
2016,5,30,18,45,255.0,34.5,2.55,16.5,67.5,141.27,101.98
2016,5,30,19,0,141.0,22.0,2.5,16.0,31.0,74.98,26.16
2016,5,30,19,15,70.5,11.0,2.5,15.5,15.5,25.45,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,5,31,5,0,25.0,8.0,2.0,13.0,9.0,6.83,0.0
2016,5,31,5,15,145.5,22.5,2.05,13.0,38.0,17.48,3.71
2016,5,31,5,30,266.0,37.0,2.1,13.0,67.0,28.63,18.74
2016,5,31,5,45,358.0,47.5,2.15,13.5,109.0,38.21,28.0
2016,5,31,6,0,450.0,58.0,2.2,14.0,151.0,46.0,35.31
2016,5,31,6,15,513.0,65.5,2.1,14.5,199.5,50.99,39.92
2016,5,31,6,30,576.0,73.0,2.0,15.0,248.0,55.89,44.28
2016,5,31,6,45,621.0,79.0,1.9,15.5,298.5,59.37,47.23
2016,5,31,7,0,666.0,85.0,1.8,16.0,349.0,62.77,50.02
2016,5,31,7,15,698.5,89.5,1.75,16.5,400.0,64.86,51.58
2016,5,31,7,30,731.0,94.0,1.7,17.0,451.0,66.87,53.05
2016,5,31,7,45,756.5,97.0,1.7,17.5,501.0,74.11,59.01
2016,5,31,8,0,782.0,100.0,1.7,18.0,551.0,75.02,59.46
2016,5,31,8,15,800.5,103.0,1.75,18.5,598.0,115.93,66.93
2016,5,31,8,30,819.0,106.0,1.8,19.0,645.0,172.42,99.9
2016,5,31,8,45,834.5,108.0,1.85,19.5,688.5,229.57,143.55
2016,5,31,9,0,850.0,110.0,1.9,20.0,732.0,294.16,197.31
2016,5,31,9,15,861.0,112.0,1.9,20.5,771.0,351.34,246.56
2016,5,31,9,30,872.0,114.0,1.9,21.0,810.0,408.69,295.5
2016,5,31,9,45,883.0,114.5,1.95,21.5,844.0,464.87,342.49
2016,5,31,10,0,894.0,115.0,2.0,22.0,878.0,520.7,387.78
2016,5,31,10,15,900.5,116.0,2.0,22.0,905.0,573.93,430.33
2016,5,31,10,30,907.0,117.0,2.0,22.0,932.0,625.86,470.64
2016,5,31,10,45,911.5,118.0,2.05,22.5,952.0,675.03,507.12
2016,5,31,11,0,916.0,119.0,2.1,23.0,972.0,722.3,541.2
2016,5,31,11,15,919.0,119.5,2.1,23.0,985.5,766.01,572.67
2016,5,31,11,30,922.0,120.0,2.1,23.0,999.0,807.33,600.92
2016,5,31,11,45,923.0,120.5,2.1,23.5,1004.5,844.52,624.17
2016,5,31,12,0,924.0,121.0,2.1,24.0,1010.0,878.9,645.32
2016,5,31,12,15,924.0,120.5,2.15,24.0,1008.5,908.61,665.0
2016,5,31,12,30,924.0,120.0,2.2,24.0,1007.0,935.13,682.64
2016,5,31,12,45,926.5,117.0,2.25,24.5,999.0,958.31,696.8
2016,5,31,13,0,929.0,114.0,2.3,25.0,991.0,977.99,708.73
2016,5,31,13,15,926.0,113.5,2.4,25.0,975.0,991.23,718.52
2016,5,31,13,30,923.0,113.0,2.5,25.0,959.0,1000.68,726.03
2016,5,31,13,45,917.5,112.5,2.6,25.0,935.0,1003.91,729.69
2016,5,31,14,0,912.0,112.0,2.7,25.0,911.0,1003.3,731.02
2016,5,31,14,15,905.5,110.5,2.8,24.5,881.5,996.9,730.15
2016,5,31,14,30,899.0,109.0,2.9,24.0,852.0,986.75,726.93
2016,5,31,14,45,889.5,108.0,3.0,24.0,816.0,970.61,718.4
2016,5,31,15,0,880.0,107.0,3.1,24.0,780.0,951.02,707.6
2016,5,31,15,15,868.5,104.5,3.15,23.5,739.0,924.66,693.23
2016,5,31,15,30,857.0,102.0,3.2,23.0,698.0,895.23,676.66
2016,5,31,15,45,841.0,100.0,3.25,23.0,652.5,868.6,660.57
2016,5,31,16,0,825.0,98.0,3.3,23.0,607.0,830.04,635.98
2016,5,31,16,15,805.0,95.0,3.25,22.5,558.0,784.86,607.12
2016,5,31,16,30,785.0,92.0,3.2,22.0,509.0,738.05,576.59
2016,5,31,16,45,758.0,88.0,3.2,22.0,458.0,683.55,538.95
2016,5,31,17,0,731.0,84.0,3.2,22.0,407.0,628.6,499.73
2016,5,31,17,15,694.5,79.5,3.15,21.5,355.5,569.56,455.85
2016,5,31,17,30,658.0,75.0,3.1,21.0,304.0,509.07,409.39
2016,5,31,17,45,606.5,69.0,3.05,20.5,253.5,440.06,354.53
2016,5,31,18,0,555.0,63.0,3.0,20.0,203.0,374.64,300.53
2016,5,31,18,15,478.0,54.5,2.95,19.0,156.5,298.9,237.08
2016,5,31,18,30,401.0,46.0,2.9,18.0,110.0,230.56,178.07
2016,5,31,18,45,283.0,34.5,2.85,17.5,72.0,153.25,110.83
2016,5,31,19,0,165.0,23.0,2.8,17.0,34.0,83.42,32.9
2016,5,31,19,15,82.5,11.5,2.75,16.5,17.0,28.64,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.8,13.0,10.0,7.68,0.0
2016,6,1,5,15,160.0,23.5,2.9,13.0,40.0,18.27,4.48
2016,6,1,5,30,288.0,38.0,3.0,13.0,70.0,31.21,20.94
2016,6,1,5,45,379.0,48.5,3.15,13.5,113.0,39.15,28.82
2016,6,1,6,0,470.0,59.0,3.3,14.0,156.0,46.94,36.13
2016,6,1,6,15,533.5,66.5,3.2,14.5,205.5,51.93,40.75
2016,6,1,6,30,597.0,74.0,3.1,15.0,255.0,56.83,45.1
2016,6,1,6,45,642.5,79.0,3.05,15.5,306.5,59.58,47.4
2016,6,1,7,0,688.0,84.0,3.0,16.0,358.0,62.29,49.59
2016,6,1,7,15,720.5,88.5,2.9,16.5,410.0,64.44,51.21
2016,6,1,7,30,753.0,93.0,2.8,17.0,462.0,72.72,58.14
2016,6,1,7,45,778.0,96.5,2.75,17.5,512.5,74.07,58.98
2016,6,1,8,0,803.0,100.0,2.7,18.0,563.0,75.35,59.77
2016,6,1,8,15,821.5,103.0,2.65,18.0,611.0,116.69,67.34
2016,6,1,8,30,840.0,106.0,2.6,18.0,659.0,174.41,101.21
2016,6,1,8,45,855.0,108.0,2.6,18.5,703.0,232.69,145.99
2016,6,1,9,0,870.0,110.0,2.6,19.0,747.0,298.37,201.09
2016,6,1,9,15,881.0,112.0,2.55,19.0,786.5,356.69,252.22
2016,6,1,9,30,892.0,114.0,2.5,19.0,826.0,415.15,303.22
2016,6,1,9,45,902.5,114.0,2.5,19.5,860.0,471.85,351.26
2016,6,1,10,0,913.0,114.0,2.5,20.0,894.0,528.09,397.45
2016,6,1,10,15,919.0,115.5,2.5,20.0,921.5,582.4,441.49
2016,6,1,10,30,925.0,117.0,2.5,20.0,949.0,635.33,483.17
2016,6,1,10,45,713.5,244.5,2.5,20.5,894.5,654.34,495.57
2016,6,1,11,0,502.0,372.0,2.5,21.0,840.0,653.02,491.72
2016,6,1,11,15,719.0,247.0,2.5,21.0,927.5,735.85,555.04
2016,6,1,11,30,936.0,122.0,2.5,21.0,1015.0,818.53,616.44
2016,6,1,11,45,935.0,123.5,2.55,21.5,1020.0,855.5,639.9
2016,6,1,12,0,934.0,125.0,2.6,22.0,1025.0,889.52,661.55
2016,6,1,12,15,933.5,125.0,2.65,22.0,1023.5,919.61,681.78
2016,6,1,12,30,933.0,125.0,2.7,22.0,1022.0,946.48,699.89
2016,6,1,12,45,919.5,132.0,2.8,22.0,1008.5,964.43,712.58
2016,6,1,13,0,906.0,139.0,2.9,22.0,995.0,978.56,722.92
2016,6,1,13,15,902.0,138.5,2.95,22.0,978.5,991.01,731.88
2016,6,1,13,30,898.0,138.0,3.0,22.0,962.0,999.73,738.5
2016,6,1,13,45,890.5,138.0,3.05,22.0,937.5,1001.8,740.9
2016,6,1,14,0,883.0,138.0,3.1,22.0,913.0,1000.11,741.0
