Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,15,875.5,136.0,3.1,21.5,882.5,992.76,738.52
2016,6,1,14,30,868.0,134.0,3.1,21.0,852.0,981.73,733.72
2016,6,1,14,45,857.0,132.5,3.1,21.0,815.5,976.45,731.51
2016,6,1,15,0,846.0,131.0,3.1,21.0,779.0,955.3,718.66
2016,6,1,15,15,832.5,128.0,3.05,20.5,737.5,926.97,702.06
2016,6,1,15,30,819.0,125.0,3.0,20.0,696.0,895.65,683.35
2016,6,1,15,45,803.5,121.5,2.95,20.0,650.5,859.28,659.72
2016,6,1,16,0,788.0,118.0,2.9,20.0,605.0,820.49,634.24
2016,6,1,16,15,548.0,164.5,2.85,19.5,490.0,646.7,510.01
2016,6,1,16,30,308.0,211.0,2.8,19.0,375.0,474.28,378.64
2016,6,1,16,45,413.0,167.5,2.75,19.0,364.5,509.8,409.5
2016,6,1,17,0,518.0,124.0,2.7,19.0,354.0,518.73,418.62
2016,6,1,17,15,565.5,105.5,2.65,18.5,328.0,513.61,415.72
2016,6,1,17,30,613.0,87.0,2.6,18.0,302.0,495.05,401.69
2016,6,1,17,45,562.5,79.0,2.6,17.5,252.0,426.35,346.66
2016,6,1,18,0,512.0,71.0,2.6,17.0,202.0,361.21,292.71
2016,6,1,18,15,433.5,61.5,2.55,16.5,155.5,285.75,228.7
2016,6,1,18,30,355.0,52.0,2.5,16.0,109.0,215.83,168.05
2016,6,1,18,45,245.0,38.5,2.5,15.5,71.5,142.64,104.29
2016,6,1,19,0,135.0,25.0,2.5,15.0,34.0,77.66,33.63
2016,6,1,19,15,67.5,12.5,2.45,14.5,17.0,26.1,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,5.0,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,10.0,2.1,12.0,10.0,8.54,0.0
2016,6,2,5,15,166.0,24.0,2.1,12.5,40.5,18.66,5.03
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,31.2,20.99
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,38.32,28.12
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,45.35,34.74
2016,6,2,6,15,550.5,64.5,2.15,14.0,208.5,50.42,39.51
2016,6,2,6,30,613.0,72.0,2.1,14.0,258.0,55.4,44.03
2016,6,2,6,45,306.5,93.5,2.05,14.5,186.5,66.12,53.41
2016,6,2,7,0,0.0,115.0,2.0,15.0,115.0,91.64,75.6
2016,6,2,7,15,4.5,139.5,1.9,15.5,142.0,109.78,90.96
2016,6,2,7,30,9.0,164.0,1.8,16.0,169.0,127.66,105.83
2016,6,2,7,45,14.5,185.5,1.75,16.5,193.5,143.34,118.58
2016,6,2,8,0,20.0,207.0,1.7,17.0,218.0,158.85,131.01
2016,6,2,8,15,183.0,238.0,1.65,17.5,357.5,174.15,131.71
2016,6,2,8,30,346.0,269.0,1.6,18.0,497.0,220.28,158.03
2016,6,2,8,45,611.5,188.5,1.55,18.5,623.5,236.72,158.65
2016,6,2,9,0,877.0,108.0,1.5,19.0,750.0,297.98,199.38
2016,6,2,9,15,887.5,110.0,1.5,19.5,789.0,356.48,249.72
2016,6,2,9,30,898.0,112.0,1.5,20.0,828.0,415.07,299.62
2016,6,2,9,45,899.0,117.0,1.5,20.5,859.5,471.7,346.85
2016,6,2,10,0,900.0,122.0,1.5,21.0,891.0,526.93,391.37
2016,6,2,10,15,906.0,123.0,1.45,21.5,918.0,580.24,432.55
2016,6,2,10,30,912.0,124.0,1.4,22.0,945.0,632.19,471.15
2016,6,2,10,45,916.0,125.0,1.4,22.5,965.0,681.33,506.71
2016,6,2,11,0,920.0,126.0,1.4,23.0,985.0,728.51,539.76
2016,6,2,11,15,922.5,126.5,1.4,23.0,997.5,772.09,570.49
2016,6,2,11,30,925.0,127.0,1.4,23.0,1010.0,813.24,598.24
2016,6,2,11,45,925.5,127.5,1.45,23.5,1015.5,850.24,621.36
2016,6,2,12,0,926.0,128.0,1.5,24.0,1021.0,884.4,642.48
2016,6,2,12,15,925.5,127.5,1.55,24.0,1018.5,913.89,661.76
2016,6,2,12,30,925.0,127.0,1.6,24.0,1016.0,940.17,679.03
2016,6,2,12,45,930.0,122.0,1.65,24.5,1009.0,964.05,693.47
2016,6,2,13,0,935.0,117.0,1.7,25.0,1002.0,984.43,705.73
2016,6,2,13,15,931.5,116.5,1.8,25.0,985.0,997.42,715.45
2016,6,2,13,30,928.0,116.0,1.9,25.0,968.0,1006.58,722.94
2016,6,2,13,45,922.5,115.0,2.05,25.0,944.0,1009.5,727.22
2016,6,2,14,0,917.0,114.0,2.2,25.0,920.0,1008.53,729.13
2016,6,2,14,15,910.0,112.5,2.3,25.0,889.0,1001.78,726.85
2016,6,2,14,30,903.0,111.0,2.4,25.0,858.0,991.26,722.25
2016,6,2,14,45,893.0,109.5,2.5,25.0,822.0,974.23,713.47
2016,6,2,15,0,883.0,108.0,2.6,25.0,786.0,953.72,702.43
2016,6,2,15,15,871.0,106.0,2.65,24.5,744.0,927.52,688.5
2016,6,2,15,30,859.0,104.0,2.7,24.0,702.0,898.27,672.41
2016,6,2,15,45,843.0,101.5,2.8,24.0,656.5,871.23,656.71
2016,6,2,16,0,827.0,99.0,2.9,24.0,611.0,832.15,632.48
2016,6,2,16,15,806.5,95.5,2.9,23.5,562.0,786.06,603.6
2016,6,2,16,30,786.0,92.0,2.9,23.0,513.0,738.36,573.0
2016,6,2,16,45,759.0,88.5,2.95,23.0,462.0,684.51,536.42
2016,6,2,17,0,732.0,85.0,3.0,23.0,411.0,630.19,498.13
2016,6,2,17,15,696.0,80.0,2.95,22.0,359.5,570.96,455.34
2016,6,2,17,30,660.0,75.0,2.9,21.0,308.0,510.22,409.74
2016,6,2,17,45,609.5,69.0,2.85,20.5,257.5,441.76,355.5
2016,6,2,18,0,559.0,63.0,2.8,20.0,207.0,376.78,302.03
2016,6,2,18,15,484.5,55.0,2.7,19.0,160.0,302.56,239.92
2016,6,2,18,30,410.0,47.0,2.6,18.0,113.0,235.39,181.95
2016,6,2,18,45,296.0,35.5,2.55,17.5,74.5,158.86,115.59
2016,6,2,19,0,182.0,24.0,2.5,17.0,36.0,90.16,41.78
2016,6,2,19,15,91.0,12.0,2.4,16.5,18.0,31.09,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.3,14.0,11.0,8.54,0.0
2016,6,3,5,15,179.0,23.0,1.25,14.5,41.0,17.92,4.78
2016,6,3,5,30,309.0,36.0,1.2,15.0,71.0,29.44,19.35
2016,6,3,5,45,399.5,45.5,1.2,15.5,114.0,36.62,26.42
2016,6,3,6,0,490.0,55.0,1.2,16.0,157.0,43.68,33.01
2016,6,3,6,15,550.5,62.0,1.1,16.5,206.0,48.41,37.34
2016,6,3,6,30,611.0,69.0,1.0,17.0,255.0,53.06,41.44
2016,6,3,6,45,653.0,74.0,0.9,17.5,305.5,55.94,43.85
2016,6,3,7,0,695.0,79.0,0.8,18.0,356.0,58.78,46.12
2016,6,3,7,15,725.5,83.0,0.8,18.5,407.0,66.26,52.37
2016,6,3,7,30,756.0,87.0,0.8,19.0,458.0,68.3,53.82
2016,6,3,7,45,779.5,90.5,0.8,19.5,508.0,69.8,54.8
2016,6,3,8,0,803.0,94.0,0.8,20.0,558.0,71.22,55.71
2016,6,3,8,15,820.5,96.5,0.8,20.5,605.0,110.98,62.36
2016,6,3,8,30,838.0,99.0,0.8,21.0,652.0,167.97,94.61
2016,6,3,8,45,851.0,101.5,0.85,22.0,695.0,233.21,143.42
2016,6,3,9,0,864.0,104.0,0.9,23.0,738.0,291.3,190.75
2016,6,3,9,15,874.5,105.5,0.9,23.5,776.0,348.57,238.93
2016,6,3,9,30,885.0,107.0,0.9,24.0,814.0,405.94,286.64
2016,6,3,9,45,899.5,104.5,0.95,25.0,848.5,461.87,331.59
2016,6,3,10,0,914.0,102.0,1.0,26.0,883.0,517.73,374.89
2016,6,3,10,15,919.5,103.5,1.05,26.5,910.0,571.62,415.98
2016,6,3,10,30,925.0,105.0,1.1,27.0,937.0,624.1,454.65
2016,6,3,10,45,717.5,236.5,1.2,27.5,891.0,648.74,470.83
2016,6,3,11,0,510.0,368.0,1.3,28.0,845.0,653.71,472.06
2016,6,3,11,15,542.5,359.5,1.45,28.0,872.5,700.3,505.71
2016,6,3,11,30,575.0,351.0,1.6,28.0,900.0,747.62,539.16
2016,6,3,11,45,754.5,230.5,1.75,28.0,955.5,815.77,589.79
2016,6,3,12,0,934.0,110.0,1.9,28.0,1011.0,874.71,630.9
2016,6,3,12,15,933.5,110.5,2.05,28.0,1009.5,905.0,651.34
2016,6,3,12,30,933.0,111.0,2.2,28.0,1008.0,932.09,670.01
2016,6,3,12,45,919.5,118.0,2.35,28.0,995.0,949.98,682.86
2016,6,3,13,0,906.0,125.0,2.5,28.0,982.0,964.06,693.43
2016,6,3,13,15,902.5,124.0,2.6,28.0,965.5,976.32,702.49
2016,6,3,13,30,899.0,123.0,2.7,28.0,949.0,984.86,709.29
2016,6,3,13,45,894.0,122.0,2.85,28.0,925.5,988.21,713.33
2016,6,3,14,0,889.0,121.0,3.0,28.0,902.0,987.8,715.06
2016,6,3,14,15,881.5,119.5,3.05,28.0,872.0,980.76,711.81
2016,6,3,14,30,874.0,118.0,3.1,28.0,842.0,970.05,706.33
2016,6,3,14,45,865.0,116.0,3.15,28.0,806.5,953.86,697.35
2016,6,3,15,0,856.0,114.0,3.2,28.0,771.0,934.25,686.2
2016,6,3,15,15,844.0,111.5,3.2,27.5,730.5,908.11,671.71
2016,6,3,15,30,832.0,109.0,3.2,27.0,690.0,888.8,661.79
2016,6,3,15,45,816.0,106.0,3.25,27.0,645.0,852.35,639.11
2016,6,3,16,0,800.0,103.0,3.3,27.0,600.0,813.51,614.64
2016,6,3,16,15,779.5,100.0,3.25,26.5,552.0,768.88,586.46
2016,6,3,16,30,759.0,97.0,3.2,26.0,504.0,722.7,556.7
2016,6,3,16,45,732.0,93.0,3.2,26.0,454.0,669.32,520.27
2016,6,3,17,0,705.0,89.0,3.2,26.0,404.0,618.59,484.21
2016,6,3,17,15,668.5,84.0,3.1,25.0,353.0,557.52,440.25
2016,6,3,17,30,632.0,79.0,3.0,24.0,302.0,497.72,395.63
2016,6,3,17,45,581.5,72.5,2.95,23.5,252.5,430.02,342.49
2016,6,3,18,0,531.0,66.0,2.9,23.0,203.0,365.83,290.25
2016,6,3,18,15,457.5,57.0,2.7,22.0,157.0,292.42,229.44
2016,6,3,18,30,384.0,48.0,2.5,21.0,111.0,226.05,172.88
2016,6,3,18,45,276.5,36.0,2.35,20.5,73.5,152.7,110.05
2016,6,3,19,0,169.0,24.0,2.2,20.0,36.0,86.69,41.73
2016,6,3,19,15,84.5,12.0,2.15,19.5,18.0,29.64,0.0
2016,6,3,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.5,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.4,16.0,6.0,5.12,0.0
2016,6,4,5,15,28.5,22.5,0.5,16.0,25.5,18.15,5.08
2016,6,4,5,30,57.0,39.0,0.6,16.0,45.0,30.73,20.4
2016,6,4,5,45,83.5,58.5,0.75,16.5,73.0,45.09,33.68
2016,6,4,6,0,110.0,78.0,0.9,17.0,101.0,59.19,46.43
2016,6,4,6,15,128.5,98.5,1.0,17.0,132.5,73.58,59.31
2016,6,4,6,30,147.0,119.0,1.1,17.0,164.0,87.65,71.69
2016,6,4,6,45,163.0,139.0,1.2,17.5,197.5,101.08,83.12
2016,6,4,7,0,179.0,159.0,1.3,18.0,231.0,114.17,94.02
2016,6,4,7,15,89.5,149.0,1.3,18.0,185.0,108.05,88.46
2016,6,4,7,30,0.0,139.0,1.3,18.0,139.0,110.43,90.22
2016,6,4,7,45,16.0,180.0,1.3,18.5,189.5,139.75,114.55
2016,6,4,8,0,32.0,221.0,1.3,19.0,240.0,158.1,129.23
2016,6,4,8,15,73.0,259.0,1.25,19.0,306.0,187.56,144.47
2016,6,4,8,30,114.0,297.0,1.2,19.0,372.0,216.16,163.52
2016,6,4,8,45,202.5,311.0,1.2,19.5,455.5,254.51,188.53
2016,6,4,9,0,291.0,325.0,1.2,20.0,539.0,295.86,217.04
2016,6,4,9,15,230.5,353.5,1.2,20.0,529.0,327.08,243.93
2016,6,4,9,30,170.0,382.0,1.2,20.0,519.0,344.07,259.09
2016,6,4,9,45,115.0,382.5,1.2,20.5,477.0,338.08,255.61
2016,6,4,10,0,60.0,383.0,1.2,21.0,435.0,328.64,248.79
2016,6,4,10,15,50.5,382.5,1.2,21.0,427.5,331.24,250.81
2016,6,4,10,30,41.0,382.0,1.2,21.0,420.0,332.41,251.58
2016,6,4,10,45,33.0,367.5,1.3,21.0,398.5,322.13,244.06
2016,6,4,11,0,25.0,353.0,1.4,21.0,377.0,310.28,235.33
2016,6,4,11,15,140.0,411.5,1.4,21.0,545.0,449.1,339.37
2016,6,4,11,30,255.0,470.0,1.4,21.0,713.0,599.57,446.88
2016,6,4,11,45,275.5,467.5,1.45,21.5,732.0,631.73,468.03
2016,6,4,12,0,296.0,465.0,1.5,22.0,751.0,664.16,490.19
2016,6,4,12,15,266.0,471.5,1.5,22.0,728.0,661.32,487.56
2016,6,4,12,30,236.0,478.0,1.5,22.0,705.0,645.57,476.47
2016,6,4,12,45,141.0,446.5,1.55,22.5,582.0,542.03,402.5
2016,6,4,13,0,46.0,415.0,1.6,23.0,459.0,418.26,312.34
2016,6,4,13,15,189.0,419.5,1.6,23.0,594.5,576.21,429.93
2016,6,4,13,30,332.0,424.0,1.6,23.0,730.0,738.37,543.55
2016,6,4,13,45,348.0,406.0,1.65,23.5,719.5,743.41,545.98
2016,6,4,14,0,364.0,388.0,1.7,24.0,709.0,746.4,548.6
2016,6,4,14,15,593.5,262.5,1.75,24.0,764.5,866.73,636.39
2016,6,4,14,30,823.0,137.0,1.8,24.0,820.0,952.34,694.57
2016,6,4,14,45,818.5,132.0,1.85,24.5,787.0,937.61,684.47
2016,6,4,15,0,814.0,127.0,1.9,25.0,754.0,919.42,673.29
2016,6,4,15,15,801.5,124.5,1.9,24.5,714.0,893.24,658.96
2016,6,4,15,30,789.0,122.0,1.9,24.0,674.0,864.17,642.67
2016,6,4,15,45,778.0,117.0,1.95,24.0,631.0,831.01,622.72
2016,6,4,16,0,767.0,112.0,2.0,24.0,588.0,795.31,600.79
2016,6,4,16,15,746.0,108.0,2.0,23.5,541.0,750.21,572.73
2016,6,4,16,30,725.0,104.0,2.0,23.0,494.0,707.17,545.62
2016,6,4,16,45,702.0,98.5,2.05,22.5,445.5,656.34,512.52
2016,6,4,17,0,679.0,93.0,2.1,22.0,397.0,604.95,476.96
2016,6,4,17,15,643.0,87.5,2.1,21.5,347.0,544.77,433.05
2016,6,4,17,30,607.0,82.0,2.1,21.0,297.0,485.86,388.53
2016,6,4,17,45,561.5,74.0,2.1,20.5,249.0,420.51,337.29
2016,6,4,18,0,516.0,66.0,2.1,20.0,201.0,358.27,286.55
2016,6,4,18,15,445.0,57.5,2.1,19.0,155.5,287.35,227.64
2016,6,4,18,30,374.0,49.0,2.1,18.0,110.0,223.15,172.59
2016,6,4,18,45,273.5,36.5,2.15,17.5,73.0,149.73,109.29
2016,6,4,19,0,173.0,24.0,2.2,17.0,36.0,88.14,45.01
2016,6,4,19,15,86.5,12.0,2.2,16.5,18.0,30.14,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.7,13.0,10.0,7.68,0.0
2016,6,5,5,15,173.0,22.5,1.75,13.5,40.0,17.52,4.96
2016,6,5,5,30,293.0,36.0,1.8,14.0,70.0,29.35,19.38
2016,6,5,5,45,381.5,46.0,1.9,14.5,112.5,36.93,26.8
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,44.36,33.74
2016,6,5,6,15,235.0,78.0,1.95,15.0,127.5,59.0,46.95
2016,6,5,6,30,0.0,100.0,1.9,15.0,100.0,78.85,64.58
2016,6,5,6,45,4.5,118.0,1.9,15.5,120.0,92.55,76.39
2016,6,5,7,0,9.0,136.0,1.9,16.0,140.0,106.17,87.91
2016,6,5,7,15,8.5,149.0,1.9,16.5,153.0,116.3,96.2
2016,6,5,7,30,8.0,162.0,1.9,17.0,166.0,126.34,104.28
2016,6,5,7,45,67.5,207.5,1.9,17.5,246.5,149.75,123.58
2016,6,5,8,0,127.0,253.0,1.9,18.0,327.0,168.13,138.33
2016,6,5,8,15,203.0,269.0,1.95,18.0,398.0,191.74,145.17
2016,6,5,8,30,279.0,285.0,2.0,18.0,469.0,220.36,161.12
2016,6,5,8,45,359.0,280.5,2.05,18.5,534.0,255.99,184.6
2016,6,5,9,0,439.0,276.0,2.1,19.0,599.0,294.0,212.27
2016,6,5,9,15,465.0,282.0,2.2,19.5,639.5,338.35,248.17
2016,6,5,9,30,491.0,288.0,2.3,20.0,680.0,385.34,286.18
2016,6,5,9,45,697.0,198.0,2.45,20.5,780.0,439.25,327.44
2016,6,5,10,0,903.0,108.0,2.6,21.0,880.0,515.27,386.74
2016,6,5,10,15,909.0,109.0,2.65,21.0,907.0,568.48,430.07
2016,6,5,10,30,915.0,110.0,2.7,21.0,934.0,620.35,471.29
2016,6,5,10,45,918.0,111.5,2.75,21.0,954.0,669.19,509.2
2016,6,5,11,0,921.0,113.0,2.8,21.0,974.0,715.99,544.71
2016,6,5,11,15,923.5,113.5,2.8,21.0,987.0,759.43,576.82
2016,6,5,11,30,926.0,114.0,2.8,21.0,1000.0,800.43,605.64
2016,6,5,11,45,927.0,114.5,2.8,21.5,1005.5,837.69,629.59
2016,6,5,12,0,928.0,115.0,2.8,22.0,1011.0,872.14,651.4
2016,6,5,12,15,928.0,115.5,2.8,22.0,1010.0,902.79,671.77
2016,6,5,12,30,928.0,116.0,2.8,22.0,1009.0,930.31,690.02
2016,6,5,12,45,918.0,120.5,2.8,22.0,997.5,949.11,702.49
2016,6,5,13,0,908.0,125.0,2.8,22.0,986.0,964.2,712.64
2016,6,5,13,15,905.0,124.5,2.85,22.0,970.0,977.51,722.15
2016,6,5,13,30,902.0,124.0,2.9,22.0,954.0,987.12,729.35
2016,6,5,13,45,898.5,122.0,3.0,22.0,931.5,991.07,733.39
2016,6,5,14,0,895.0,120.0,3.1,22.0,909.0,991.22,735.07
2016,6,5,14,15,888.5,118.5,3.15,22.0,879.5,985.22,732.42
2016,6,5,14,30,882.0,117.0,3.2,22.0,850.0,975.53,727.45
2016,6,5,14,45,874.0,115.0,3.25,22.0,815.0,960.31,718.89
2016,6,5,15,0,866.0,113.0,3.3,22.0,780.0,941.62,708.07
2016,6,5,15,15,854.0,110.5,3.35,21.5,739.0,915.42,693.48
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,895.94,683.48
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.5,860.68,661.04
2016,6,5,16,0,813.0,102.0,3.5,21.0,609.0,822.91,636.71
2016,6,5,16,15,574.0,155.0,3.45,20.5,499.0,665.15,524.16
2016,6,5,16,30,335.0,208.0,3.4,20.0,389.0,491.19,391.74
2016,6,5,16,45,528.0,147.5,3.35,20.0,400.0,573.0,459.19
2016,6,5,17,0,721.0,87.0,3.3,20.0,411.0,627.38,503.18
2016,6,5,17,15,685.5,82.0,3.25,19.5,360.0,566.39,456.91
2016,6,5,17,30,650.0,77.0,3.2,19.0,309.0,506.54,410.65
2016,6,5,17,45,601.5,70.5,3.15,18.5,259.0,439.2,356.77
2016,6,5,18,0,553.0,64.0,3.1,18.0,209.0,375.16,303.61
2016,6,5,18,15,481.0,56.0,3.05,17.5,162.5,302.42,241.79
2016,6,5,18,30,409.0,48.0,3.0,17.0,116.0,236.46,184.13
2016,6,5,18,45,302.0,36.5,2.95,16.5,77.5,162.28,119.53
2016,6,5,19,0,195.0,25.0,2.9,16.0,39.0,96.12,51.49
2016,6,5,19,15,97.5,12.5,2.9,15.5,19.5,33.15,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,7.68,0.0
2016,6,6,5,15,173.0,22.0,3.45,14.0,39.5,17.14,4.82
2016,6,6,5,30,290.0,35.0,3.5,14.0,68.0,28.44,18.6
2016,6,6,5,45,374.5,44.5,3.55,14.5,109.5,35.6,25.62
2016,6,6,6,0,459.0,54.0,3.6,15.0,151.0,42.63,32.19
2016,6,6,6,15,516.5,61.0,3.6,15.0,197.0,47.32,36.58
2016,6,6,6,30,574.0,68.0,3.6,15.0,243.0,51.93,40.75
2016,6,6,6,45,287.0,80.0,3.6,15.5,167.5,56.79,44.93
2016,6,6,7,0,0.0,92.0,3.6,16.0,92.0,75.06,60.82
2016,6,6,7,15,18.0,140.0,3.55,16.5,149.0,110.34,91.21
2016,6,6,7,30,36.0,188.0,3.5,17.0,206.0,136.67,113.33
2016,6,6,7,45,70.0,220.0,3.45,17.5,259.0,156.75,129.78
2016,6,6,8,0,104.0,252.0,3.4,18.0,312.0,176.16,145.43
2016,6,6,8,15,112.5,275.0,3.35,18.0,345.5,189.31,146.09
2016,6,6,8,30,121.0,298.0,3.3,18.0,379.0,217.17,165.75
2016,6,6,8,45,175.5,317.5,3.3,18.5,442.5,252.85,190.6
2016,6,6,9,0,230.0,337.0,3.3,19.0,506.0,295.36,221.76
2016,6,6,9,15,228.0,357.5,3.25,19.0,532.0,328.17,248.36
2016,6,6,9,30,226.0,378.0,3.2,19.0,558.0,360.94,274.79
2016,6,6,9,45,234.5,393.5,3.2,19.5,587.5,394.64,300.93
2016,6,6,10,0,243.0,409.0,3.2,20.0,617.0,424.94,324.15
2016,6,6,10,15,246.0,422.5,3.15,20.0,639.0,457.04,348.9
2016,6,6,10,30,249.0,436.0,3.1,20.0,661.0,489.33,373.36
2016,6,6,10,45,564.5,276.5,3.05,20.0,800.0,581.59,445.67
2016,6,6,11,0,880.0,117.0,3.0,20.0,939.0,690.81,530.13
2016,6,6,11,15,883.0,117.5,2.95,20.0,952.0,732.89,560.97
2016,6,6,11,30,886.0,118.0,2.9,20.0,965.0,772.7,589.36
2016,6,6,11,45,658.0,263.0,2.85,20.5,894.0,764.26,577.87
2016,6,6,12,0,430.0,408.0,2.8,21.0,823.0,729.63,547.21
2016,6,6,12,15,659.5,263.0,2.75,21.0,899.0,820.58,616.76
2016,6,6,12,30,889.0,118.0,2.7,21.0,975.0,896.89,670.17
2016,6,6,12,45,880.0,122.5,2.7,21.0,964.0,915.74,682.36
2016,6,6,13,0,871.0,127.0,2.7,21.0,953.0,931.09,692.77
2016,6,6,13,15,868.0,126.0,2.7,21.0,937.5,943.44,701.29
2016,6,6,13,30,865.0,125.0,2.7,21.0,922.0,952.22,707.56
2016,6,6,13,45,859.5,124.5,2.7,21.0,899.5,955.49,710.31
2016,6,6,14,0,854.0,124.0,2.7,21.0,877.0,955.15,710.82
2016,6,6,14,15,847.0,122.5,2.7,20.5,848.0,948.81,708.85
2016,6,6,14,30,840.0,121.0,2.7,20.0,819.0,938.94,704.66
2016,6,6,14,45,829.5,119.5,2.75,20.0,784.5,922.33,695.1
2016,6,6,15,0,819.0,118.0,2.8,20.0,750.0,913.38,690.84
2016,6,6,15,15,807.0,116.0,2.8,19.5,711.0,888.21,676.38
2016,6,6,15,30,795.0,114.0,2.8,19.0,672.0,860.14,659.94
2016,6,6,15,45,778.5,111.0,2.85,19.0,628.0,824.32,637.03
2016,6,6,16,0,762.0,108.0,2.9,19.0,584.0,786.26,612.3
2016,6,6,16,15,742.0,104.5,2.9,18.5,537.5,742.82,584.18
2016,6,6,16,30,722.0,101.0,2.9,18.0,491.0,697.9,554.44
2016,6,6,16,45,696.5,96.5,2.95,18.0,443.0,649.79,520.9
2016,6,6,17,0,671.0,92.0,3.0,18.0,395.0,598.15,482.81
2016,6,6,17,15,635.0,87.0,3.05,17.5,345.5,538.99,438.39
2016,6,6,17,30,599.0,82.0,3.1,17.0,296.0,481.12,393.41
2016,6,6,17,45,552.0,74.5,3.2,17.0,248.5,415.93,340.35
2016,6,6,18,0,505.0,67.0,3.3,17.0,201.0,354.0,288.18
2016,6,6,18,15,435.0,58.5,3.35,16.5,156.0,284.11,228.5
2016,6,6,18,30,365.0,50.0,3.4,16.0,111.0,220.83,173.01
2016,6,6,18,45,266.5,37.5,3.45,15.5,74.5,148.53,110.0
2016,6,6,19,0,168.0,25.0,3.5,15.0,38.0,88.59,48.99
2016,6,6,19,15,84.0,12.5,3.6,14.5,19.0,30.09,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,8.54,0.0
2016,6,7,5,15,149.5,24.0,3.05,14.0,39.5,18.62,5.84
2016,6,7,5,30,259.0,38.0,3.0,14.0,68.0,29.34,19.38
2016,6,7,5,45,349.5,48.0,2.95,14.5,109.5,38.47,28.14
2016,6,7,6,0,440.0,58.0,2.9,15.0,151.0,45.82,35.01
2016,6,7,6,15,220.0,74.0,2.85,15.0,120.5,56.17,44.44
2016,6,7,6,30,0.0,90.0,2.8,15.0,90.0,71.93,58.48
2016,6,7,6,45,0.0,108.0,2.8,15.5,108.0,85.67,70.4
2016,6,7,7,0,0.0,126.0,2.8,16.0,126.0,99.31,82.0
2016,6,7,7,15,9.0,150.5,2.75,16.0,155.0,117.32,97.36
2016,6,7,7,30,18.0,175.0,2.7,16.0,184.0,135.1,112.32
2016,6,7,7,45,18.5,191.0,2.7,16.5,201.0,147.04,121.89
2016,6,7,8,0,19.0,207.0,2.7,17.0,218.0,158.87,131.26
2016,6,7,8,15,31.5,237.5,2.7,17.5,258.0,172.57,135.04
2016,6,7,8,30,44.0,268.0,2.7,18.0,298.0,199.06,154.48
2016,6,7,8,45,118.5,305.0,2.7,18.5,390.5,234.99,178.78
2016,6,7,9,0,193.0,342.0,2.7,19.0,483.0,289.15,217.93
2016,6,7,9,15,325.0,321.0,2.8,19.0,574.5,326.46,243.98
2016,6,7,9,30,457.0,300.0,2.9,19.0,666.0,380.1,284.7
2016,6,7,9,45,663.5,208.0,3.0,19.5,763.5,431.1,323.77
2016,6,7,10,0,870.0,116.0,3.1,20.0,861.0,503.94,381.04
2016,6,7,10,15,876.5,117.5,3.15,20.0,888.0,556.11,423.98
2016,6,7,10,30,883.0,119.0,3.2,20.0,915.0,607.07,464.93
2016,6,7,10,45,885.5,121.5,3.3,20.5,934.5,654.9,501.73
2016,6,7,11,0,888.0,124.0,3.4,21.0,954.0,700.77,536.09
2016,6,7,11,15,891.0,124.5,3.4,21.0,967.5,743.27,567.93
2016,6,7,11,30,894.0,125.0,3.4,21.0,981.0,783.5,597.1
2016,6,7,11,45,896.0,125.0,3.4,21.0,987.0,820.12,622.22
2016,6,7,12,0,898.0,125.0,3.4,21.0,993.0,854.11,645.41
2016,6,7,12,15,898.5,125.0,3.4,21.0,992.0,884.06,665.73
2016,6,7,12,30,899.0,125.0,3.4,21.0,991.0,911.0,683.99
2016,6,7,12,45,900.0,123.0,3.4,21.0,983.0,933.45,699.21
2016,6,7,13,0,901.0,121.0,3.4,21.0,975.0,952.52,712.21
2016,6,7,13,15,898.0,120.5,3.4,20.5,959.5,965.72,722.76
2016,6,7,13,30,895.0,120.0,3.4,20.0,944.0,975.26,731.02
2016,6,7,13,45,886.5,121.0,3.4,20.0,920.0,977.31,732.98
2016,6,7,14,0,878.0,122.0,3.4,20.0,896.0,975.65,732.65
2016,6,7,14,15,692.0,212.0,3.35,20.0,809.5,910.76,689.06
2016,6,7,14,30,506.0,302.0,3.3,20.0,723.0,816.56,620.55
2016,6,7,14,45,513.5,282.5,3.3,20.0,694.5,802.26,612.78
2016,6,7,15,0,521.0,263.0,3.3,20.0,666.0,785.02,602.35
2016,6,7,15,15,317.0,292.0,3.3,19.5,533.5,602.57,468.8
2016,6,7,15,30,113.0,321.0,3.3,19.0,401.0,428.04,335.25
2016,6,7,15,45,90.0,293.5,3.3,19.0,354.5,361.28,285.19
2016,6,7,16,0,67.0,266.0,3.3,19.0,308.0,312.73,247.81
2016,6,7,16,15,73.5,246.5,3.3,18.5,289.5,297.81,237.66
2016,6,7,16,30,80.0,227.0,3.3,18.0,271.0,282.15,226.65
2016,6,7,16,45,76.5,204.5,3.35,18.0,243.5,254.95,205.55
2016,6,7,17,0,73.0,182.0,3.4,18.0,216.0,227.69,184.11
2016,6,7,17,15,36.5,147.5,3.45,17.5,164.5,165.29,133.13
2016,6,7,17,30,0.0,113.0,3.5,17.0,113.0,98.85,77.77
2016,6,7,17,45,0.0,94.5,3.55,16.5,94.5,82.28,64.17
2016,6,7,18,0,0.0,76.0,3.6,16.0,76.0,65.65,50.2
2016,6,7,18,15,0.0,59.0,3.55,15.5,59.0,50.46,37.2
2016,6,7,18,30,0.0,42.0,3.5,15.0,42.0,35.16,23.97
2016,6,7,18,45,0.0,28.0,3.5,15.0,28.0,23.13,13.35
2016,6,7,19,0,0.0,14.0,3.5,15.0,14.0,11.53,2.13
2016,6,7,19,15,0.0,7.0,3.5,14.5,7.0,5.97,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.5,3.95,13.0,2.5,0.0,0.0
2016,6,8,5,0,0.0,5.0,4.0,13.0,5.0,4.27,0.0
2016,6,8,5,15,0.0,19.0,4.0,13.0,19.0,15.69,4.14
2016,6,8,5,30,0.0,33.0,4.0,13.0,33.0,26.93,17.41
2016,6,8,5,45,1.0,51.5,4.05,13.5,51.5,41.26,30.71
2016,6,8,6,0,2.0,70.0,4.1,14.0,70.0,55.47,43.7
2016,6,8,6,15,9.0,89.0,4.1,14.0,91.5,69.97,56.87
2016,6,8,6,30,16.0,108.0,4.1,14.0,113.0,84.4,69.77
2016,6,8,6,45,21.0,127.0,4.15,14.5,135.0,98.74,82.21
2016,6,8,7,0,26.0,146.0,4.2,15.0,157.0,108.73,90.61
2016,6,8,7,15,17.0,154.5,4.25,15.0,162.0,120.09,100.24
2016,6,8,7,30,8.0,163.0,4.3,15.0,167.0,127.02,105.91
2016,6,8,7,45,20.5,192.5,4.35,15.5,204.0,148.05,123.45
2016,6,8,8,0,33.0,222.0,4.4,16.0,241.0,158.69,131.89
2016,6,8,8,15,56.5,255.5,4.45,16.0,291.5,184.21,144.94
2016,6,8,8,30,80.0,289.0,4.5,16.0,342.0,215.52,167.84
2016,6,8,8,45,75.5,307.0,4.6,16.5,359.5,236.26,183.72
2016,6,8,9,0,71.0,325.0,4.7,17.0,377.0,256.6,199.65
2016,6,8,9,15,157.5,349.5,4.75,17.0,473.0,301.37,232.52
2016,6,8,9,30,244.0,374.0,4.8,17.0,569.0,357.87,275.7
2016,6,8,9,45,350.0,352.5,4.85,17.0,645.0,408.27,314.96
2016,6,8,10,0,456.0,331.0,4.9,17.0,721.0,465.57,360.5
2016,6,8,10,15,376.5,377.0,4.95,17.0,706.0,491.18,381.95
2016,6,8,10,30,297.0,423.0,5.0,17.0,691.0,506.22,394.14
2016,6,8,10,45,417.5,389.5,5.05,17.5,775.5,577.04,448.98
2016,6,8,11,0,538.0,356.0,5.1,18.0,860.0,659.37,511.76
2016,6,8,11,15,513.5,374.0,5.1,18.0,860.0,687.2,532.46
2016,6,8,11,30,489.0,392.0,5.1,18.0,860.0,712.02,550.73
2016,6,8,11,45,684.0,266.0,5.2,18.0,924.5,785.59,610.16
2016,6,8,12,0,879.0,140.0,5.3,18.0,989.0,850.05,660.6
2016,6,8,12,15,878.5,139.5,5.3,18.0,987.5,878.43,680.6
2016,6,8,12,30,878.0,139.0,5.3,18.0,986.0,903.82,698.64
2016,6,8,12,45,857.5,151.0,5.35,18.0,971.5,918.8,709.65
2016,6,8,13,0,837.0,163.0,5.4,18.0,957.0,944.27,728.24
2016,6,8,13,15,656.5,266.0,5.35,18.0,882.0,897.96,693.77
2016,6,8,13,30,476.0,369.0,5.3,18.0,807.0,833.76,643.05
2016,6,8,13,45,653.5,259.5,5.3,18.0,845.5,910.62,704.58
2016,6,8,14,0,831.0,150.0,5.3,18.0,884.0,970.65,748.71
2016,6,8,14,15,823.0,148.5,5.2,17.5,855.0,963.67,745.1
2016,6,8,14,30,815.0,147.0,5.1,17.0,826.0,953.13,739.5
2016,6,8,14,45,674.0,203.0,5.1,17.0,748.5,880.04,688.48
2016,6,8,15,0,533.0,259.0,5.1,17.0,671.0,791.83,622.84
2016,6,8,15,15,530.5,242.5,5.05,16.5,634.5,765.38,606.25
2016,6,8,15,30,528.0,226.0,5.0,16.0,598.0,736.44,587.31
2016,6,8,15,45,536.5,206.0,4.95,16.0,562.5,711.05,570.01
2016,6,8,16,0,545.0,186.0,4.9,16.0,527.0,682.75,550.33
2016,6,8,16,15,528.0,175.0,4.9,16.0,484.0,640.54,519.36
2016,6,8,16,30,511.0,164.0,4.9,16.0,441.0,597.4,487.22
2016,6,8,16,45,553.5,135.0,4.9,16.0,408.5,585.9,480.23
2016,6,8,17,0,596.0,106.0,4.9,16.0,376.0,561.42,462.64
2016,6,8,17,15,489.5,110.5,4.9,15.5,315.0,461.73,383.23
2016,6,8,17,30,383.0,115.0,4.9,15.0,254.0,378.68,315.22
2016,6,8,17,45,343.5,103.5,4.9,15.0,213.5,324.62,269.78
2016,6,8,18,0,304.0,92.0,4.9,15.0,173.0,273.68,225.82
2016,6,8,18,15,262.0,76.0,4.8,14.5,135.0,220.13,179.16
2016,6,8,18,30,220.0,60.0,4.7,14.0,97.0,170.67,135.21
2016,6,8,18,45,158.0,43.5,4.6,14.0,66.0,110.28,82.09
2016,6,8,19,0,96.0,27.0,4.5,14.0,35.0,64.11,36.43
2016,6,8,19,15,48.0,13.5,4.45,14.0,17.5,22.68,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,4.5,13.0,5.5,0.0,0.0
2016,6,9,5,0,38.0,11.0,4.6,13.0,11.0,9.39,0.0
2016,6,9,5,15,150.0,25.0,4.7,13.0,40.5,19.38,6.5
2016,6,9,5,30,262.0,39.0,4.8,13.0,70.0,30.1,20.11
2016,6,9,5,45,352.0,49.5,4.95,13.5,112.0,39.77,29.39
2016,6,9,6,0,442.0,60.0,5.1,14.0,154.0,47.5,36.63
2016,6,9,6,15,221.0,61.0,5.05,14.0,108.0,44.58,34.28
2016,6,9,6,30,0.0,62.0,5.0,14.0,62.0,51.37,40.41
2016,6,9,6,45,0.0,74.5,4.95,14.5,74.5,61.41,49.22
2016,6,9,7,0,0.0,87.0,4.9,15.0,87.0,71.34,57.78
2016,6,9,7,15,3.5,124.0,4.85,15.0,125.5,99.02,81.91
2016,6,9,7,30,7.0,161.0,4.8,15.0,164.0,125.66,104.8
2016,6,9,7,45,19.5,191.0,4.75,15.5,202.0,147.06,122.66
2016,6,9,8,0,32.0,221.0,4.7,16.0,240.0,158.11,131.44
2016,6,9,8,15,25.0,227.0,4.7,16.0,243.0,175.53,138.83
2016,6,9,8,30,18.0,233.0,4.7,16.0,246.0,183.16,144.49
2016,6,9,8,45,19.0,248.0,4.7,16.5,262.5,197.39,155.2
2016,6,9,9,0,20.0,263.0,4.7,17.0,279.0,211.81,166.1
2016,6,9,9,15,18.0,265.0,4.7,17.0,279.5,216.02,169.3
2016,6,9,9,30,16.0,267.0,4.7,17.0,280.0,219.7,172.1
2016,6,9,9,45,14.5,262.0,4.7,17.5,274.0,217.78,170.12
2016,6,9,10,0,13.0,257.0,4.7,18.0,268.0,215.33,167.73
2016,6,9,10,15,26.5,319.0,4.7,18.0,343.0,269.99,210.47
2016,6,9,10,30,40.0,381.0,4.7,18.0,418.0,330.29,257.03
2016,6,9,10,45,90.0,423.5,4.7,18.5,507.5,400.81,310.84
2016,6,9,11,0,140.0,466.0,4.7,19.0,597.0,478.17,369.02
2016,6,9,11,15,205.0,466.0,4.7,19.0,661.0,537.54,414.36
2016,6,9,11,30,270.0,466.0,4.7,19.0,725.0,604.89,465.3
2016,6,9,11,45,282.5,457.0,4.75,19.0,729.5,625.69,481.12
2016,6,9,12,0,295.0,448.0,4.8,19.0,734.0,645.93,496.71
2016,6,9,12,15,374.0,426.0,4.9,19.0,787.5,710.43,546.12
2016,6,9,12,30,453.0,404.0,5.0,19.0,841.0,785.49,602.37
2016,6,9,12,45,381.0,427.0,5.1,19.0,792.5,750.09,575.84
2016,6,9,13,0,309.0,450.0,5.2,19.0,744.0,719.02,552.42
2016,6,9,13,15,383.5,411.0,5.25,19.0,769.5,762.59,587.12
2016,6,9,13,30,458.0,372.0,5.3,19.0,795.0,818.98,630.27
2016,6,9,13,45,478.5,344.0,5.4,19.0,776.0,820.57,633.26
2016,6,9,14,0,499.0,316.0,5.5,19.0,757.0,819.06,634.4
2016,6,9,14,15,436.0,337.5,5.55,18.5,713.5,782.65,608.51
2016,6,9,14,30,373.0,359.0,5.6,18.0,670.0,729.04,570.07
2016,6,9,14,45,620.5,231.5,5.65,18.0,723.0,857.41,672.63
2016,6,9,15,0,868.0,104.0,5.7,18.0,776.0,932.58,729.0
2016,6,9,15,15,856.5,102.0,5.75,18.0,735.5,907.44,712.21
2016,6,9,15,30,845.0,100.0,5.8,18.0,695.0,879.29,693.71
2016,6,9,15,45,829.0,98.0,5.85,18.0,650.5,844.4,670.16
2016,6,9,16,0,813.0,96.0,5.9,18.0,606.0,815.56,650.95
2016,6,9,16,15,583.0,151.0,5.9,17.5,502.0,667.98,541.24
2016,6,9,16,30,353.0,206.0,5.9,17.0,398.0,502.57,410.45
2016,6,9,16,45,537.5,144.5,5.95,17.0,405.0,576.64,473.83
2016,6,9,17,0,722.0,83.0,6.0,17.0,412.0,621.21,512.39
2016,6,9,17,15,688.0,78.5,5.95,16.5,362.0,564.29,467.55
2016,6,9,17,30,654.0,74.0,5.9,16.0,312.0,506.04,420.68
2016,6,9,17,45,606.0,69.0,5.9,15.5,262.5,440.69,366.51
2016,6,9,18,0,558.0,64.0,5.9,15.0,213.0,378.5,313.18
2016,6,9,18,15,490.0,56.0,5.85,14.5,167.0,307.37,250.94
2016,6,9,18,30,422.0,48.0,5.8,14.0,121.0,242.56,192.78
2016,6,9,18,45,320.0,37.5,5.75,14.0,82.5,170.22,128.11
2016,6,9,19,0,218.0,27.0,5.7,14.0,44.0,108.31,65.17
2016,6,9,19,15,109.0,13.5,5.6,13.5,22.0,36.93,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,4.5,13.0,13.0,9.39,0.0
2016,6,10,5,15,215.0,22.0,4.7,13.5,43.5,17.96,5.62
2016,6,10,5,30,343.0,33.0,4.9,14.0,74.0,26.85,17.26
2016,6,10,5,45,424.0,42.0,5.1,14.5,115.5,33.71,23.96
2016,6,10,6,0,505.0,51.0,5.3,15.0,157.0,40.44,30.24
2016,6,10,6,15,561.0,57.0,5.4,15.0,204.5,44.51,34.07
2016,6,10,6,30,617.0,63.0,5.5,15.0,252.0,48.52,37.7
2016,6,10,6,45,653.0,68.5,5.6,15.5,301.0,51.89,40.59
2016,6,10,7,0,689.0,74.0,5.7,16.0,350.0,60.13,47.68
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.0,62.35,49.48
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,64.5,51.19
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.0,66.43,52.58
2016,6,10,8,0,788.0,90.0,5.8,17.0,546.0,68.23,53.86
2016,6,10,8,15,805.5,92.5,5.8,17.5,592.5,102.72,58.86
2016,6,10,8,30,823.0,95.0,5.8,18.0,639.0,166.71,96.73
2016,6,10,8,45,833.5,99.0,5.8,18.5,681.0,223.22,139.92
2016,6,10,9,0,844.0,103.0,5.8,19.0,723.0,280.4,188.79
2016,6,10,9,15,855.5,105.0,5.8,19.0,761.5,336.89,239.3
2016,6,10,9,30,867.0,107.0,5.8,19.0,800.0,393.66,290.19
2016,6,10,9,45,878.0,107.0,5.85,19.0,834.0,448.78,339.18
2016,6,10,10,0,889.0,107.0,5.9,19.0,868.0,503.57,386.87
2016,6,10,10,15,896.0,108.5,5.95,19.0,895.5,556.87,432.26
2016,6,10,10,30,903.0,110.0,6.0,19.0,923.0,608.98,475.61
2016,6,10,10,45,907.5,111.0,6.05,19.5,944.0,657.76,514.42
2016,6,10,11,0,912.0,112.0,6.1,20.0,965.0,704.67,550.82
2016,6,10,11,15,915.5,112.5,6.1,20.0,979.0,748.44,584.98
2016,6,10,11,30,919.0,113.0,6.1,20.0,993.0,789.9,616.07
2016,6,10,11,45,921.0,113.0,6.2,20.0,1000.0,827.31,643.35
2016,6,10,12,0,923.0,113.0,6.3,20.0,1007.0,862.01,668.63
2016,6,10,12,15,923.5,113.0,6.3,20.0,1006.0,892.59,690.48
2016,6,10,12,30,924.0,113.0,6.3,20.0,1005.0,920.07,710.11
2016,6,10,12,45,709.5,248.5,6.35,20.0,930.0,894.82,691.44
2016,6,10,13,0,495.0,384.0,6.4,20.0,855.0,839.5,646.1
2016,6,10,13,15,688.0,259.0,6.4,19.5,901.0,919.82,711.98
2016,6,10,13,30,881.0,134.0,6.4,19.0,947.0,973.37,752.86
2016,6,10,13,45,612.5,267.5,6.45,19.0,826.5,877.9,682.85
2016,6,10,14,0,344.0,401.0,6.5,19.0,706.0,737.67,573.88
2016,6,10,14,15,321.5,391.5,6.55,19.0,669.0,710.47,554.77
2016,6,10,14,30,299.0,382.0,6.6,19.0,632.0,681.58,533.87
2016,6,10,14,45,412.5,322.0,6.65,19.0,651.0,744.83,585.57
2016,6,10,15,0,526.0,262.0,6.7,19.0,670.0,787.84,622.02
2016,6,10,15,15,501.0,254.0,6.75,18.5,626.0,749.73,595.57
2016,6,10,15,30,476.0,246.0,6.8,18.0,582.0,710.17,567.96
2016,6,10,15,45,477.5,228.5,6.85,18.0,547.0,682.86,548.97
2016,6,10,16,0,479.0,211.0,6.9,18.0,512.0,653.28,527.99
2016,6,10,16,15,508.5,183.0,6.9,17.5,480.5,633.16,515.67
2016,6,10,16,30,538.0,155.0,6.9,17.0,449.0,608.62,499.56
2016,6,10,16,45,620.5,124.0,6.95,17.0,431.5,624.33,514.33
2016,6,10,17,0,703.0,93.0,7.0,17.0,414.0,622.17,514.63
2016,6,10,17,15,667.0,88.0,6.9,16.5,363.5,561.76,466.87
2016,6,10,17,30,631.0,83.0,6.8,16.0,313.0,502.52,418.85
2016,6,10,17,45,580.0,77.0,6.7,16.0,263.0,435.24,362.07
2016,6,10,18,0,529.0,71.0,6.6,16.0,213.0,371.42,306.73
2016,6,10,18,15,457.5,62.5,6.35,15.5,167.0,299.42,243.89
2016,6,10,18,30,386.0,54.0,6.1,15.0,121.0,234.03,185.6
2016,6,10,18,45,279.0,42.0,5.9,14.5,82.0,158.62,119.39
2016,6,10,19,0,172.0,30.0,5.7,14.0,43.0,97.49,59.6
2016,6,10,19,15,86.0,15.0,5.5,13.5,21.5,32.91,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,20.0,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,40.0,10.0,2.9,12.0,11.0,8.54,0.0
2016,6,11,5,15,153.0,24.5,2.95,12.5,40.5,19.01,6.35
2016,6,11,5,30,266.0,39.0,3.0,13.0,70.0,30.11,20.15
2016,6,11,5,45,359.0,49.5,3.05,13.5,112.5,39.8,29.44
2016,6,11,6,0,452.0,60.0,3.1,14.0,155.0,47.56,36.7
2016,6,11,6,15,512.0,67.5,3.05,14.5,203.0,52.48,41.25
2016,6,11,6,30,572.0,75.0,3.0,15.0,251.0,57.3,45.52
2016,6,11,6,45,618.5,80.0,3.0,16.0,301.5,60.0,47.68
2016,6,11,7,0,665.0,85.0,3.0,17.0,352.0,62.68,49.72
2016,6,11,7,15,696.0,89.5,3.0,17.5,402.0,64.75,51.27
2016,6,11,7,30,727.0,94.0,3.0,18.0,452.0,66.75,52.72
2016,6,11,7,45,751.5,97.5,3.0,18.5,501.0,74.32,58.96
2016,6,11,8,0,776.0,101.0,3.0,19.0,550.0,75.54,59.68
2016,6,11,8,15,794.0,104.0,2.9,19.5,596.5,109.17,64.14
2016,6,11,8,30,812.0,107.0,2.8,20.0,643.0,164.67,94.51
2016,6,11,8,45,826.5,109.0,2.75,20.5,686.0,220.74,136.36
2016,6,11,9,0,841.0,111.0,2.7,21.0,729.0,284.36,188.98
2016,6,11,9,15,851.5,113.0,2.6,21.5,767.0,340.49,237.33
2016,6,11,9,30,862.0,115.0,2.5,22.0,805.0,396.76,285.53
2016,6,11,9,45,866.5,118.5,2.45,22.5,836.5,451.56,331.64
2016,6,11,10,0,871.0,122.0,2.4,23.0,868.0,505.41,375.52
2016,6,11,10,15,680.5,236.5,2.4,23.0,830.5,540.11,404.25
2016,6,11,10,30,490.0,351.0,2.4,23.0,793.0,559.85,419.34
2016,6,11,10,45,496.5,361.0,2.4,23.5,817.5,602.84,450.44
2016,6,11,11,0,503.0,371.0,2.4,24.0,842.0,645.54,480.43
2016,6,11,11,15,439.0,397.0,2.45,24.0,812.0,650.32,483.66
2016,6,11,11,30,375.0,423.0,2.5,24.0,782.0,647.1,481.12
2016,6,11,11,45,458.5,399.5,2.6,24.5,841.5,718.79,532.25
2016,6,11,12,0,542.0,376.0,2.7,25.0,901.0,791.66,582.9
2016,6,11,12,15,720.0,253.0,2.9,25.0,949.0,859.61,634.74
2016,6,11,12,30,898.0,130.0,3.1,25.0,997.0,911.46,671.98
2016,6,11,12,45,905.0,124.0,3.35,25.5,991.0,935.98,688.39
2016,6,11,13,0,912.0,118.0,3.6,26.0,985.0,957.18,702.8
2016,6,11,13,15,909.0,117.5,3.75,25.5,969.5,970.67,714.33
2016,6,11,13,30,906.0,117.0,3.9,25.0,954.0,980.48,723.61
