Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,45,899.5,117.5,4.1,25.0,931.0,984.19,727.86
2016,6,11,14,0,893.0,118.0,4.3,25.0,908.0,984.16,729.75
2016,6,11,14,15,886.5,116.5,4.35,25.0,879.0,978.45,727.1
2016,6,11,14,30,880.0,115.0,4.4,25.0,850.0,969.06,722.12
2016,6,11,14,45,868.5,115.0,4.45,25.0,814.5,952.92,712.69
2016,6,11,15,0,857.0,115.0,4.5,25.0,779.0,933.46,701.02
2016,6,11,15,15,845.0,112.5,4.5,24.5,739.0,907.77,686.32
2016,6,11,15,30,833.0,110.0,4.5,24.0,699.0,888.89,676.32
2016,6,11,15,45,813.5,109.5,4.55,24.0,653.5,852.63,653.05
2016,6,11,16,0,794.0,109.0,4.6,24.0,608.0,814.13,628.04
2016,6,11,16,15,774.0,105.5,4.55,23.5,560.5,769.95,599.28
2016,6,11,16,30,754.0,102.0,4.5,23.0,513.0,724.18,568.89
2016,6,11,16,45,724.0,99.0,4.5,22.5,463.0,673.49,534.48
2016,6,11,17,0,694.0,96.0,4.5,22.0,413.0,619.48,495.63
2016,6,11,17,15,658.5,90.5,4.45,21.0,362.5,559.2,451.24
2016,6,11,17,30,623.0,85.0,4.4,20.0,312.0,500.08,406.12
2016,6,11,17,45,573.5,78.5,4.35,19.5,262.5,433.45,352.59
2016,6,11,18,0,524.0,72.0,4.3,19.0,213.0,370.16,299.98
2016,6,11,18,15,455.0,63.0,4.1,18.5,167.0,299.04,239.43
2016,6,11,18,30,386.0,54.0,3.9,18.0,121.0,234.3,182.99
2016,6,11,18,45,286.5,41.5,3.75,17.5,82.5,160.73,119.4
2016,6,11,19,0,187.0,29.0,3.6,17.0,44.0,100.92,61.68
2016,6,11,19,15,93.5,14.5,3.45,16.5,22.0,34.3,0.0
2016,6,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,3.5,13.0,11.0,8.54,0.0
2016,6,12,5,15,126.5,26.0,3.55,13.5,40.0,20.09,6.97
2016,6,12,5,30,229.0,42.0,3.6,14.0,69.0,32.23,21.85
2016,6,12,5,45,322.0,53.5,3.7,14.5,111.0,40.82,30.19
2016,6,12,6,0,415.0,65.0,3.8,15.0,153.0,49.31,38.09
2016,6,12,6,15,477.0,73.5,3.8,15.0,200.5,57.11,45.27
2016,6,12,6,30,539.0,82.0,3.8,15.0,248.0,62.52,50.15
2016,6,12,6,45,591.0,87.0,3.8,15.5,298.5,65.01,52.2
2016,6,12,7,0,643.0,92.0,3.8,16.0,349.0,67.5,54.16
2016,6,12,7,15,675.5,97.0,3.7,16.0,399.5,69.72,55.94
2016,6,12,7,30,708.0,102.0,3.6,16.0,450.0,71.84,57.6
2016,6,12,7,45,736.5,104.0,3.55,16.5,500.0,71.85,57.29
2016,6,12,8,0,765.0,106.0,3.5,17.0,550.0,78.83,63.01
2016,6,12,8,15,783.5,109.5,3.4,17.5,596.0,111.66,67.29
2016,6,12,8,30,802.0,113.0,3.3,18.0,642.0,166.94,97.65
2016,6,12,8,45,818.0,114.5,3.25,18.5,685.5,222.35,139.17
2016,6,12,9,0,834.0,116.0,3.2,19.0,729.0,279.15,186.81
2016,6,12,9,15,845.0,118.0,3.2,19.0,767.0,341.21,240.8
2016,6,12,9,30,856.0,120.0,3.2,19.0,805.0,397.33,290.19
2016,6,12,9,45,871.5,117.5,3.2,19.5,839.5,452.07,337.05
2016,6,12,10,0,887.0,115.0,3.2,20.0,874.0,506.9,382.7
2016,6,12,10,15,893.0,116.5,3.25,20.0,901.0,559.66,426.33
2016,6,12,10,30,899.0,118.0,3.3,20.0,928.0,611.15,467.8
2016,6,12,10,45,903.0,118.5,3.35,20.5,948.0,659.14,504.68
2016,6,12,11,0,907.0,119.0,3.4,21.0,968.0,705.23,539.14
2016,6,12,11,15,909.0,119.5,3.5,21.0,980.5,747.83,571.5
2016,6,12,11,30,911.0,120.0,3.6,21.0,993.0,788.03,601.14
2016,6,12,11,45,911.0,121.0,3.7,21.0,998.5,824.55,626.72
2016,6,12,12,0,911.0,122.0,3.8,21.0,1004.0,858.29,650.31
2016,6,12,12,15,910.0,122.0,3.85,21.0,1002.5,887.44,670.46
2016,6,12,12,30,909.0,122.0,3.9,21.0,1001.0,913.48,688.5
2016,6,12,12,45,903.0,124.5,3.95,21.0,990.5,934.0,702.82
2016,6,12,13,0,897.0,127.0,4.0,21.0,980.0,951.01,714.85
2016,6,12,13,15,893.5,126.0,3.95,21.0,964.0,963.56,723.38
2016,6,12,13,30,890.0,125.0,3.9,21.0,948.0,972.45,729.54
2016,6,12,13,45,884.0,124.5,3.9,21.0,924.5,975.73,732.35
2016,6,12,14,0,878.0,124.0,3.9,21.0,901.0,975.3,732.82
2016,6,12,14,15,870.5,122.5,3.85,21.0,872.0,968.79,729.01
2016,6,12,14,30,863.0,121.0,3.8,21.0,843.0,958.67,722.9
2016,6,12,14,45,853.5,119.0,3.75,21.0,808.0,942.63,712.89
2016,6,12,15,0,844.0,117.0,3.7,21.0,773.0,923.24,700.69
2016,6,12,15,15,831.5,115.0,3.6,20.5,732.5,908.29,692.67
2016,6,12,15,30,819.0,113.0,3.5,20.0,692.0,879.62,675.09
2016,6,12,15,45,803.5,110.0,3.45,20.0,648.0,844.44,651.95
2016,6,12,16,0,788.0,107.0,3.4,20.0,604.0,806.87,626.99
2016,6,12,16,15,768.0,103.5,3.3,19.5,556.5,762.94,598.12
2016,6,12,16,30,748.0,100.0,3.2,19.0,509.0,717.43,567.67
2016,6,12,16,45,721.5,96.0,3.15,19.0,460.0,668.27,533.14
2016,6,12,17,0,695.0,92.0,3.1,19.0,411.0,615.75,494.49
2016,6,12,17,15,660.0,87.0,3.0,18.5,361.0,556.41,449.91
2016,6,12,17,30,625.0,82.0,2.9,18.0,311.0,498.19,404.79
2016,6,12,17,45,577.0,75.5,2.85,18.0,262.0,432.41,351.57
2016,6,12,18,0,529.0,69.0,2.8,18.0,213.0,369.85,299.3
2016,6,12,18,15,461.0,60.5,2.75,17.5,167.0,299.55,239.87
2016,6,12,18,30,393.0,52.0,2.7,17.0,121.0,235.54,184.22
2016,6,12,18,45,295.5,40.0,2.65,16.5,83.0,164.67,122.81
2016,6,12,19,0,198.0,28.0,2.6,16.0,45.0,103.16,63.97
2016,6,12,19,15,99.0,14.0,2.6,15.5,22.5,35.23,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,24.0,5.5,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,48.0,11.0,3.6,13.0,12.0,9.39,0.0
2016,6,13,5,15,160.5,24.5,3.55,13.0,41.0,19.02,6.28
2016,6,13,5,30,273.0,38.0,3.5,13.0,70.0,29.38,19.51
2016,6,13,5,45,366.0,47.5,3.45,13.5,112.0,38.11,27.95
2016,6,13,6,0,459.0,57.0,3.4,14.0,154.0,45.1,34.52
2016,6,13,6,15,518.0,64.5,3.35,14.0,201.0,50.12,39.23
2016,6,13,6,30,577.0,72.0,3.3,14.0,248.0,55.03,43.69
2016,6,13,6,45,338.5,116.0,3.3,14.5,224.0,81.61,67.11
2016,6,13,7,0,100.0,160.0,3.3,15.0,200.0,113.82,95.04
2016,6,13,7,15,80.5,179.0,3.45,15.0,214.0,130.4,109.14
2016,6,13,7,30,61.0,198.0,3.6,15.0,228.0,142.68,119.38
2016,6,13,7,45,52.0,214.0,3.8,15.5,241.5,153.13,127.72
2016,6,13,8,0,43.0,230.0,4.0,16.0,255.0,163.3,135.73
2016,6,13,8,15,68.0,261.0,4.15,16.0,304.5,187.3,147.19
2016,6,13,8,30,93.0,292.0,4.3,16.0,354.0,217.99,169.25
2016,6,13,8,45,93.0,312.5,4.45,16.5,378.0,241.87,187.35
2016,6,13,9,0,93.0,333.0,4.6,17.0,402.0,266.02,206.17
2016,6,13,9,15,180.0,350.5,4.7,17.0,492.0,307.29,236.34
2016,6,13,9,30,267.0,368.0,4.8,17.0,582.0,360.09,276.78
2016,6,13,9,45,266.5,385.0,4.9,17.5,606.0,393.96,304.1
2016,6,13,10,0,266.0,402.0,5.0,18.0,630.0,427.79,330.96
2016,6,13,10,15,301.0,406.0,5.1,18.0,671.5,470.59,364.87
2016,6,13,10,30,336.0,410.0,5.2,18.0,713.0,516.39,400.93
2016,6,13,10,45,626.0,261.5,5.35,18.0,841.5,603.22,471.28
2016,6,13,11,0,916.0,113.0,5.5,18.0,970.0,705.67,553.96
2016,6,13,11,15,919.0,113.5,5.65,18.0,984.0,749.31,588.39
2016,6,13,11,30,922.0,114.0,5.8,18.0,998.0,790.6,620.18
2016,6,13,11,45,922.0,115.5,5.95,18.0,1004.0,827.89,647.71
2016,6,13,12,0,922.0,117.0,6.1,18.0,1010.0,862.37,673.19
2016,6,13,12,15,922.0,117.0,6.15,18.0,1008.5,892.66,695.18
2016,6,13,12,30,922.0,117.0,6.2,18.0,1007.0,919.84,714.96
2016,6,13,12,45,919.5,116.5,6.3,18.0,998.0,941.08,730.8
2016,6,13,13,0,917.0,116.0,6.4,18.0,989.0,958.8,744.23
2016,6,13,13,15,914.0,115.5,6.4,18.0,973.0,972.43,754.32
2016,6,13,13,30,911.0,115.0,6.4,18.0,957.0,982.35,761.9
2016,6,13,13,45,904.0,115.0,6.45,18.0,933.5,985.21,764.85
2016,6,13,14,0,897.0,115.0,6.5,18.0,910.0,984.3,765.28
2016,6,13,14,15,699.0,210.0,6.55,18.0,817.0,913.15,715.15
2016,6,13,14,30,501.0,305.0,6.6,18.0,724.0,812.93,638.43
2016,6,13,14,45,679.0,209.5,6.7,18.0,751.5,890.02,701.85
2016,6,13,15,0,857.0,114.0,6.8,18.0,779.0,932.13,734.1
2016,6,13,15,15,845.0,111.5,6.8,17.5,739.0,906.54,718.02
2016,6,13,15,30,833.0,109.0,6.8,17.0,699.0,887.69,707.17
2016,6,13,15,45,821.5,104.5,6.8,17.0,655.5,854.03,683.86
2016,6,13,16,0,810.0,100.0,6.8,17.0,612.0,817.71,658.48
2016,6,13,16,15,791.0,97.0,6.8,16.5,564.5,774.55,628.89
2016,6,13,16,30,772.0,94.0,6.8,16.0,517.0,729.7,597.54
2016,6,13,16,45,754.5,88.0,6.8,16.0,469.0,681.2,561.69
2016,6,13,17,0,737.0,82.0,6.8,16.0,421.0,631.5,524.02
2016,6,13,17,15,704.0,77.5,6.8,15.5,370.5,572.34,477.52
2016,6,13,17,30,671.0,73.0,6.8,15.0,320.0,516.33,432.1
2016,6,13,17,45,622.0,68.5,6.85,15.0,270.0,450.25,376.25
2016,6,13,18,0,573.0,64.0,6.9,15.0,220.0,387.37,321.48
2016,6,13,18,15,506.0,56.5,6.8,14.5,173.5,316.43,259.17
2016,6,13,18,30,439.0,49.0,6.7,14.0,127.0,251.62,200.78
2016,6,13,18,45,328.5,39.0,6.65,14.0,87.0,175.58,133.1
2016,6,13,19,0,218.0,29.0,6.6,14.0,47.0,110.65,70.3
2016,6,13,19,15,109.0,14.5,6.6,13.5,23.5,38.09,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,22.0,5.5,5.45,12.0,6.0,0.0,0.0
2016,6,14,5,0,44.0,11.0,5.5,12.0,12.0,9.39,0.0
2016,6,14,5,15,161.0,24.5,5.5,12.0,41.5,19.02,6.25
2016,6,14,5,30,278.0,38.0,5.5,12.0,71.0,29.4,19.59
2016,6,14,5,45,381.0,46.5,5.5,12.5,114.0,37.33,27.36
2016,6,14,6,0,484.0,55.0,5.5,13.0,157.0,43.61,33.31
2016,6,14,6,15,542.0,61.5,5.5,13.5,204.5,47.92,37.33
2016,6,14,6,30,600.0,68.0,5.5,14.0,252.0,52.17,41.12
2016,6,14,6,45,649.5,71.0,5.5,14.5,303.0,53.7,42.36
2016,6,14,7,0,699.0,74.0,5.5,15.0,354.0,60.27,47.99
2016,6,14,7,15,681.0,86.5,5.55,15.0,389.5,62.52,49.83
2016,6,14,7,30,663.0,99.0,5.6,15.0,425.0,69.19,55.53
2016,6,14,7,45,733.5,93.0,5.7,15.5,488.5,70.85,56.67
2016,6,14,8,0,804.0,87.0,5.8,16.0,552.0,66.51,52.59
2016,6,14,8,15,820.5,89.5,5.8,16.0,598.0,98.62,56.73
2016,6,14,8,30,837.0,92.0,5.8,16.0,644.0,163.37,94.54
2016,6,14,8,45,849.5,94.0,5.8,16.5,686.5,219.58,137.25
2016,6,14,9,0,862.0,96.0,5.8,17.0,729.0,276.64,186.22
2016,6,14,9,15,872.0,98.0,5.8,17.0,767.0,333.59,237.6
2016,6,14,9,30,882.0,100.0,5.8,17.0,805.0,390.63,289.29
2016,6,14,9,45,885.5,103.5,5.8,17.5,836.5,445.98,338.39
2016,6,14,10,0,889.0,107.0,5.8,18.0,868.0,500.26,385.28
2016,6,14,10,15,895.0,108.5,5.85,18.0,894.5,553.04,430.5
2016,6,14,10,30,901.0,110.0,5.9,18.0,921.0,604.55,473.59
2016,6,14,10,45,905.0,110.5,5.95,18.5,941.5,652.56,512.03
2016,6,14,11,0,909.0,111.0,6.0,19.0,962.0,698.67,548.03
2016,6,14,11,15,911.5,111.5,6.05,19.0,975.0,741.65,581.93
2016,6,14,11,30,914.0,112.0,6.1,19.0,988.0,782.27,612.88
2016,6,14,11,45,915.0,112.5,6.2,19.0,994.0,819.21,639.96
2016,6,14,12,0,916.0,113.0,6.3,19.0,1000.0,853.41,665.01
2016,6,14,12,15,916.0,113.0,6.4,18.5,999.0,883.48,688.4
2016,6,14,12,30,916.0,113.0,6.5,18.0,998.0,910.47,709.7
2016,6,14,12,45,916.0,111.5,6.65,18.0,990.0,932.87,726.66
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,951.83,741.27
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,965.38,753.31
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,975.23,762.87
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,978.48,766.59
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,977.97,767.72
2016,6,14,14,15,891.5,107.0,7.3,17.0,876.0,972.76,764.88
2016,6,14,14,30,885.0,106.0,7.3,17.0,847.0,963.88,759.51
2016,6,14,14,45,878.5,103.5,7.3,17.0,813.0,949.85,750.49
2016,6,14,15,0,872.0,101.0,7.3,17.0,779.0,932.31,739.0
2016,6,14,15,15,861.5,99.0,7.3,16.5,739.5,908.26,724.15
2016,6,14,15,30,851.0,97.0,7.3,16.0,700.0,881.14,706.96
2016,6,14,15,45,605.0,173.5,7.3,16.0,589.0,744.57,604.47
2016,6,14,16,0,359.0,250.0,7.3,16.0,478.0,575.38,468.93
2016,6,14,16,15,574.0,168.0,7.35,15.5,498.5,678.28,557.16
2016,6,14,16,30,789.0,86.0,7.4,15.0,519.0,734.06,605.15
2016,6,14,16,45,737.0,85.0,7.45,15.0,459.5,664.99,552.47
2016,6,14,17,0,685.0,84.0,7.5,15.0,400.0,599.69,501.49
2016,6,14,17,15,678.5,78.0,7.5,14.5,360.0,558.59,469.22
2016,6,14,17,30,672.0,72.0,7.5,14.0,320.0,516.08,434.54
2016,6,14,17,45,621.0,68.0,7.5,14.0,270.0,449.44,377.68
2016,6,14,18,0,570.0,64.0,7.5,14.0,220.0,386.16,322.18
2016,6,14,18,15,503.0,56.5,7.4,13.5,173.5,315.37,259.63
2016,6,14,18,30,436.0,49.0,7.3,13.0,127.0,250.71,201.09
2016,6,14,18,45,325.5,39.5,7.2,13.0,87.5,175.27,133.61
2016,6,14,19,0,215.0,30.0,7.1,13.0,48.0,111.12,71.63
2016,6,14,19,15,107.5,15.0,7.0,12.5,24.0,47.24,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.0,5.5,5.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,52.0,11.0,5.3,12.0,13.0,9.39,0.0
2016,6,15,5,15,176.5,24.0,5.4,12.0,42.5,18.68,5.95
2016,6,15,5,30,301.0,37.0,5.5,12.0,72.0,30.24,20.3
2016,6,15,5,45,395.5,45.5,5.65,12.5,115.0,36.56,26.67
2016,6,15,6,0,490.0,54.0,5.8,13.0,158.0,42.83,32.62
2016,6,15,6,15,548.5,60.5,5.8,13.5,205.5,47.19,36.67
2016,6,15,6,30,607.0,67.0,5.8,14.0,253.0,51.48,40.51
2016,6,15,6,45,652.5,70.5,5.85,14.5,303.5,53.37,42.07
2016,6,15,7,0,698.0,74.0,5.9,15.0,354.0,60.27,47.99
2016,6,15,7,15,727.0,78.0,5.95,15.0,404.0,62.5,49.82
2016,6,15,7,30,756.0,82.0,6.0,15.0,454.0,64.66,51.54
2016,6,15,7,45,782.0,83.5,6.1,15.5,503.0,64.95,51.51
2016,6,15,8,0,808.0,85.0,6.2,16.0,552.0,65.25,51.49
2016,6,15,8,15,824.5,87.5,6.25,16.0,598.5,105.85,63.02
2016,6,15,8,30,841.0,90.0,6.3,16.0,645.0,161.73,93.17
2016,6,15,8,45,855.5,91.0,6.35,16.5,688.0,217.8,135.62
2016,6,15,9,0,870.0,92.0,6.4,17.0,731.0,274.92,184.65
2016,6,15,9,15,880.0,93.5,6.4,17.0,769.0,331.91,236.26
2016,6,15,9,30,890.0,95.0,6.4,17.0,807.0,388.97,288.21
2016,6,15,9,45,893.5,98.5,6.45,17.0,838.5,444.73,338.59
2016,6,15,10,0,897.0,102.0,6.5,17.0,870.0,499.41,386.97
2016,6,15,10,15,903.0,103.5,6.5,17.0,897.0,552.56,432.87
2016,6,15,10,30,909.0,105.0,6.5,17.0,924.0,604.43,476.6
2016,6,15,10,45,913.5,105.5,6.5,17.0,944.5,653.09,516.81
2016,6,15,11,0,918.0,106.0,6.5,17.0,965.0,699.89,554.69
2016,6,15,11,15,921.0,106.5,6.5,17.0,978.5,743.57,589.44
2016,6,15,11,30,924.0,107.0,6.5,17.0,992.0,784.9,621.01
2016,6,15,11,45,926.5,106.5,6.5,17.5,999.0,822.51,647.26
2016,6,15,12,0,929.0,106.0,6.5,18.0,1006.0,857.41,671.33
2016,6,15,12,15,929.0,106.0,6.45,18.0,1005.0,887.79,693.07
2016,6,15,12,30,929.0,106.0,6.4,18.0,1004.0,915.04,712.5
2016,6,15,12,45,629.0,276.5,6.35,18.0,882.0,844.74,658.72
2016,6,15,13,0,329.0,447.0,6.3,18.0,760.0,732.37,568.24
2016,6,15,13,15,614.5,282.0,6.2,17.5,855.0,869.72,679.11
2016,6,15,13,30,900.0,117.0,6.1,17.0,950.0,973.1,757.03
2016,6,15,13,45,899.5,113.5,6.05,17.0,929.0,978.79,760.94
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,980.68,762.76
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,975.04,759.05
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,965.72,752.87
2016,6,15,14,45,883.0,102.5,5.75,17.0,816.5,952.96,744.68
2016,6,15,15,0,880.0,98.0,5.7,17.0,783.0,936.52,733.96
2016,6,15,15,15,869.0,96.0,5.65,16.5,743.5,911.9,718.8
2016,6,15,15,30,858.0,94.0,5.6,16.0,704.0,884.19,701.37
2016,6,15,15,45,849.0,90.0,5.55,16.0,661.0,853.13,680.06
2016,6,15,16,0,840.0,86.0,5.5,16.0,618.0,819.23,656.57
2016,6,15,16,15,822.0,83.5,5.4,16.0,570.5,777.08,626.51
2016,6,15,16,30,804.0,81.0,5.3,16.0,523.0,740.18,600.21
2016,6,15,16,45,783.5,77.0,5.2,16.0,474.0,690.63,563.91
2016,6,15,17,0,763.0,73.0,5.1,16.0,425.0,640.07,526.33
2016,6,15,17,15,731.5,69.0,4.9,15.5,374.5,581.52,480.84
2016,6,15,17,30,700.0,65.0,4.7,15.0,324.0,523.58,434.33
2016,6,15,17,45,658.0,60.5,4.55,14.5,274.5,460.08,381.93
2016,6,15,18,0,616.0,56.0,4.4,14.0,225.0,401.0,331.34
2016,6,15,18,15,552.5,49.5,4.15,13.5,178.0,330.73,269.94
2016,6,15,18,30,489.0,43.0,3.9,13.0,131.0,266.21,211.98
2016,6,15,18,45,392.0,34.5,3.7,13.0,91.0,193.85,147.04
2016,6,15,19,0,295.0,26.0,3.5,13.0,51.0,132.37,85.78
2016,6,15,19,15,147.5,13.0,3.35,12.5,25.5,56.37,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.0,1.8,12.5,3.0,0.0,0.0
2016,6,16,5,0,0.0,6.0,1.8,13.0,6.0,5.12,0.0
2016,6,16,5,15,4.5,21.5,1.85,13.0,22.0,17.62,5.17
2016,6,16,5,30,9.0,37.0,1.9,13.0,38.0,29.82,19.88
2016,6,16,5,45,25.0,56.0,1.95,13.5,60.5,43.94,33.07
2016,6,16,6,0,41.0,75.0,2.0,14.0,83.0,58.01,45.95
2016,6,16,6,15,51.5,95.5,1.9,14.0,109.0,72.8,59.36
2016,6,16,6,30,62.0,116.0,1.8,14.0,135.0,87.37,72.34
2016,6,16,6,45,69.0,137.0,1.7,14.5,161.5,101.97,84.94
2016,6,16,7,0,76.0,158.0,1.6,15.0,188.0,116.32,97.04
2016,6,16,7,15,104.5,182.0,1.55,15.5,230.0,127.38,106.08
2016,6,16,7,30,133.0,206.0,1.5,16.0,272.0,141.94,117.95
2016,6,16,7,45,89.0,218.0,1.45,16.5,264.0,155.88,129.1
2016,6,16,8,0,45.0,230.0,1.4,17.0,256.0,163.3,134.6
2016,6,16,8,15,73.0,261.5,1.45,17.0,308.5,187.41,145.9
2016,6,16,8,30,101.0,293.0,1.5,17.0,361.0,218.94,167.93
2016,6,16,8,45,98.0,313.0,1.55,17.5,382.0,242.52,185.43
2016,6,16,9,0,95.0,333.0,1.6,18.0,403.0,265.97,203.36
2016,6,16,9,15,476.0,219.5,1.7,18.0,597.0,293.6,213.94
2016,6,16,9,30,857.0,106.0,1.8,18.0,791.0,384.61,279.36
2016,6,16,9,45,875.0,101.5,1.9,18.5,826.0,438.64,325.41
2016,6,16,10,0,893.0,97.0,2.0,19.0,861.0,492.99,370.71
2016,6,16,10,15,899.0,98.0,2.1,19.0,888.0,545.49,414.11
2016,6,16,10,30,905.0,99.0,2.2,19.0,915.0,596.72,455.37
2016,6,16,10,45,910.0,99.5,2.35,19.5,935.0,645.44,493.06
2016,6,16,11,0,915.0,100.0,2.5,20.0,955.0,692.35,528.45
2016,6,16,11,15,917.5,100.5,2.65,20.0,968.5,735.5,561.39
2016,6,16,11,30,920.0,101.0,2.8,20.0,982.0,776.27,591.25
2016,6,16,11,45,922.0,100.5,2.95,20.0,988.0,813.27,617.39
2016,6,16,12,0,924.0,100.0,3.1,20.0,994.0,847.55,641.61
2016,6,16,12,15,923.5,99.5,3.2,20.0,993.0,876.85,662.1
2016,6,16,12,30,923.0,99.0,3.3,20.0,992.0,902.99,680.47
2016,6,16,12,45,921.0,99.5,3.4,20.5,983.5,925.4,695.05
2016,6,16,13,0,919.0,100.0,3.5,21.0,975.0,944.35,707.31
2016,6,16,13,15,916.0,99.0,3.5,21.0,959.5,957.36,716.35
2016,6,16,13,30,913.0,98.0,3.5,21.0,944.0,966.65,723.04
2016,6,16,13,45,689.0,222.0,3.55,21.0,851.0,905.41,682.32
2016,6,16,14,0,465.0,346.0,3.6,21.0,758.0,813.26,613.92
2016,6,16,14,15,432.0,346.0,3.6,20.5,719.5,785.23,596.23
2016,6,16,14,30,399.0,346.0,3.6,20.0,681.0,755.02,576.36
2016,6,16,14,45,493.5,293.5,3.6,20.0,690.0,792.42,606.88
2016,6,16,15,0,588.0,241.0,3.6,20.0,699.0,829.02,636.17
2016,6,16,15,15,565.5,232.0,3.55,20.0,654.0,785.65,606.12
2016,6,16,15,30,543.0,223.0,3.5,20.0,609.0,746.15,578.94
2016,6,16,15,45,432.5,241.5,3.5,20.0,536.5,656.81,513.14
2016,6,16,16,0,322.0,260.0,3.5,20.0,464.0,554.84,436.91
2016,6,16,16,15,563.0,167.0,3.45,19.5,490.5,668.61,529.53
2016,6,16,16,30,804.0,74.0,3.4,19.0,517.0,725.3,574.82
2016,6,16,16,45,782.0,71.0,3.35,19.0,468.5,682.63,544.43
2016,6,16,17,0,760.0,68.0,3.3,19.0,420.0,632.33,508.46
2016,6,16,17,15,729.5,64.5,3.15,18.5,370.0,575.23,465.82
2016,6,16,17,30,699.0,61.0,3.0,18.0,320.0,518.68,421.85
2016,6,16,17,45,658.0,56.5,2.95,18.0,271.5,455.9,370.93
2016,6,16,18,0,617.0,52.0,2.9,18.0,223.0,395.46,320.19
2016,6,16,18,15,555.5,46.5,2.7,17.5,176.5,328.89,263.28
2016,6,16,18,30,494.0,41.0,2.5,17.0,130.0,266.29,208.14
2016,6,16,18,45,399.5,33.0,2.35,16.5,90.5,195.09,145.71
2016,6,16,19,0,305.0,25.0,2.2,16.0,51.0,134.49,86.51
2016,6,16,19,15,152.5,12.5,2.1,15.5,25.5,57.2,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,2.25,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,2.4,14.0,7.0,5.97,0.0
2016,6,17,5,15,9.0,22.0,2.45,14.5,23.0,18.01,5.21
2016,6,17,5,30,18.0,37.0,2.5,15.0,39.0,29.69,19.56
2016,6,17,5,45,32.5,55.5,2.6,15.5,61.5,43.63,32.5
2016,6,17,6,0,47.0,74.0,2.7,16.0,84.0,57.39,45.02
2016,6,17,6,15,56.5,94.0,2.7,16.0,109.5,71.89,58.09
2016,6,17,6,30,66.0,114.0,2.7,16.0,135.0,86.18,70.76
2016,6,17,6,45,70.0,135.5,2.7,16.5,161.0,101.08,83.57
2016,6,17,7,0,74.0,157.0,2.7,17.0,187.0,115.69,95.87
2016,6,17,7,15,115.5,181.0,2.7,17.0,235.0,126.96,105.27
2016,6,17,7,30,157.0,205.0,2.7,17.0,283.0,141.74,117.57
2016,6,17,7,45,223.5,220.5,2.7,17.5,343.0,151.99,125.63
2016,6,17,8,0,290.0,236.0,2.7,18.0,403.0,152.72,125.58
2016,6,17,8,15,176.5,258.0,2.75,18.0,362.5,181.42,138.75
2016,6,17,8,30,63.0,280.0,2.8,18.0,322.0,207.1,160.17
2016,6,17,8,45,82.0,307.5,2.85,18.5,365.5,236.32,181.43
2016,6,17,9,0,101.0,335.0,2.9,19.0,409.0,268.43,205.31
2016,6,17,9,15,86.0,347.0,2.95,19.0,413.0,283.52,217.74
2016,6,17,9,30,71.0,359.0,3.0,19.0,417.0,296.71,228.55
2016,6,17,9,45,58.5,362.0,3.05,19.5,411.0,302.84,233.18
2016,6,17,10,0,46.0,365.0,3.1,20.0,405.0,307.14,236.2
2016,6,17,10,15,76.5,400.5,3.15,20.0,469.0,356.02,273.32
2016,6,17,10,30,107.0,436.0,3.2,20.0,533.0,408.91,313.15
2016,6,17,10,45,68.5,404.0,3.25,20.5,467.0,370.94,283.9
2016,6,17,11,0,30.0,372.0,3.3,21.0,401.0,327.47,250.34
2016,6,17,11,15,85.5,425.5,3.3,21.0,508.0,415.44,317.27
2016,6,17,11,30,141.0,479.0,3.3,21.0,615.0,513.35,389.83
2016,6,17,11,45,111.5,472.0,3.35,21.0,580.0,496.9,377.01
2016,6,17,12,0,82.0,465.0,3.4,21.0,545.0,469.99,356.92
2016,6,17,12,15,64.5,445.5,3.4,21.0,508.0,445.16,338.52
2016,6,17,12,30,47.0,426.0,3.4,21.0,471.0,418.25,318.41
2016,6,17,12,45,71.0,444.5,3.45,21.0,512.5,461.67,351.48
2016,6,17,13,0,95.0,463.0,3.5,21.0,554.0,506.31,384.95
2016,6,17,13,15,90.0,452.5,3.5,21.0,537.5,497.12,378.23
2016,6,17,13,30,85.0,442.0,3.5,21.0,521.0,487.02,371.1
2016,6,17,13,45,42.5,286.5,3.5,21.0,326.0,300.68,231.59
2016,6,17,14,0,0.0,131.0,3.5,21.0,131.0,110.52,82.95
2016,6,17,14,15,9.0,211.0,3.6,20.5,219.0,189.2,145.98
2016,6,17,14,30,18.0,291.0,3.7,20.0,307.0,270.68,210.16
2016,6,17,14,45,17.5,279.0,3.8,20.0,294.0,259.91,202.0
2016,6,17,15,0,17.0,267.0,3.9,20.0,281.0,249.04,193.97
2016,6,17,15,15,12.5,238.0,4.05,19.5,248.0,218.56,170.73
2016,6,17,15,30,8.0,209.0,4.2,19.0,215.0,188.15,147.26
2016,6,17,15,45,4.0,158.0,4.35,19.0,161.0,138.33,107.6
2016,6,17,16,0,0.0,107.0,4.5,19.0,107.0,89.6,68.19
2016,6,17,16,15,165.5,160.5,4.65,18.5,252.0,310.59,252.53
2016,6,17,16,30,331.0,214.0,4.8,18.0,397.0,494.29,400.84
2016,6,17,16,45,165.5,146.0,4.95,18.0,237.5,284.74,232.53
2016,6,17,17,0,0.0,78.0,5.1,18.0,78.0,64.74,48.63
2016,6,17,17,15,0.0,64.0,5.1,17.5,64.0,53.03,39.15
2016,6,17,17,30,0.0,50.0,5.1,17.0,50.0,41.36,29.48
2016,6,17,17,45,0.0,42.0,5.15,16.5,42.0,34.7,23.94
2016,6,17,18,0,0.0,34.0,5.2,16.0,34.0,28.05,18.31
2016,6,17,18,15,0.0,27.0,5.05,15.5,27.0,22.25,13.32
2016,6,17,18,30,0.0,20.0,4.9,15.0,20.0,16.46,8.28
2016,6,17,18,45,0.0,14.0,4.8,15.0,14.0,11.51,3.89
2016,6,17,19,0,0.0,8.0,4.7,15.0,8.0,6.57,0.0
2016,6,17,19,15,0.0,4.0,4.5,14.5,4.0,3.28,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,2.3,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,2.4,13.0,13.0,8.54,0.0
2016,6,18,5,15,231.5,21.0,2.45,13.5,43.5,17.16,4.58
2016,6,18,5,30,365.0,32.0,2.5,14.0,74.0,26.11,16.59
2016,6,18,5,45,450.5,39.5,2.65,14.5,116.5,31.8,22.29
2016,6,18,6,0,536.0,47.0,2.8,15.0,159.0,37.46,27.62
2016,6,18,6,15,593.0,52.5,2.8,15.0,207.5,41.31,31.24
2016,6,18,6,30,650.0,58.0,2.8,15.0,256.0,49.09,38.24
2016,6,18,6,45,690.0,62.0,2.8,15.5,306.5,51.8,40.53
2016,6,18,7,0,730.0,66.0,2.8,16.0,357.0,54.49,42.72
2016,6,18,7,15,759.5,69.5,2.8,16.5,408.5,56.63,44.37
2016,6,18,7,30,789.0,73.0,2.8,17.0,460.0,58.71,45.94
2016,6,18,7,45,811.0,76.0,2.8,17.5,509.5,60.25,47.03
2016,6,18,8,0,833.0,79.0,2.8,18.0,559.0,70.89,55.94
2016,6,18,8,15,850.0,81.5,2.8,18.0,606.5,100.96,58.93
2016,6,18,8,30,867.0,84.0,2.8,18.0,654.0,158.28,88.58
2016,6,18,8,45,880.5,86.0,2.8,18.5,698.5,216.29,131.44
2016,6,18,9,0,894.0,88.0,2.8,19.0,743.0,275.27,180.86
2016,6,18,9,15,904.5,89.5,2.8,19.5,782.0,333.76,231.96
2016,6,18,9,30,915.0,91.0,2.8,20.0,821.0,392.37,283.07
2016,6,18,9,45,919.5,94.5,2.85,20.5,854.0,449.93,332.47
2016,6,18,10,0,924.0,98.0,2.9,21.0,887.0,506.5,379.62
2016,6,18,10,15,930.0,99.0,2.95,21.0,915.0,560.69,424.29
2016,6,18,10,30,936.0,100.0,3.0,21.0,943.0,613.55,466.68
2016,6,18,10,45,942.0,100.0,3.05,21.5,964.5,664.05,505.26
2016,6,18,11,0,948.0,100.0,3.1,22.0,986.0,712.75,541.41
2016,6,18,11,15,950.5,100.5,3.2,22.0,1000.0,757.39,575.05
2016,6,18,11,30,953.0,101.0,3.3,22.0,1014.0,799.56,605.4
2016,6,18,11,45,955.0,101.0,3.45,22.0,1021.0,838.3,632.51
2016,6,18,12,0,957.0,101.0,3.6,22.0,1028.0,874.22,657.63
2016,6,18,12,15,957.0,101.0,3.7,22.0,1027.0,905.5,679.29
2016,6,18,12,30,957.0,101.0,3.8,22.0,1026.0,933.55,698.79
2016,6,18,12,45,958.0,99.0,3.95,22.5,1018.5,957.28,714.33
2016,6,18,13,0,959.0,97.0,4.1,23.0,1011.0,977.44,727.5
2016,6,18,13,15,957.0,96.5,4.1,23.0,995.5,992.55,737.91
2016,6,18,13,30,955.0,96.0,4.1,23.0,980.0,1003.83,745.89
2016,6,18,13,45,950.5,95.5,4.2,23.0,957.5,1008.86,750.44
2016,6,18,14,0,946.0,95.0,4.3,23.0,935.0,1009.96,752.53
2016,6,18,14,15,940.5,94.0,4.3,23.0,906.5,1005.71,750.58
2016,6,18,14,30,935.0,93.0,4.3,23.0,878.0,997.6,746.2
2016,6,18,14,45,926.0,92.5,4.35,23.0,842.5,982.95,737.82
2016,6,18,15,0,917.0,92.0,4.4,23.0,807.0,964.73,727.11
2016,6,18,15,15,906.5,90.0,4.45,22.5,766.5,940.05,713.36
2016,6,18,15,30,896.0,88.0,4.5,22.0,726.0,912.13,697.53
2016,6,18,15,45,880.5,87.0,4.55,22.0,681.0,877.92,675.77
2016,6,18,16,0,865.0,86.0,4.6,22.0,636.0,841.17,652.01
2016,6,18,16,15,847.0,83.5,4.6,21.5,587.5,798.38,624.55
2016,6,18,16,30,829.0,81.0,4.6,21.0,539.0,760.76,600.43
2016,6,18,16,45,805.0,78.5,4.6,21.0,488.5,709.55,564.6
2016,6,18,17,0,781.0,76.0,4.6,21.0,438.0,657.48,527.52
2016,6,18,17,15,749.5,72.0,4.6,20.5,386.5,598.19,483.5
2016,6,18,17,30,718.0,68.0,4.6,20.0,335.0,539.42,438.14
2016,6,18,17,45,674.5,63.0,4.6,20.0,284.0,473.58,384.75
2016,6,18,18,0,631.0,58.0,4.6,20.0,233.0,412.43,333.31
2016,6,18,18,15,567.0,51.5,4.5,19.0,185.0,341.04,273.1
2016,6,18,18,30,503.0,45.0,4.4,18.0,137.0,275.36,215.79
2016,6,18,18,45,405.5,36.0,4.35,17.5,96.0,201.24,150.76
2016,6,18,19,0,308.0,27.0,4.3,17.0,55.0,138.0,89.84
2016,6,18,19,15,154.0,13.5,4.2,16.5,27.5,59.21,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,50.5,5.5,2.4,13.5,6.5,0.0,0.0
2016,6,19,5,0,101.0,11.0,2.4,14.0,13.0,9.39,0.0
2016,6,19,5,15,239.0,21.5,2.4,14.5,44.5,17.63,4.63
2016,6,19,5,30,377.0,32.0,2.4,15.0,76.0,26.17,16.54
2016,6,19,5,45,463.5,40.0,2.4,15.5,119.5,32.29,22.62
2016,6,19,6,0,550.0,48.0,2.4,16.0,163.0,38.36,28.29
2016,6,19,6,15,605.0,53.5,2.35,16.5,211.5,42.18,31.82
2016,6,19,6,30,660.0,59.0,2.3,17.0,260.0,50.02,38.74
2016,6,19,6,45,552.0,89.5,2.3,17.5,278.0,66.64,53.22
2016,6,19,7,0,444.0,120.0,2.3,18.0,296.0,84.19,68.26
2016,6,19,7,15,618.5,97.5,2.35,18.5,379.5,69.45,55.13
2016,6,19,7,30,793.0,75.0,2.4,19.0,463.0,60.2,46.85
2016,6,19,7,45,813.0,77.5,2.45,20.0,512.0,61.33,47.46
2016,6,19,8,0,833.0,80.0,2.5,21.0,561.0,71.54,55.81
2016,6,19,8,15,849.0,82.5,2.5,21.5,607.5,100.79,58.34
2016,6,19,8,30,865.0,85.0,2.5,22.0,654.0,157.95,87.08
2016,6,19,8,45,876.0,87.5,2.55,22.5,697.0,215.77,129.09
2016,6,19,9,0,887.0,90.0,2.6,23.0,740.0,274.28,177.37
2016,6,19,9,15,897.0,91.5,2.6,23.0,778.5,332.24,227.62
2016,6,19,9,30,907.0,93.0,2.6,23.0,817.0,390.28,278.05
2016,6,19,9,45,921.0,90.5,2.6,23.5,852.0,446.75,325.78
2016,6,19,10,0,935.0,88.0,2.6,24.0,887.0,503.13,372.05
2016,6,19,10,15,940.5,89.0,2.6,24.0,914.5,557.55,416.18
2016,6,19,10,30,946.0,90.0,2.6,24.0,942.0,610.56,457.93
2016,6,19,10,45,947.5,92.0,2.65,24.5,962.0,660.31,495.36
2016,6,19,11,0,949.0,94.0,2.7,25.0,982.0,707.87,530.09
2016,6,19,11,15,951.5,94.5,2.85,25.0,995.5,752.52,563.49
2016,6,19,11,30,954.0,95.0,3.0,25.0,1009.0,794.69,593.54
2016,6,19,11,45,950.0,99.0,3.2,25.5,1014.0,832.16,618.49
2016,6,19,12,0,946.0,103.0,3.4,26.0,1019.0,866.5,641.21
2016,6,19,12,15,946.0,103.0,3.6,26.0,1018.0,897.52,662.92
2016,6,19,12,30,946.0,103.0,3.8,26.0,1017.0,925.35,682.55
2016,6,19,12,45,935.0,108.5,4.0,26.0,1006.0,945.03,696.8
2016,6,19,13,0,924.0,114.0,4.2,26.0,995.0,960.96,708.68
2016,6,19,13,15,703.5,241.5,4.35,25.5,906.0,914.45,679.46
2016,6,19,13,30,483.0,369.0,4.5,25.0,817.0,836.71,622.91
2016,6,19,13,45,701.5,237.0,4.65,25.0,870.0,931.34,696.3
2016,6,19,14,0,920.0,105.0,4.8,25.0,923.0,995.16,740.84
2016,6,19,14,15,914.0,103.5,4.9,25.0,894.0,990.14,738.72
2016,6,19,14,30,908.0,102.0,5.0,25.0,865.0,981.35,734.6
2016,6,19,14,45,903.0,99.0,5.1,25.0,831.0,968.22,727.62
2016,6,19,15,0,898.0,96.0,5.2,25.0,797.0,951.45,718.18
2016,6,19,15,15,887.5,94.5,5.2,24.5,757.5,927.73,704.71
2016,6,19,15,30,877.0,93.0,5.2,24.0,718.0,900.84,688.99
2016,6,19,15,45,864.0,90.5,5.25,24.0,674.0,867.68,667.67
2016,6,19,16,0,851.0,88.0,5.3,24.0,630.0,831.87,644.29
2016,6,19,16,15,834.0,85.5,5.3,23.5,582.5,790.38,617.55
2016,6,19,16,30,817.0,83.0,5.3,23.0,535.0,754.11,594.21
2016,6,19,16,45,793.0,80.5,5.35,22.5,485.0,703.35,559.81
2016,6,19,17,0,769.0,78.0,5.4,22.0,435.0,651.76,524.0
2016,6,19,17,15,737.5,74.0,5.35,21.5,384.0,592.97,479.78
2016,6,19,17,30,706.0,70.0,5.3,21.0,333.0,534.72,434.44
2016,6,19,17,45,662.0,65.0,5.25,20.5,282.5,471.28,383.35
2016,6,19,18,0,618.0,60.0,5.2,20.0,232.0,408.5,331.06
2016,6,19,18,15,554.0,53.5,5.05,19.5,184.5,337.71,270.57
2016,6,19,18,30,490.0,47.0,4.9,19.0,137.0,272.61,213.28
2016,6,19,18,45,394.5,38.0,4.8,18.5,96.0,199.78,149.46
2016,6,19,19,0,299.0,29.0,4.7,18.0,55.0,137.51,89.77
2016,6,19,19,15,149.5,14.5,4.65,17.5,27.5,59.48,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,48.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,96.0,11.0,4.1,13.0,13.0,9.39,0.0
2016,6,20,5,15,239.5,22.0,4.2,13.5,45.0,18.09,4.7
2016,6,20,5,30,383.0,33.0,4.3,14.0,77.0,27.07,17.35
2016,6,20,5,45,477.5,40.5,4.4,14.5,122.0,32.79,23.12
2016,6,20,6,0,572.0,48.0,4.5,15.0,167.0,38.51,28.52
2016,6,20,6,15,628.0,53.0,4.5,15.5,216.5,45.68,35.03
2016,6,20,6,30,684.0,58.0,4.5,16.0,266.0,49.42,38.35
2016,6,20,6,45,726.0,61.5,4.5,16.5,318.0,51.8,40.35
2016,6,20,7,0,768.0,65.0,4.5,17.0,370.0,54.19,42.28
2016,6,20,7,15,795.5,68.5,4.5,17.5,422.0,56.38,43.97
2016,6,20,7,30,823.0,72.0,4.5,18.0,474.0,58.51,45.58
2016,6,20,7,45,844.0,74.5,4.5,18.5,524.5,68.18,53.7
2016,6,20,8,0,865.0,77.0,4.5,19.0,575.0,70.13,55.07
2016,6,20,8,15,881.0,79.0,4.45,19.5,622.5,99.25,57.33
2016,6,20,8,30,897.0,81.0,4.4,20.0,670.0,157.94,86.8
2016,6,20,8,45,909.0,82.5,4.35,20.5,714.0,217.1,130.16
2016,6,20,9,0,921.0,84.0,4.3,21.0,758.0,277.04,180.3
2016,6,20,9,15,930.0,85.5,4.3,21.0,797.0,336.63,232.91
2016,6,20,9,30,939.0,87.0,4.3,21.0,836.0,396.16,285.67
2016,6,20,9,45,934.5,95.0,4.3,21.5,866.5,454.83,336.45
2016,6,20,10,0,930.0,103.0,4.3,22.0,897.0,511.54,384.09
2016,6,20,10,15,935.5,104.0,4.35,22.0,924.5,565.91,429.32
2016,6,20,10,30,941.0,105.0,4.4,22.0,952.0,618.87,472.27
2016,6,20,10,45,945.0,105.5,4.45,22.5,972.5,668.91,510.96
2016,6,20,11,0,949.0,106.0,4.5,23.0,993.0,716.97,547.1
2016,6,20,11,15,951.0,106.5,4.55,23.0,1006.5,761.45,580.89
2016,6,20,11,30,953.0,107.0,4.6,23.0,1020.0,803.43,611.53
2016,6,20,11,45,955.0,106.5,4.65,23.0,1026.0,841.91,638.36
2016,6,20,12,0,957.0,106.0,4.7,23.0,1032.0,877.57,663.14
2016,6,20,12,15,956.0,106.0,4.8,23.0,1030.5,908.18,684.74
2016,6,20,12,30,955.0,106.0,4.9,23.0,1029.0,935.53,704.14
2016,6,20,12,45,956.5,103.5,5.05,23.0,1021.5,959.41,721.61
2016,6,20,13,0,958.0,101.0,5.2,23.0,1014.0,979.74,736.76
2016,6,20,13,15,954.5,100.5,5.3,23.0,998.0,993.62,747.28
2016,6,20,13,30,951.0,100.0,5.4,23.0,982.0,1003.65,755.31
2016,6,20,13,45,946.0,99.5,5.55,23.0,958.5,1008.35,760.21
2016,6,20,14,0,941.0,99.0,5.7,23.0,935.0,1009.14,762.56
2016,6,20,14,15,935.0,98.0,5.75,22.5,906.0,1004.59,762.2
2016,6,20,14,30,929.0,97.0,5.8,22.0,877.0,996.2,759.31
2016,6,20,14,45,918.0,97.0,5.9,22.0,841.5,980.41,750.16
2016,6,20,15,0,907.0,97.0,6.0,22.0,806.0,961.11,738.6
2016,6,20,15,15,896.5,95.0,6.0,21.5,765.5,936.76,724.35
2016,6,20,15,30,886.0,93.0,6.0,21.0,725.0,909.2,707.74
2016,6,20,15,45,870.5,92.0,6.05,21.0,680.0,875.36,685.36
2016,6,20,16,0,855.0,91.0,6.1,21.0,635.0,839.0,660.98
2016,6,20,16,15,837.0,88.0,6.05,20.5,587.0,803.76,638.05
2016,6,20,16,30,819.0,85.0,6.0,20.0,539.0,758.45,607.24
2016,6,20,16,45,624.5,118.0,5.95,20.0,445.0,623.22,504.86
2016,6,20,17,0,430.0,151.0,5.9,20.0,351.0,487.92,397.24
2016,6,20,17,15,268.5,149.0,5.8,19.5,269.5,345.25,282.62
2016,6,20,17,30,107.0,147.0,5.7,19.0,188.0,220.21,179.1
2016,6,20,17,45,97.0,127.0,5.6,18.5,159.5,189.22,153.78
2016,6,20,18,0,87.0,107.0,5.5,18.0,131.0,158.89,128.34
2016,6,20,18,15,74.5,86.5,5.4,17.5,104.0,127.52,101.5
2016,6,20,18,30,62.0,66.0,5.3,17.0,77.0,97.12,75.09
2016,6,20,18,45,41.5,47.5,5.25,16.5,54.0,61.39,44.26
2016,6,20,19,0,21.0,29.0,5.2,16.0,31.0,34.18,19.75
2016,6,20,19,15,10.5,14.5,5.1,15.5,15.5,15.25,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.5,5.5,3.05,12.5,6.5,0.0,0.0
2016,6,21,5,0,83.0,11.0,3.1,13.0,13.0,9.39,0.0
2016,6,21,5,15,221.0,22.0,3.15,13.5,43.5,18.07,4.43
2016,6,21,5,30,359.0,33.0,3.2,14.0,74.0,27.01,17.28
2016,6,21,5,45,453.5,40.5,3.25,14.5,118.0,32.7,23.04
2016,6,21,6,0,548.0,48.0,3.3,15.0,162.0,38.38,28.41
2016,6,21,6,15,604.5,53.5,3.25,15.5,210.5,42.2,31.96
2016,6,21,6,30,661.0,59.0,3.2,16.0,259.0,50.06,38.93
2016,6,21,6,45,704.5,62.0,3.2,16.5,310.5,51.99,40.53
2016,6,21,7,0,748.0,65.0,3.2,17.0,362.0,53.97,42.09
2016,6,21,7,15,775.5,68.0,3.2,17.5,412.5,55.77,43.44
2016,6,21,7,30,803.0,71.0,3.2,18.0,463.0,57.52,44.73
2016,6,21,7,45,825.0,73.5,3.2,19.0,513.0,67.22,52.75
2016,6,21,8,0,847.0,76.0,3.2,20.0,563.0,69.17,54.02
2016,6,21,8,15,862.5,78.0,3.15,20.5,609.5,96.92,55.96
2016,6,21,8,30,878.0,80.0,3.1,21.0,656.0,154.4,84.39
2016,6,21,8,45,890.0,81.5,3.1,21.5,699.5,212.4,126.47
2016,6,21,9,0,902.0,83.0,3.1,22.0,743.0,271.18,175.22
2016,6,21,9,15,911.0,84.5,3.1,22.5,781.5,329.64,225.92
2016,6,21,9,30,920.0,86.0,3.1,23.0,820.0,388.07,276.57
2016,6,21,9,45,922.0,90.0,3.1,23.5,851.5,445.29,325.36
