Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,0,924.0,94.0,3.1,24.0,883.0,501.25,371.68
2016,6,21,10,15,929.5,95.0,3.1,24.5,910.0,555.21,414.92
2016,6,21,10,30,935.0,96.0,3.1,25.0,937.0,607.8,455.68
2016,6,21,10,45,937.0,98.0,3.15,25.5,957.0,657.44,493.14
2016,6,21,11,0,939.0,100.0,3.2,26.0,977.0,704.98,527.98
2016,6,21,11,15,941.5,100.5,3.25,26.0,990.5,749.34,560.78
2016,6,21,11,30,944.0,101.0,3.3,26.0,1004.0,791.26,590.43
2016,6,21,11,45,943.5,102.0,3.4,26.0,1010.0,828.69,616.01
2016,6,21,12,0,943.0,103.0,3.5,26.0,1016.0,863.19,639.55
2016,6,21,12,15,942.5,102.5,3.65,26.0,1015.0,893.35,660.42
2016,6,21,12,30,942.0,102.0,3.8,26.0,1014.0,920.29,679.19
2016,6,21,12,45,937.0,104.0,3.95,26.5,1004.5,942.14,693.25
2016,6,21,13,0,932.0,106.0,4.1,27.0,995.0,960.4,704.98
2016,6,21,13,15,929.0,105.5,4.25,26.5,979.0,974.49,716.84
2016,6,21,13,30,926.0,105.0,4.4,26.0,963.0,984.82,726.38
2016,6,21,13,45,921.5,104.0,4.6,26.0,941.0,989.45,731.22
2016,6,21,14,0,917.0,103.0,4.8,26.0,919.0,990.25,734.14
2016,6,21,14,15,910.5,102.0,4.95,25.5,890.0,985.33,734.38
2016,6,21,14,30,904.0,101.0,5.1,25.0,861.0,976.67,732.17
2016,6,21,14,45,896.0,99.5,5.25,25.0,826.5,962.42,724.69
2016,6,21,15,0,888.0,98.0,5.4,25.0,792.0,944.65,714.8
2016,6,21,15,15,877.5,96.0,5.5,24.5,752.5,920.66,701.65
2016,6,21,15,30,867.0,94.0,5.6,24.0,713.0,893.53,686.17
2016,6,21,15,45,853.0,92.0,5.7,23.5,669.0,860.37,666.19
2016,6,21,16,0,839.0,90.0,5.8,23.0,625.0,824.67,644.07
2016,6,21,16,15,821.5,87.5,5.8,22.5,577.5,790.9,622.6
2016,6,21,16,30,804.0,85.0,5.8,22.0,530.0,747.12,593.35
2016,6,21,16,45,780.0,82.0,5.8,21.5,480.5,696.3,558.26
2016,6,21,17,0,756.0,79.0,5.8,21.0,431.0,644.68,521.81
2016,6,21,17,15,725.0,75.0,5.75,20.5,381.0,586.79,477.82
2016,6,21,17,30,694.0,71.0,5.7,20.0,331.0,529.41,432.78
2016,6,21,17,45,649.0,66.5,5.7,19.5,280.5,466.63,381.89
2016,6,21,18,0,604.0,62.0,5.7,19.0,230.0,404.5,329.82
2016,6,21,18,15,540.5,55.0,5.55,18.0,183.0,334.0,269.73
2016,6,21,18,30,477.0,48.0,5.4,17.0,136.0,269.15,212.69
2016,6,21,18,45,379.0,39.0,5.3,16.5,95.5,195.98,148.15
2016,6,21,19,0,281.0,30.0,5.2,16.0,55.0,133.58,88.66
2016,6,21,19,15,140.5,15.0,5.1,15.5,27.5,58.3,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,43.0,5.5,5.3,12.5,6.5,0.0,0.0
2016,6,22,5,0,86.0,11.0,5.5,13.0,13.0,9.39,0.0
2016,6,22,5,15,229.5,22.0,5.7,13.0,44.0,18.11,4.15
2016,6,22,5,30,373.0,33.0,5.9,13.0,75.0,27.08,17.36
2016,6,22,5,45,459.0,41.5,6.1,13.5,118.5,33.58,23.88
2016,6,22,6,0,545.0,50.0,6.3,14.0,162.0,40.0,29.94
2016,6,22,6,15,602.0,55.5,6.25,14.5,211.0,43.76,33.45
2016,6,22,6,30,659.0,61.0,6.2,15.0,260.0,47.5,36.79
2016,6,22,6,45,492.5,100.0,6.2,15.5,264.0,72.5,58.85
2016,6,22,7,0,326.0,139.0,6.2,16.0,268.0,99.44,82.26
2016,6,22,7,15,560.0,108.0,6.15,16.0,366.0,76.29,61.73
2016,6,22,7,30,794.0,77.0,6.1,16.0,464.0,61.7,48.75
2016,6,22,7,45,817.0,79.5,6.1,16.5,514.0,62.82,49.46
2016,6,22,8,0,840.0,82.0,6.1,17.0,564.0,72.96,57.99
2016,6,22,8,15,856.0,84.0,6.0,17.0,611.0,99.77,59.71
2016,6,22,8,30,872.0,86.0,5.9,17.0,658.0,157.03,88.49
2016,6,22,8,45,887.0,87.0,5.8,17.5,702.0,214.94,131.19
2016,6,22,9,0,902.0,88.0,5.7,18.0,746.0,273.97,181.15
2016,6,22,9,15,911.5,89.5,5.6,18.0,785.0,332.67,233.82
2016,6,22,9,30,921.0,91.0,5.5,18.0,824.0,391.39,286.82
2016,6,22,9,45,929.0,91.5,5.45,18.5,857.5,448.52,337.26
2016,6,22,10,0,937.0,92.0,5.4,19.0,891.0,504.97,385.77
2016,6,22,10,15,942.5,93.0,5.35,19.0,918.5,559.63,432.21
2016,6,22,10,30,948.0,94.0,5.3,19.0,946.0,612.89,476.25
2016,6,22,10,45,952.0,94.0,5.25,19.5,967.0,662.8,515.58
2016,6,22,11,0,956.0,94.0,5.2,20.0,988.0,710.7,552.21
2016,6,22,11,15,958.5,94.5,5.15,20.0,1002.0,755.77,586.84
2016,6,22,11,30,961.0,95.0,5.1,20.0,1016.0,798.36,617.85
2016,6,22,11,45,962.5,95.5,5.05,20.0,1022.5,837.51,645.2
2016,6,22,12,0,964.0,96.0,5.0,20.0,1029.0,873.82,670.32
2016,6,22,12,15,964.0,95.5,5.0,20.0,1028.5,904.97,692.01
2016,6,22,12,30,964.0,95.0,5.0,20.0,1028.0,932.85,711.41
2016,6,22,12,45,954.5,100.5,5.0,20.0,1017.5,954.37,726.39
2016,6,22,13,0,945.0,106.0,5.0,20.0,1007.0,972.13,738.86
2016,6,22,13,15,942.0,105.5,5.0,20.0,991.5,986.48,749.07
2016,6,22,13,30,939.0,105.0,5.0,20.0,976.0,997.03,756.79
2016,6,22,13,45,933.5,105.0,5.05,20.0,953.5,1001.86,761.11
2016,6,22,14,0,928.0,105.0,5.1,20.0,931.0,1002.83,762.94
2016,6,22,14,15,922.0,104.0,5.1,20.0,902.0,998.49,760.85
2016,6,22,14,30,916.0,103.0,5.1,20.0,873.0,990.35,756.3
2016,6,22,14,45,908.0,101.5,5.1,20.0,838.5,976.1,747.63
2016,6,22,15,0,900.0,100.0,5.1,20.0,804.0,958.27,736.58
2016,6,22,15,15,889.5,98.0,5.1,19.5,763.5,934.16,722.59
2016,6,22,15,30,879.0,96.0,5.1,19.0,723.0,906.87,706.3
2016,6,22,15,45,866.0,93.5,5.1,19.0,679.0,873.83,684.41
2016,6,22,16,0,853.0,91.0,5.1,19.0,635.0,838.12,660.46
2016,6,22,16,15,835.0,88.0,5.1,18.5,586.5,803.02,638.02
2016,6,22,16,30,817.0,85.0,5.1,18.0,538.0,757.84,607.68
2016,6,22,16,45,793.0,82.0,5.2,18.0,488.0,706.55,571.47
2016,6,22,17,0,769.0,79.0,5.3,18.0,438.0,654.43,533.85
2016,6,22,17,15,737.0,75.0,5.4,17.5,386.5,595.32,489.22
2016,6,22,17,30,705.0,71.0,5.5,17.0,335.0,536.78,443.28
2016,6,22,17,45,658.5,66.5,5.6,16.5,284.5,472.59,390.97
2016,6,22,18,0,612.0,62.0,5.7,16.0,234.0,409.19,337.45
2016,6,22,18,15,547.5,55.5,5.7,15.5,186.0,338.32,275.97
2016,6,22,18,30,483.0,49.0,5.7,15.0,138.0,273.15,217.72
2016,6,22,18,45,381.5,39.5,5.7,14.5,97.0,197.75,150.86
2016,6,22,19,0,280.0,30.0,5.7,14.0,56.0,133.58,89.66
2016,6,22,19,15,140.0,15.0,5.7,13.5,28.0,58.39,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,49.5,5.0,5.55,11.5,6.0,0.0,0.0
2016,6,23,5,0,99.0,10.0,5.7,12.0,12.0,8.54,0.0
2016,6,23,5,15,244.5,21.0,5.75,12.5,43.5,17.26,3.37
2016,6,23,5,30,390.0,32.0,5.8,13.0,75.0,26.28,16.66
2016,6,23,5,45,482.5,39.0,5.9,13.5,119.5,31.61,22.15
2016,6,23,6,0,575.0,46.0,6.0,14.0,164.0,36.96,27.24
2016,6,23,6,15,631.0,51.0,5.95,14.5,213.5,44.04,33.7
2016,6,23,6,30,687.0,56.0,5.9,15.0,263.0,47.84,37.1
2016,6,23,6,45,729.0,59.5,5.9,15.5,315.0,50.29,39.17
2016,6,23,7,0,771.0,63.0,5.9,16.0,367.0,52.74,41.17
2016,6,23,7,15,798.0,66.0,5.75,16.5,418.5,54.62,42.6
2016,6,23,7,30,825.0,69.0,5.6,17.0,470.0,64.09,50.65
2016,6,23,7,45,846.5,71.0,5.45,17.5,520.5,65.87,51.92
2016,6,23,8,0,868.0,73.0,5.3,18.0,571.0,67.55,53.08
2016,6,23,8,15,883.0,75.0,5.15,18.0,618.0,94.3,54.84
2016,6,23,8,30,898.0,77.0,5.0,18.0,665.0,152.91,83.81
2016,6,23,8,45,910.0,78.5,4.85,18.5,708.5,212.08,127.2
2016,6,23,9,0,922.0,80.0,4.7,19.0,752.0,272.02,177.69
2016,6,23,9,15,929.5,81.0,4.6,19.5,790.5,330.86,229.77
2016,6,23,9,30,937.0,82.0,4.5,20.0,829.0,389.46,281.69
2016,6,23,9,45,937.5,86.5,4.4,20.5,860.0,447.44,332.13
2016,6,23,10,0,938.0,91.0,4.3,21.0,891.0,503.99,379.83
2016,6,23,10,15,942.0,91.5,4.3,21.0,917.0,557.56,424.7
2016,6,23,10,30,946.0,92.0,4.3,21.0,943.0,609.57,467.08
2016,6,23,10,45,948.0,93.0,4.3,21.5,962.0,658.99,505.43
2016,6,23,11,0,950.0,94.0,4.3,22.0,981.0,706.24,541.02
2016,6,23,11,15,951.0,94.5,4.4,22.0,993.5,750.05,574.59
2016,6,23,11,30,952.0,95.0,4.5,22.0,1006.0,791.26,604.86
2016,6,23,11,45,953.0,94.0,4.6,22.0,1011.5,828.45,631.22
2016,6,23,12,0,954.0,93.0,4.7,22.0,1017.0,862.73,655.52
2016,6,23,12,15,953.0,93.0,4.85,22.0,1015.5,893.17,677.47
2016,6,23,12,30,952.0,93.0,5.0,22.0,1014.0,920.35,697.23
2016,6,23,12,45,948.5,94.0,5.15,22.0,1005.0,942.81,713.81
2016,6,23,13,0,945.0,95.0,5.3,22.0,996.0,961.67,728.03
2016,6,23,13,15,942.5,94.5,5.45,21.5,981.0,976.31,740.93
2016,6,23,13,30,940.0,94.0,5.6,21.0,966.0,987.18,751.41
2016,6,23,13,45,937.5,92.5,5.75,21.0,944.0,993.22,757.19
2016,6,23,14,0,935.0,91.0,5.9,21.0,922.0,995.37,760.42
2016,6,23,14,15,929.0,90.0,6.0,21.0,894.0,990.84,758.78
2016,6,23,14,30,923.0,89.0,6.1,21.0,866.0,982.49,754.6
2016,6,23,14,45,918.0,86.0,6.2,21.0,832.0,969.21,747.04
2016,6,23,15,0,913.0,83.0,6.3,21.0,798.0,952.23,736.9
2016,6,23,15,15,902.5,81.5,6.3,20.5,758.0,928.27,722.71
2016,6,23,15,30,892.0,80.0,6.3,20.0,718.0,901.11,706.16
2016,6,23,15,45,880.0,78.0,6.35,20.0,674.0,869.03,684.8
2016,6,23,16,0,868.0,76.0,6.4,20.0,630.0,834.22,661.29
2016,6,23,16,15,851.0,74.0,6.35,19.5,582.0,792.8,633.48
2016,6,23,16,30,834.0,72.0,6.3,19.0,534.0,749.45,603.84
2016,6,23,16,45,810.0,69.5,6.3,19.0,484.0,698.62,567.02
2016,6,23,17,0,786.0,67.0,6.3,19.0,434.0,652.85,533.54
2016,6,23,17,15,756.5,63.5,6.2,18.5,383.5,595.41,489.9
2016,6,23,17,30,727.0,60.0,6.1,18.0,333.0,538.33,444.47
2016,6,23,17,45,683.0,56.5,6.05,17.5,283.0,473.65,391.43
2016,6,23,18,0,639.0,53.0,6.0,17.0,233.0,411.47,338.64
2016,6,23,18,15,578.5,47.5,5.85,16.5,185.5,342.19,278.3
2016,6,23,18,30,518.0,42.0,5.7,16.0,138.0,280.33,222.57
2016,6,23,18,45,418.0,34.5,5.6,15.5,97.0,205.88,156.36
2016,6,23,19,0,318.0,27.0,5.5,15.0,56.0,142.47,95.34
2016,6,23,19,15,159.0,13.5,5.4,14.5,28.0,61.52,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,4.6,12.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,4.8,13.0,12.0,8.54,0.0
2016,6,24,5,15,246.5,20.5,4.95,13.0,43.5,16.84,2.75
2016,6,24,5,30,394.0,31.0,5.1,13.0,75.0,25.45,15.92
2016,6,24,5,45,479.5,38.5,5.35,13.5,118.5,31.2,21.78
2016,6,24,6,0,565.0,46.0,5.6,14.0,162.0,36.92,27.2
2016,6,24,6,15,330.0,81.0,5.55,14.5,153.0,59.64,47.57
2016,6,24,6,30,95.0,116.0,5.5,15.0,144.0,85.2,70.23
2016,6,24,6,45,102.5,136.5,5.5,15.5,172.5,98.81,82.02
2016,6,24,7,0,110.0,157.0,5.5,16.0,201.0,112.05,93.27
2016,6,24,7,15,155.0,178.5,5.35,16.0,249.0,125.95,105.07
2016,6,24,7,30,200.0,200.0,5.2,16.0,297.0,139.52,116.45
2016,6,24,7,45,525.0,140.0,5.1,16.5,432.0,93.13,75.78
2016,6,24,8,0,850.0,80.0,5.0,17.0,567.0,71.84,57.0
2016,6,24,8,15,866.0,82.5,4.9,17.5,614.5,97.68,58.49
2016,6,24,8,30,882.0,85.0,4.8,18.0,662.0,155.86,86.96
2016,6,24,8,45,892.5,87.5,4.75,18.5,705.5,214.66,129.99
2016,6,24,9,0,903.0,90.0,4.7,19.0,749.0,274.09,179.96
2016,6,24,9,15,912.5,91.5,4.6,19.5,788.0,332.93,231.76
2016,6,24,9,30,922.0,93.0,4.5,20.0,827.0,391.77,283.64
2016,6,24,9,45,930.0,94.0,4.4,20.5,860.5,449.41,333.59
2016,6,24,10,0,938.0,95.0,4.3,21.0,894.0,506.4,381.5
2016,6,24,10,15,943.5,96.0,4.2,21.0,921.5,561.22,427.07
2016,6,24,10,30,949.0,97.0,4.1,21.0,949.0,614.63,470.2
2016,6,24,10,45,952.0,98.0,4.1,21.5,969.5,664.9,509.03
2016,6,24,11,0,955.0,99.0,4.1,22.0,990.0,713.1,545.16
2016,6,24,11,15,957.0,99.5,4.1,22.0,1004.0,757.94,578.99
2016,6,24,11,30,959.0,100.0,4.1,22.0,1018.0,800.25,609.46
2016,6,24,11,45,959.5,100.5,4.2,22.5,1024.0,838.72,635.11
2016,6,24,12,0,960.0,101.0,4.3,23.0,1030.0,874.28,658.57
2016,6,24,12,15,960.0,101.0,4.45,23.0,1029.5,905.94,680.74
2016,6,24,12,30,960.0,101.0,4.6,23.0,1029.0,934.38,701.18
2016,6,24,12,45,951.0,105.5,4.75,23.5,1018.5,955.51,715.31
2016,6,24,13,0,942.0,110.0,4.9,24.0,1008.0,972.9,726.98
2016,6,24,13,15,939.0,109.5,5.05,23.5,992.5,987.39,739.72
2016,6,24,13,30,936.0,109.0,5.2,23.0,977.0,998.09,750.07
2016,6,24,13,45,932.0,108.0,5.35,23.0,955.0,1003.52,755.48
2016,6,24,14,0,928.0,107.0,5.5,23.0,933.0,1005.08,758.37
2016,6,24,14,15,922.0,105.5,5.5,23.0,904.0,1000.36,756.04
2016,6,24,14,30,916.0,104.0,5.5,23.0,875.0,991.84,751.24
2016,6,24,14,45,907.5,103.0,5.55,23.0,840.0,977.75,743.06
2016,6,24,15,0,899.0,102.0,5.6,23.0,805.0,960.1,732.5
2016,6,24,15,15,888.5,100.0,5.55,22.5,765.5,936.13,718.35
2016,6,24,15,30,878.0,98.0,5.5,22.0,726.0,908.97,701.93
2016,6,24,15,45,863.5,96.0,5.5,22.0,681.5,875.28,679.7
2016,6,24,16,0,849.0,94.0,5.5,22.0,637.0,839.01,655.48
2016,6,24,16,15,831.0,91.5,5.45,21.5,589.0,804.84,633.61
2016,6,24,16,30,813.0,89.0,5.4,21.0,541.0,760.41,603.84
2016,6,24,16,45,788.5,86.0,5.35,21.0,490.5,708.89,567.16
2016,6,24,17,0,764.0,83.0,5.3,21.0,440.0,656.57,529.28
2016,6,24,17,15,732.0,78.5,5.2,20.5,388.5,597.06,484.29
2016,6,24,17,30,700.0,74.0,5.1,20.0,337.0,540.48,440.11
2016,6,24,17,45,654.0,69.0,5.1,19.5,286.0,474.07,386.84
2016,6,24,18,0,608.0,64.0,5.1,19.0,235.0,410.45,333.97
2016,6,24,18,15,542.5,57.0,4.85,18.0,187.0,338.62,273.03
2016,6,24,18,30,477.0,50.0,4.6,17.0,139.0,272.61,215.26
2016,6,24,18,45,375.5,40.5,4.45,16.5,97.5,197.33,149.32
2016,6,24,19,0,274.0,31.0,4.3,16.0,56.0,133.22,89.08
2016,6,24,19,15,137.0,15.5,4.1,15.5,28.0,58.58,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,2.8,13.0,11.0,8.54,0.0
2016,6,25,5,15,210.5,21.5,2.8,13.5,41.5,17.69,2.7
2016,6,25,5,30,352.0,33.0,2.8,14.0,72.0,27.09,17.21
2016,6,25,5,45,444.5,41.0,2.85,15.0,115.5,33.16,23.35
2016,6,25,6,0,537.0,49.0,2.9,16.0,159.0,39.2,28.99
2016,6,25,6,15,595.0,55.0,2.8,16.5,208.0,43.37,32.85
2016,6,25,6,30,653.0,61.0,2.7,17.0,257.0,47.5,36.51
2016,6,25,6,45,695.0,65.5,2.65,17.5,308.5,54.77,42.81
2016,6,25,7,0,737.0,70.0,2.6,18.0,360.0,57.77,45.25
2016,6,25,7,15,766.0,73.5,2.6,18.5,411.5,59.8,46.78
2016,6,25,7,30,795.0,77.0,2.6,19.0,463.0,61.77,48.23
2016,6,25,7,45,818.0,79.5,2.65,19.5,513.0,62.89,48.92
2016,6,25,8,0,841.0,82.0,2.7,20.0,563.0,72.99,57.3
2016,6,25,8,15,857.5,84.5,2.7,20.5,610.5,97.82,58.42
2016,6,25,8,30,874.0,87.0,2.7,21.0,658.0,155.59,85.97
2016,6,25,8,45,887.5,88.5,2.75,21.5,702.0,213.76,127.51
2016,6,25,9,0,901.0,90.0,2.8,22.0,746.0,272.9,176.13
2016,6,25,9,15,910.5,91.5,2.8,22.5,785.5,331.64,226.8
2016,6,25,9,30,920.0,93.0,2.8,23.0,825.0,390.4,277.53
2016,6,25,9,45,922.5,97.5,2.85,23.5,857.0,448.37,326.82
2016,6,25,10,0,925.0,102.0,2.9,24.0,889.0,505.17,373.71
2016,6,25,10,15,930.5,103.0,2.95,24.0,917.0,559.42,418.01
2016,6,25,10,30,936.0,104.0,3.0,24.0,945.0,612.29,460.02
2016,6,25,10,45,939.5,105.0,3.05,24.5,966.0,662.36,497.89
2016,6,25,11,0,943.0,106.0,3.1,25.0,987.0,710.43,533.21
2016,6,25,11,15,945.5,106.5,3.2,25.0,1001.0,755.23,566.61
2016,6,25,11,30,948.0,107.0,3.3,25.0,1015.0,797.58,597.08
2016,6,25,11,45,949.0,107.5,3.4,25.0,1021.0,836.17,623.52
2016,6,25,12,0,950.0,108.0,3.5,25.0,1027.0,871.93,647.96
2016,6,25,12,15,949.5,108.0,3.65,25.0,1026.5,903.03,669.51
2016,6,25,12,30,949.0,108.0,3.8,25.0,1026.0,930.93,688.94
2016,6,25,12,45,949.5,106.5,3.95,25.0,1018.5,954.99,705.89
2016,6,25,13,0,950.0,105.0,4.1,25.0,1011.0,975.54,720.58
2016,6,25,13,15,947.5,104.5,4.2,25.0,995.5,990.58,731.43
2016,6,25,13,30,945.0,104.0,4.3,25.0,980.0,1001.82,739.9
2016,6,25,13,45,940.0,103.5,4.4,25.0,957.5,1006.82,744.38
2016,6,25,14,0,935.0,103.0,4.5,25.0,935.0,1007.94,746.42
2016,6,25,14,15,929.0,101.5,4.55,24.5,906.0,1003.21,745.95
2016,6,25,14,30,923.0,100.0,4.6,24.0,877.0,994.64,743.19
2016,6,25,14,45,915.0,99.0,4.7,24.0,842.5,980.96,736.0
2016,6,25,15,0,907.0,98.0,4.8,24.0,808.0,963.69,726.41
2016,6,25,15,15,896.5,96.0,4.8,23.5,767.5,939.58,712.8
2016,6,25,15,30,886.0,94.0,4.8,23.0,727.0,912.24,696.92
2016,6,25,15,45,872.5,92.0,4.8,23.0,682.5,879.24,675.59
2016,6,25,16,0,859.0,90.0,4.8,23.0,638.0,843.58,652.25
2016,6,25,16,15,841.0,87.0,4.8,22.5,590.0,800.66,624.72
2016,6,25,16,30,823.0,84.0,4.8,22.0,542.0,763.05,600.63
2016,6,25,16,45,800.5,81.0,4.85,22.0,492.0,712.73,565.74
2016,6,25,17,0,778.0,78.0,4.9,22.0,442.0,661.42,529.46
2016,6,25,17,15,746.5,74.0,4.85,21.5,390.5,602.29,485.6
2016,6,25,17,30,715.0,70.0,4.8,21.0,339.0,543.64,440.37
2016,6,25,17,45,671.5,65.0,4.8,20.5,288.0,479.97,389.61
2016,6,25,18,0,628.0,60.0,4.8,20.0,237.0,416.88,337.49
2016,6,25,18,15,564.5,53.5,4.7,19.0,189.0,345.58,277.44
2016,6,25,18,30,501.0,47.0,4.6,18.0,141.0,279.88,220.16
2016,6,25,18,45,401.0,38.0,4.55,17.5,99.0,204.39,154.09
2016,6,25,19,0,301.0,29.0,4.5,17.0,57.0,139.93,93.29
2016,6,25,19,15,150.5,14.5,4.45,16.5,28.5,60.98,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.5,16.0,3.5,13.5,35.0,12.82,0.01
2016,6,26,5,30,349.0,32.0,3.5,14.0,70.0,26.23,16.43
2016,6,26,5,45,437.0,40.5,3.5,14.5,112.5,32.73,23.01
2016,6,26,6,0,525.0,49.0,3.5,15.0,155.0,39.15,29.06
2016,6,26,6,15,582.0,55.0,3.4,15.5,203.0,43.3,32.91
2016,6,26,6,30,639.0,61.0,3.3,16.0,251.0,47.4,36.57
2016,6,26,6,45,679.5,65.5,3.2,16.5,301.5,54.64,42.87
2016,6,26,7,0,720.0,70.0,3.1,17.0,352.0,57.6,45.29
2016,6,26,7,15,748.5,73.5,3.05,17.5,402.5,59.59,46.8
2016,6,26,7,30,777.0,77.0,3.0,18.0,453.0,61.54,48.23
2016,6,26,7,45,799.5,79.5,2.95,18.5,502.5,62.62,48.9
2016,6,26,8,0,822.0,82.0,2.9,19.0,552.0,63.67,49.53
2016,6,26,8,15,838.0,84.5,2.9,19.5,598.5,96.23,58.15
2016,6,26,8,30,854.0,87.0,2.9,20.0,645.0,152.76,84.99
2016,6,26,8,45,867.0,89.0,2.9,21.0,688.0,210.0,125.71
2016,6,26,9,0,880.0,91.0,2.9,22.0,731.0,268.17,173.27
2016,6,26,9,15,889.5,92.5,2.9,22.0,769.5,325.7,223.38
2016,6,26,9,30,899.0,94.0,2.9,22.0,808.0,383.28,273.8
2016,6,26,9,45,908.0,94.0,2.9,22.5,841.5,439.34,321.69
2016,6,26,10,0,917.0,94.0,2.9,23.0,875.0,494.87,367.79
2016,6,26,10,15,922.0,95.0,2.95,23.5,902.0,548.38,411.02
2016,6,26,10,30,927.0,96.0,3.0,24.0,929.0,600.49,451.77
2016,6,26,10,45,929.0,97.5,3.05,24.5,948.5,649.55,489.04
2016,6,26,11,0,931.0,99.0,3.1,25.0,968.0,696.52,523.68
2016,6,26,11,15,933.0,99.5,3.2,25.0,981.5,740.41,556.53
2016,6,26,11,30,935.0,100.0,3.3,25.0,995.0,781.84,586.34
2016,6,26,11,45,934.0,101.5,3.4,25.5,1000.5,819.19,610.83
2016,6,26,12,0,933.0,103.0,3.5,26.0,1006.0,853.64,633.18
2016,6,26,12,15,932.5,103.0,3.6,26.0,1005.0,884.18,654.07
2016,6,26,12,30,932.0,103.0,3.7,26.0,1004.0,911.56,672.86
2016,6,26,12,45,919.5,109.5,3.85,26.0,992.5,930.84,686.58
2016,6,26,13,0,907.0,116.0,4.0,26.0,981.0,946.39,697.94
2016,6,26,13,15,904.0,115.0,4.15,26.0,965.5,960.06,708.17
2016,6,26,13,30,901.0,114.0,4.3,26.0,950.0,970.05,716.07
2016,6,26,13,45,896.0,113.5,4.5,26.0,928.0,974.92,720.94
2016,6,26,14,0,891.0,113.0,4.7,26.0,906.0,976.05,723.87
2016,6,26,14,15,884.5,111.5,4.8,25.5,877.5,971.04,723.62
2016,6,26,14,30,878.0,110.0,4.9,25.0,849.0,962.37,720.98
2016,6,26,14,45,868.5,109.0,5.05,25.0,815.0,947.79,713.29
2016,6,26,15,0,859.0,108.0,5.2,25.0,781.0,929.82,703.26
2016,6,26,15,15,848.0,106.0,5.2,24.5,741.5,906.16,689.69
2016,6,26,15,30,837.0,104.0,5.2,24.0,702.0,879.46,673.94
2016,6,26,15,45,821.5,101.5,5.25,24.0,658.5,854.5,658.3
2016,6,26,16,0,806.0,99.0,5.3,24.0,615.0,817.56,633.95
2016,6,26,16,15,787.5,96.5,5.25,23.5,568.5,775.95,606.74
2016,6,26,16,30,769.0,94.0,5.2,23.0,522.0,732.58,577.84
2016,6,26,16,45,744.5,90.0,5.2,23.0,473.0,681.53,541.8
2016,6,26,17,0,720.0,86.0,5.2,23.0,424.0,629.79,504.39
2016,6,26,17,15,688.0,82.0,5.05,22.0,374.0,575.23,464.03
2016,6,26,17,30,656.0,78.0,4.9,21.0,324.0,518.95,421.01
2016,6,26,17,45,613.0,72.0,4.8,20.5,275.0,455.1,369.83
2016,6,26,18,0,570.0,66.0,4.7,20.0,226.0,393.85,319.06
2016,6,26,18,15,506.5,58.5,4.6,19.5,180.0,324.26,260.01
2016,6,26,18,30,443.0,51.0,4.5,19.0,134.0,260.33,204.18
2016,6,26,18,45,352.0,40.5,4.45,18.5,94.0,189.56,142.51
2016,6,26,19,0,261.0,30.0,4.4,18.0,54.0,128.95,85.73
2016,6,26,19,15,130.5,15.0,4.35,17.5,27.0,56.77,0.0
2016,6,26,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,174.5,15.5,3.65,14.0,34.5,12.41,0.0
2016,6,27,5,30,349.0,31.0,3.6,14.0,69.0,25.38,15.67
2016,6,27,5,45,435.0,39.5,3.55,14.5,111.0,31.9,22.27
2016,6,27,6,0,521.0,48.0,3.5,15.0,153.0,38.34,28.33
2016,6,27,6,15,578.0,53.5,3.35,15.5,200.5,42.12,31.86
2016,6,27,6,30,635.0,59.0,3.2,16.0,248.0,45.88,35.22
2016,6,27,6,45,674.0,64.0,3.1,16.5,298.0,53.39,41.78
2016,6,27,7,0,713.0,69.0,3.0,17.0,348.0,56.76,44.56
2016,6,27,7,15,742.0,72.5,2.95,17.5,398.5,58.78,46.1
2016,6,27,7,30,771.0,76.0,2.9,18.0,449.0,60.75,47.55
2016,6,27,7,45,792.0,79.5,2.85,19.0,498.0,62.53,48.72
2016,6,27,8,0,813.0,83.0,2.8,20.0,547.0,64.21,49.79
2016,6,27,8,15,829.5,85.5,2.85,20.5,593.5,95.77,58.11
2016,6,27,8,30,846.0,88.0,2.9,21.0,640.0,151.87,84.38
2016,6,27,8,45,859.0,90.0,3.0,22.0,683.0,208.66,124.53
2016,6,27,9,0,872.0,92.0,3.1,23.0,726.0,266.39,171.56
2016,6,27,9,15,882.0,94.0,3.15,23.5,765.0,323.99,221.12
2016,6,27,9,30,892.0,96.0,3.2,24.0,804.0,381.72,270.92
2016,6,27,9,45,888.0,104.0,3.25,24.5,834.0,438.2,319.06
2016,6,27,10,0,884.0,112.0,3.3,25.0,864.0,492.87,364.34
2016,6,27,10,15,890.5,113.0,3.35,25.5,891.5,545.65,406.69
2016,6,27,10,30,897.0,114.0,3.4,26.0,919.0,597.24,446.82
2016,6,27,10,45,901.5,115.0,3.5,26.5,940.0,646.21,483.98
2016,6,27,11,0,906.0,116.0,3.6,27.0,961.0,693.39,518.81
2016,6,27,11,15,909.0,116.5,3.65,27.0,975.0,737.13,551.27
2016,6,27,11,30,912.0,117.0,3.7,27.0,989.0,778.6,581.31
2016,6,27,11,45,913.0,117.5,3.8,27.0,996.0,816.07,607.01
2016,6,27,12,0,914.0,118.0,3.9,27.0,1003.0,850.84,630.79
2016,6,27,12,15,914.0,118.0,4.05,27.0,1002.5,881.52,652.01
2016,6,27,12,30,914.0,118.0,4.2,27.0,1002.0,909.15,671.22
2016,6,27,12,45,917.5,114.5,4.35,27.0,995.5,933.58,688.34
2016,6,27,13,0,921.0,111.0,4.5,27.0,989.0,954.65,703.3
2016,6,27,13,15,918.5,110.5,4.6,27.0,974.0,969.44,713.98
2016,6,27,13,30,916.0,110.0,4.7,27.0,959.0,980.54,722.6
2016,6,27,13,45,912.0,108.5,4.85,27.0,937.5,985.48,727.64
2016,6,27,14,0,908.0,107.0,5.0,27.0,916.0,986.61,730.28
2016,6,27,14,15,902.0,106.0,5.05,26.5,887.5,982.54,730.28
2016,6,27,14,30,896.0,105.0,5.1,26.0,859.0,974.76,727.89
2016,6,27,14,45,888.5,103.0,5.15,26.0,825.0,960.86,719.97
2016,6,27,15,0,881.0,101.0,5.2,26.0,791.0,943.43,709.73
2016,6,27,15,15,870.0,99.0,5.25,25.5,751.5,919.38,696.35
2016,6,27,15,30,859.0,97.0,5.3,25.0,712.0,892.21,680.72
2016,6,27,15,45,847.0,94.5,5.35,25.0,668.5,860.68,660.53
2016,6,27,16,0,835.0,92.0,5.4,25.0,625.0,826.49,638.3
2016,6,27,16,15,817.0,89.0,5.45,24.5,578.0,792.17,616.98
2016,6,27,16,30,799.0,86.0,5.5,24.0,531.0,747.69,587.84
2016,6,27,16,45,777.5,82.5,5.55,24.0,482.0,698.43,553.47
2016,6,27,17,0,756.0,79.0,5.6,24.0,433.0,648.17,517.71
2016,6,27,17,15,725.5,75.0,5.55,23.0,382.5,590.62,475.79
2016,6,27,17,30,695.0,71.0,5.5,22.0,332.0,533.52,432.45
2016,6,27,17,45,654.0,65.5,5.5,21.5,282.5,471.69,382.95
2016,6,27,18,0,613.0,60.0,5.5,21.0,233.0,410.15,331.94
2016,6,27,18,15,550.5,53.5,5.35,20.0,186.0,340.02,272.73
2016,6,27,18,30,488.0,47.0,5.2,19.0,139.0,275.41,216.35
2016,6,27,18,45,394.0,38.0,5.1,18.5,98.0,202.65,152.52
2016,6,27,19,0,300.0,29.0,5.0,18.0,57.0,140.27,93.41
2016,6,27,19,15,150.0,14.5,4.85,17.5,28.5,61.21,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,155.0,16.5,3.65,13.5,33.0,13.25,0.0
2016,6,28,5,30,310.0,33.0,3.6,14.0,66.0,27.05,17.01
2016,6,28,5,45,396.5,42.5,3.6,14.5,107.5,34.31,24.35
2016,6,28,6,0,483.0,52.0,3.6,15.0,149.0,41.43,31.05
2016,6,28,6,15,542.5,58.5,3.5,15.5,196.5,45.83,35.15
2016,6,28,6,30,602.0,65.0,3.4,16.0,244.0,50.18,39.03
2016,6,28,6,45,644.0,70.0,3.3,16.5,293.5,53.17,41.57
2016,6,28,7,0,686.0,75.0,3.2,17.0,343.0,56.1,43.98
2016,6,28,7,15,717.0,79.0,3.15,17.5,393.5,63.4,50.13
2016,6,28,7,30,748.0,83.0,3.1,18.0,444.0,65.55,51.72
2016,6,28,7,45,772.5,86.0,3.05,18.5,493.5,66.81,52.53
2016,6,28,8,0,797.0,89.0,3.0,19.0,543.0,68.02,53.28
2016,6,28,8,15,815.0,91.5,2.95,19.5,589.5,89.23,53.63
2016,6,28,8,30,833.0,94.0,2.9,20.0,636.0,153.8,86.92
2016,6,28,8,45,848.0,95.5,2.9,20.5,680.0,209.92,126.7
2016,6,28,9,0,863.0,97.0,2.9,21.0,724.0,267.21,173.72
2016,6,28,9,15,873.5,99.0,2.85,21.5,763.0,324.52,223.19
2016,6,28,9,30,884.0,101.0,2.8,22.0,802.0,382.03,272.89
2016,6,28,9,45,893.0,102.0,2.8,22.5,835.5,438.16,320.69
2016,6,28,10,0,902.0,103.0,2.8,23.0,869.0,493.81,366.74
2016,6,28,10,15,908.0,104.0,2.85,23.0,897.0,547.22,410.58
2016,6,28,10,30,914.0,105.0,2.9,23.0,925.0,599.37,452.23
2016,6,28,10,45,918.0,106.0,3.0,23.5,946.0,648.82,490.03
2016,6,28,11,0,922.0,107.0,3.1,24.0,967.0,696.38,525.41
2016,6,28,11,15,925.0,107.5,3.2,24.0,981.0,740.77,558.73
2016,6,28,11,30,928.0,108.0,3.3,24.0,995.0,782.82,589.34
2016,6,28,11,45,928.5,109.0,3.4,24.0,1002.0,820.87,615.59
2016,6,28,12,0,929.0,110.0,3.5,24.0,1009.0,856.12,639.86
2016,6,28,12,15,929.5,109.5,3.6,24.0,1008.5,887.17,661.24
2016,6,28,12,30,930.0,109.0,3.7,24.0,1008.0,915.12,680.55
2016,6,28,12,45,920.5,114.0,3.85,24.0,998.0,935.86,695.34
2016,6,28,13,0,911.0,119.0,4.0,24.0,988.0,952.95,707.82
2016,6,28,13,15,908.0,118.5,4.1,24.0,973.0,967.32,718.31
2016,6,28,13,30,905.0,118.0,4.2,24.0,958.0,978.01,726.46
2016,6,28,13,45,902.5,116.5,4.3,24.0,937.0,984.5,731.93
2016,6,28,14,0,900.0,115.0,4.4,24.0,916.0,987.23,735.03
2016,6,28,14,15,893.5,113.5,4.4,23.5,887.5,982.35,734.04
2016,6,28,14,30,887.0,112.0,4.4,23.0,859.0,973.77,730.7
2016,6,28,14,45,881.0,109.0,4.45,23.0,825.5,960.48,723.12
2016,6,28,15,0,875.0,106.0,4.5,23.0,792.0,943.61,713.27
2016,6,28,15,15,864.5,104.0,4.45,22.5,753.0,920.22,699.67
2016,6,28,15,30,854.0,102.0,4.4,22.0,714.0,893.7,684.0
2016,6,28,15,45,842.0,99.0,4.4,22.0,670.5,861.83,663.39
2016,6,28,16,0,830.0,96.0,4.4,22.0,627.0,835.79,646.81
2016,6,28,16,15,812.0,93.0,4.35,21.5,579.5,793.34,619.37
2016,6,28,16,30,794.0,90.0,4.3,21.0,532.0,749.02,590.19
2016,6,28,16,45,772.5,86.0,4.3,21.0,483.0,699.35,555.58
2016,6,28,17,0,751.0,82.0,4.3,21.0,434.0,648.69,519.6
2016,6,28,17,15,719.5,78.0,4.3,20.0,383.5,590.63,477.52
2016,6,28,17,30,688.0,74.0,4.3,19.0,333.0,535.48,435.92
2016,6,28,17,45,645.5,68.5,4.35,18.5,283.0,470.97,384.58
2016,6,28,18,0,603.0,63.0,4.4,18.0,233.0,408.97,333.29
2016,6,28,18,15,539.5,56.0,4.4,17.5,185.5,338.19,273.03
2016,6,28,18,30,476.0,49.0,4.4,17.0,138.0,273.02,215.76
2016,6,28,18,45,378.5,39.5,4.4,16.5,97.0,198.97,150.83
2016,6,28,19,0,281.0,30.0,4.4,16.0,56.0,135.69,91.09
2016,6,28,19,15,140.5,15.0,4.35,15.5,28.0,59.57,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,9.0,4.35,12.5,9.0,7.4,0.0
2016,6,29,5,30,0.0,18.0,4.4,13.0,18.0,14.83,6.78
2016,6,29,5,45,0.0,29.5,4.5,13.5,29.5,24.35,15.72
2016,6,29,6,0,0.0,41.0,4.6,14.0,41.0,33.9,24.49
2016,6,29,6,15,0.0,54.5,4.55,14.0,54.5,45.0,34.62
2016,6,29,6,30,0.0,68.0,4.5,14.0,68.0,55.77,44.33
2016,6,29,6,45,0.0,81.5,4.5,14.5,81.5,66.47,53.73
2016,6,29,7,0,0.0,95.0,4.5,15.0,95.0,77.09,62.9
2016,6,29,7,15,0.0,116.5,4.45,15.5,116.5,93.41,76.89
2016,6,29,7,30,0.0,138.0,4.4,16.0,138.0,109.49,90.45
2016,6,29,7,45,0.0,139.0,4.4,16.5,139.0,111.03,91.29
2016,6,29,8,0,0.0,140.0,4.4,17.0,140.0,112.4,91.99
2016,6,29,8,15,4.0,170.0,4.35,17.0,173.0,134.84,105.92
2016,6,29,8,30,8.0,200.0,4.3,17.0,206.0,158.34,124.41
2016,6,29,8,45,9.0,212.0,4.3,17.5,218.5,169.34,132.58
2016,6,29,9,0,10.0,224.0,4.3,18.0,231.0,180.5,140.91
2016,6,29,9,15,13.0,246.0,4.25,18.0,256.0,199.8,155.91
2016,6,29,9,30,16.0,268.0,4.2,18.0,281.0,219.69,171.33
2016,6,29,9,45,20.0,292.5,4.2,18.5,309.5,242.47,188.61
2016,6,29,10,0,24.0,317.0,4.2,19.0,338.0,265.99,206.34
2016,6,29,10,15,49.0,366.5,4.2,19.0,410.5,315.72,244.55
2016,6,29,10,30,74.0,416.0,4.2,19.0,483.0,374.01,289.0
2016,6,29,10,45,151.0,437.0,4.2,19.5,576.5,445.14,342.75
2016,6,29,11,0,228.0,458.0,4.2,20.0,670.0,525.6,402.78
2016,6,29,11,15,322.0,429.5,4.2,20.0,734.5,586.96,449.6
2016,6,29,11,30,416.0,401.0,4.2,20.0,799.0,656.69,502.25
2016,6,29,11,45,470.5,391.5,4.25,20.0,845.0,715.81,546.03
2016,6,29,12,0,525.0,382.0,4.3,20.0,891.0,776.9,590.79
2016,6,29,12,15,514.0,387.0,4.35,20.0,885.0,796.37,604.62
2016,6,29,12,30,503.0,392.0,4.4,20.0,879.0,813.24,616.86
2016,6,29,12,45,448.0,400.5,4.45,20.0,831.5,791.09,600.83
2016,6,29,13,0,393.0,409.0,4.5,20.0,784.0,754.23,574.59
2016,6,29,13,15,662.0,261.0,4.5,20.0,880.5,893.83,681.16
2016,6,29,13,30,931.0,113.0,4.5,20.0,977.0,998.05,753.97
2016,6,29,13,45,926.5,112.0,4.55,20.0,954.5,1003.3,757.88
2016,6,29,14,0,922.0,111.0,4.6,20.0,932.0,1004.69,760.01
2016,6,29,14,15,915.5,110.0,4.6,19.5,903.5,1000.31,759.42
2016,6,29,14,30,909.0,109.0,4.6,19.0,875.0,992.16,756.39
2016,6,29,14,45,901.5,107.0,4.6,19.0,840.5,978.33,748.07
2016,6,29,15,0,894.0,105.0,4.6,19.0,806.0,960.89,737.38
2016,6,29,15,15,737.5,158.5,4.6,18.5,717.0,878.39,682.16
2016,6,29,15,30,581.0,212.0,4.6,18.0,628.0,779.27,612.32
2016,6,29,15,45,458.5,235.5,4.65,18.0,551.5,676.7,536.18
2016,6,29,16,0,336.0,259.0,4.7,18.0,475.0,568.21,453.6
2016,6,29,16,15,321.5,240.5,4.7,17.5,434.0,527.76,424.86
2016,6,29,16,30,307.0,222.0,4.7,17.0,393.0,486.87,394.92
2016,6,29,16,45,231.0,208.0,4.75,17.0,330.0,404.31,329.51
2016,6,29,17,0,155.0,194.0,4.8,17.0,267.0,312.76,255.73
2016,6,29,17,15,98.0,167.5,4.8,16.5,212.0,240.59,196.96
2016,6,29,17,30,41.0,141.0,4.8,16.0,157.0,161.67,131.36
2016,6,29,17,45,34.0,121.5,4.8,15.5,133.5,137.04,111.03
2016,6,29,18,0,27.0,102.0,4.8,15.0,110.0,112.94,90.71
2016,6,29,18,15,19.0,82.5,4.7,14.5,87.5,88.91,70.1
2016,6,29,18,30,11.0,63.0,4.6,14.0,65.0,60.96,45.95
2016,6,29,18,45,5.5,44.5,4.6,14.0,45.5,41.39,28.75
2016,6,29,19,0,0.0,26.0,4.6,14.0,26.0,21.96,11.26
2016,6,29,19,15,0.0,13.0,4.55,13.5,13.0,10.72,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,130.5,18.0,4.05,12.5,31.5,14.02,0.0
2016,6,30,5,30,261.0,36.0,4.0,13.0,63.0,27.9,17.66
2016,6,30,5,45,354.5,46.5,4.0,13.5,104.5,37.68,27.36
2016,6,30,6,0,448.0,57.0,4.0,14.0,146.0,45.51,34.76
2016,6,30,6,15,511.5,64.5,3.8,14.5,193.5,50.52,39.45
2016,6,30,6,30,575.0,72.0,3.6,15.0,241.0,55.45,43.87
2016,6,30,6,45,616.0,79.0,3.45,15.5,291.0,59.68,47.52
2016,6,30,7,0,657.0,86.0,3.3,16.0,341.0,63.76,50.92
2016,6,30,7,15,690.5,90.5,3.1,16.0,392.0,65.82,52.58
2016,6,30,7,30,724.0,95.0,2.9,16.0,443.0,67.82,54.14
2016,6,30,7,45,746.5,100.0,2.75,16.5,492.5,76.55,61.43
2016,6,30,8,0,769.0,105.0,2.6,17.0,542.0,78.71,62.96
2016,6,30,8,15,788.5,108.0,2.5,17.5,589.0,98.0,62.51
2016,6,30,8,30,808.0,111.0,2.4,18.0,636.0,153.16,88.24
2016,6,30,8,45,821.5,114.5,2.3,18.5,680.0,209.87,128.6
2016,6,30,9,0,835.0,118.0,2.2,19.0,724.0,267.77,176.06
2016,6,30,9,15,847.0,120.5,2.2,19.5,763.0,325.49,225.67
2016,6,30,9,30,859.0,123.0,2.2,20.0,802.0,387.97,278.95
2016,6,30,9,45,877.0,119.5,2.25,20.5,839.0,443.46,326.03
2016,6,30,10,0,895.0,116.0,2.3,21.0,876.0,499.34,372.21
2016,6,30,10,15,901.5,117.5,2.35,21.0,904.0,553.27,416.38
2016,6,30,10,30,908.0,119.0,2.4,21.0,932.0,606.0,458.4
2016,6,30,10,45,911.5,120.5,2.45,21.5,953.0,655.5,495.99
2016,6,30,11,0,915.0,122.0,2.5,22.0,974.0,703.1,531.09
2016,6,30,11,15,918.0,122.5,2.6,22.0,988.5,747.49,564.35
2016,6,30,11,30,921.0,123.0,2.7,22.0,1003.0,789.56,595.36
2016,6,30,11,45,922.5,123.0,2.85,22.5,1010.0,827.61,620.7
2016,6,30,12,0,924.0,123.0,3.0,23.0,1017.0,862.94,644.06
2016,6,30,12,15,923.5,123.0,3.1,23.0,1016.5,893.76,665.23
2016,6,30,12,30,923.0,123.0,3.2,23.0,1016.0,921.47,684.35
2016,6,30,12,45,914.0,128.0,3.35,23.0,1005.5,942.74,699.56
2016,6,30,13,0,905.0,133.0,3.5,23.0,995.0,960.42,712.49
2016,6,30,13,15,901.5,132.0,3.6,23.0,979.5,974.14,722.57
2016,6,30,13,30,898.0,131.0,3.7,23.0,964.0,984.18,730.33
2016,6,30,13,45,893.0,129.5,3.85,23.0,941.5,988.57,734.79
2016,6,30,14,0,888.0,128.0,4.0,23.0,919.0,989.19,736.87
2016,6,30,14,15,881.0,126.5,4.05,23.0,890.0,984.15,734.66
2016,6,30,14,30,874.0,125.0,4.1,23.0,861.0,975.42,730.13
2016,6,30,14,45,865.5,122.5,4.15,23.0,826.5,960.67,721.62
2016,6,30,15,0,857.0,120.0,4.2,23.0,792.0,942.44,710.84
2016,6,30,15,15,844.5,118.0,4.2,22.5,752.0,928.4,704.09
2016,6,30,15,30,832.0,116.0,4.2,22.0,712.0,900.23,687.54
2016,6,30,15,45,817.0,113.0,4.25,22.0,667.5,865.88,665.53
2016,6,30,16,0,802.0,110.0,4.3,22.0,623.0,829.0,641.57
2016,6,30,16,15,782.0,106.5,4.3,21.5,575.5,785.17,613.31
2016,6,30,16,30,762.0,103.0,4.3,21.0,528.0,739.64,583.35
2016,6,30,16,45,736.0,99.0,4.3,21.0,478.0,690.87,549.31
2016,6,30,17,0,710.0,95.0,4.3,21.0,428.0,638.35,511.24
2016,6,30,17,15,675.0,90.0,4.25,20.5,377.0,578.42,466.54
2016,6,30,17,30,640.0,85.0,4.2,20.0,326.0,519.46,421.19
2016,6,30,17,45,593.0,79.0,4.2,19.5,276.5,453.79,369.02
2016,6,30,18,0,546.0,73.0,4.2,19.0,227.0,391.06,317.39
2016,6,30,18,15,478.5,64.5,4.15,18.5,180.0,319.3,256.81
2016,6,30,18,30,411.0,56.0,4.1,18.0,133.0,253.6,199.76
2016,6,30,18,45,311.0,44.5,4.1,17.5,93.0,177.77,134.31
2016,6,30,19,0,211.0,33.0,4.1,17.0,53.0,116.64,77.92
2016,6,30,19,15,105.5,16.5,4.1,16.5,26.5,50.96,0.0
2016,6,30,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,118.0,18.0,3.35,13.0,30.0,14.0,0.0
2016,7,1,5,30,236.0,36.0,3.4,13.0,60.0,27.83,17.52
2016,7,1,5,45,331.0,46.5,3.45,13.5,101.0,35.79,25.7
2016,7,1,6,0,426.0,57.0,3.5,14.0,142.0,45.43,34.69
