Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,15,490.0,65.0,3.45,14.0,189.0,50.82,39.79
2016,7,1,6,30,554.0,73.0,3.4,14.0,236.0,56.1,44.63
2016,7,1,6,45,599.0,79.5,3.4,14.5,285.5,59.93,47.94
2016,7,1,7,0,644.0,86.0,3.4,15.0,335.0,63.66,51.04
2016,7,1,7,15,677.0,90.5,3.35,15.5,385.0,65.7,52.57
2016,7,1,7,30,710.0,95.0,3.3,16.0,435.0,67.67,54.01
2016,7,1,7,45,736.0,99.0,3.25,16.5,484.5,75.7,60.71
2016,7,1,8,0,762.0,103.0,3.2,17.0,534.0,77.24,61.7
2016,7,1,8,15,781.0,106.0,3.1,17.0,581.0,95.68,61.26
2016,7,1,8,30,800.0,109.0,3.0,17.0,628.0,150.34,86.81
2016,7,1,8,45,816.0,111.0,2.95,17.5,672.0,205.91,126.37
2016,7,1,9,0,832.0,113.0,2.9,18.0,716.0,262.95,173.43
2016,7,1,9,15,843.5,115.5,2.85,18.0,755.0,325.84,227.93
2016,7,1,9,30,855.0,118.0,2.8,18.0,794.0,382.64,277.95
2016,7,1,9,45,865.0,119.0,2.75,18.5,828.0,437.89,325.49
2016,7,1,10,0,875.0,120.0,2.7,19.0,862.0,492.81,371.4
2016,7,1,10,15,882.0,121.5,2.7,19.0,890.0,546.01,415.42
2016,7,1,10,30,889.0,123.0,2.7,19.0,918.0,598.12,457.33
2016,7,1,10,45,894.5,123.5,2.75,19.5,939.5,647.23,495.14
2016,7,1,11,0,900.0,124.0,2.8,20.0,961.0,694.66,530.63
2016,7,1,11,15,903.0,124.5,2.85,20.0,975.5,738.47,563.65
2016,7,1,11,30,906.0,125.0,2.9,20.0,990.0,780.01,594.42
2016,7,1,11,45,686.0,264.5,2.95,20.5,922.0,776.27,586.63
2016,7,1,12,0,466.0,404.0,3.0,21.0,854.0,747.27,560.82
2016,7,1,12,15,688.5,264.0,3.1,21.0,929.0,836.46,629.68
2016,7,1,12,30,911.0,124.0,3.2,21.0,1004.0,912.02,683.74
2016,7,1,12,45,905.5,126.0,3.3,21.0,995.0,933.56,698.53
2016,7,1,13,0,900.0,128.0,3.4,21.0,986.0,951.61,711.48
2016,7,1,13,15,897.0,127.5,3.5,21.0,971.0,966.12,722.18
2016,7,1,13,30,894.0,127.0,3.6,21.0,956.0,977.0,730.57
2016,7,1,13,45,889.5,125.0,3.7,21.0,934.0,981.33,734.69
2016,7,1,14,0,885.0,123.0,3.8,21.0,912.0,981.88,736.45
2016,7,1,14,15,878.0,122.0,3.85,20.5,883.5,977.29,735.95
2016,7,1,14,30,871.0,121.0,3.9,20.0,855.0,969.05,733.11
2016,7,1,14,45,862.5,119.0,3.95,20.0,820.5,954.8,724.86
2016,7,1,15,0,854.0,117.0,4.0,20.0,786.0,937.11,714.34
2016,7,1,15,15,842.0,114.5,4.0,19.5,746.0,912.36,700.03
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,894.63,690.63
2016,7,1,15,45,815.0,109.5,4.0,19.0,662.0,860.89,668.52
2016,7,1,16,0,800.0,107.0,4.0,19.0,618.0,824.64,644.56
2016,7,1,16,15,780.0,103.5,3.95,18.5,570.5,780.88,615.88
2016,7,1,16,30,760.0,100.0,3.9,18.0,523.0,735.45,585.52
2016,7,1,16,45,734.5,96.0,3.85,18.0,473.5,683.93,548.98
2016,7,1,17,0,709.0,92.0,3.8,18.0,424.0,634.82,513.2
2016,7,1,17,15,675.0,87.0,3.75,17.5,374.0,575.62,468.71
2016,7,1,17,30,641.0,82.0,3.7,17.0,324.0,517.33,423.52
2016,7,1,17,45,594.5,76.0,3.65,17.0,274.0,451.94,370.38
2016,7,1,18,0,548.0,70.0,3.6,17.0,224.0,389.47,318.0
2016,7,1,18,15,482.0,62.0,3.55,16.5,177.5,318.89,258.08
2016,7,1,18,30,416.0,54.0,3.5,16.0,131.0,254.23,201.55
2016,7,1,18,45,317.5,43.0,3.45,15.5,91.5,181.17,137.88
2016,7,1,19,0,219.0,32.0,3.4,15.0,52.0,118.14,79.37
2016,7,1,19,15,109.5,16.0,3.3,14.5,26.0,51.44,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,17.0,2.75,13.0,29.5,13.25,0.0
2016,7,2,5,30,247.0,34.0,2.9,13.0,59.0,26.36,16.21
2016,7,2,5,45,340.0,44.5,3.05,13.5,99.5,35.96,25.83
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,43.83,33.26
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,49.28,38.42
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,54.61,43.3
2016,7,2,6,45,602.0,77.0,3.25,14.5,283.0,58.11,46.32
2016,7,2,7,0,645.0,83.0,3.3,15.0,332.0,61.52,49.15
2016,7,2,7,15,678.0,88.0,3.3,15.5,382.5,64.0,51.08
2016,7,2,7,30,711.0,93.0,3.3,16.0,433.0,66.37,52.89
2016,7,2,7,45,734.0,97.5,3.3,16.5,481.5,74.62,59.78
2016,7,2,8,0,757.0,102.0,3.3,17.0,530.0,76.5,61.07
2016,7,2,8,15,776.0,105.5,3.3,17.0,577.0,94.51,60.77
2016,7,2,8,30,795.0,109.0,3.3,17.0,624.0,149.23,86.25
2016,7,2,8,45,808.5,112.5,3.3,17.5,667.0,205.18,126.2
2016,7,2,9,0,822.0,116.0,3.3,18.0,710.0,262.34,173.47
2016,7,2,9,15,833.5,118.0,3.25,18.5,749.0,318.82,222.62
2016,7,2,9,30,845.0,120.0,3.2,19.0,788.0,380.17,275.66
2016,7,2,9,45,848.0,125.5,3.2,19.5,820.0,435.34,323.24
2016,7,2,10,0,851.0,131.0,3.2,20.0,852.0,489.51,368.68
2016,7,2,10,15,858.0,132.0,3.2,20.0,879.5,541.25,411.63
2016,7,2,10,30,865.0,133.0,3.2,20.0,907.0,591.93,452.56
2016,7,2,10,45,868.5,135.5,3.2,20.5,928.0,640.33,489.73
2016,7,2,11,0,872.0,138.0,3.2,21.0,949.0,686.96,524.48
2016,7,2,11,15,875.0,138.5,3.2,21.0,963.5,729.77,556.64
2016,7,2,11,30,878.0,139.0,3.2,21.0,978.0,770.39,586.58
2016,7,2,11,45,878.0,140.5,3.2,21.0,984.5,807.18,612.34
2016,7,2,12,0,878.0,142.0,3.2,21.0,991.0,841.34,635.6
2016,7,2,12,15,878.5,142.5,3.2,21.0,991.0,872.38,656.63
2016,7,2,12,30,879.0,143.0,3.2,21.0,991.0,900.57,675.68
2016,7,2,12,45,885.0,137.5,3.25,21.0,986.0,925.51,692.85
2016,7,2,13,0,891.0,132.0,3.3,21.0,981.0,947.23,707.92
2016,7,2,13,15,888.0,131.0,3.3,21.0,966.0,961.27,717.57
2016,7,2,13,30,885.0,130.0,3.3,21.0,951.0,971.68,724.94
2016,7,2,13,45,879.0,129.5,3.3,21.0,929.0,976.02,728.39
2016,7,2,14,0,873.0,129.0,3.3,21.0,907.0,976.67,729.54
2016,7,2,14,15,866.5,127.5,3.3,20.5,878.5,972.19,728.8
2016,7,2,14,30,860.0,126.0,3.3,20.0,850.0,964.09,725.76
2016,7,2,14,45,849.5,125.0,3.3,20.0,815.5,949.14,716.82
2016,7,2,15,0,839.0,124.0,3.3,20.0,781.0,942.21,713.49
2016,7,2,15,15,827.0,121.5,3.25,19.5,741.5,917.37,698.91
2016,7,2,15,30,815.0,119.0,3.2,19.0,702.0,889.48,682.3
2016,7,2,15,45,799.0,116.5,3.15,19.0,658.0,855.22,659.86
2016,7,2,16,0,783.0,114.0,3.1,19.0,614.0,818.53,635.61
2016,7,2,16,15,763.0,110.0,3.05,18.5,567.0,774.71,607.18
2016,7,2,16,30,743.0,106.0,3.0,18.0,520.0,729.24,577.11
2016,7,2,16,45,716.0,102.0,2.95,18.0,470.5,680.67,543.13
2016,7,2,17,0,689.0,98.0,2.9,18.0,421.0,628.17,504.84
2016,7,2,17,15,655.0,92.5,2.85,17.5,371.0,569.15,460.95
2016,7,2,17,30,621.0,87.0,2.8,17.0,321.0,511.07,416.36
2016,7,2,17,45,573.5,80.5,2.75,16.5,271.5,445.34,364.12
2016,7,2,18,0,526.0,74.0,2.7,16.0,222.0,382.65,312.49
2016,7,2,18,15,461.5,65.0,2.6,15.5,176.0,312.69,253.26
2016,7,2,18,30,397.0,56.0,2.5,15.0,130.0,248.54,197.32
2016,7,2,18,45,305.0,43.5,2.45,15.0,90.5,175.08,133.19
2016,7,2,19,0,213.0,31.0,2.4,15.0,51.0,115.29,77.17
2016,7,2,19,15,106.5,15.5,2.35,14.5,25.5,50.14,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.8,12.5,29.5,12.88,0.0
2016,7,3,5,30,261.0,33.0,2.9,13.0,59.0,27.12,16.75
2016,7,3,5,45,354.5,43.0,3.0,13.5,100.0,34.77,24.76
2016,7,3,6,0,448.0,53.0,3.1,14.0,141.0,42.27,31.87
2016,7,3,6,15,510.0,61.0,3.05,14.0,188.0,47.8,37.09
2016,7,3,6,30,572.0,69.0,3.0,14.0,235.0,53.2,42.04
2016,7,3,6,45,308.5,107.0,3.0,14.5,199.0,75.69,61.91
2016,7,3,7,0,45.0,145.0,3.0,15.0,163.0,107.7,89.77
2016,7,3,7,15,76.0,171.5,2.95,15.5,206.0,125.37,104.65
2016,7,3,7,30,107.0,198.0,2.9,16.0,249.0,136.9,114.02
2016,7,3,7,45,119.5,221.5,2.9,16.5,284.0,150.64,125.14
2016,7,3,8,0,132.0,245.0,2.9,17.0,319.0,163.87,135.69
2016,7,3,8,15,204.5,260.5,2.85,17.0,387.0,179.76,139.0
2016,7,3,8,30,277.0,276.0,2.8,17.0,455.0,205.72,151.69
2016,7,3,8,45,556.5,193.0,2.8,17.5,584.0,213.33,143.41
2016,7,3,9,0,836.0,110.0,2.8,18.0,713.0,260.59,171.26
2016,7,3,9,15,847.0,112.0,2.8,18.5,752.0,323.4,225.35
2016,7,3,9,30,858.0,114.0,2.8,19.0,791.0,379.92,274.67
2016,7,3,9,45,883.0,106.5,2.8,19.5,829.5,435.13,322.0
2016,7,3,10,0,908.0,99.0,2.8,20.0,868.0,491.33,368.96
2016,7,3,10,15,914.0,100.0,2.75,20.0,895.5,545.27,413.53
2016,7,3,10,30,920.0,101.0,2.7,20.0,923.0,597.94,455.75
2016,7,3,10,45,923.5,102.0,2.7,20.5,944.5,647.61,493.75
2016,7,3,11,0,927.0,103.0,2.7,21.0,966.0,695.35,529.15
2016,7,3,11,15,930.0,103.5,2.7,21.0,980.0,740.2,562.54
2016,7,3,11,30,933.0,104.0,2.7,21.0,994.0,782.7,592.99
2016,7,3,11,45,933.5,105.0,2.75,21.0,1001.0,821.18,619.34
2016,7,3,12,0,934.0,106.0,2.8,21.0,1008.0,856.84,643.65
2016,7,3,12,15,934.0,106.0,2.8,21.0,1007.5,888.27,664.67
2016,7,3,12,30,934.0,106.0,2.8,21.0,1007.0,916.57,683.54
2016,7,3,12,45,916.5,116.0,2.85,21.0,994.5,935.0,696.2
2016,7,3,13,0,899.0,126.0,2.9,21.0,982.0,949.5,706.4
2016,7,3,13,15,896.0,125.0,2.9,21.0,967.0,963.59,716.06
2016,7,3,13,30,893.0,124.0,2.9,21.0,952.0,974.04,723.38
2016,7,3,13,45,888.0,123.0,2.95,21.0,930.0,978.87,727.54
2016,7,3,14,0,883.0,122.0,3.0,21.0,908.0,979.97,729.39
2016,7,3,14,15,876.5,120.5,3.0,20.5,879.5,975.42,728.62
2016,7,3,14,30,870.0,119.0,3.0,20.0,851.0,967.21,725.55
2016,7,3,14,45,861.0,117.0,3.05,20.0,817.0,952.53,717.25
2016,7,3,15,0,852.0,115.0,3.1,20.0,783.0,934.42,706.72
2016,7,3,15,15,840.0,113.0,3.1,20.0,743.5,910.24,691.72
2016,7,3,15,30,828.0,111.0,3.1,20.0,704.0,893.09,681.61
2016,7,3,15,45,814.0,108.0,3.1,20.0,660.0,859.75,660.19
2016,7,3,16,0,800.0,105.0,3.1,20.0,616.0,823.85,636.93
2016,7,3,16,15,780.5,101.5,3.1,19.5,569.0,780.52,609.29
2016,7,3,16,30,761.0,98.0,3.1,19.0,522.0,735.47,579.94
2016,7,3,16,45,736.5,94.0,3.15,18.5,473.0,684.67,545.91
2016,7,3,17,0,712.0,90.0,3.2,18.0,424.0,636.05,512.36
2016,7,3,17,15,678.5,85.0,3.2,17.5,373.5,577.03,468.47
2016,7,3,17,30,645.0,80.0,3.2,17.0,323.0,518.88,423.79
2016,7,3,17,45,600.5,74.0,3.2,16.5,274.0,454.42,372.44
2016,7,3,18,0,556.0,68.0,3.2,16.0,225.0,392.7,321.41
2016,7,3,18,15,492.0,60.0,3.1,15.5,178.5,322.59,261.74
2016,7,3,18,30,428.0,52.0,3.0,15.0,132.0,258.22,205.26
2016,7,3,18,45,335.5,41.0,2.9,15.0,92.0,186.62,142.14
2016,7,3,19,0,243.0,30.0,2.8,15.0,52.0,125.42,83.96
2016,7,3,19,15,121.5,15.0,2.75,14.5,26.0,53.39,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.0,15.0,3.2,13.0,29.5,12.08,0.0
2016,7,4,5,30,294.0,30.0,3.3,13.0,59.0,24.59,14.54
2016,7,4,5,45,391.0,39.0,3.45,13.5,100.5,31.52,21.91
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,38.37,28.41
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,42.9,32.66
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,47.37,36.69
2016,7,4,6,45,378.0,106.5,3.45,15.5,222.5,76.07,62.01
2016,7,4,7,0,146.0,152.0,3.4,16.0,208.0,109.27,90.81
2016,7,4,7,15,180.5,172.5,3.3,16.0,251.5,122.61,102.1
2016,7,4,7,30,215.0,193.0,3.2,16.0,295.0,135.64,112.98
2016,7,4,7,45,205.0,217.5,3.15,16.5,323.5,149.79,124.47
2016,7,4,8,0,195.0,242.0,3.1,17.0,352.0,163.35,135.29
2016,7,4,8,15,520.0,165.0,3.05,17.5,492.5,117.3,83.68
2016,7,4,8,30,845.0,88.0,3.0,18.0,633.0,147.08,82.47
2016,7,4,8,45,859.5,89.5,2.95,18.5,677.0,203.91,122.45
2016,7,4,9,0,874.0,91.0,2.9,19.0,721.0,261.88,170.18
2016,7,4,9,15,884.5,93.0,2.9,19.0,760.5,319.99,221.17
2016,7,4,9,30,895.0,95.0,2.9,19.0,800.0,378.31,272.75
2016,7,4,9,45,889.0,104.0,2.9,19.5,830.0,435.28,322.16
2016,7,4,10,0,883.0,113.0,2.9,20.0,860.0,490.22,368.42
2016,7,4,10,15,890.0,114.5,2.9,20.0,888.0,543.93,412.88
2016,7,4,10,30,897.0,116.0,2.9,20.0,916.0,596.54,455.2
2016,7,4,10,45,899.0,118.0,2.9,20.5,937.0,645.18,492.48
2016,7,4,11,0,901.0,120.0,2.9,21.0,958.0,691.82,527.15
2016,7,4,11,15,904.5,121.0,2.9,21.0,972.5,736.54,560.53
2016,7,4,11,30,908.0,122.0,2.9,21.0,987.0,779.05,591.63
2016,7,4,11,45,906.5,124.0,2.9,21.0,993.5,816.14,616.83
2016,7,4,12,0,905.0,126.0,2.9,21.0,1000.0,850.4,639.97
2016,7,4,12,15,905.0,126.0,2.85,21.0,999.5,881.31,660.38
2016,7,4,12,30,905.0,126.0,2.8,21.0,999.0,909.21,678.66
2016,7,4,12,45,912.5,119.5,2.8,21.0,994.0,934.88,695.8
2016,7,4,13,0,920.0,113.0,2.8,21.0,989.0,957.23,710.76
2016,7,4,13,15,916.5,112.5,2.8,21.0,974.0,971.48,720.4
2016,7,4,13,30,913.0,112.0,2.8,21.0,959.0,982.0,727.74
2016,7,4,13,45,908.0,111.5,2.8,21.0,936.5,987.32,731.8
2016,7,4,14,0,903.0,111.0,2.8,21.0,914.0,988.85,733.51
2016,7,4,14,15,896.5,109.5,2.8,20.5,885.5,984.17,732.68
2016,7,4,14,30,890.0,108.0,2.8,20.0,857.0,975.75,729.53
2016,7,4,14,45,880.0,107.0,2.8,20.0,822.5,960.88,720.78
2016,7,4,15,0,870.0,106.0,2.8,20.0,788.0,942.56,709.84
2016,7,4,15,15,858.5,104.0,2.8,19.5,748.0,918.49,696.38
2016,7,4,15,30,847.0,102.0,2.8,19.0,708.0,891.33,680.77
2016,7,4,15,45,832.0,99.5,2.85,19.0,664.0,857.63,659.58
2016,7,4,16,0,817.0,97.0,2.9,19.0,620.0,830.09,642.57
2016,7,4,16,15,798.0,94.5,2.9,18.5,572.5,787.82,615.69
2016,7,4,16,30,779.0,92.0,2.9,18.0,525.0,743.77,587.13
2016,7,4,16,45,753.0,88.5,2.95,18.0,475.0,691.77,551.29
2016,7,4,17,0,727.0,85.0,3.0,18.0,425.0,639.14,514.21
2016,7,4,17,15,694.0,80.5,3.0,17.5,375.0,582.88,472.61
2016,7,4,17,30,661.0,76.0,3.0,17.0,325.0,524.97,428.24
2016,7,4,17,45,614.5,70.5,3.05,16.5,275.0,459.18,376.07
2016,7,4,18,0,568.0,65.0,3.1,16.0,225.0,396.32,324.27
2016,7,4,18,15,504.5,57.5,3.05,15.5,178.5,326.4,264.79
2016,7,4,18,30,441.0,50.0,3.0,15.0,132.0,262.16,208.37
2016,7,4,18,45,345.0,39.5,3.0,15.0,92.0,189.02,143.95
2016,7,4,19,0,249.0,29.0,3.0,15.0,52.0,126.67,84.57
2016,7,4,19,15,124.5,14.5,3.0,14.5,26.0,55.62,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,134.0,15.5,3.25,13.0,28.5,12.52,0.0
2016,7,5,5,30,268.0,31.0,3.3,13.0,57.0,25.45,15.13
2016,7,5,5,45,367.5,40.5,3.35,13.5,98.0,32.75,22.95
2016,7,5,6,0,467.0,50.0,3.4,14.0,139.0,39.96,29.79
2016,7,5,6,15,530.0,56.5,3.35,14.0,186.5,44.4,34.05
2016,7,5,6,30,593.0,63.0,3.3,14.0,234.0,48.8,38.11
2016,7,5,6,45,635.5,68.5,3.3,14.5,283.5,52.2,41.07
2016,7,5,7,0,678.0,74.0,3.3,15.0,333.0,55.52,43.85
2016,7,5,7,15,710.0,78.0,3.25,15.5,383.5,62.79,50.04
2016,7,5,7,30,742.0,82.0,3.2,16.0,434.0,64.97,51.67
2016,7,5,7,45,507.5,157.5,3.15,16.5,410.5,104.85,85.99
2016,7,5,8,0,273.0,233.0,3.1,17.0,387.0,151.25,125.12
2016,7,5,8,15,277.0,253.5,3.05,17.0,421.0,168.53,129.18
2016,7,5,8,30,281.0,274.0,3.0,17.0,455.0,204.48,150.73
2016,7,5,8,45,318.5,286.0,3.0,17.5,504.5,241.54,176.18
2016,7,5,9,0,356.0,298.0,3.0,18.0,554.0,283.07,207.55
2016,7,5,9,15,399.0,298.5,3.05,18.0,600.5,317.33,234.95
2016,7,5,9,30,442.0,299.0,3.1,18.0,647.0,362.41,271.62
2016,7,5,9,45,672.0,200.5,3.2,18.5,755.5,413.79,310.47
2016,7,5,10,0,902.0,102.0,3.3,19.0,864.0,490.27,370.65
2016,7,5,10,15,908.5,103.0,3.4,19.0,892.0,544.29,415.97
2016,7,5,10,30,915.0,104.0,3.5,19.0,920.0,597.11,459.25
2016,7,5,10,45,918.0,106.0,3.6,19.5,941.5,647.18,498.41
2016,7,5,11,0,921.0,108.0,3.7,20.0,963.0,695.3,535.02
2016,7,5,11,15,656.0,259.0,3.8,20.0,873.0,683.84,524.14
2016,7,5,11,30,391.0,410.0,3.9,20.0,783.0,643.19,490.82
2016,7,5,11,45,659.5,260.5,4.0,20.0,894.5,752.86,576.68
2016,7,5,12,0,928.0,111.0,4.1,20.0,1006.0,856.61,653.67
2016,7,5,12,15,928.0,111.0,4.1,20.0,1006.0,888.05,674.83
2016,7,5,12,30,928.0,111.0,4.1,20.0,1006.0,916.39,694.27
2016,7,5,12,45,922.5,113.5,4.2,20.0,997.5,938.8,710.19
2016,7,5,13,0,917.0,116.0,4.3,20.0,989.0,957.67,723.78
2016,7,5,13,15,914.0,115.5,4.35,19.5,974.5,972.43,735.83
2016,7,5,13,30,911.0,115.0,4.4,19.0,960.0,983.5,745.55
2016,7,5,13,45,907.5,113.5,4.45,19.0,938.5,989.36,750.57
2016,7,5,14,0,904.0,112.0,4.5,19.0,917.0,991.41,753.16
2016,7,5,14,15,898.5,111.0,4.55,19.0,889.0,988.25,752.32
2016,7,5,14,30,893.0,110.0,4.6,19.0,861.0,981.36,749.06
2016,7,5,14,45,886.5,107.5,4.7,19.0,827.5,968.3,742.06
2016,7,5,15,0,880.0,105.0,4.8,19.0,794.0,951.64,732.61
2016,7,5,15,15,869.5,103.0,4.85,18.5,754.5,928.35,719.54
2016,7,5,15,30,859.0,101.0,4.9,18.0,715.0,901.9,704.16
2016,7,5,15,45,848.0,97.5,5.0,18.0,672.0,870.37,683.95
2016,7,5,16,0,837.0,94.0,5.1,18.0,629.0,836.06,661.51
2016,7,5,16,15,478.0,167.0,5.15,17.5,468.0,598.27,483.61
2016,7,5,16,30,119.0,240.0,5.2,17.0,307.0,343.44,277.87
2016,7,5,16,45,146.0,216.5,5.3,17.0,290.5,336.12,274.25
2016,7,5,17,0,173.0,193.0,5.4,17.0,274.0,326.09,267.6
2016,7,5,17,15,86.5,151.5,5.45,16.5,192.0,203.62,166.76
2016,7,5,17,30,0.0,110.0,5.5,16.0,110.0,95.44,75.24
2016,7,5,17,45,0.0,93.5,5.6,15.5,93.5,80.83,63.22
2016,7,5,18,0,0.0,77.0,5.7,15.0,77.0,66.18,50.9
2016,7,5,18,15,0.0,61.0,5.6,14.5,61.0,51.98,38.73
2016,7,5,18,30,0.0,45.0,5.5,14.0,45.0,37.7,26.33
2016,7,5,18,45,0.0,31.5,5.45,14.0,31.5,26.03,16.02
2016,7,5,19,0,0.0,18.0,5.4,14.0,18.0,14.84,5.63
2016,7,5,19,15,0.0,9.0,5.35,13.5,9.0,7.4,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,15.5,5.05,13.0,27.5,12.11,0.0
2016,7,6,5,30,251.0,31.0,5.0,13.0,55.0,25.45,14.97
2016,7,6,5,45,349.5,41.0,5.0,13.5,95.5,33.16,23.26
2016,7,6,6,0,448.0,51.0,5.0,14.0,136.0,40.74,30.45
2016,7,6,6,15,224.0,62.0,4.9,14.0,104.5,45.62,35.12
2016,7,6,6,30,0.0,73.0,4.8,14.0,73.0,59.29,47.46
2016,7,6,6,45,0.0,88.5,4.75,14.5,88.5,71.4,58.12
2016,7,6,7,0,0.0,104.0,4.7,15.0,104.0,83.43,68.51
2016,7,6,7,15,0.0,111.0,4.6,15.0,111.0,89.31,73.48
2016,7,6,7,30,0.0,118.0,4.5,15.0,118.0,95.11,78.31
2016,7,6,7,45,0.0,135.5,4.4,15.5,135.5,108.4,89.43
2016,7,6,8,0,0.0,153.0,4.3,16.0,153.0,121.55,100.28
2016,7,6,8,15,1.0,163.0,4.2,16.5,164.0,129.57,101.89
2016,7,6,8,30,2.0,173.0,4.1,17.0,175.0,138.28,108.4
2016,7,6,8,45,7.5,203.0,4.1,17.5,209.0,162.4,127.12
2016,7,6,9,0,13.0,233.0,4.1,18.0,243.0,187.49,146.39
2016,7,6,9,15,16.5,256.0,4.05,18.0,269.0,207.92,162.22
2016,7,6,9,30,20.0,279.0,4.0,18.0,295.0,229.03,178.56
2016,7,6,9,45,82.0,343.5,3.95,18.5,412.5,297.64,230.59
2016,7,6,10,0,144.0,408.0,3.9,19.0,530.0,376.4,290.04
2016,7,6,10,15,113.0,413.5,3.9,19.0,511.5,379.51,292.72
2016,7,6,10,30,82.0,419.0,3.9,19.0,493.0,380.65,293.67
2016,7,6,10,45,120.0,440.0,3.95,19.0,550.5,428.65,330.4
2016,7,6,11,0,158.0,461.0,4.0,19.0,608.0,482.32,371.04
2016,7,6,11,15,117.5,456.0,4.05,19.0,566.5,464.38,357.13
2016,7,6,11,30,77.0,451.0,4.1,19.0,525.0,437.91,336.8
2016,7,6,11,45,101.5,465.5,4.2,19.5,563.5,477.28,366.28
2016,7,6,12,0,126.0,480.0,4.3,20.0,602.0,525.8,402.01
2016,7,6,12,15,175.5,479.5,4.45,20.0,649.0,577.98,441.89
2016,7,6,12,30,225.0,479.0,4.6,20.0,696.0,632.21,483.09
2016,7,6,12,45,244.5,470.5,4.75,20.0,705.0,664.81,507.73
2016,7,6,13,0,264.0,462.0,4.9,20.0,714.0,687.07,525.16
2016,7,6,13,15,192.5,458.5,5.05,19.5,641.0,614.07,472.16
2016,7,6,13,30,121.0,455.0,5.2,19.0,568.0,550.39,424.94
2016,7,6,13,45,173.0,443.0,5.4,19.0,600.0,594.08,460.27
2016,7,6,14,0,225.0,431.0,5.6,19.0,632.0,637.3,494.83
2016,7,6,14,15,190.0,419.0,5.65,18.5,584.5,595.69,464.53
2016,7,6,14,30,155.0,407.0,5.7,18.0,537.0,552.97,433.25
2016,7,6,14,45,149.5,389.0,5.8,18.0,510.5,531.54,418.04
2016,7,6,15,0,144.0,371.0,5.9,18.0,484.0,509.2,401.97
2016,7,6,15,15,133.0,349.5,5.85,17.5,450.0,477.26,378.79
2016,7,6,15,30,122.0,328.0,5.8,17.0,416.0,444.79,354.97
2016,7,6,15,45,192.0,301.5,5.8,17.0,429.5,478.41,384.45
2016,7,6,16,0,262.0,275.0,5.8,17.0,443.0,524.77,423.23
2016,7,6,16,15,260.5,253.0,5.7,16.5,409.0,493.61,400.58
2016,7,6,16,30,259.0,231.0,5.6,16.0,375.0,461.31,376.93
2016,7,6,16,45,496.0,155.5,5.6,16.0,398.5,567.14,466.79
2016,7,6,17,0,733.0,80.0,5.6,16.0,422.0,639.3,527.63
2016,7,6,17,15,701.0,76.0,5.5,15.5,372.5,581.52,482.67
2016,7,6,17,30,669.0,72.0,5.4,15.0,323.0,526.66,438.77
2016,7,6,17,45,627.5,66.5,5.35,15.0,274.0,463.38,386.0
2016,7,6,18,0,586.0,61.0,5.3,15.0,225.0,402.55,333.67
2016,7,6,18,15,522.5,54.0,5.2,14.5,178.5,332.23,272.54
2016,7,6,18,30,459.0,47.0,5.1,14.0,132.0,267.59,214.67
2016,7,6,18,45,364.0,37.5,5.0,14.0,92.0,194.77,149.37
2016,7,6,19,0,269.0,28.0,4.9,14.0,52.0,132.59,88.44
2016,7,6,19,15,134.5,14.0,4.8,13.5,26.0,57.72,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,4.25,13.0,28.0,11.29,0.0
2016,7,7,5,30,299.0,28.0,4.2,13.0,56.0,22.96,12.82
2016,7,7,5,45,393.5,36.5,4.2,13.5,96.0,29.52,20.08
2016,7,7,6,0,488.0,45.0,4.2,14.0,136.0,36.01,26.27
2016,7,7,6,15,548.5,51.0,4.15,14.5,183.0,40.23,30.25
2016,7,7,6,30,609.0,57.0,4.1,15.0,230.0,44.41,34.04
2016,7,7,6,45,304.5,72.5,4.1,15.5,159.0,52.27,40.96
2016,7,7,7,0,0.0,88.0,4.1,16.0,88.0,71.79,58.02
2016,7,7,7,15,0.0,113.0,4.1,16.0,113.0,90.72,74.43
2016,7,7,7,30,0.0,138.0,4.1,16.0,138.0,109.27,90.32
2016,7,7,7,45,0.5,149.5,4.1,16.5,150.0,118.24,97.56
2016,7,7,8,0,1.0,161.0,4.1,17.0,162.0,127.13,104.66
2016,7,7,8,15,10.0,194.5,4.1,17.0,201.5,151.62,119.55
2016,7,7,8,30,19.0,228.0,4.1,17.0,241.0,178.32,140.15
2016,7,7,8,45,24.0,251.0,4.2,17.5,268.0,198.77,155.54
2016,7,7,9,0,29.0,274.0,4.3,18.0,295.0,211.41,164.77
2016,7,7,9,15,25.0,278.0,4.4,18.0,297.0,226.22,176.52
2016,7,7,9,30,21.0,282.0,4.5,18.0,299.0,231.56,180.71
2016,7,7,9,45,22.5,297.5,4.6,18.0,316.0,247.03,192.74
2016,7,7,10,0,24.0,313.0,4.7,18.0,333.0,262.78,204.97
2016,7,7,10,15,44.0,359.0,4.75,18.0,397.5,307.52,239.66
2016,7,7,10,30,64.0,405.0,4.8,18.0,462.0,360.09,280.18
2016,7,7,10,45,43.5,374.5,4.9,18.0,414.0,331.83,258.28
2016,7,7,11,0,23.0,344.0,5.0,18.0,366.0,299.05,232.75
2016,7,7,11,15,41.0,389.5,5.0,18.0,428.5,354.24,275.62
2016,7,7,11,30,59.0,435.0,5.0,18.0,491.0,411.34,319.35
2016,7,7,11,45,62.5,434.5,5.0,18.5,495.0,420.59,325.73
2016,7,7,12,0,66.0,434.0,5.0,19.0,499.0,429.74,332.16
2016,7,7,12,15,69.5,444.5,5.0,19.0,513.0,448.51,346.42
2016,7,7,12,30,73.0,455.0,5.0,19.0,527.0,467.43,360.73
2016,7,7,12,45,110.5,465.0,5.0,19.0,572.0,528.72,407.64
2016,7,7,13,0,148.0,475.0,5.0,19.0,617.0,580.43,446.98
2016,7,7,13,15,235.5,452.0,4.95,19.0,672.5,648.36,499.63
2016,7,7,13,30,323.0,429.0,4.9,19.0,728.0,732.2,562.8
2016,7,7,13,45,339.0,404.5,4.9,19.0,712.0,731.69,563.39
2016,7,7,14,0,355.0,380.0,4.9,19.0,696.0,728.99,562.91
2016,7,7,14,15,338.5,379.0,4.9,18.5,672.5,716.42,555.17
2016,7,7,14,30,322.0,378.0,4.9,18.0,649.0,702.22,546.26
2016,7,7,14,45,347.0,353.0,4.95,18.0,634.5,701.46,547.86
2016,7,7,15,0,372.0,328.0,5.0,18.0,620.0,698.13,547.58
2016,7,7,15,15,364.0,311.5,5.05,18.0,585.0,670.36,528.3
2016,7,7,15,30,356.0,295.0,5.1,18.0,550.0,641.01,507.79
2016,7,7,15,45,326.5,281.5,5.15,18.0,504.0,594.41,473.48
2016,7,7,16,0,297.0,268.0,5.2,18.0,458.0,547.78,438.71
2016,7,7,16,15,295.5,246.0,5.2,17.5,423.0,515.5,416.06
2016,7,7,16,30,294.0,224.0,5.2,17.0,388.0,481.97,391.95
2016,7,7,16,45,168.5,202.0,5.25,16.5,294.5,337.71,276.48
2016,7,7,17,0,43.0,180.0,5.3,16.0,201.0,204.75,166.41
2016,7,7,17,15,45.0,161.0,5.25,15.5,180.0,186.32,152.12
2016,7,7,17,30,47.0,142.0,5.2,15.0,159.0,167.56,137.08
2016,7,7,17,45,41.0,121.5,5.2,15.0,135.0,142.04,115.64
2016,7,7,18,0,35.0,101.0,5.2,15.0,111.0,116.9,94.18
2016,7,7,18,15,253.0,73.5,5.1,14.5,121.5,219.82,180.38
2016,7,7,18,30,471.0,46.0,5.0,14.0,132.0,272.11,218.46
2016,7,7,18,45,377.5,36.5,4.95,13.5,92.5,199.12,152.94
2016,7,7,19,0,284.0,27.0,4.9,13.0,53.0,136.64,91.07
2016,7,7,19,15,142.0,13.5,4.85,13.0,26.5,59.12,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,13.0,4.2,13.5,27.0,10.46,0.0
2016,7,8,5,30,312.0,26.0,4.2,14.0,54.0,21.28,11.25
2016,7,8,5,45,407.0,33.5,4.25,14.5,94.5,27.08,17.84
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,32.86,23.37
2016,7,8,6,15,560.5,46.5,4.2,15.0,181.0,36.82,27.16
2016,7,8,6,30,619.0,52.0,4.1,15.0,227.0,44.29,33.94
2016,7,8,6,45,320.0,93.5,4.05,15.5,185.0,66.78,53.82
2016,7,8,7,0,21.0,135.0,4.0,16.0,143.0,104.8,86.97
2016,7,8,7,15,46.5,162.5,3.85,16.0,183.5,119.52,99.5
2016,7,8,7,30,72.0,190.0,3.7,16.0,224.0,137.41,114.61
2016,7,8,7,45,74.0,212.0,3.6,16.5,250.5,151.5,126.04
2016,7,8,8,0,76.0,234.0,3.5,17.0,277.0,165.24,137.01
2016,7,8,8,15,55.5,242.0,3.45,17.5,275.0,172.77,135.68
2016,7,8,8,30,35.0,250.0,3.4,18.0,273.0,184.24,143.57
2016,7,8,8,45,66.5,287.0,3.4,18.5,334.0,218.72,168.69
2016,7,8,9,0,98.0,324.0,3.4,19.0,395.0,257.96,197.63
2016,7,8,9,15,160.0,345.5,3.45,19.0,468.0,293.65,223.6
2016,7,8,9,30,222.0,367.0,3.5,19.0,541.0,344.56,262.24
2016,7,8,9,45,184.5,387.0,3.55,19.5,536.0,362.84,277.51
2016,7,8,10,0,147.0,407.0,3.6,20.0,531.0,377.06,288.95
2016,7,8,10,15,187.5,419.0,3.6,20.0,582.5,420.95,322.51
2016,7,8,10,30,228.0,431.0,3.6,20.0,634.0,468.97,359.0
2016,7,8,10,45,569.5,261.0,3.65,20.5,784.5,560.95,430.98
2016,7,8,11,0,911.0,91.0,3.7,21.0,935.0,675.03,519.33
2016,7,8,11,15,914.0,91.5,3.7,21.0,949.5,719.34,552.63
2016,7,8,11,30,917.0,92.0,3.7,21.0,964.0,761.34,583.11
2016,7,8,11,45,919.0,92.0,3.75,21.0,971.5,799.65,609.88
2016,7,8,12,0,921.0,92.0,3.8,21.0,979.0,835.26,634.64
2016,7,8,12,15,921.5,92.0,3.85,21.0,979.0,866.76,656.48
2016,7,8,12,30,922.0,92.0,3.9,21.0,979.0,895.16,676.18
2016,7,8,12,45,914.5,96.0,4.0,21.0,970.0,916.9,691.6
2016,7,8,13,0,907.0,100.0,4.1,21.0,961.0,935.06,704.69
2016,7,8,13,15,904.5,99.5,4.2,21.0,947.0,949.94,715.66
2016,7,8,13,30,902.0,99.0,4.3,21.0,933.0,961.18,724.27
2016,7,8,13,45,898.5,97.5,4.4,21.0,912.0,966.75,729.15
2016,7,8,14,0,895.0,96.0,4.5,21.0,891.0,968.56,731.85
2016,7,8,14,15,669.5,210.5,4.6,21.0,795.0,891.04,679.86
2016,7,8,14,30,444.0,325.0,4.7,21.0,699.0,783.24,599.7
2016,7,8,14,45,656.5,207.5,4.8,21.0,734.5,874.21,672.56
2016,7,8,15,0,869.0,90.0,4.9,21.0,770.0,927.4,711.34
2016,7,8,15,15,859.0,88.5,4.9,20.5,731.5,905.12,698.11
2016,7,8,15,30,849.0,87.0,4.9,20.0,693.0,879.72,683.08
2016,7,8,15,45,837.0,84.5,4.95,20.0,650.5,848.47,662.76
2016,7,8,16,0,825.0,82.0,5.0,20.0,608.0,814.57,640.36
2016,7,8,16,15,807.5,79.5,4.9,19.5,562.0,773.66,613.03
2016,7,8,16,30,790.0,77.0,4.8,19.0,516.0,738.1,589.37
2016,7,8,16,45,769.5,73.5,4.75,19.0,468.0,689.88,554.92
2016,7,8,17,0,749.0,70.0,4.7,19.0,420.0,640.61,519.18
2016,7,8,17,15,719.0,66.5,4.6,18.5,370.5,584.16,477.22
2016,7,8,17,30,689.0,63.0,4.5,18.0,321.0,528.14,433.37
2016,7,8,17,45,649.5,58.0,4.45,18.0,272.5,465.59,382.18
2016,7,8,18,0,610.0,53.0,4.4,18.0,224.0,405.19,331.09
2016,7,8,18,15,549.0,47.5,4.35,17.5,177.5,338.44,273.77
2016,7,8,18,30,488.0,42.0,4.3,17.0,131.0,275.31,217.84
2016,7,8,18,45,396.0,33.5,4.25,16.5,91.5,203.06,153.85
2016,7,8,19,0,304.0,25.0,4.2,16.0,52.0,141.17,92.32
2016,7,8,19,15,152.0,12.5,4.15,15.5,26.0,60.53,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,1.65,14.5,27.0,9.64,0.0
2016,7,9,5,30,335.0,24.0,1.7,15.0,54.0,19.64,9.76
2016,7,9,5,45,426.0,31.0,1.75,15.5,94.0,25.1,16.06
2016,7,9,6,0,517.0,38.0,1.8,16.0,134.0,33.22,23.6
2016,7,9,6,15,574.5,43.0,1.9,16.5,180.0,37.18,27.32
2016,7,9,6,30,632.0,48.0,2.0,17.0,226.0,41.13,30.87
2016,7,9,6,45,319.5,87.0,2.1,17.5,177.5,62.37,49.52
2016,7,9,7,0,7.0,126.0,2.2,18.0,129.0,98.61,80.87
2016,7,9,7,15,3.5,133.5,2.25,18.0,135.0,105.02,86.14
2016,7,9,7,30,0.0,141.0,2.3,18.0,141.0,111.28,91.24
2016,7,9,7,45,31.0,185.0,2.4,18.5,202.0,135.46,111.36
2016,7,9,8,0,62.0,229.0,2.5,19.0,263.0,162.26,133.31
2016,7,9,8,15,68.5,252.0,2.6,19.5,293.0,178.52,138.94
2016,7,9,8,30,75.0,275.0,2.7,20.0,323.0,202.41,155.18
2016,7,9,8,45,138.0,301.5,2.8,20.5,397.5,230.26,173.09
2016,7,9,9,0,201.0,328.0,2.9,21.0,472.0,274.99,204.96
2016,7,9,9,15,543.0,203.5,2.95,21.0,622.0,291.66,208.13
2016,7,9,9,30,885.0,79.0,3.0,21.0,772.0,361.25,258.08
2016,7,9,9,45,886.5,84.0,3.15,21.0,804.0,417.82,307.76
2016,7,9,10,0,888.0,89.0,3.3,21.0,836.0,473.2,355.38
2016,7,9,10,15,894.0,90.0,3.35,21.0,864.0,526.3,399.81
2016,7,9,10,30,900.0,91.0,3.4,21.0,892.0,578.18,442.08
2016,7,9,10,45,906.0,91.0,3.5,21.5,913.5,627.82,480.8
2016,7,9,11,0,912.0,91.0,3.6,22.0,935.0,675.79,517.2
2016,7,9,11,15,915.0,91.5,3.65,22.0,949.5,720.21,550.98
2016,7,9,11,30,918.0,92.0,3.7,22.0,964.0,762.32,581.58
2016,7,9,11,45,922.5,90.5,3.8,22.0,972.5,801.37,608.97
2016,7,9,12,0,927.0,89.0,3.9,22.0,981.0,837.84,634.47
2016,7,9,12,15,927.0,89.0,4.0,22.0,981.0,869.11,656.31
2016,7,9,12,30,927.0,89.0,4.1,22.0,981.0,897.23,676.02
2016,7,9,12,45,924.0,90.0,4.25,22.0,973.5,920.33,692.58
2016,7,9,13,0,921.0,91.0,4.4,22.0,966.0,939.91,706.84
2016,7,9,13,15,919.0,90.5,4.55,21.5,951.5,955.36,720.13
2016,7,9,13,30,917.0,90.0,4.7,21.0,937.0,967.13,731.23
2016,7,9,13,45,915.0,88.0,4.85,21.0,916.5,973.62,737.43
2016,7,9,14,0,913.0,86.0,5.0,21.0,896.0,976.28,741.14
2016,7,9,14,15,687.5,202.0,5.1,20.5,801.0,900.47,691.18
2016,7,9,14,30,462.0,318.0,5.2,20.0,706.0,794.32,613.06
2016,7,9,14,45,677.0,199.0,5.3,20.0,742.0,885.85,686.47
2016,7,9,15,0,892.0,80.0,5.4,20.0,778.0,938.89,725.55
2016,7,9,15,15,884.0,79.0,5.5,19.5,740.5,918.56,714.23
2016,7,9,15,30,876.0,78.0,5.6,19.0,703.0,894.96,700.91
2016,7,9,15,45,865.0,76.0,5.75,19.0,661.0,864.44,681.33
2016,7,9,16,0,854.0,74.0,5.9,19.0,619.0,831.14,659.49
2016,7,9,16,15,840.5,72.0,5.95,18.5,574.0,793.18,634.73
2016,7,9,16,30,827.0,70.0,6.0,18.0,529.0,753.06,607.92
2016,7,9,16,45,806.5,68.0,6.1,18.0,480.5,705.68,574.09
2016,7,9,17,0,786.0,66.0,6.2,18.0,432.0,663.31,543.53
2016,7,9,17,15,759.5,63.0,6.15,17.5,383.0,608.27,502.53
2016,7,9,17,30,733.0,60.0,6.1,17.0,334.0,553.25,458.88
2016,7,9,17,45,690.5,56.5,6.1,16.5,284.0,488.6,405.91
2016,7,9,18,0,648.0,53.0,6.1,16.0,234.0,426.22,352.91
2016,7,9,18,15,588.5,47.5,5.95,15.5,186.5,356.03,291.54
2016,7,9,18,30,529.0,42.0,5.8,15.0,139.0,293.45,234.79
2016,7,9,18,45,425.0,34.5,5.7,14.5,97.0,215.48,164.96
2016,7,9,19,0,321.0,27.0,5.6,14.0,55.0,149.0,97.93
2016,7,9,19,15,160.5,13.5,5.45,14.0,27.5,63.94,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,158.0,13.0,5.3,13.5,27.0,10.52,0.0
2016,7,10,5,30,316.0,26.0,5.4,14.0,54.0,21.37,10.94
2016,7,10,5,45,415.0,34.5,5.55,14.5,95.5,28.03,18.59
2016,7,10,6,0,514.0,43.0,5.7,15.0,137.0,34.62,24.87
2016,7,10,6,15,576.0,49.0,5.7,15.0,185.0,38.94,29.0
2016,7,10,6,30,638.0,55.0,5.7,15.0,233.0,47.01,36.34
2016,7,10,6,45,681.0,59.0,5.7,15.5,283.5,49.79,38.75
2016,7,10,7,0,724.0,63.0,5.7,16.0,334.0,52.57,41.06
2016,7,10,7,15,754.5,66.5,5.65,16.5,385.0,54.78,42.82
2016,7,10,7,30,785.0,70.0,5.6,17.0,436.0,56.95,44.48
2016,7,10,7,45,809.0,72.0,5.6,17.5,486.5,65.96,52.08
2016,7,10,8,0,833.0,74.0,5.6,18.0,537.0,67.66,53.26
2016,7,10,8,15,850.0,76.5,5.5,18.5,584.5,82.17,52.53
2016,7,10,8,30,867.0,79.0,5.4,19.0,632.0,139.82,76.39
2016,7,10,8,45,881.5,80.0,5.35,19.5,677.0,197.76,116.64
2016,7,10,9,0,896.0,81.0,5.3,20.0,722.0,256.82,165.41
2016,7,10,9,15,906.5,83.0,5.2,20.0,762.0,316.43,218.12
2016,7,10,9,30,917.0,85.0,5.1,20.0,802.0,376.24,271.59
2016,7,10,9,45,924.0,86.5,5.1,20.5,836.5,434.27,322.59
2016,7,10,10,0,931.0,88.0,5.1,21.0,871.0,491.59,371.66
2016,7,10,10,15,937.5,89.0,5.15,21.0,899.5,547.32,418.92
2016,7,10,10,30,944.0,90.0,5.2,21.0,928.0,601.81,463.95
2016,7,10,10,45,947.5,91.0,5.3,21.5,949.5,653.0,504.55
2016,7,10,11,0,951.0,92.0,5.4,22.0,971.0,702.19,542.55
2016,7,10,11,15,953.5,92.5,5.5,22.0,986.0,748.09,578.33
2016,7,10,11,30,956.0,93.0,5.6,22.0,1001.0,791.51,610.69
2016,7,10,11,45,957.5,93.5,5.7,22.0,1009.0,831.53,639.42
2016,7,10,12,0,959.0,94.0,5.8,22.0,1017.0,868.68,666.05
2016,7,10,12,15,959.5,94.0,5.85,22.0,1017.0,901.54,689.36
2016,7,10,12,30,960.0,94.0,5.9,22.0,1017.0,931.18,710.39
2016,7,10,12,45,953.5,97.5,5.95,22.5,1008.5,954.42,725.55
2016,7,10,13,0,947.0,101.0,6.0,23.0,1000.0,973.97,738.16
2016,7,10,13,15,944.5,100.5,5.95,23.0,985.5,989.65,749.04
2016,7,10,13,30,942.0,100.0,5.9,23.0,971.0,1001.52,757.38
2016,7,10,13,45,939.5,98.5,5.9,23.0,949.5,1008.52,762.8
2016,7,10,14,0,937.0,97.0,5.9,23.0,928.0,1011.6,765.68
2016,7,10,14,15,931.5,96.0,5.85,23.0,900.0,1008.39,764.03
2016,7,10,14,30,926.0,95.0,5.8,23.0,872.0,1001.31,759.88
2016,7,10,14,45,919.0,93.0,5.8,23.0,838.0,987.93,751.82
2016,7,10,15,0,912.0,91.0,5.8,23.0,804.0,970.86,741.32
2016,7,10,15,15,902.5,89.5,5.7,22.5,764.5,948.45,727.99
2016,7,10,15,30,893.0,88.0,5.6,22.0,725.0,922.72,712.33
2016,7,10,15,45,880.5,85.5,5.6,22.0,680.5,890.05,690.88
2016,7,10,16,0,868.0,83.0,5.6,22.0,636.0,854.59,667.31
2016,7,10,16,15,851.0,81.0,5.55,21.5,588.5,813.39,640.39
2016,7,10,16,30,834.0,79.0,5.5,21.0,541.0,770.18,611.61
2016,7,10,16,45,811.5,76.0,5.5,21.0,490.5,726.68,581.19
2016,7,10,17,0,789.0,73.0,5.5,21.0,440.0,674.82,543.91
2016,7,10,17,15,758.5,69.0,5.4,20.5,388.5,615.61,500.32
2016,7,10,17,30,728.0,65.0,5.3,20.0,337.0,556.76,454.51
2016,7,10,17,45,684.5,60.5,5.25,19.5,285.5,490.41,401.22
2016,7,10,18,0,641.0,56.0,5.2,19.0,234.0,426.44,347.92
2016,7,10,18,15,577.5,50.0,5.1,18.5,185.5,356.46,287.82
2016,7,10,18,30,514.0,44.0,5.0,18.0,137.0,289.86,228.87
2016,7,10,18,45,409.5,35.5,4.9,17.5,95.0,211.23,159.61
2016,7,10,19,0,305.0,27.0,4.8,17.0,53.0,144.28,92.87
2016,7,10,19,15,152.5,13.5,4.75,16.5,26.5,50.78,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,150.0,13.0,2.25,14.5,26.0,11.1,0.0
2016,7,11,5,30,300.0,26.0,2.2,15.0,52.0,21.38,10.68
2016,7,11,5,45,399.0,34.5,2.15,15.5,93.0,28.0,18.49
2016,7,11,6,0,498.0,43.0,2.1,16.0,134.0,34.57,24.75
