Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,15,560.5,49.0,2.0,16.5,181.0,38.86,28.79
2016,7,11,6,30,623.0,55.0,1.9,17.0,228.0,43.13,32.63
2016,7,11,6,45,666.5,59.5,1.85,17.5,278.5,50.09,38.73
2016,7,11,7,0,710.0,64.0,1.8,18.0,329.0,53.22,41.33
2016,7,11,7,15,740.0,68.0,1.85,18.5,379.5,55.76,43.34
2016,7,11,7,30,770.0,72.0,1.9,19.0,430.0,58.22,45.24
2016,7,11,7,45,793.0,74.5,1.95,19.5,479.5,59.44,46.03
2016,7,11,8,0,816.0,77.0,2.0,20.0,529.0,69.37,54.29
2016,7,11,8,15,833.5,79.5,2.05,20.5,576.5,83.11,53.36
2016,7,11,8,30,851.0,82.0,2.1,21.0,624.0,139.9,76.32
2016,7,11,8,45,864.0,84.0,2.15,21.5,667.5,197.44,115.61
2016,7,11,9,0,877.0,86.0,2.2,22.0,711.0,255.97,162.96
2016,7,11,9,15,887.5,87.5,2.3,22.0,750.5,314.21,213.38
2016,7,11,9,30,898.0,89.0,2.4,22.0,790.0,372.66,264.51
2016,7,11,9,45,898.0,95.0,2.55,22.5,822.0,430.37,314.05
2016,7,11,10,0,898.0,101.0,2.7,23.0,854.0,486.7,361.14
2016,7,11,10,15,904.0,102.0,2.8,23.0,882.5,540.63,405.63
2016,7,11,10,30,910.0,103.0,2.9,23.0,911.0,593.33,447.96
2016,7,11,10,45,914.0,104.0,3.05,23.5,932.5,643.35,486.49
2016,7,11,11,0,918.0,105.0,3.2,24.0,954.0,691.52,522.6
2016,7,11,11,15,921.0,106.0,3.3,24.0,969.0,736.93,556.74
2016,7,11,11,30,924.0,107.0,3.4,24.0,984.0,780.03,588.11
2016,7,11,11,45,925.5,107.0,3.55,24.0,991.5,818.65,615.03
2016,7,11,12,0,927.0,107.0,3.7,24.0,999.0,854.5,640.0
2016,7,11,12,15,928.0,107.0,3.85,24.0,999.5,887.04,662.69
2016,7,11,12,30,929.0,107.0,4.0,24.0,1000.0,916.5,683.31
2016,7,11,12,45,933.0,103.5,4.2,24.0,994.5,942.21,701.71
2016,7,11,13,0,937.0,100.0,4.4,24.0,989.0,964.5,717.91
2016,7,11,13,15,935.0,99.5,4.55,24.0,975.5,980.5,729.84
2016,7,11,13,30,933.0,99.0,4.7,24.0,962.0,992.74,739.73
2016,7,11,13,45,930.0,98.5,4.9,24.0,941.0,1000.2,746.96
2016,7,11,14,0,927.0,98.0,5.1,24.0,920.0,1003.81,751.7
2016,7,11,14,15,922.0,97.0,5.2,23.5,892.5,1001.11,753.02
2016,7,11,14,30,917.0,96.0,5.3,23.0,865.0,994.58,751.85
2016,7,11,14,45,910.5,94.0,5.4,23.0,831.5,981.78,744.95
2016,7,11,15,0,904.0,92.0,5.5,23.0,798.0,965.3,735.58
2016,7,11,15,15,894.5,90.5,5.55,22.5,759.0,943.02,723.3
2016,7,11,15,30,885.0,89.0,5.6,22.0,720.0,917.46,708.66
2016,7,11,15,45,873.5,86.5,5.65,22.0,676.5,885.88,688.22
2016,7,11,16,0,862.0,84.0,5.7,22.0,633.0,851.47,665.6
2016,7,11,16,15,845.5,81.5,5.7,21.5,585.5,810.28,638.85
2016,7,11,16,30,829.0,79.0,5.7,21.0,538.0,767.06,610.18
2016,7,11,16,45,808.5,76.0,5.7,20.5,488.5,725.26,582.06
2016,7,11,17,0,788.0,73.0,5.7,20.0,439.0,674.95,546.82
2016,7,11,17,15,757.5,69.0,5.7,19.5,387.5,615.74,503.25
2016,7,11,17,30,727.0,65.0,5.7,19.0,336.0,556.88,457.34
2016,7,11,17,45,684.5,60.5,5.7,18.5,285.0,491.11,404.18
2016,7,11,18,0,642.0,56.0,5.7,18.0,234.0,427.61,350.9
2016,7,11,18,15,578.0,50.0,5.6,17.5,185.5,357.31,290.08
2016,7,11,18,30,514.0,44.0,5.5,17.0,137.0,290.39,230.44
2016,7,11,18,45,412.5,35.0,5.45,16.5,95.0,212.24,161.05
2016,7,11,19,0,311.0,26.0,5.4,16.0,53.0,145.45,93.15
2016,7,11,19,15,155.5,13.0,5.3,15.5,26.5,51.23,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,4.95,13.0,26.0,10.24,0.0
2016,7,12,5,30,325.0,24.0,5.0,13.0,52.0,19.72,9.25
2016,7,12,5,45,423.0,32.0,5.1,13.5,93.0,26.02,16.88
2016,7,12,6,0,521.0,40.0,5.2,14.0,134.0,32.27,22.88
2016,7,12,6,15,582.5,45.5,5.1,14.5,181.5,39.46,29.52
2016,7,12,6,30,644.0,51.0,5.0,15.0,229.0,43.78,33.46
2016,7,12,6,45,335.0,92.5,4.95,15.5,186.5,66.38,53.47
2016,7,12,7,0,26.0,134.0,4.9,16.0,144.0,100.39,83.17
2016,7,12,7,15,27.5,153.0,4.85,16.0,164.5,113.46,94.34
2016,7,12,7,30,29.0,172.0,4.8,16.0,185.0,126.28,105.15
2016,7,12,7,45,44.5,199.0,4.8,16.5,222.0,143.6,119.49
2016,7,12,8,0,60.0,226.0,4.8,17.0,259.0,160.43,133.21
2016,7,12,8,15,91.0,254.5,4.75,17.0,310.0,180.13,141.92
2016,7,12,8,30,122.0,283.0,4.7,17.0,361.0,202.28,155.7
2016,7,12,8,45,191.5,300.0,4.7,17.5,432.0,237.33,179.12
2016,7,12,9,0,261.0,317.0,4.7,18.0,503.0,273.38,204.61
2016,7,12,9,15,338.0,312.5,4.65,18.5,567.5,314.45,235.3
2016,7,12,9,30,415.0,308.0,4.6,19.0,632.0,358.93,269.87
2016,7,12,9,45,433.5,314.5,4.6,19.5,666.0,401.72,304.82
2016,7,12,10,0,452.0,321.0,4.6,20.0,700.0,446.11,340.49
2016,7,12,10,15,697.0,205.5,4.55,20.0,812.5,513.79,394.03
2016,7,12,10,30,942.0,90.0,4.5,20.0,925.0,600.85,463.23
2016,7,12,10,45,946.0,91.0,4.45,20.0,947.5,652.39,504.19
2016,7,12,11,0,950.0,92.0,4.4,20.0,970.0,701.99,542.71
2016,7,12,11,15,953.5,92.5,4.35,20.0,985.5,748.67,578.14
2016,7,12,11,30,957.0,93.0,4.3,20.0,1001.0,792.97,610.1
2016,7,12,11,45,959.0,93.5,4.25,20.5,1009.0,833.55,636.92
2016,7,12,12,0,961.0,94.0,4.2,21.0,1017.0,871.29,661.44
2016,7,12,12,15,961.5,94.0,4.2,21.0,1017.5,904.34,684.02
2016,7,12,12,30,962.0,94.0,4.2,21.0,1018.0,934.14,704.34
2016,7,12,12,45,953.0,99.0,4.25,21.0,1008.5,956.69,719.97
2016,7,12,13,0,944.0,104.0,4.3,21.0,999.0,975.45,733.13
2016,7,12,13,15,941.5,103.5,4.4,21.0,984.5,991.22,744.67
2016,7,12,13,30,939.0,103.0,4.5,21.0,970.0,1003.19,753.95
2016,7,12,13,45,935.5,102.0,4.6,21.0,948.5,1009.84,759.92
2016,7,12,14,0,932.0,101.0,4.7,21.0,927.0,1012.57,763.4
2016,7,12,14,15,926.0,100.0,4.8,21.0,898.5,1008.99,762.72
2016,7,12,14,30,920.0,99.0,4.9,21.0,870.0,1001.56,759.54
2016,7,12,14,45,912.5,97.0,5.0,21.0,835.5,987.85,752.14
2016,7,12,15,0,905.0,95.0,5.1,21.0,801.0,970.46,742.25
2016,7,12,15,15,894.5,93.5,5.1,20.5,761.0,947.29,729.06
2016,7,12,15,30,884.0,92.0,5.1,20.0,721.0,920.85,713.54
2016,7,12,15,45,871.0,89.5,5.1,20.0,676.5,887.99,691.96
2016,7,12,16,0,858.0,87.0,5.1,20.0,632.0,852.37,668.29
2016,7,12,16,15,840.5,84.0,5.05,19.5,584.0,809.9,640.4
2016,7,12,16,30,823.0,81.0,5.0,19.0,536.0,772.89,616.18
2016,7,12,16,45,801.0,78.0,4.95,19.0,486.0,722.8,580.57
2016,7,12,17,0,779.0,75.0,4.9,19.0,436.0,671.64,543.62
2016,7,12,17,15,747.5,71.0,4.8,18.5,384.5,612.06,499.6
2016,7,12,17,30,716.0,67.0,4.7,18.0,333.0,552.93,453.48
2016,7,12,17,45,673.0,62.0,4.6,18.0,282.0,486.71,399.32
2016,7,12,18,0,630.0,57.0,4.5,18.0,231.0,425.3,347.27
2016,7,12,18,15,565.5,50.5,4.35,17.5,182.5,352.42,284.9
2016,7,12,18,30,501.0,44.0,4.2,17.0,134.0,285.29,225.57
2016,7,12,18,45,398.0,35.0,4.1,16.5,92.5,207.22,156.71
2016,7,12,19,0,295.0,26.0,4.0,16.0,51.0,140.33,88.67
2016,7,12,19,15,147.5,13.0,4.0,15.5,25.5,49.27,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,151.0,12.5,3.25,13.5,25.0,10.67,0.0
2016,7,13,5,30,302.0,25.0,3.2,14.0,50.0,20.59,9.56
2016,7,13,5,45,404.0,34.0,3.15,14.5,91.5,27.68,18.21
2016,7,13,6,0,506.0,43.0,3.1,15.0,133.0,34.69,24.91
2016,7,13,6,15,570.0,49.5,2.9,15.5,181.0,39.39,29.35
2016,7,13,6,30,634.0,56.0,2.7,16.0,229.0,44.04,33.57
2016,7,13,6,45,678.0,60.5,2.55,16.5,280.0,51.08,39.76
2016,7,13,7,0,722.0,65.0,2.4,17.0,331.0,54.2,42.36
2016,7,13,7,15,753.0,68.5,2.3,17.5,382.5,56.36,44.05
2016,7,13,7,30,784.0,72.0,2.2,18.0,434.0,58.48,45.65
2016,7,13,7,45,807.0,75.0,2.1,18.5,485.0,60.06,46.77
2016,7,13,8,0,830.0,78.0,2.0,19.0,536.0,70.27,55.29
2016,7,13,8,15,847.5,80.5,2.0,19.5,584.0,83.23,54.21
2016,7,13,8,30,865.0,83.0,2.0,20.0,632.0,141.03,77.21
2016,7,13,8,45,878.5,85.0,2.0,20.5,676.5,199.65,117.17
2016,7,13,9,0,892.0,87.0,2.0,21.0,721.0,259.31,165.44
2016,7,13,9,15,902.5,88.5,2.0,21.5,761.0,318.6,216.3
2016,7,13,9,30,913.0,90.0,2.0,22.0,801.0,378.09,267.57
2016,7,13,9,45,908.0,98.5,2.0,22.5,832.0,436.74,317.42
2016,7,13,10,0,903.0,107.0,2.0,23.0,863.0,493.45,364.11
2016,7,13,10,15,909.5,108.5,2.1,23.5,892.0,548.51,408.21
2016,7,13,10,30,916.0,110.0,2.2,24.0,921.0,602.38,450.01
2016,7,13,10,45,920.5,111.0,2.3,24.5,943.0,653.24,488.38
2016,7,13,11,0,925.0,112.0,2.4,25.0,965.0,702.27,524.34
2016,7,13,11,15,928.0,112.5,2.5,25.0,980.0,747.82,558.03
2016,7,13,11,30,931.0,113.0,2.6,25.0,995.0,791.02,589.1
2016,7,13,11,45,932.5,113.5,2.75,25.0,1002.5,830.54,616.28
2016,7,13,12,0,934.0,114.0,2.9,25.0,1010.0,867.3,641.56
2016,7,13,12,15,934.0,114.0,3.1,25.0,1010.0,899.45,664.06
2016,7,13,12,30,934.0,114.0,3.3,25.0,1010.0,928.44,684.51
2016,7,13,12,45,936.0,111.5,3.5,25.5,1003.5,953.65,701.13
2016,7,13,13,0,938.0,109.0,3.7,26.0,997.0,975.39,715.48
2016,7,13,13,15,935.0,108.5,3.85,26.0,982.5,990.73,726.78
2016,7,13,13,30,932.0,108.0,4.0,26.0,968.0,1002.26,735.72
2016,7,13,13,45,928.0,107.0,4.2,26.0,946.0,1008.49,741.61
2016,7,13,14,0,924.0,106.0,4.4,26.0,924.0,1010.83,745.04
2016,7,13,14,15,917.5,105.0,4.45,25.5,895.5,1006.86,745.03
2016,7,13,14,30,911.0,104.0,4.5,25.0,867.0,999.07,742.62
2016,7,13,14,45,903.0,102.0,4.6,25.0,832.5,985.04,735.13
2016,7,13,15,0,895.0,100.0,4.7,25.0,798.0,967.37,725.39
2016,7,13,15,15,884.0,98.5,4.7,24.5,758.0,943.95,712.38
2016,7,13,15,30,873.0,97.0,4.7,24.0,718.0,917.31,697.13
2016,7,13,15,45,859.0,94.5,4.75,24.0,673.5,883.86,675.99
2016,7,13,16,0,845.0,92.0,4.8,24.0,629.0,847.73,652.8
2016,7,13,16,15,827.0,89.5,4.75,23.5,581.0,813.99,631.76
2016,7,13,16,30,809.0,87.0,4.7,23.0,533.0,769.66,602.74
2016,7,13,16,45,785.0,83.5,4.7,23.0,482.5,717.89,566.86
2016,7,13,17,0,761.0,80.0,4.7,23.0,432.0,665.23,529.67
2016,7,13,17,15,728.5,76.0,4.6,22.5,380.5,605.61,486.14
2016,7,13,17,30,696.0,72.0,4.5,22.0,329.0,549.07,442.76
2016,7,13,17,45,651.0,66.5,4.4,21.5,278.5,482.05,389.71
2016,7,13,18,0,606.0,61.0,4.3,21.0,228.0,417.75,336.93
2016,7,13,18,15,539.5,54.0,4.2,20.5,179.5,344.39,275.12
2016,7,13,18,30,473.0,47.0,4.1,20.0,131.0,276.98,216.49
2016,7,13,18,45,369.0,37.0,4.0,19.5,90.0,198.82,148.56
2016,7,13,19,0,265.0,27.0,3.9,19.0,49.0,131.61,81.01
2016,7,13,19,15,132.5,13.5,3.85,18.5,24.5,45.89,0.0
2016,7,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.5,2.2,14.5,24.5,10.67,0.0
2016,7,14,5,30,290.0,25.0,2.1,15.0,49.0,20.61,9.18
2016,7,14,5,45,396.0,34.0,2.05,15.5,90.5,27.69,18.11
2016,7,14,6,0,502.0,43.0,2.0,16.0,132.0,34.71,24.82
2016,7,14,6,15,567.5,49.5,1.9,16.5,180.0,39.41,29.24
2016,7,14,6,30,633.0,56.0,1.8,17.0,228.0,44.07,33.46
2016,7,14,6,45,678.0,60.5,1.75,17.5,279.5,51.12,39.63
2016,7,14,7,0,723.0,65.0,1.7,18.0,331.0,54.25,42.24
2016,7,14,7,15,754.5,68.5,1.7,18.5,382.5,56.41,43.92
2016,7,14,7,30,786.0,72.0,1.7,19.0,434.0,58.53,45.52
2016,7,14,7,45,810.5,75.0,1.7,19.5,485.0,60.15,46.65
2016,7,14,8,0,835.0,78.0,1.7,20.0,536.0,70.35,55.14
2016,7,14,8,15,852.5,80.0,1.7,20.5,584.5,82.61,53.74
2016,7,14,8,30,870.0,82.0,1.7,21.0,633.0,140.43,76.3
2016,7,14,8,45,884.0,84.0,1.75,21.5,678.0,199.48,116.27
2016,7,14,9,0,898.0,86.0,1.8,22.0,723.0,259.63,164.66
2016,7,14,9,15,908.5,87.5,1.8,22.5,763.5,319.34,215.59
2016,7,14,9,30,919.0,89.0,1.8,23.0,804.0,379.24,266.9
2016,7,14,9,45,925.0,92.0,1.85,23.5,838.5,438.47,316.87
2016,7,14,10,0,931.0,95.0,1.9,24.0,873.0,496.91,364.74
2016,7,14,10,15,937.5,96.0,1.95,24.0,902.0,553.03,410.09
2016,7,14,10,30,944.0,97.0,2.0,24.0,931.0,607.9,453.17
2016,7,14,10,45,947.5,98.0,2.1,24.5,953.0,659.46,491.97
2016,7,14,11,0,951.0,99.0,2.2,25.0,975.0,709.04,528.23
2016,7,14,11,15,954.0,99.5,2.35,25.0,990.5,755.66,562.89
2016,7,14,11,30,957.0,100.0,2.5,25.0,1006.0,799.84,594.42
2016,7,14,11,45,958.5,100.5,2.65,25.5,1014.0,840.26,620.92
2016,7,14,12,0,960.0,101.0,2.8,26.0,1022.0,877.82,645.33
2016,7,14,12,15,960.0,101.0,2.9,25.5,1022.0,910.64,668.77
2016,7,14,12,30,960.0,101.0,3.0,25.0,1022.0,940.2,690.15
2016,7,14,12,45,708.5,244.5,3.2,25.0,921.5,891.66,658.38
2016,7,14,13,0,457.0,388.0,3.4,25.0,821.0,810.57,598.7
2016,7,14,13,15,697.0,248.5,3.45,25.0,897.0,922.75,682.65
2016,7,14,13,30,937.0,109.0,3.5,25.0,973.0,1008.88,740.24
2016,7,14,13,45,932.0,108.5,3.6,25.0,951.0,1014.74,744.72
2016,7,14,14,0,927.0,108.0,3.7,25.0,929.0,1016.69,747.43
2016,7,14,14,15,920.5,107.0,3.75,24.5,900.0,1012.79,747.55
2016,7,14,14,30,914.0,106.0,3.8,24.0,871.0,1005.03,745.27
2016,7,14,14,45,905.0,104.5,3.85,24.0,836.0,990.59,737.19
2016,7,14,15,0,896.0,103.0,3.9,24.0,801.0,972.53,726.79
2016,7,14,15,15,884.5,101.0,3.9,23.5,760.5,948.13,713.23
2016,7,14,15,30,873.0,99.0,3.9,23.0,720.0,920.5,697.44
2016,7,14,15,45,858.0,97.0,3.95,23.0,675.0,886.72,676.21
2016,7,14,16,0,843.0,95.0,4.0,23.0,630.0,859.13,659.19
2016,7,14,16,15,824.0,92.0,4.0,22.5,581.5,815.36,631.49
2016,7,14,16,30,805.0,89.0,4.0,22.0,533.0,769.7,602.02
2016,7,14,16,45,779.0,86.0,4.05,21.5,482.0,717.06,566.98
2016,7,14,17,0,753.0,83.0,4.1,21.0,431.0,663.67,530.5
2016,7,14,17,15,719.5,78.5,4.1,20.5,379.0,603.04,486.38
2016,7,14,17,30,686.0,74.0,4.1,20.0,327.0,545.85,442.67
2016,7,14,17,45,637.5,69.0,4.1,19.5,276.0,477.74,388.71
2016,7,14,18,0,589.0,64.0,4.1,19.0,225.0,412.65,335.17
2016,7,14,18,15,519.5,56.5,4.0,18.5,177.0,337.98,271.97
2016,7,14,18,30,450.0,49.0,3.9,18.0,129.0,269.58,212.24
2016,7,14,18,45,345.0,38.5,3.8,17.5,88.5,191.62,144.15
2016,7,14,19,0,240.0,28.0,3.7,17.0,48.0,124.32,75.84
2016,7,14,19,15,120.0,14.0,3.6,16.5,24.0,43.15,0.0
2016,7,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,130.0,13.0,3.0,13.0,23.0,11.1,0.0
2016,7,15,5,30,260.0,26.0,3.1,13.0,46.0,21.49,9.49
2016,7,15,5,45,366.5,35.5,3.25,13.5,86.5,28.93,19.28
2016,7,15,6,0,473.0,45.0,3.4,14.0,127.0,36.28,26.38
2016,7,15,6,15,540.5,51.5,3.3,14.5,175.0,40.88,30.77
2016,7,15,6,30,608.0,58.0,3.2,15.0,223.0,45.45,34.95
2016,7,15,6,45,308.0,91.0,3.15,15.5,175.0,65.21,52.44
2016,7,15,7,0,8.0,124.0,3.1,16.0,127.0,96.96,80.13
2016,7,15,7,15,32.0,152.5,3.0,16.5,167.0,113.04,93.72
2016,7,15,7,30,56.0,181.0,2.9,17.0,207.0,131.66,109.25
2016,7,15,7,45,66.0,205.0,2.8,17.5,239.0,147.09,121.8
2016,7,15,8,0,76.0,229.0,2.7,18.0,271.0,162.14,133.84
2016,7,15,8,15,136.0,254.5,2.7,18.0,337.5,172.1,134.18
2016,7,15,8,30,196.0,280.0,2.7,18.0,404.0,207.06,155.75
2016,7,15,8,45,541.5,184.0,2.7,18.5,560.0,202.11,134.73
2016,7,15,9,0,887.0,88.0,2.7,19.0,716.0,258.5,166.66
2016,7,15,9,15,898.0,90.0,2.7,19.5,756.5,318.15,218.43
2016,7,15,9,30,909.0,92.0,2.7,20.0,797.0,378.07,270.74
2016,7,15,9,45,915.5,94.5,2.7,20.5,831.5,436.65,321.17
2016,7,15,10,0,922.0,97.0,2.7,21.0,866.0,494.51,369.54
2016,7,15,10,15,928.5,98.0,2.7,21.0,895.5,550.23,415.48
2016,7,15,10,30,935.0,99.0,2.7,21.0,925.0,604.73,459.09
2016,7,15,10,45,940.5,99.0,2.75,21.5,947.5,656.35,498.6
2016,7,15,11,0,946.0,99.0,2.8,22.0,970.0,706.16,535.59
2016,7,15,11,15,949.0,99.5,2.8,22.0,985.0,752.62,570.01
2016,7,15,11,30,952.0,100.0,2.8,22.0,1000.0,796.67,601.12
2016,7,15,11,45,954.5,100.0,2.85,22.0,1008.5,837.31,628.78
2016,7,15,12,0,957.0,100.0,2.9,22.0,1017.0,875.15,654.4
2016,7,15,12,15,957.0,100.0,2.95,22.0,1017.0,907.91,676.51
2016,7,15,12,30,957.0,100.0,3.0,22.0,1017.0,937.42,696.44
2016,7,15,12,45,948.0,104.5,3.05,22.0,1007.5,959.59,711.52
2016,7,15,13,0,939.0,109.0,3.1,22.0,998.0,977.97,724.2
2016,7,15,13,15,936.0,108.5,3.1,22.0,983.0,993.39,734.65
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,1005.01,742.69
2016,7,15,13,45,717.5,221.5,3.1,22.0,874.0,942.34,701.52
2016,7,15,14,0,502.0,335.0,3.1,22.0,780.0,847.62,633.35
2016,7,15,14,15,516.0,311.0,3.1,22.0,755.5,842.15,631.94
2016,7,15,14,30,530.0,287.0,3.1,22.0,731.0,833.46,627.7
2016,7,15,14,45,530.0,273.0,3.1,22.0,701.0,818.25,618.55
2016,7,15,15,0,530.0,259.0,3.1,22.0,671.0,800.3,607.55
2016,7,15,15,15,697.5,179.5,3.1,21.5,692.5,876.01,665.63
2016,7,15,15,30,865.0,100.0,3.1,21.0,714.0,915.25,694.82
2016,7,15,15,45,846.5,99.0,3.1,21.0,668.5,879.63,671.6
2016,7,15,16,0,828.0,98.0,3.1,21.0,623.0,850.57,653.42
2016,7,15,16,15,808.5,95.0,3.15,20.5,574.5,806.8,626.12
2016,7,15,16,30,789.0,92.0,3.2,20.0,526.0,761.2,597.02
2016,7,15,16,45,597.5,123.0,3.25,19.5,434.0,623.77,498.12
2016,7,15,17,0,406.0,154.0,3.3,19.0,342.0,485.96,392.47
2016,7,15,17,15,532.5,116.5,3.35,18.5,331.5,513.66,417.92
2016,7,15,17,30,659.0,79.0,3.4,18.0,321.0,535.24,436.49
2016,7,15,17,45,603.0,74.0,3.45,18.0,269.5,463.77,378.69
2016,7,15,18,0,547.0,69.0,3.5,18.0,218.0,396.06,322.44
2016,7,15,18,15,476.0,61.0,3.45,17.5,171.0,322.03,259.84
2016,7,15,18,30,405.0,53.0,3.4,17.0,124.0,254.39,200.87
2016,7,15,18,45,298.0,41.0,3.35,16.5,84.5,174.72,131.65
2016,7,15,19,0,191.0,29.0,3.3,16.0,45.0,108.84,65.13
2016,7,15,19,15,95.5,14.5,3.25,15.5,22.5,37.27,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.0,13.0,3.4,14.0,22.0,11.1,0.0
2016,7,16,5,30,236.0,26.0,3.4,14.0,44.0,21.5,8.94
2016,7,16,5,45,345.0,36.0,3.45,14.5,84.0,29.34,19.49
2016,7,16,6,0,454.0,46.0,3.5,15.0,124.0,37.08,26.94
2016,7,16,6,15,523.0,53.0,3.4,15.5,171.5,42.02,31.63
2016,7,16,6,30,592.0,60.0,3.3,16.0,219.0,46.92,36.1
2016,7,16,6,45,333.0,100.5,3.2,16.5,194.0,72.02,58.21
2016,7,16,7,0,74.0,141.0,3.1,17.0,169.0,104.8,86.65
2016,7,16,7,15,64.5,160.5,3.0,17.0,187.0,118.06,97.87
2016,7,16,7,30,55.0,180.0,2.9,17.0,205.0,131.01,108.7
2016,7,16,7,45,212.0,191.5,2.85,17.5,305.0,128.26,105.74
2016,7,16,8,0,369.0,203.0,2.8,18.0,405.0,136.39,112.1
2016,7,16,8,15,602.5,147.0,2.75,18.5,511.5,102.92,73.64
2016,7,16,8,30,836.0,91.0,2.7,19.0,618.0,142.71,80.27
2016,7,16,8,45,852.5,92.5,2.7,19.5,663.0,200.01,119.28
2016,7,16,9,0,869.0,94.0,2.7,20.0,708.0,258.72,166.9
2016,7,16,9,15,880.0,96.0,2.7,20.0,748.5,317.45,218.05
2016,7,16,9,30,891.0,98.0,2.7,20.0,789.0,376.48,269.95
2016,7,16,9,45,898.5,100.0,2.75,20.5,823.5,434.18,319.68
2016,7,16,10,0,906.0,102.0,2.8,21.0,858.0,491.28,367.55
2016,7,16,10,15,912.5,103.5,2.85,21.0,887.0,546.67,413.37
2016,7,16,10,30,919.0,105.0,2.9,21.0,916.0,600.86,456.98
2016,7,16,10,45,923.0,106.5,2.95,21.0,938.0,652.13,497.24
2016,7,16,11,0,927.0,108.0,3.0,21.0,960.0,701.51,535.1
2016,7,16,11,15,930.5,108.5,3.05,21.0,975.5,747.66,569.79
2016,7,16,11,30,934.0,109.0,3.1,21.0,991.0,791.49,601.57
2016,7,16,11,45,935.5,109.5,3.2,21.5,999.0,831.28,627.99
2016,7,16,12,0,937.0,110.0,3.3,22.0,1007.0,868.27,652.3
2016,7,16,12,15,937.5,110.0,3.35,22.0,1008.0,901.04,674.6
2016,7,16,12,30,938.0,110.0,3.4,22.0,1009.0,930.64,694.75
2016,7,16,12,45,936.0,110.5,3.5,22.0,1001.5,955.15,711.83
2016,7,16,13,0,934.0,111.0,3.6,22.0,994.0,976.11,726.64
2016,7,16,13,15,932.0,110.5,3.6,21.5,979.5,992.47,739.22
2016,7,16,13,30,930.0,110.0,3.6,21.0,965.0,1005.05,749.46
2016,7,16,13,45,927.5,108.0,3.65,21.0,944.0,1011.83,754.89
2016,7,16,14,0,925.0,106.0,3.7,21.0,923.0,1014.69,757.89
2016,7,16,14,15,919.0,105.0,3.75,21.0,895.0,1011.26,756.83
2016,7,16,14,30,913.0,104.0,3.8,21.0,867.0,1003.99,753.36
2016,7,16,14,45,906.0,102.0,3.85,21.0,833.0,990.93,746.12
2016,7,16,15,0,899.0,100.0,3.9,21.0,799.0,974.18,736.48
2016,7,16,15,15,888.5,98.0,3.95,20.5,759.0,950.61,723.62
2016,7,16,15,30,878.0,96.0,4.0,20.0,719.0,923.76,708.45
2016,7,16,15,45,864.5,94.0,4.05,20.0,674.5,891.15,687.77
2016,7,16,16,0,851.0,92.0,4.1,20.0,630.0,855.82,665.02
2016,7,16,16,15,833.0,89.0,4.1,19.5,582.0,821.31,643.65
2016,7,16,16,30,815.0,86.0,4.1,19.0,534.0,776.1,614.11
2016,7,16,16,45,791.5,82.5,4.2,19.0,483.0,724.38,578.43
2016,7,16,17,0,768.0,79.0,4.3,19.0,432.0,671.69,541.27
2016,7,16,17,15,735.5,75.0,4.3,18.5,380.5,611.62,497.55
2016,7,16,17,30,703.0,71.0,4.3,18.0,329.0,552.07,451.7
2016,7,16,17,45,657.0,66.0,4.3,17.5,277.5,487.1,399.69
2016,7,16,18,0,611.0,61.0,4.3,17.0,226.0,422.35,345.88
2016,7,16,18,15,542.5,54.0,4.2,16.5,177.5,347.49,281.82
2016,7,16,18,30,474.0,47.0,4.1,16.0,129.0,278.78,221.07
2016,7,16,18,45,363.5,37.0,4.1,15.5,88.0,197.81,149.63
2016,7,16,19,0,253.0,27.0,4.1,15.0,47.0,127.17,74.96
2016,7,16,19,15,126.5,13.5,4.1,14.5,23.5,44.56,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,134.0,12.0,4.45,13.5,22.0,10.24,0.0
2016,7,17,5,30,268.0,24.0,4.5,14.0,44.0,19.82,7.25
2016,7,17,5,45,382.0,33.0,4.6,14.5,85.0,26.92,17.36
2016,7,17,6,0,496.0,42.0,4.7,15.0,126.0,33.98,24.19
2016,7,17,6,15,248.0,55.5,4.65,15.0,97.5,41.37,31.1
2016,7,17,6,30,0.0,69.0,4.6,15.0,69.0,56.02,44.32
2016,7,17,6,45,0.0,84.5,4.6,15.5,84.5,68.15,55.03
2016,7,17,7,0,0.0,100.0,4.6,16.0,100.0,80.2,65.47
2016,7,17,7,15,0.0,118.5,4.55,16.0,118.5,94.28,77.63
2016,7,17,7,30,0.0,137.0,4.5,16.0,137.0,108.21,89.52
2016,7,17,7,45,5.5,160.0,4.45,16.5,163.0,125.16,103.67
2016,7,17,8,0,11.0,183.0,4.4,17.0,189.0,141.88,117.42
2016,7,17,8,15,21.5,212.5,4.4,17.0,225.5,163.26,129.1
2016,7,17,8,30,32.0,242.0,4.4,17.0,262.0,178.59,140.06
2016,7,17,8,45,30.5,255.5,4.45,17.5,276.0,193.33,151.08
2016,7,17,9,0,29.0,269.0,4.5,18.0,290.0,207.91,162.19
2016,7,17,9,15,19.5,247.0,4.55,18.0,261.5,201.93,157.62
2016,7,17,9,30,10.0,225.0,4.6,18.0,233.0,185.0,144.26
2016,7,17,9,45,13.5,254.5,4.65,18.5,266.0,210.85,164.26
2016,7,17,10,0,17.0,284.0,4.7,19.0,299.0,237.44,184.62
2016,7,17,10,15,31.0,331.0,4.7,19.0,358.5,280.49,217.97
2016,7,17,10,30,45.0,378.0,4.7,19.0,418.0,329.76,255.89
2016,7,17,10,45,35.0,362.0,4.75,19.0,393.5,317.67,246.4
2016,7,17,11,0,25.0,346.0,4.8,19.0,369.0,303.66,235.47
2016,7,17,11,15,35.0,378.5,4.8,19.0,411.5,342.07,265.09
2016,7,17,11,30,45.0,411.0,4.8,19.0,454.0,382.22,295.73
2016,7,17,11,45,67.0,437.0,4.8,19.5,501.5,427.84,330.01
2016,7,17,12,0,89.0,463.0,4.8,20.0,549.0,475.71,365.57
2016,7,17,12,15,87.0,461.5,4.9,19.5,545.5,480.5,369.94
2016,7,17,12,30,85.0,460.0,5.0,19.0,542.0,484.61,373.99
2016,7,17,12,45,279.0,422.5,5.1,19.0,687.0,656.46,507.31
2016,7,17,13,0,473.0,385.0,5.2,19.0,832.0,824.81,633.65
2016,7,17,13,15,313.0,420.5,5.3,19.0,715.0,709.94,547.14
2016,7,17,13,30,153.0,456.0,5.4,19.0,598.0,585.72,452.47
2016,7,17,13,45,193.0,441.0,5.5,19.0,615.0,615.72,477.26
2016,7,17,14,0,233.0,426.0,5.6,19.0,632.0,644.92,500.93
2016,7,17,14,15,178.5,413.0,5.65,18.5,568.0,583.07,455.03
2016,7,17,14,30,124.0,400.0,5.7,18.0,504.0,520.12,407.72
2016,7,17,14,45,112.0,380.0,5.8,18.0,471.0,490.43,385.9
2016,7,17,15,0,100.0,360.0,5.9,18.0,438.0,441.16,348.86
2016,7,17,15,15,108.0,342.0,5.95,18.0,422.0,431.35,342.55
2016,7,17,15,30,116.0,324.0,6.0,18.0,406.0,439.04,349.59
2016,7,17,15,45,129.5,303.5,6.1,18.0,389.5,429.23,343.45
2016,7,17,16,0,143.0,283.0,6.2,18.0,373.0,418.02,336.2
2016,7,17,16,15,142.0,260.5,6.2,17.5,344.5,390.89,316.4
2016,7,17,16,30,141.0,238.0,6.2,17.0,316.0,363.1,295.81
2016,7,17,16,45,94.5,208.0,6.25,16.5,258.5,276.31,225.94
2016,7,17,17,0,48.0,178.0,6.3,16.0,201.0,208.31,169.98
2016,7,17,17,15,114.5,160.0,6.2,15.5,204.5,247.98,205.23
2016,7,17,17,30,181.0,142.0,6.1,15.0,208.0,267.65,223.25
2016,7,17,17,45,387.5,100.5,6.1,15.0,213.5,360.62,302.05
2016,7,17,18,0,594.0,59.0,6.1,15.0,219.0,411.38,342.45
2016,7,17,18,15,526.0,52.5,6.0,14.5,172.0,338.23,278.14
2016,7,17,18,30,458.0,46.0,5.9,14.0,125.0,271.2,217.67
2016,7,17,18,45,345.0,36.0,5.8,14.0,84.5,190.14,144.82
2016,7,17,19,0,232.0,26.0,5.7,14.0,44.0,119.31,68.55
2016,7,17,19,15,116.0,13.0,5.65,13.5,22.0,41.46,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,125.5,11.5,4.1,13.0,20.5,9.82,0.0
2016,7,18,5,30,251.0,23.0,4.1,13.0,41.0,18.94,6.11
2016,7,18,5,45,364.0,32.0,4.1,13.5,81.0,26.05,16.64
2016,7,18,6,0,477.0,41.0,4.1,14.0,121.0,33.1,23.5
2016,7,18,6,15,542.5,47.0,4.05,14.5,167.5,37.41,27.65
2016,7,18,6,30,608.0,53.0,4.0,15.0,214.0,41.71,31.6
2016,7,18,6,45,304.0,70.5,3.95,15.5,151.0,51.18,40.01
2016,7,18,7,0,0.0,88.0,3.9,16.0,88.0,71.51,57.82
2016,7,18,7,15,0.0,109.5,3.85,16.0,109.5,87.87,72.02
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,104.01,85.84
2016,7,18,7,45,0.0,133.0,3.8,16.5,133.0,106.3,87.36
2016,7,18,8,0,0.0,135.0,3.8,17.0,135.0,108.43,88.73
2016,7,18,8,15,7.0,174.0,3.75,17.0,178.5,137.02,107.85
2016,7,18,8,30,14.0,213.0,3.7,17.0,222.0,167.1,131.42
2016,7,18,8,45,63.5,267.0,3.7,17.5,311.0,205.45,159.18
2016,7,18,9,0,113.0,321.0,3.7,18.0,400.0,251.56,193.04
2016,7,18,9,15,89.0,331.0,3.7,18.0,396.0,271.31,209.62
2016,7,18,9,30,65.0,341.0,3.7,18.0,392.0,280.7,217.82
2016,7,18,9,45,62.0,354.5,3.75,18.5,405.0,297.76,230.85
2016,7,18,10,0,59.0,368.0,3.8,19.0,418.0,314.52,243.44
2016,7,18,10,15,130.5,398.5,3.85,19.0,512.5,378.83,292.65
2016,7,18,10,30,202.0,429.0,3.9,19.0,607.0,454.69,350.39
2016,7,18,10,45,231.0,435.5,3.95,19.5,644.0,494.48,380.01
2016,7,18,11,0,260.0,442.0,4.0,20.0,681.0,537.53,411.88
2016,7,18,11,15,273.5,436.5,4.05,20.0,691.5,562.69,431.06
2016,7,18,11,30,287.0,431.0,4.1,20.0,702.0,587.9,450.24
2016,7,18,11,45,607.5,265.0,4.15,20.0,844.0,722.14,555.31
2016,7,18,12,0,928.0,99.0,4.2,20.0,986.0,852.79,651.95
2016,7,18,12,15,928.5,99.0,4.25,20.0,986.5,885.19,673.88
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,914.44,694.25
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,940.24,712.27
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,962.59,727.97
2016,7,18,13,15,936.0,90.5,4.4,20.0,961.5,978.68,739.21
2016,7,18,13,30,934.0,90.0,4.4,20.0,947.0,990.99,748.0
2016,7,18,13,45,932.5,87.5,4.45,20.0,926.5,997.87,753.7
2016,7,18,14,0,931.0,85.0,4.5,20.0,906.0,1000.81,756.89
2016,7,18,14,15,925.5,84.0,4.5,20.0,878.5,997.53,755.54
2016,7,18,14,30,920.0,83.0,4.5,20.0,851.0,990.38,751.73
2016,7,18,14,45,915.0,81.0,4.5,20.0,817.5,978.82,745.03
2016,7,18,15,0,910.0,79.0,4.5,20.0,784.0,963.52,735.89
2016,7,18,15,15,900.5,77.5,4.5,20.0,745.0,940.94,721.78
2016,7,18,15,30,891.0,76.0,4.5,20.0,706.0,915.04,705.4
2016,7,18,15,45,880.5,73.5,4.5,20.0,662.5,883.92,685.31
2016,7,18,16,0,870.0,71.0,4.5,20.0,619.0,849.89,663.05
2016,7,18,16,15,854.0,69.0,4.55,19.5,572.0,809.14,637.29
2016,7,18,16,30,838.0,67.0,4.6,19.0,525.0,766.31,609.52
2016,7,18,16,45,817.5,64.0,4.65,18.5,475.5,716.99,576.26
2016,7,18,17,0,797.0,61.0,4.7,18.0,426.0,666.51,541.29
2016,7,18,17,15,768.0,58.0,4.75,17.5,375.0,615.1,504.59
2016,7,18,17,30,739.0,55.0,4.8,17.0,324.0,557.75,460.2
2016,7,18,17,45,698.0,51.0,4.9,17.0,273.5,492.62,406.91
2016,7,18,18,0,657.0,47.0,5.0,17.0,223.0,429.72,353.39
2016,7,18,18,15,595.0,42.0,4.95,16.5,175.5,357.93,291.13
2016,7,18,18,30,533.0,37.0,4.9,16.0,128.0,291.44,231.36
2016,7,18,18,45,428.0,29.5,4.85,15.5,87.0,214.71,161.98
2016,7,18,19,0,323.0,22.0,4.8,15.0,46.0,144.38,80.03
2016,7,18,19,15,161.5,11.0,4.65,14.5,23.0,51.74,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,156.0,10.5,3.25,13.0,21.5,8.96,0.0
2016,7,19,5,30,312.0,21.0,3.3,13.0,43.0,17.34,4.45
2016,7,19,5,45,419.5,29.0,3.4,13.5,83.5,23.72,14.6
2016,7,19,6,0,527.0,37.0,3.5,14.0,124.0,32.72,23.16
2016,7,19,6,15,591.0,42.0,3.45,14.0,171.5,36.71,27.08
2016,7,19,6,30,655.0,47.0,3.4,14.0,219.0,40.73,30.86
2016,7,19,6,45,327.5,66.5,3.4,14.5,152.5,48.67,37.94
2016,7,19,7,0,0.0,86.0,3.4,15.0,86.0,70.01,56.74
2016,7,19,7,15,5.0,119.5,3.4,15.5,122.0,94.95,78.37
2016,7,19,7,30,10.0,153.0,3.4,16.0,158.0,119.11,98.94
2016,7,19,7,45,5.0,156.0,3.45,16.5,158.5,122.35,101.18
2016,7,19,8,0,0.0,159.0,3.5,17.0,159.0,125.36,103.23
2016,7,19,8,15,4.5,179.0,3.55,17.0,181.5,140.35,110.56
2016,7,19,8,30,9.0,199.0,3.6,17.0,204.0,156.97,123.4
2016,7,19,8,45,22.0,238.5,3.65,17.5,253.5,189.3,148.14
2016,7,19,9,0,35.0,278.0,3.7,18.0,303.0,215.02,167.4
2016,7,19,9,15,40.0,300.5,3.75,18.0,330.5,237.91,185.14
2016,7,19,9,30,45.0,323.0,3.8,18.0,358.0,261.84,203.73
2016,7,19,9,45,86.5,360.5,3.85,18.5,431.5,311.62,241.35
2016,7,19,10,0,128.0,398.0,3.9,19.0,505.0,363.44,280.48
2016,7,19,10,15,186.5,409.5,3.95,19.0,571.0,415.14,320.08
2016,7,19,10,30,245.0,421.0,4.0,19.0,637.0,471.36,363.17
2016,7,19,10,45,589.5,258.0,4.05,19.0,794.0,574.35,444.65
2016,7,19,11,0,934.0,95.0,4.1,19.0,951.0,696.96,540.82
2016,7,19,11,15,936.5,95.5,4.1,19.0,965.5,742.76,575.47
2016,7,19,11,30,939.0,96.0,4.1,19.0,980.0,786.13,607.01
2016,7,19,11,45,941.0,95.5,4.2,19.5,988.0,825.63,633.79
2016,7,19,12,0,943.0,95.0,4.3,20.0,996.0,862.3,658.39
2016,7,19,12,15,943.5,95.0,4.35,20.0,996.5,895.17,681.26
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,924.82,701.91
2016,7,19,12,45,937.5,98.5,4.45,20.0,988.0,948.09,718.31
2016,7,19,13,0,931.0,102.0,4.5,20.0,979.0,967.68,732.29
2016,7,19,13,15,928.0,101.0,4.55,20.0,964.5,982.46,743.1
2016,7,19,13,30,925.0,100.0,4.6,20.0,950.0,993.43,751.45
2016,7,19,13,45,925.0,97.0,4.7,20.5,929.5,1001.42,756.86
2016,7,19,14,0,925.0,94.0,4.8,21.0,909.0,1005.48,759.71
2016,7,19,14,15,919.0,93.0,4.85,20.5,880.5,1001.87,760.06
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,994.41,757.92
2016,7,19,14,45,908.0,89.0,5.0,20.0,818.5,981.97,751.34
2016,7,19,15,0,903.0,86.0,5.1,20.0,785.0,965.77,742.22
2016,7,19,15,15,892.5,84.5,5.1,20.0,745.0,942.45,727.41
2016,7,19,15,30,882.0,83.0,5.1,20.0,705.0,915.86,710.33
2016,7,19,15,45,871.5,80.0,5.2,20.0,661.5,884.45,690.4
2016,7,19,16,0,861.0,77.0,5.3,20.0,618.0,850.14,668.16
2016,7,19,16,15,844.0,74.5,5.3,19.5,570.5,808.26,640.85
2016,7,19,16,30,827.0,72.0,5.3,19.0,523.0,764.37,611.61
2016,7,19,16,45,808.0,68.5,5.35,19.0,474.0,716.02,577.5
2016,7,19,17,0,789.0,65.0,5.4,19.0,425.0,672.74,546.63
2016,7,19,17,15,759.0,61.5,5.35,18.5,374.0,614.07,503.77
2016,7,19,17,30,729.0,58.0,5.3,18.0,323.0,555.75,458.09
2016,7,19,17,45,689.5,53.5,5.25,17.5,272.5,491.28,405.71
2016,7,19,18,0,650.0,49.0,5.2,17.0,222.0,428.87,352.97
2016,7,19,18,15,586.0,43.5,5.05,16.5,174.5,355.72,289.41
2016,7,19,18,30,522.0,38.0,4.9,16.0,127.0,288.08,228.62
2016,7,19,18,45,418.5,30.0,4.75,15.5,86.0,212.14,159.73
2016,7,19,19,0,315.0,22.0,4.6,15.0,45.0,141.6,75.12
2016,7,19,19,15,157.5,11.0,4.5,14.5,22.5,50.77,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,156.5,10.0,3.35,13.0,20.5,8.54,0.0
2016,7,20,5,30,313.0,20.0,3.5,13.0,41.0,16.5,3.2
2016,7,20,5,45,420.5,28.0,3.65,13.5,81.5,24.94,15.57
2016,7,20,6,0,528.0,36.0,3.8,14.0,122.0,31.86,22.37
2016,7,20,6,15,592.5,41.5,3.75,14.5,170.0,36.31,26.65
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,40.77,30.76
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,43.79,33.44
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,46.8,36.01
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,48.88,37.76
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,58.01,45.67
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,60.3,47.41
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,62.48,49.04
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.0,72.89,47.82
2016,7,20,8,30,880.0,70.0,3.4,18.0,619.0,131.45,70.17
2016,7,20,8,45,893.0,71.5,3.4,18.5,663.5,190.8,110.84
2016,7,20,9,0,906.0,73.0,3.4,19.0,708.0,251.14,160.47
2016,7,20,9,15,916.0,74.5,3.4,19.0,748.5,311.43,213.68
2016,7,20,9,30,926.0,76.0,3.4,19.0,789.0,371.87,267.62
2016,7,20,9,45,924.5,82.5,3.4,19.5,822.0,431.61,319.83
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,489.78,369.19
2016,7,20,10,15,929.5,90.0,3.45,20.5,883.5,545.84,415.34
2016,7,20,10,30,936.0,91.0,3.5,21.0,912.0,600.67,459.04
2016,7,20,10,45,942.0,91.0,3.55,21.5,935.0,652.91,499.45
2016,7,20,11,0,948.0,91.0,3.6,22.0,958.0,703.38,537.36
2016,7,20,11,15,951.0,91.5,3.65,22.0,973.5,750.18,572.69
2016,7,20,11,30,954.0,92.0,3.7,22.0,989.0,794.55,604.36
2016,7,20,11,45,957.0,91.0,3.8,22.0,997.0,834.97,632.5
2016,7,20,12,0,960.0,90.0,3.9,22.0,1005.0,872.57,658.58
2016,7,20,12,15,960.5,90.0,4.0,22.0,1005.5,905.96,681.72
2016,7,20,12,30,961.0,90.0,4.1,22.0,1006.0,936.06,702.64
2016,7,20,12,45,960.0,89.5,4.25,22.0,999.0,960.9,720.29
2016,7,20,13,0,959.0,89.0,4.4,22.0,992.0,982.09,735.58
2016,7,20,13,15,956.5,89.0,4.5,22.0,978.0,998.59,747.66
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,1011.22,757.49
2016,7,20,13,45,951.0,87.5,4.75,22.0,942.5,1017.9,763.89
2016,7,20,14,0,948.0,86.0,4.9,22.0,921.0,1020.57,767.74
2016,7,20,14,15,942.5,85.5,5.0,22.0,892.5,1017.88,767.66
2016,7,20,14,30,937.0,85.0,5.1,22.0,864.0,1011.27,765.04
2016,7,20,14,45,930.0,83.5,5.25,22.0,830.0,998.25,758.5
2016,7,20,15,0,923.0,82.0,5.4,22.0,796.0,981.48,749.39
2016,7,20,15,15,913.5,80.5,5.45,21.5,756.0,958.73,736.89
2016,7,20,15,30,904.0,79.0,5.5,21.0,716.0,932.59,721.95
2016,7,20,15,45,891.5,77.0,5.6,21.0,671.5,899.97,701.14
2016,7,20,16,0,879.0,75.0,5.7,21.0,627.0,864.49,678.07
2016,7,20,16,15,862.0,73.0,5.7,20.5,579.0,822.6,650.83
2016,7,20,16,30,845.0,71.0,5.7,20.0,531.0,778.66,621.63
2016,7,20,16,45,823.0,68.0,5.75,19.5,480.0,727.88,586.89
2016,7,20,17,0,801.0,65.0,5.8,19.0,429.0,682.38,555.39
2016,7,20,17,15,770.5,62.0,5.8,18.5,377.5,623.42,512.34
2016,7,20,17,30,740.0,59.0,5.8,18.0,326.0,564.78,466.43
2016,7,20,17,45,697.5,54.5,5.8,18.0,274.5,497.89,411.2
2016,7,20,18,0,655.0,50.0,5.8,18.0,223.0,433.33,355.97
2016,7,20,18,15,589.5,44.5,5.65,17.5,175.0,359.03,291.45
2016,7,20,18,30,524.0,39.0,5.5,17.0,127.0,293.39,232.19
2016,7,20,18,45,417.0,30.5,5.4,16.5,85.5,212.57,159.3
2016,7,20,19,0,310.0,22.0,5.3,16.0,44.0,139.74,69.91
2016,7,20,19,15,155.0,11.0,5.2,15.5,22.0,50.19,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
