Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.5,10.0,3.95,13.5,20.0,8.54,0.0
2016,7,21,5,30,303.0,20.0,4.1,14.0,40.0,16.52,2.27
2016,7,21,5,45,413.5,28.5,4.35,14.5,80.5,23.35,14.07
2016,7,21,6,0,524.0,37.0,4.6,15.0,121.0,32.79,23.05
2016,7,21,6,15,589.5,42.5,4.6,15.0,169.0,37.2,27.35
2016,7,21,6,30,655.0,48.0,4.6,15.0,217.0,41.62,31.5
2016,7,21,6,45,698.0,52.0,4.6,15.5,268.0,44.61,34.16
2016,7,21,7,0,741.0,56.0,4.6,16.0,319.0,47.59,36.7
2016,7,21,7,15,771.0,59.0,4.5,16.5,370.0,49.64,38.34
2016,7,21,7,30,801.0,62.0,4.4,17.0,421.0,58.7,46.08
2016,7,21,7,45,823.5,64.5,4.3,17.5,471.5,60.98,47.81
2016,7,21,8,0,846.0,67.0,4.2,18.0,522.0,63.16,49.43
2016,7,21,8,15,862.5,69.0,4.1,18.0,570.0,73.31,48.26
2016,7,21,8,30,879.0,71.0,4.0,18.0,618.0,131.9,70.65
2016,7,21,8,45,892.0,72.0,3.9,18.5,662.5,190.92,111.07
2016,7,21,9,0,905.0,73.0,3.8,19.0,707.0,250.92,160.49
2016,7,21,9,15,915.0,74.5,3.75,19.0,747.0,311.23,213.79
2016,7,21,9,30,925.0,76.0,3.7,19.0,787.0,371.69,267.82
2016,7,21,9,45,931.0,78.0,3.7,19.5,821.5,430.88,319.64
2016,7,21,10,0,937.0,80.0,3.7,20.0,856.0,489.27,369.34
2016,7,21,10,15,943.0,81.0,3.75,20.0,885.0,545.81,416.87
2016,7,21,10,30,949.0,82.0,3.8,20.0,914.0,601.03,462.02
2016,7,21,10,45,954.5,82.0,3.9,20.5,937.0,653.57,503.14
2016,7,21,11,0,960.0,82.0,4.0,21.0,960.0,704.26,541.7
2016,7,21,11,15,963.0,82.5,4.1,21.0,975.5,751.56,577.89
2016,7,21,11,30,966.0,83.0,4.2,21.0,991.0,796.37,610.05
2016,7,21,11,45,968.5,83.0,4.35,21.5,999.5,837.69,638.03
2016,7,21,12,0,971.0,83.0,4.5,22.0,1008.0,876.12,664.0
2016,7,21,12,15,971.5,83.0,4.65,22.0,1008.5,909.79,688.07
2016,7,21,12,30,972.0,83.0,4.8,22.0,1009.0,940.13,709.91
2016,7,21,12,45,963.0,88.5,4.95,22.0,1000.0,963.68,727.18
2016,7,21,13,0,954.0,94.0,5.1,22.0,991.0,983.37,741.94
2016,7,21,13,15,952.0,93.5,5.1,21.5,977.0,999.89,755.03
2016,7,21,13,30,950.0,93.0,5.1,21.0,963.0,1012.54,765.63
2016,7,21,13,45,950.0,90.0,5.15,21.0,942.5,1020.64,772.17
2016,7,21,14,0,950.0,87.0,5.2,21.0,922.0,1024.71,776.11
2016,7,21,14,15,944.5,86.0,5.15,21.0,893.5,1021.5,774.43
2016,7,21,14,30,939.0,85.0,5.1,21.0,865.0,1014.35,770.23
2016,7,21,14,45,935.5,82.0,5.1,21.0,831.5,1003.03,763.7
2016,7,21,15,0,932.0,79.0,5.1,21.0,798.0,987.81,754.62
2016,7,21,15,15,922.5,77.5,5.05,20.5,758.0,964.86,741.33
2016,7,21,15,30,913.0,76.0,5.0,20.0,718.0,938.49,725.67
2016,7,21,15,45,903.0,73.0,5.0,20.0,674.0,906.66,705.01
2016,7,21,16,0,893.0,70.0,5.0,20.0,630.0,871.78,682.08
2016,7,21,16,15,877.0,68.0,5.0,19.5,581.5,830.21,655.37
2016,7,21,16,30,861.0,66.0,5.0,19.0,533.0,786.48,626.64
2016,7,21,16,45,840.5,63.0,5.05,19.0,482.5,736.15,591.47
2016,7,21,17,0,820.0,60.0,5.1,19.0,432.0,684.6,554.66
2016,7,21,17,15,790.5,57.0,5.1,18.5,380.0,625.95,512.29
2016,7,21,17,30,761.0,54.0,5.1,18.0,328.0,572.86,471.42
2016,7,21,17,45,718.0,50.5,5.1,17.5,276.0,505.9,417.26
2016,7,21,18,0,675.0,47.0,5.1,17.0,224.0,441.28,362.81
2016,7,21,18,15,611.0,41.5,4.95,16.5,175.5,366.7,298.0
2016,7,21,18,30,547.0,36.0,4.8,16.0,127.0,297.67,235.83
2016,7,21,18,45,436.5,28.5,4.7,15.5,85.0,214.92,160.91
2016,7,21,19,0,326.0,21.0,4.6,15.0,43.0,143.58,67.24
2016,7,21,19,15,163.0,10.5,4.5,14.5,21.5,51.94,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,152.5,9.5,3.75,13.5,19.5,8.11,0.0
2016,7,22,5,30,305.0,19.0,3.9,14.0,39.0,17.1,1.43
2016,7,22,5,45,415.5,27.5,4.05,14.5,79.5,24.54,15.0
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,31.93,22.28
2016,7,22,6,15,593.0,42.0,4.1,15.5,168.5,36.82,26.95
2016,7,22,6,30,660.0,48.0,4.0,16.0,217.0,41.69,31.43
2016,7,22,6,45,703.5,52.0,3.95,16.5,268.5,44.69,34.09
2016,7,22,7,0,747.0,56.0,3.9,17.0,320.0,47.68,36.63
2016,7,22,7,15,778.5,59.5,3.8,17.0,372.0,50.13,38.7
2016,7,22,7,30,810.0,63.0,3.7,17.0,424.0,59.51,46.8
2016,7,22,7,45,832.5,65.5,3.65,17.5,475.5,61.8,48.53
2016,7,22,8,0,855.0,68.0,3.6,18.0,527.0,63.98,50.15
2016,7,22,8,15,872.0,70.0,3.55,18.5,575.5,74.02,48.82
2016,7,22,8,30,889.0,72.0,3.5,19.0,624.0,133.35,71.2
2016,7,22,8,45,902.0,74.0,3.5,19.5,669.5,193.82,112.48
2016,7,22,9,0,915.0,76.0,3.5,20.0,715.0,255.29,162.82
2016,7,22,9,15,925.0,77.5,3.5,20.5,756.0,316.35,216.07
2016,7,22,9,30,935.0,79.0,3.5,21.0,797.0,377.54,269.83
2016,7,22,9,45,933.5,85.5,3.55,21.5,829.5,438.0,322.3
2016,7,22,10,0,932.0,92.0,3.6,22.0,862.0,496.86,371.93
2016,7,22,10,15,938.0,93.0,3.65,22.0,891.5,553.37,418.92
2016,7,22,10,30,944.0,94.0,3.7,22.0,921.0,608.57,463.56
2016,7,22,10,45,949.0,94.5,3.75,22.5,943.5,661.21,504.12
2016,7,22,11,0,954.0,95.0,3.8,23.0,966.0,711.97,542.1
2016,7,22,11,15,957.0,95.5,3.9,23.0,981.5,759.25,577.83
2016,7,22,11,30,960.0,96.0,4.0,23.0,997.0,804.06,609.95
2016,7,22,11,45,962.0,95.5,4.1,23.5,1005.0,844.57,636.83
2016,7,22,12,0,964.0,95.0,4.2,24.0,1013.0,882.17,661.5
2016,7,22,12,15,964.0,95.0,4.3,24.0,1013.0,915.45,684.41
2016,7,22,12,30,964.0,95.0,4.4,24.0,1013.0,945.39,705.08
2016,7,22,12,45,961.5,95.5,4.55,24.0,1005.0,970.07,722.62
2016,7,22,13,0,959.0,96.0,4.7,24.0,997.0,991.05,738.11
2016,7,22,13,15,956.0,95.5,4.85,24.0,982.0,1006.77,750.2
2016,7,22,13,30,953.0,95.0,5.0,24.0,967.0,1018.57,759.81
2016,7,22,13,45,948.5,94.5,5.15,24.0,944.5,1024.97,765.92
2016,7,22,14,0,944.0,94.0,5.3,24.0,922.0,1027.36,769.48
2016,7,22,14,15,938.0,93.0,5.35,23.5,893.5,1023.79,769.9
2016,7,22,14,30,932.0,92.0,5.4,23.0,865.0,1016.29,767.79
2016,7,22,14,45,923.5,91.0,5.5,23.0,830.0,1002.5,760.3
2016,7,22,15,0,915.0,90.0,5.6,23.0,795.0,985.02,750.33
2016,7,22,15,15,904.5,88.0,5.6,22.5,754.5,960.96,736.62
2016,7,22,15,30,894.0,86.0,5.6,22.0,714.0,933.55,720.51
2016,7,22,15,45,880.0,84.5,5.65,22.0,669.0,900.41,699.1
2016,7,22,16,0,866.0,83.0,5.7,22.0,624.0,864.53,675.57
2016,7,22,16,15,848.5,80.5,5.65,21.5,575.5,822.03,647.77
2016,7,22,16,30,831.0,78.0,5.6,21.0,527.0,777.52,618.08
2016,7,22,16,45,806.0,75.5,5.6,21.0,476.0,732.57,586.59
2016,7,22,17,0,781.0,73.0,5.6,21.0,425.0,679.15,548.08
2016,7,22,17,15,748.5,69.0,5.5,20.5,373.0,618.21,503.48
2016,7,22,17,30,716.0,65.0,5.4,20.0,321.0,557.81,456.32
2016,7,22,17,45,665.5,61.0,5.35,19.5,269.0,487.53,399.64
2016,7,22,18,0,615.0,57.0,5.3,19.0,217.0,423.38,345.76
2016,7,22,18,15,544.0,50.0,5.15,18.5,168.5,346.7,279.84
2016,7,22,18,30,473.0,43.0,5.0,18.0,120.0,276.54,217.58
2016,7,22,18,45,353.0,33.0,4.9,17.5,79.5,191.69,142.17
2016,7,22,19,0,233.0,23.0,4.8,17.0,39.0,115.14,48.1
2016,7,22,19,15,116.5,11.5,4.7,16.5,19.5,40.58,0.0
2016,7,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,115.5,10.5,3.1,14.5,17.5,8.96,0.0
2016,7,23,5,30,231.0,21.0,3.1,15.0,35.0,17.39,0.15
2016,7,23,5,45,351.5,30.5,3.1,15.5,74.5,24.96,15.19
2016,7,23,6,0,472.0,40.0,3.1,16.0,114.0,32.47,22.63
2016,7,23,6,15,543.0,46.5,2.95,16.5,161.5,37.21,27.17
2016,7,23,6,30,614.0,53.0,2.8,17.0,209.0,41.93,31.51
2016,7,23,6,45,664.0,57.5,2.65,17.5,260.5,48.87,37.64
2016,7,23,7,0,714.0,62.0,2.5,18.0,312.0,52.1,40.37
2016,7,23,7,15,746.5,65.5,2.5,18.5,364.0,54.33,42.14
2016,7,23,7,30,779.0,69.0,2.5,19.0,416.0,56.53,43.84
2016,7,23,7,45,804.5,71.5,2.5,20.0,467.5,57.88,44.66
2016,7,23,8,0,830.0,74.0,2.5,21.0,519.0,67.63,52.66
2016,7,23,8,15,848.0,76.5,2.55,21.5,567.5,77.55,51.4
2016,7,23,8,30,866.0,79.0,2.6,22.0,616.0,136.04,73.31
2016,7,23,8,45,880.0,81.0,2.65,23.0,661.0,195.45,113.01
2016,7,23,9,0,894.0,83.0,2.7,24.0,706.0,256.0,161.36
2016,7,23,9,15,904.5,84.5,2.8,24.5,746.5,316.11,212.76
2016,7,23,9,30,915.0,86.0,2.9,25.0,787.0,376.44,264.73
2016,7,23,9,45,924.0,87.0,3.0,25.5,822.5,435.75,315.13
2016,7,23,10,0,933.0,88.0,3.1,26.0,858.0,494.59,363.76
2016,7,23,10,15,939.0,89.0,3.2,26.0,887.0,551.17,410.02
2016,7,23,10,30,945.0,90.0,3.3,26.0,916.0,606.45,454.0
2016,7,23,10,45,947.0,92.0,3.45,26.5,938.0,658.58,493.69
2016,7,23,11,0,949.0,94.0,3.6,27.0,960.0,708.58,530.73
2016,7,23,11,15,952.0,94.5,3.75,27.0,975.0,755.68,565.93
2016,7,23,11,30,955.0,95.0,3.9,27.0,990.0,800.33,597.57
2016,7,23,11,45,954.5,96.5,4.05,27.0,997.5,840.49,625.21
2016,7,23,12,0,954.0,98.0,4.2,27.0,1005.0,877.63,650.74
2016,7,23,12,15,954.5,98.0,4.35,27.0,1005.5,911.1,673.78
2016,7,23,12,30,955.0,98.0,4.5,27.0,1006.0,941.31,694.63
2016,7,23,12,45,952.0,99.5,4.65,27.0,998.5,966.34,712.29
2016,7,23,13,0,949.0,101.0,4.8,27.0,991.0,987.71,727.86
2016,7,23,13,15,946.5,100.5,4.9,26.5,976.5,1003.84,741.18
2016,7,23,13,30,944.0,100.0,5.0,26.0,962.0,1016.11,752.12
2016,7,23,13,45,940.5,99.0,5.1,26.0,940.5,1022.98,758.1
2016,7,23,14,0,937.0,98.0,5.2,26.0,919.0,1025.88,761.58
2016,7,23,14,15,931.5,96.5,5.2,25.5,890.5,1022.33,761.65
2016,7,23,14,30,926.0,95.0,5.2,25.0,862.0,1014.84,759.23
2016,7,23,14,45,918.0,94.0,5.25,25.0,827.5,1001.61,751.88
2016,7,23,15,0,910.0,93.0,5.3,25.0,793.0,984.69,742.12
2016,7,23,15,15,900.0,91.0,5.3,24.5,753.0,961.2,729.02
2016,7,23,15,30,890.0,89.0,5.3,24.0,713.0,934.35,713.55
2016,7,23,15,45,876.0,87.0,5.3,24.0,668.0,900.73,691.83
2016,7,23,16,0,862.0,85.0,5.3,24.0,623.0,864.36,668.04
2016,7,23,16,15,844.0,82.5,5.2,23.5,574.5,821.53,640.15
2016,7,23,16,30,826.0,80.0,5.1,23.0,526.0,784.43,616.09
2016,7,23,16,45,801.0,77.5,5.1,22.5,474.5,731.99,580.72
2016,7,23,17,0,776.0,75.0,5.1,22.0,423.0,678.67,543.89
2016,7,23,17,15,742.5,71.0,5.05,21.5,371.0,617.15,499.34
2016,7,23,17,30,709.0,67.0,5.0,21.0,319.0,556.24,452.33
2016,7,23,17,45,658.5,62.5,5.0,20.5,267.0,488.4,398.04
2016,7,23,18,0,608.0,58.0,5.0,20.0,215.0,421.31,342.32
2016,7,23,18,15,535.5,51.0,4.9,19.0,166.5,344.13,276.94
2016,7,23,18,30,463.0,44.0,4.8,18.0,118.0,273.61,215.01
2016,7,23,18,45,340.0,33.5,4.7,17.5,77.5,187.52,138.53
2016,7,23,19,0,217.0,23.0,4.6,17.0,37.0,109.49,39.97
2016,7,23,19,15,108.5,11.5,4.5,16.5,18.5,38.51,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,96.5,10.5,3.1,14.0,16.0,8.96,0.0
2016,7,24,5,30,193.0,21.0,3.1,14.0,32.0,17.38,0.0
2016,7,24,5,45,313.0,31.5,3.15,14.5,71.0,25.78,15.83
2016,7,24,6,0,433.0,42.0,3.2,15.0,110.0,34.05,24.08
2016,7,24,6,15,508.0,49.5,3.05,15.5,157.0,39.49,29.29
2016,7,24,6,30,583.0,57.0,2.9,16.0,204.0,44.88,34.25
2016,7,24,6,45,633.0,62.5,2.8,16.5,255.0,48.46,37.43
2016,7,24,7,0,683.0,68.0,2.7,17.0,306.0,51.99,40.45
2016,7,24,7,15,718.0,72.5,2.65,17.5,358.0,59.46,46.82
2016,7,24,7,30,753.0,77.0,2.6,18.0,410.0,62.2,48.96
2016,7,24,7,45,779.0,80.0,2.6,19.0,461.0,63.64,49.84
2016,7,24,8,0,805.0,83.0,2.6,20.0,512.0,65.05,50.66
2016,7,24,8,15,824.5,85.5,2.6,20.5,561.0,73.88,48.87
2016,7,24,8,30,844.0,88.0,2.6,21.0,610.0,140.13,77.73
2016,7,24,8,45,860.0,90.0,2.65,21.5,655.5,198.74,117.15
2016,7,24,9,0,876.0,92.0,2.7,22.0,701.0,258.73,165.47
2016,7,24,9,15,887.5,93.5,2.7,22.0,741.5,318.27,216.97
2016,7,24,9,30,899.0,95.0,2.7,22.0,782.0,378.14,269.28
2016,7,24,9,45,907.5,96.5,2.75,22.5,817.5,436.92,319.56
2016,7,24,10,0,916.0,98.0,2.8,23.0,853.0,495.2,368.0
2016,7,24,10,15,922.5,99.0,2.85,23.0,882.0,551.32,414.08
2016,7,24,10,30,929.0,100.0,2.9,23.0,911.0,606.21,457.89
2016,7,24,10,45,934.5,100.5,3.0,23.5,934.0,658.63,497.9
2016,7,24,11,0,940.0,101.0,3.1,24.0,957.0,709.26,535.46
2016,7,24,11,15,942.5,101.5,3.2,24.0,972.0,755.76,570.23
2016,7,24,11,30,945.0,102.0,3.3,24.0,987.0,799.8,601.59
2016,7,24,11,45,947.0,102.5,3.4,24.5,995.0,840.81,628.52
2016,7,24,12,0,949.0,103.0,3.5,25.0,1003.0,878.98,653.32
2016,7,24,12,15,949.0,103.0,3.65,25.0,1003.0,912.0,676.11
2016,7,24,12,30,949.0,103.0,3.8,25.0,1003.0,941.73,696.74
2016,7,24,12,45,946.5,103.0,4.0,25.0,995.5,965.77,713.91
2016,7,24,13,0,944.0,103.0,4.2,25.0,988.0,986.13,728.75
2016,7,24,13,15,941.0,102.5,4.35,25.0,973.0,1001.76,740.28
2016,7,24,13,30,938.0,102.0,4.5,25.0,958.0,1013.53,749.38
2016,7,24,13,45,932.5,101.5,4.65,25.0,935.5,1018.95,754.75
2016,7,24,14,0,927.0,101.0,4.8,25.0,913.0,1020.41,757.79
2016,7,24,14,15,920.5,100.0,4.85,24.5,884.0,1016.44,758.01
2016,7,24,14,30,914.0,99.0,4.9,24.0,855.0,1008.59,755.75
2016,7,24,14,45,904.5,98.0,5.0,24.0,819.5,994.04,747.92
2016,7,24,15,0,895.0,97.0,5.1,24.0,784.0,975.86,737.68
2016,7,24,15,15,884.0,95.0,5.1,23.5,743.5,951.67,724.05
2016,7,24,15,30,873.0,93.0,5.1,23.0,703.0,924.23,708.1
2016,7,24,15,45,857.0,91.5,5.1,23.0,658.0,889.76,685.71
2016,7,24,16,0,841.0,90.0,5.1,23.0,613.0,852.72,661.36
2016,7,24,16,15,821.5,87.0,5.05,22.5,564.5,817.05,638.78
2016,7,24,16,30,802.0,84.0,5.0,22.0,516.0,770.63,608.0
2016,7,24,16,45,775.5,81.0,4.95,21.5,465.0,717.22,571.46
2016,7,24,17,0,749.0,78.0,4.9,21.0,414.0,663.1,533.58
2016,7,24,17,15,714.5,74.0,4.85,20.5,362.0,601.92,488.81
2016,7,24,17,30,680.0,70.0,4.8,20.0,310.0,544.38,444.12
2016,7,24,17,45,631.5,64.5,4.75,19.5,259.0,475.3,388.64
2016,7,24,18,0,583.0,59.0,4.7,19.0,208.0,409.34,333.61
2016,7,24,18,15,510.0,51.5,4.6,18.5,160.5,332.55,267.88
2016,7,24,18,30,437.0,44.0,4.5,18.0,113.0,262.55,206.02
2016,7,24,18,45,320.5,33.0,4.45,17.5,74.0,179.85,132.2
2016,7,24,19,0,204.0,22.0,4.4,17.0,35.0,103.94,31.16
2016,7,24,19,15,102.0,11.0,4.3,16.5,17.5,36.41,0.0
2016,7,24,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,91.0,10.0,3.05,13.0,15.0,8.54,0.0
2016,7,25,5,30,182.0,20.0,3.1,13.0,30.0,16.52,0.0
2016,7,25,5,45,302.0,31.5,3.15,13.5,68.5,25.81,15.81
2016,7,25,6,0,422.0,43.0,3.2,14.0,107.0,34.92,24.91
2016,7,25,6,15,497.5,50.5,3.05,14.5,154.5,40.3,30.12
2016,7,25,6,30,573.0,58.0,2.9,15.0,202.0,45.65,35.07
2016,7,25,6,45,291.5,88.5,2.8,15.5,162.0,63.75,51.14
2016,7,25,7,0,10.0,119.0,2.7,16.0,122.0,93.0,76.71
2016,7,25,7,15,21.5,142.0,2.6,16.5,151.0,110.01,91.16
2016,7,25,7,30,33.0,165.0,2.5,17.0,180.0,121.44,100.55
2016,7,25,7,45,41.0,188.5,2.45,17.5,209.0,136.79,113.13
2016,7,25,8,0,49.0,212.0,2.4,18.0,238.0,151.76,125.19
2016,7,25,8,15,64.5,238.5,2.4,18.5,276.5,169.34,139.28
2016,7,25,8,30,80.0,265.0,2.4,19.0,315.0,195.86,150.68
2016,7,25,8,45,470.0,182.5,2.45,19.5,506.0,191.67,129.14
2016,7,25,9,0,860.0,100.0,2.5,20.0,697.0,261.11,169.2
2016,7,25,9,15,871.5,102.0,2.5,20.5,737.5,320.26,220.12
2016,7,25,9,30,883.0,104.0,2.5,21.0,778.0,379.76,271.68
2016,7,25,9,45,888.0,108.0,2.5,21.5,812.5,438.31,321.67
2016,7,25,10,0,893.0,112.0,2.5,22.0,847.0,496.03,369.48
2016,7,25,10,15,900.0,113.0,2.55,22.0,876.5,551.41,414.88
2016,7,25,10,30,907.0,114.0,2.6,22.0,906.0,605.66,458.1
2016,7,25,10,45,912.0,115.5,2.65,22.5,928.5,657.72,497.56
2016,7,25,11,0,917.0,117.0,2.7,23.0,951.0,708.01,534.54
2016,7,25,11,15,920.5,117.5,2.7,23.0,966.5,754.47,568.65
2016,7,25,11,30,924.0,118.0,2.7,23.0,982.0,798.61,599.84
2016,7,25,11,45,926.5,117.5,2.75,23.5,990.0,838.62,625.7
2016,7,25,12,0,929.0,117.0,2.8,24.0,998.0,875.88,649.48
2016,7,25,12,15,929.5,117.0,2.85,24.0,998.5,908.96,671.6
2016,7,25,12,30,930.0,117.0,2.9,24.0,999.0,938.85,691.6
2016,7,25,12,45,930.0,116.0,2.95,24.0,992.0,964.04,708.52
2016,7,25,13,0,930.0,115.0,3.0,24.0,985.0,985.69,723.21
2016,7,25,13,15,692.5,239.5,3.05,24.0,882.0,920.97,680.75
2016,7,25,13,30,455.0,364.0,3.1,24.0,779.0,822.11,608.98
2016,7,25,13,45,688.0,236.0,3.2,24.0,846.0,938.44,696.15
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,1022.96,752.65
2016,7,25,14,15,914.5,107.0,3.35,24.0,884.5,1019.1,750.69
2016,7,25,14,30,908.0,106.0,3.4,24.0,856.0,1011.37,747.08
2016,7,25,14,45,903.0,102.5,3.45,24.0,821.5,998.62,740.29
2016,7,25,15,0,898.0,99.0,3.5,24.0,787.0,982.09,731.09
2016,7,25,15,15,887.0,97.0,3.45,23.5,746.5,957.86,717.5
2016,7,25,15,30,876.0,95.0,3.4,23.0,706.0,930.35,701.7
2016,7,25,15,45,865.0,91.5,3.4,23.0,662.0,898.04,681.52
2016,7,25,16,0,854.0,88.0,3.4,23.0,618.0,862.83,659.21
2016,7,25,16,15,835.5,85.0,3.35,22.5,569.0,827.5,637.59
2016,7,25,16,30,817.0,82.0,3.3,22.0,520.0,781.37,607.93
2016,7,25,16,45,794.5,78.0,3.25,21.5,469.0,729.26,573.38
2016,7,25,17,0,772.0,74.0,3.2,21.0,418.0,676.12,537.26
2016,7,25,17,15,738.5,70.0,3.15,20.5,366.0,614.64,493.68
2016,7,25,17,30,705.0,66.0,3.1,20.0,314.0,553.79,447.49
2016,7,25,17,45,658.0,60.5,3.05,19.5,262.5,484.15,392.57
2016,7,25,18,0,611.0,55.0,3.0,19.0,211.0,420.43,340.02
2016,7,25,18,15,538.5,48.0,2.9,18.5,162.5,343.03,274.49
2016,7,25,18,30,466.0,41.0,2.8,18.0,114.0,272.4,212.51
2016,7,25,18,45,348.0,31.0,2.75,17.5,74.5,188.6,137.53
2016,7,25,19,0,230.0,21.0,2.7,17.0,35.0,110.97,24.83
2016,7,25,19,15,115.0,10.5,2.6,16.5,17.5,39.47,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,96.0,9.5,0.75,14.5,14.5,8.11,0.0
2016,7,26,5,30,192.0,19.0,0.8,15.0,29.0,15.69,0.0
2016,7,26,5,45,309.5,30.0,0.85,15.5,67.0,24.57,14.55
2016,7,26,6,0,427.0,41.0,0.9,16.0,105.0,33.29,23.3
2016,7,26,6,15,501.5,49.0,0.85,16.5,152.5,39.15,28.88
2016,7,26,6,30,576.0,57.0,0.8,17.0,200.0,44.93,34.17
2016,7,26,6,45,625.0,63.0,0.8,17.5,250.5,48.86,37.67
2016,7,26,7,0,674.0,69.0,0.8,18.0,301.0,52.72,40.96
2016,7,26,7,15,709.0,73.5,0.8,18.5,353.0,60.24,47.33
2016,7,26,7,30,744.0,78.0,0.8,19.0,405.0,62.94,49.41
2016,7,26,7,45,768.5,82.0,0.85,20.0,456.0,65.05,50.84
2016,7,26,8,0,793.0,86.0,0.9,21.0,507.0,67.06,52.17
2016,7,26,8,15,813.0,89.0,0.9,21.5,555.5,75.87,59.35
2016,7,26,8,30,833.0,92.0,0.9,22.0,604.0,133.75,72.49
2016,7,26,8,45,846.5,95.5,0.95,23.0,649.0,200.66,117.9
2016,7,26,9,0,860.0,99.0,1.0,24.0,694.0,260.6,164.96
2016,7,26,9,15,872.0,101.0,1.05,24.5,734.5,319.95,214.59
2016,7,26,9,30,884.0,103.0,1.1,25.0,775.0,379.72,264.75
2016,7,26,9,45,639.5,221.5,1.15,25.5,720.0,419.67,302.88
2016,7,26,10,0,395.0,340.0,1.2,26.0,665.0,440.87,322.78
2016,7,26,10,15,653.0,225.0,1.3,26.5,784.5,512.21,375.36
2016,7,26,10,30,911.0,110.0,1.4,27.0,904.0,605.45,443.89
2016,7,26,10,45,916.0,111.0,1.5,27.5,926.0,657.34,481.66
2016,7,26,11,0,921.0,112.0,1.6,28.0,948.0,707.44,517.4
2016,7,26,11,15,924.0,113.0,1.75,28.0,963.5,754.13,551.4
2016,7,26,11,30,927.0,114.0,1.9,28.0,979.0,798.47,582.54
2016,7,26,11,45,929.0,113.5,2.1,28.5,987.0,838.2,608.56
2016,7,26,12,0,931.0,113.0,2.3,29.0,995.0,875.13,632.61
2016,7,26,12,15,931.0,113.0,2.4,29.0,995.0,907.81,654.28
2016,7,26,12,30,931.0,113.0,2.5,29.0,995.0,937.27,673.9
2016,7,26,12,45,925.0,115.5,2.65,29.0,986.5,960.21,689.83
2016,7,26,13,0,919.0,118.0,2.8,29.0,978.0,979.47,703.52
2016,7,26,13,15,916.0,117.5,2.9,29.0,963.0,994.98,714.51
2016,7,26,13,30,913.0,117.0,3.0,29.0,948.0,1006.7,723.23
2016,7,26,13,45,910.0,115.0,3.1,29.0,926.5,1013.09,728.68
2016,7,26,14,0,907.0,113.0,3.2,29.0,905.0,1015.58,731.8
2016,7,26,14,15,900.5,112.0,3.2,28.5,876.0,1011.77,731.7
2016,7,26,14,30,894.0,111.0,3.2,28.0,847.0,1004.14,729.3
2016,7,26,14,45,886.5,108.5,3.25,28.0,812.5,990.2,721.86
2016,7,26,15,0,879.0,106.0,3.3,28.0,778.0,972.61,712.15
2016,7,26,15,15,867.0,104.0,3.25,27.5,737.5,947.78,698.4
2016,7,26,15,30,855.0,102.0,3.2,27.0,697.0,919.77,682.53
2016,7,26,15,45,841.5,98.5,3.2,27.0,652.0,895.41,668.06
2016,7,26,16,0,828.0,95.0,3.2,27.0,607.0,858.15,644.7
2016,7,26,16,15,808.0,92.0,3.15,26.5,558.5,813.45,616.99
2016,7,26,16,30,788.0,89.0,3.1,26.0,510.0,766.93,587.54
2016,7,26,16,45,763.0,85.0,3.05,25.5,459.5,713.84,552.77
2016,7,26,17,0,738.0,81.0,3.0,25.0,409.0,659.97,516.6
2016,7,26,17,15,703.0,76.5,2.9,24.0,357.0,601.13,475.83
2016,7,26,17,30,668.0,72.0,2.8,23.0,305.0,540.38,431.06
2016,7,26,17,45,618.5,65.5,2.7,22.5,254.0,469.89,376.08
2016,7,26,18,0,569.0,59.0,2.6,22.0,203.0,402.68,321.56
2016,7,26,18,15,495.5,51.0,2.5,21.0,155.5,325.65,257.77
2016,7,26,18,30,422.0,43.0,2.4,20.0,108.0,255.54,197.49
2016,7,26,18,45,307.0,31.5,2.3,19.5,69.5,173.71,124.78
2016,7,26,19,0,192.0,20.0,2.2,19.0,31.0,97.24,11.43
2016,7,26,19,15,96.0,10.0,2.1,18.5,15.5,34.03,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,45.5,8.0,1.2,15.5,10.0,6.83,0.0
2016,7,27,5,30,91.0,16.0,1.2,16.0,20.0,12.44,0.0
2016,7,27,5,45,183.0,31.5,1.25,16.5,54.0,24.29,14.07
2016,7,27,6,0,275.0,47.0,1.3,17.0,88.0,35.94,25.42
2016,7,27,6,15,345.0,59.5,1.25,17.5,131.0,45.06,33.87
2016,7,27,6,30,415.0,72.0,1.2,18.0,174.0,53.99,41.94
2016,7,27,6,45,470.5,81.0,1.2,18.5,222.0,61.73,48.74
2016,7,27,7,0,526.0,90.0,1.2,19.0,270.0,67.21,53.39
2016,7,27,7,15,565.0,97.0,1.2,19.5,319.0,70.8,56.28
2016,7,27,7,30,604.0,104.0,1.2,20.0,368.0,74.26,58.96
2016,7,27,7,45,637.5,108.5,1.3,20.5,417.5,75.74,59.91
2016,7,27,8,0,671.0,113.0,1.4,21.0,467.0,77.17,60.79
2016,7,27,8,15,693.5,118.0,1.4,21.5,514.0,85.52,67.53
2016,7,27,8,30,716.0,123.0,1.4,22.0,561.0,138.53,80.59
2016,7,27,8,45,737.0,125.0,1.45,22.5,605.5,198.2,121.15
2016,7,27,9,0,758.0,127.0,1.5,23.0,650.0,253.08,164.4
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.0,308.67,211.01
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,365.11,258.55
2016,7,27,9,45,776.5,145.5,1.65,24.5,759.0,420.8,305.0
2016,7,27,10,0,768.0,158.0,1.7,25.0,788.0,474.53,348.42
2016,7,27,10,15,776.5,160.0,1.8,25.5,816.5,526.54,389.26
2016,7,27,10,30,785.0,162.0,1.9,26.0,845.0,577.94,428.41
2016,7,27,10,45,796.0,161.0,2.0,26.5,868.5,627.6,465.23
2016,7,27,11,0,807.0,160.0,2.1,27.0,892.0,676.34,500.43
2016,7,27,11,15,811.0,161.0,2.2,27.0,907.0,720.67,532.73
2016,7,27,11,30,815.0,162.0,2.3,27.0,922.0,763.06,563.14
2016,7,27,11,45,822.0,159.5,2.4,27.0,931.5,802.6,591.08
2016,7,27,12,0,829.0,157.0,2.5,27.0,941.0,839.92,616.26
2016,7,27,12,15,829.0,157.0,2.6,27.0,941.0,871.1,637.3
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,899.28,656.43
2016,7,27,12,45,841.5,148.0,2.8,27.0,938.5,914.56,667.14
2016,7,27,13,0,854.0,139.0,2.9,27.0,936.0,939.41,684.32
2016,7,27,13,15,850.5,138.0,2.95,27.0,921.5,953.21,693.9
2016,7,27,13,30,847.0,137.0,3.0,27.0,907.0,963.44,701.35
2016,7,27,13,45,846.5,133.5,3.15,27.0,887.0,970.58,707.68
2016,7,27,14,0,846.0,130.0,3.3,27.0,867.0,974.02,711.73
2016,7,27,14,15,838.5,128.5,3.3,26.5,838.5,968.89,710.62
2016,7,27,14,30,831.0,127.0,3.3,26.0,810.0,960.16,707.32
2016,7,27,14,45,826.0,122.5,3.35,26.0,777.0,947.24,700.3
2016,7,27,15,0,821.0,118.0,3.4,26.0,744.0,942.41,698.82
2016,7,27,15,15,808.0,115.5,3.35,25.5,704.5,916.68,684.03
2016,7,27,15,30,795.0,113.0,3.3,25.0,665.0,887.92,667.27
2016,7,27,15,45,784.0,108.0,3.3,24.5,622.0,855.33,648.06
2016,7,27,16,0,773.0,103.0,3.3,24.0,579.0,820.03,626.75
2016,7,27,16,15,752.0,99.5,3.25,23.5,532.0,775.47,598.31
2016,7,27,16,30,731.0,96.0,3.2,23.0,485.0,729.32,568.28
2016,7,27,16,45,709.5,90.0,3.15,23.0,436.5,681.94,535.69
2016,7,27,17,0,688.0,84.0,3.1,23.0,388.0,630.35,499.36
2016,7,27,17,15,651.5,79.0,3.05,22.0,337.5,569.08,455.73
2016,7,27,17,30,615.0,74.0,3.0,21.0,287.0,509.02,410.8
2016,7,27,17,45,571.0,66.5,2.95,20.5,239.0,443.12,358.68
2016,7,27,18,0,527.0,59.0,2.9,20.0,191.0,380.11,306.8
2016,7,27,18,15,454.0,50.5,2.8,19.5,145.5,304.93,243.24
2016,7,27,18,30,381.0,42.0,2.7,19.0,100.0,236.77,183.75
2016,7,27,18,45,276.0,30.0,2.65,18.5,64.0,160.59,114.97
2016,7,27,19,0,171.0,18.0,2.6,18.0,28.0,88.01,0.0
2016,7,27,19,15,85.5,9.0,2.5,17.5,14.0,30.42,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,89.5,8.5,1.7,14.0,12.5,7.26,0.0
2016,7,28,5,30,179.0,17.0,1.7,14.0,25.0,13.98,0.0
2016,7,28,5,45,294.0,27.5,1.7,14.5,61.5,22.45,12.53
2016,7,28,6,0,409.0,38.0,1.7,15.0,98.0,30.77,21.12
2016,7,28,6,15,329.0,61.0,1.65,15.5,121.0,46.08,35.03
2016,7,28,6,30,249.0,84.0,1.6,16.0,144.0,63.01,50.2
2016,7,28,6,45,273.0,101.5,1.6,16.5,182.0,75.01,60.79
2016,7,28,7,0,297.0,119.0,1.6,17.0,220.0,86.63,70.81
2016,7,28,7,15,510.0,95.5,1.55,17.5,303.5,69.15,55.28
2016,7,28,7,30,723.0,72.0,1.5,18.0,387.0,58.24,45.53
2016,7,28,7,45,749.0,75.5,1.45,18.5,436.5,60.14,46.94
2016,7,28,8,0,775.0,79.0,1.4,19.0,486.0,61.97,48.25
2016,7,28,8,15,794.0,81.5,1.45,19.5,533.5,70.34,55.15
2016,7,28,8,30,813.0,84.0,1.5,20.0,581.0,134.84,74.83
2016,7,28,8,45,827.5,86.5,1.55,20.5,625.0,191.89,113.33
2016,7,28,9,0,842.0,89.0,1.6,21.0,669.0,250.17,160.32
2016,7,28,9,15,853.0,91.0,1.7,21.5,708.5,308.14,210.04
2016,7,28,9,30,864.0,93.0,1.8,22.0,748.0,366.44,260.35
2016,7,28,9,45,873.5,93.5,1.9,22.5,782.5,423.09,308.61
2016,7,28,10,0,883.0,94.0,2.0,23.0,817.0,479.37,355.24
2016,7,28,10,15,889.5,95.5,2.1,23.0,845.5,534.32,400.18
2016,7,28,10,30,896.0,97.0,2.2,23.0,874.0,588.13,442.99
2016,7,28,10,45,899.0,98.5,2.3,23.5,895.0,638.41,481.19
2016,7,28,11,0,902.0,100.0,2.4,24.0,916.0,686.76,516.9
2016,7,28,11,15,904.5,100.5,2.45,24.0,930.5,731.78,550.14
2016,7,28,11,30,907.0,101.0,2.5,24.0,945.0,774.43,580.02
2016,7,28,11,45,907.0,102.0,2.65,24.5,952.0,813.0,605.57
2016,7,28,12,0,907.0,103.0,2.8,25.0,959.0,848.71,629.04
2016,7,28,12,15,906.5,103.0,2.85,25.0,959.0,880.08,650.09
2016,7,28,12,30,906.0,103.0,2.9,25.0,959.0,908.26,669.02
2016,7,28,12,45,898.0,106.5,2.95,25.0,949.5,929.58,683.45
2016,7,28,13,0,890.0,110.0,3.0,25.0,940.0,947.24,695.58
2016,7,28,13,15,887.0,109.5,3.0,24.5,925.5,962.09,706.98
2016,7,28,13,30,884.0,109.0,3.0,24.0,911.0,973.26,716.11
2016,7,28,13,45,879.5,107.5,3.05,24.0,889.0,978.24,720.34
2016,7,28,14,0,875.0,106.0,3.1,24.0,867.0,979.44,722.24
2016,7,28,14,15,868.0,105.0,3.1,24.0,839.0,974.93,720.16
2016,7,28,14,30,861.0,104.0,3.1,24.0,811.0,966.74,715.8
2016,7,28,14,45,852.5,102.0,3.1,24.0,777.0,952.41,707.5
2016,7,28,15,0,844.0,100.0,3.1,24.0,743.0,934.6,697.0
2016,7,28,15,15,832.0,98.0,3.1,23.5,703.5,910.13,683.4
2016,7,28,15,30,820.0,96.0,3.1,23.0,664.0,882.62,667.69
2016,7,28,15,45,805.5,93.5,3.1,23.0,620.5,858.92,653.26
2016,7,28,16,0,791.0,91.0,3.1,23.0,577.0,822.79,630.06
2016,7,28,16,15,771.0,88.0,3.05,22.5,530.0,779.09,602.24
2016,7,28,16,30,751.0,85.0,3.0,22.0,483.0,733.72,572.77
2016,7,28,16,45,725.0,81.5,3.0,21.5,434.0,681.71,538.04
2016,7,28,17,0,699.0,78.0,3.0,21.0,385.0,629.11,501.99
2016,7,28,17,15,664.0,73.0,3.0,20.5,335.0,571.03,460.08
2016,7,28,17,30,629.0,68.0,3.0,20.0,285.0,511.4,414.53
2016,7,28,17,45,579.5,62.5,3.0,19.5,236.5,443.94,360.94
2016,7,28,18,0,530.0,57.0,3.0,19.0,188.0,379.87,307.92
2016,7,28,18,15,457.5,48.5,2.85,18.5,143.0,304.75,243.98
2016,7,28,18,30,385.0,40.0,2.7,18.0,98.0,236.68,184.15
2016,7,28,18,45,275.0,29.0,2.55,17.5,62.0,159.43,113.57
2016,7,28,19,0,165.0,18.0,2.4,17.0,26.0,85.57,0.0
2016,7,28,19,15,82.5,9.0,2.25,17.0,13.0,29.65,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,53.5,7.5,2.1,14.0,10.0,6.4,0.0
2016,7,29,5,30,107.0,15.0,2.1,14.0,20.0,11.7,0.0
2016,7,29,5,45,202.5,29.5,2.15,14.5,53.0,22.86,12.65
2016,7,29,6,0,298.0,44.0,2.2,15.0,86.0,33.84,23.73
2016,7,29,6,15,370.5,54.5,2.15,15.5,129.0,43.22,32.48
2016,7,29,6,30,443.0,65.0,2.1,16.0,172.0,50.65,39.31
2016,7,29,6,45,493.5,73.5,2.05,16.5,219.5,56.11,44.18
2016,7,29,7,0,544.0,82.0,2.0,17.0,267.0,61.38,48.73
2016,7,29,7,15,582.5,88.5,1.95,17.5,315.5,64.85,51.57
2016,7,29,7,30,621.0,95.0,1.9,18.0,364.0,68.19,54.21
2016,7,29,7,45,651.5,99.5,1.9,18.5,413.0,69.91,55.4
2016,7,29,8,0,682.0,104.0,1.9,19.0,462.0,71.55,56.51
2016,7,29,8,15,704.5,108.5,1.95,19.5,509.0,79.89,63.32
2016,7,29,8,30,727.0,113.0,2.0,20.0,556.0,139.69,81.89
2016,7,29,8,45,747.5,114.5,2.05,20.5,600.0,192.64,117.53
2016,7,29,9,0,768.0,116.0,2.1,21.0,644.0,247.77,161.72
2016,7,29,9,15,781.5,119.0,2.1,21.5,683.5,304.01,209.62
2016,7,29,9,30,795.0,122.0,2.1,22.0,723.0,361.09,258.42
2016,7,29,9,45,812.0,120.0,2.15,22.5,759.5,416.27,305.02
2016,7,29,10,0,829.0,118.0,2.2,23.0,796.0,473.98,352.25
2016,7,29,10,15,836.5,119.5,2.25,23.0,824.5,526.84,395.34
2016,7,29,10,30,844.0,121.0,2.3,23.0,853.0,578.77,436.51
2016,7,29,10,45,854.0,119.5,2.4,23.5,876.0,628.69,474.46
2016,7,29,11,0,864.0,118.0,2.5,24.0,899.0,677.39,510.49
2016,7,29,11,15,868.0,118.5,2.55,24.0,914.5,722.04,543.51
2016,7,29,11,30,872.0,119.0,2.6,24.0,930.0,764.57,573.96
2016,7,29,11,45,877.5,117.0,2.65,24.5,939.0,803.84,599.46
2016,7,29,12,0,883.0,115.0,2.7,25.0,948.0,840.66,623.07
2016,7,29,12,15,883.5,115.0,2.75,25.0,948.5,872.34,644.33
2016,7,29,12,30,884.0,115.0,2.8,25.0,949.0,900.98,663.57
2016,7,29,12,45,887.0,112.0,2.9,25.0,943.5,925.91,680.76
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,947.51,695.84
2016,7,29,13,15,887.5,108.5,3.05,25.0,923.5,962.83,706.52
2016,7,29,13,30,885.0,108.0,3.1,25.0,909.0,974.48,714.95
2016,7,29,13,45,883.0,105.5,3.2,25.0,888.5,980.86,720.45
2016,7,29,14,0,881.0,103.0,3.3,25.0,868.0,983.45,723.62
2016,7,29,14,15,874.5,102.0,3.3,24.5,840.0,979.37,723.23
2016,7,29,14,30,868.0,101.0,3.3,24.0,812.0,971.59,720.55
2016,7,29,14,45,861.5,98.5,3.3,24.0,778.5,958.54,713.09
2016,7,29,15,0,855.0,96.0,3.3,24.0,745.0,941.91,703.36
2016,7,29,15,15,843.5,94.0,3.25,23.5,706.0,917.65,689.55
2016,7,29,15,30,832.0,92.0,3.2,23.0,667.0,890.29,673.63
2016,7,29,15,45,818.5,89.0,3.2,23.0,623.5,857.05,652.6
2016,7,29,16,0,805.0,86.0,3.2,23.0,580.0,821.22,629.63
2016,7,29,16,15,786.0,83.5,3.15,22.5,533.0,787.35,608.74
2016,7,29,16,30,767.0,81.0,3.1,22.0,486.0,742.85,579.88
2016,7,29,16,45,741.5,77.5,3.1,21.5,436.5,690.58,545.02
2016,7,29,17,0,716.0,74.0,3.1,21.0,387.0,637.68,508.79
2016,7,29,17,15,681.5,69.5,3.05,20.5,337.0,577.03,465.14
2016,7,29,17,30,647.0,65.0,3.0,20.0,287.0,519.94,421.34
2016,7,29,17,45,596.5,59.5,2.95,19.5,237.5,450.97,366.47
2016,7,29,18,0,546.0,54.0,2.9,19.0,188.0,385.51,312.25
2016,7,29,18,15,473.0,46.5,2.7,18.5,143.0,310.47,248.24
2016,7,29,18,30,400.0,39.0,2.5,18.0,98.0,242.47,188.26
2016,7,29,18,45,284.5,28.0,2.4,17.5,61.5,162.28,114.39
2016,7,29,19,0,169.0,17.0,2.3,17.0,25.0,85.35,0.0
2016,7,29,19,15,84.5,8.5,2.15,17.0,12.5,29.78,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,83.5,7.5,1.95,14.0,11.0,6.4,0.0
2016,7,30,5,30,167.0,15.0,2.0,14.0,22.0,12.27,0.0
2016,7,30,5,45,286.5,26.0,2.15,14.5,58.0,21.23,11.14
2016,7,30,6,0,406.0,37.0,2.3,15.0,94.0,30.02,20.38
2016,7,30,6,15,481.0,45.0,2.3,15.5,140.0,35.96,26.08
2016,7,30,6,30,556.0,53.0,2.3,16.0,186.0,41.82,31.5
2016,7,30,6,45,430.5,84.5,2.3,16.5,202.5,62.35,49.69
2016,7,30,7,0,305.0,116.0,2.3,17.0,219.0,84.79,69.25
2016,7,30,7,15,249.0,145.0,2.25,17.5,238.0,102.31,84.17
2016,7,30,7,30,193.0,174.0,2.2,18.0,257.0,123.65,102.1
2016,7,30,7,45,161.0,198.5,2.2,18.5,274.0,137.93,113.7
2016,7,30,8,0,129.0,223.0,2.2,19.0,291.0,151.59,124.6
2016,7,30,8,15,139.0,246.5,2.2,19.5,326.0,166.98,136.81
2016,7,30,8,30,149.0,270.0,2.2,20.0,361.0,196.94,148.45
2016,7,30,8,45,266.5,271.5,2.25,20.5,449.0,224.67,163.35
2016,7,30,9,0,384.0,273.0,2.3,21.0,537.0,274.07,197.12
2016,7,30,9,15,628.0,183.0,2.35,21.5,644.5,303.93,214.48
2016,7,30,9,30,872.0,93.0,2.4,22.0,752.0,370.08,264.03
2016,7,30,9,45,884.0,93.0,2.5,22.5,787.5,427.98,313.48
2016,7,30,10,0,896.0,93.0,2.6,23.0,823.0,485.76,361.52
2016,7,30,10,15,902.5,94.0,2.65,23.0,852.0,541.17,406.99
2016,7,30,10,30,909.0,95.0,2.7,23.0,881.0,595.4,450.22
2016,7,30,10,45,914.0,95.5,2.8,23.5,903.5,646.86,489.5
2016,7,30,11,0,919.0,96.0,2.9,24.0,926.0,696.52,526.34
2016,7,30,11,15,922.0,96.5,2.95,24.0,941.0,742.74,560.63
2016,7,30,11,30,925.0,97.0,3.0,24.0,956.0,786.57,591.24
2016,7,30,11,45,927.5,97.0,3.05,24.0,964.0,826.99,618.71
2016,7,30,12,0,930.0,97.0,3.1,24.0,972.0,864.63,644.16
2016,7,30,12,15,930.0,97.0,3.1,24.0,972.5,897.16,665.75
2016,7,30,12,30,930.0,97.0,3.1,24.0,973.0,926.42,685.13
2016,7,30,12,45,672.5,242.5,3.1,24.0,874.0,873.48,648.6
2016,7,30,13,0,415.0,388.0,3.1,24.0,775.0,785.48,582.38
2016,7,30,13,15,662.0,246.0,3.05,23.5,850.5,904.08,672.17
2016,7,30,13,30,909.0,104.0,3.0,23.0,926.0,994.99,733.89
2016,7,30,13,45,907.0,102.0,3.0,23.0,905.0,1002.03,738.35
2016,7,30,14,0,905.0,100.0,3.0,23.0,884.0,1005.19,741.16
2016,7,30,14,15,899.0,98.5,2.95,23.0,855.5,1001.04,738.91
2016,7,30,14,30,893.0,97.0,2.9,23.0,827.0,993.06,734.33
2016,7,30,14,45,888.0,94.0,2.9,23.0,794.0,980.64,727.4
2016,7,30,15,0,883.0,91.0,2.9,23.0,761.0,964.51,718.14
2016,7,30,15,15,872.5,89.0,2.85,22.5,721.0,940.66,704.76
2016,7,30,15,30,862.0,87.0,2.8,22.0,681.0,913.56,689.21
2016,7,30,15,45,605.5,164.5,2.8,22.0,568.5,764.44,587.65
2016,7,30,16,0,349.0,242.0,2.8,22.0,456.0,579.28,451.12
2016,7,30,16,15,578.0,158.0,2.85,21.5,477.5,699.46,547.65
2016,7,30,16,30,807.0,74.0,2.9,21.0,499.0,767.84,599.87
2016,7,30,16,45,788.0,70.0,2.95,20.5,449.5,718.5,566.83
2016,7,30,17,0,769.0,66.0,3.0,20.0,400.0,667.9,532.83
2016,7,30,17,15,736.0,62.0,3.0,19.5,349.0,606.61,489.44
2016,7,30,17,30,703.0,58.0,3.0,19.0,298.0,546.0,443.52
2016,7,30,17,45,660.0,53.0,3.05,18.5,247.5,479.22,390.55
2016,7,30,18,0,617.0,48.0,3.1,18.0,197.0,414.94,337.14
2016,7,30,18,15,545.0,41.5,3.05,17.5,150.0,337.49,270.79
2016,7,30,18,30,473.0,35.0,3.0,17.0,103.0,270.3,210.51
2016,7,30,18,45,356.0,25.5,2.95,16.5,65.0,187.14,131.08
2016,7,30,19,0,239.0,16.0,2.9,16.0,27.0,106.54,0.0
2016,7,30,19,15,119.5,8.0,2.8,15.5,13.5,38.72,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
