Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,2.45,13.5,11.5,5.97,0.0
2016,7,31,5,30,215.0,14.0,2.5,14.0,23.0,11.95,0.0
2016,7,31,5,45,338.0,23.5,2.65,14.5,60.0,19.24,9.33
2016,7,31,6,0,461.0,33.0,2.8,15.0,97.0,26.91,17.65
2016,7,31,6,15,535.0,40.0,2.75,15.0,144.0,35.06,25.33
2016,7,31,6,30,609.0,47.0,2.7,15.0,191.0,40.78,30.7
2016,7,31,6,45,304.5,69.5,2.65,15.5,141.5,50.88,39.73
2016,7,31,7,0,0.0,92.0,2.6,16.0,92.0,73.92,59.99
2016,7,31,7,15,0.0,109.0,2.45,16.5,109.0,87.0,71.18
2016,7,31,7,30,0.0,126.0,2.3,17.0,126.0,99.96,82.08
2016,7,31,7,45,4.5,149.5,2.2,17.5,152.0,117.34,96.58
2016,7,31,8,0,9.0,173.0,2.1,18.0,178.0,134.48,110.62
2016,7,31,8,15,20.0,202.5,2.0,18.5,214.5,155.84,127.99
2016,7,31,8,30,31.0,232.0,1.9,19.0,251.0,172.09,133.53
2016,7,31,8,45,35.0,253.0,1.85,19.5,276.0,192.42,148.52
2016,7,31,9,0,39.0,274.0,1.8,20.0,301.0,213.64,164.34
2016,7,31,9,15,88.0,314.0,1.8,20.0,379.5,260.81,199.16
2016,7,31,9,30,137.0,354.0,1.8,20.0,458.0,310.24,236.0
2016,7,31,9,45,233.5,357.5,1.8,20.5,544.0,365.87,276.65
2016,7,31,10,0,330.0,361.0,1.8,21.0,630.0,429.2,323.5
2016,7,31,10,15,611.0,235.0,1.8,21.5,754.5,502.27,378.18
2016,7,31,10,30,892.0,109.0,1.8,22.0,879.0,597.99,450.26
2016,7,31,10,45,893.0,112.5,1.8,22.5,900.5,648.83,487.68
2016,7,31,11,0,894.0,116.0,1.8,23.0,922.0,697.58,522.68
2016,7,31,11,15,897.5,116.5,1.85,23.0,937.0,743.35,556.07
2016,7,31,11,30,901.0,117.0,1.9,23.0,952.0,786.86,586.51
2016,7,31,11,45,902.0,117.5,1.95,23.0,959.5,825.93,612.63
2016,7,31,12,0,903.0,118.0,2.0,23.0,967.0,862.22,636.79
2016,7,31,12,15,903.0,118.0,2.05,23.0,967.5,894.25,658.07
2016,7,31,12,30,903.0,118.0,2.1,23.0,968.0,923.12,677.29
2016,7,31,12,45,659.5,252.5,2.2,23.0,871.0,872.05,643.06
2016,7,31,13,0,416.0,387.0,2.3,23.0,774.0,786.55,580.61
2016,7,31,13,15,661.0,248.0,2.35,23.0,850.5,906.26,669.61
2016,7,31,13,30,906.0,109.0,2.4,23.0,927.0,998.39,730.67
2016,7,31,13,45,904.5,106.0,2.5,23.0,905.5,1004.96,735.68
2016,7,31,14,0,903.0,103.0,2.6,23.0,884.0,1007.62,739.14
2016,7,31,14,15,896.0,102.0,2.65,22.5,855.0,1003.05,738.98
2016,7,31,14,30,889.0,101.0,2.7,22.0,826.0,994.66,736.49
2016,7,31,14,45,883.5,97.5,2.8,22.0,792.0,981.28,729.84
2016,7,31,15,0,878.0,94.0,2.9,22.0,758.0,964.18,720.78
2016,7,31,15,15,866.5,92.5,2.95,21.5,718.0,940.02,707.94
2016,7,31,15,30,855.0,91.0,3.0,21.0,678.0,912.68,692.88
2016,7,31,15,45,843.0,87.5,3.1,21.0,634.0,879.58,672.72
2016,7,31,16,0,831.0,84.0,3.2,21.0,590.0,843.7,650.38
2016,7,31,16,15,811.5,81.5,3.2,20.5,541.5,808.46,628.83
2016,7,31,16,30,792.0,79.0,3.2,20.0,493.0,762.56,599.18
2016,7,31,16,45,769.0,74.5,3.25,19.5,443.0,709.97,564.22
2016,7,31,17,0,746.0,70.0,3.3,19.0,393.0,656.48,527.61
2016,7,31,17,15,711.5,66.0,3.25,18.5,342.0,595.01,483.39
2016,7,31,17,30,677.0,62.0,3.2,18.0,291.0,534.37,436.59
2016,7,31,17,45,629.5,56.5,3.15,17.5,241.0,465.38,381.21
2016,7,31,18,0,582.0,51.0,3.1,17.0,191.0,402.51,328.35
2016,7,31,18,15,507.5,43.5,3.0,16.5,144.5,324.72,261.43
2016,7,31,18,30,433.0,36.0,2.9,16.0,98.0,254.21,198.42
2016,7,31,18,45,314.0,25.5,2.85,15.5,61.0,171.41,118.54
2016,7,31,19,0,195.0,15.0,2.8,15.0,24.0,90.71,0.0
2016,7,31,19,15,97.5,7.5,2.7,14.5,12.0,32.45,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,2.05,13.5,10.5,5.97,0.0
2016,8,1,5,30,181.0,14.0,2.1,14.0,21.0,11.95,0.0
2016,8,1,5,45,308.0,24.0,2.15,14.5,57.0,19.64,9.37
2016,8,1,6,0,435.0,34.0,2.2,15.0,93.0,27.69,18.29
2016,8,1,6,15,510.5,41.0,2.15,15.0,139.0,32.95,23.45
2016,8,1,6,30,586.0,48.0,2.1,15.0,185.0,41.53,31.36
2016,8,1,6,45,296.5,80.0,2.1,15.5,150.0,58.17,46.19
2016,8,1,7,0,7.0,112.0,2.1,16.0,115.0,87.78,72.16
2016,8,1,7,15,8.0,128.0,2.05,16.5,131.5,100.09,82.57
2016,8,1,7,30,9.0,144.0,2.0,17.0,148.0,112.3,92.73
2016,8,1,7,45,25.5,173.5,2.0,17.5,186.5,133.5,110.38
2016,8,1,8,0,42.0,203.0,2.0,18.0,225.0,146.15,120.48
2016,8,1,8,15,71.0,233.5,1.95,18.0,275.0,166.35,130.48
2016,8,1,8,30,100.0,264.0,1.9,18.0,325.0,196.9,151.29
2016,8,1,8,45,160.5,286.0,1.85,18.5,392.0,224.78,169.11
2016,8,1,9,0,221.0,308.0,1.8,19.0,459.0,268.18,200.15
2016,8,1,9,15,558.0,195.0,1.85,19.5,607.0,294.34,210.61
2016,8,1,9,30,895.0,82.0,1.9,20.0,755.0,370.55,265.43
2016,8,1,9,45,896.0,87.5,2.0,20.5,788.5,429.74,316.27
2016,8,1,10,0,897.0,93.0,2.1,21.0,822.0,487.66,364.64
2016,8,1,10,15,904.0,94.0,2.2,21.0,851.0,543.54,410.65
2016,8,1,10,30,911.0,95.0,2.3,21.0,880.0,598.28,454.49
2016,8,1,10,45,916.0,95.5,2.4,21.5,902.5,649.98,494.01
2016,8,1,11,0,921.0,96.0,2.5,22.0,925.0,699.87,531.08
2016,8,1,11,15,924.5,96.5,2.55,22.0,940.5,746.66,565.79
2016,8,1,11,30,928.0,97.0,2.6,22.0,956.0,791.09,596.72
2016,8,1,11,45,930.0,97.5,2.7,22.5,964.0,831.78,623.5
2016,8,1,12,0,932.0,98.0,2.8,23.0,972.0,869.64,648.16
2016,8,1,12,15,932.0,98.0,2.9,23.0,972.5,902.31,670.5
2016,8,1,12,30,932.0,98.0,3.0,23.0,973.0,931.7,690.68
2016,8,1,12,45,928.0,99.0,3.1,23.0,964.5,954.96,706.83
2016,8,1,13,0,924.0,100.0,3.2,23.0,956.0,974.54,720.67
2016,8,1,13,15,921.5,99.5,3.3,22.5,941.5,990.29,733.53
2016,8,1,13,30,919.0,99.0,3.4,22.0,927.0,1002.23,744.04
2016,8,1,13,45,916.5,97.0,3.5,22.0,905.5,1008.75,749.69
2016,8,1,14,0,914.0,95.0,3.6,22.0,884.0,1011.33,752.9
2016,8,1,14,15,907.5,94.0,3.65,22.0,855.5,1007.1,751.36
2016,8,1,14,30,901.0,93.0,3.7,22.0,827.0,999.01,747.42
2016,8,1,14,45,894.5,90.5,3.8,22.0,792.5,985.49,740.28
2016,8,1,15,0,888.0,88.0,3.9,22.0,758.0,968.25,730.71
2016,8,1,15,15,877.5,86.5,3.9,21.5,718.0,944.76,717.68
2016,8,1,15,30,867.0,85.0,3.9,21.0,678.0,918.01,702.38
2016,8,1,15,45,853.5,82.5,3.95,20.5,634.0,884.29,682.36
2016,8,1,16,0,840.0,80.0,4.0,20.0,590.0,847.85,660.16
2016,8,1,16,15,821.5,77.5,3.95,19.5,542.0,804.69,632.29
2016,8,1,16,30,803.0,75.0,3.9,19.0,494.0,767.48,608.36
2016,8,1,16,45,777.5,72.0,3.9,19.0,443.5,714.3,571.13
2016,8,1,17,0,752.0,69.0,3.9,19.0,393.0,660.38,532.64
2016,8,1,17,15,717.5,65.0,3.85,18.0,341.5,598.58,488.8
2016,8,1,17,30,683.0,61.0,3.8,17.0,290.0,537.61,442.27
2016,8,1,17,45,631.0,56.5,3.8,16.5,239.5,469.49,386.98
2016,8,1,18,0,579.0,52.0,3.8,16.0,189.0,402.53,330.39
2016,8,1,18,15,502.5,44.5,3.7,15.5,142.5,323.82,262.09
2016,8,1,18,30,426.0,37.0,3.6,15.0,96.0,252.55,197.85
2016,8,1,18,45,297.5,26.0,3.5,15.0,59.0,165.97,112.85
2016,8,1,19,0,169.0,15.0,3.4,15.0,22.0,67.44,0.0
2016,8,1,19,15,84.5,7.5,3.35,14.5,11.0,6.4,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,7.0,2.8,13.0,9.5,0.0,0.0
2016,8,2,5,30,143.0,14.0,2.9,13.0,19.0,11.95,0.0
2016,8,2,5,45,277.5,25.5,3.0,13.5,55.5,20.94,10.06
2016,8,2,6,0,412.0,37.0,3.1,14.0,92.0,30.22,20.51
2016,8,2,6,15,493.0,44.5,3.05,14.5,138.5,35.77,25.96
2016,8,2,6,30,574.0,52.0,3.0,15.0,185.0,41.29,31.12
2016,8,2,6,45,287.0,71.0,3.0,15.5,137.5,51.85,40.57
2016,8,2,7,0,0.0,90.0,3.0,16.0,90.0,72.4,58.66
2016,8,2,7,15,6.5,118.5,2.95,16.5,121.5,93.57,76.96
2016,8,2,7,30,13.0,147.0,2.9,17.0,153.0,114.28,94.53
2016,8,2,7,45,24.0,172.5,2.9,17.5,184.5,132.75,109.88
2016,8,2,8,0,35.0,198.0,2.9,18.0,216.0,143.14,118.11
2016,8,2,8,15,37.0,218.0,2.85,18.0,238.5,156.84,123.31
2016,8,2,8,30,39.0,238.0,2.8,18.0,261.0,176.39,137.47
2016,8,2,8,45,88.0,274.5,2.8,18.5,332.5,213.81,164.14
2016,8,2,9,0,137.0,311.0,2.8,19.0,404.0,252.16,191.77
2016,8,2,9,15,197.5,326.0,2.75,19.0,469.5,293.92,222.78
2016,8,2,9,30,258.0,341.0,2.7,19.0,535.0,338.45,256.78
2016,8,2,9,45,588.0,218.0,2.7,19.5,687.5,401.21,301.45
2016,8,2,10,0,918.0,95.0,2.7,20.0,840.0,499.57,376.44
2016,8,2,10,15,925.0,96.5,2.7,20.5,869.5,557.14,422.86
2016,8,2,10,30,932.0,98.0,2.7,21.0,899.0,613.52,466.93
2016,8,2,10,45,937.0,98.5,2.75,21.5,922.0,666.42,507.21
2016,8,2,11,0,942.0,99.0,2.8,22.0,945.0,717.44,544.89
2016,8,2,11,15,945.0,99.5,2.8,22.0,961.0,764.95,579.88
2016,8,2,11,30,948.0,100.0,2.8,22.0,977.0,809.98,610.88
2016,8,2,11,45,949.5,100.5,2.85,22.0,985.0,851.17,638.83
2016,8,2,12,0,951.0,101.0,2.9,22.0,993.0,889.41,664.65
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.0,922.8,687.13
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,952.83,707.36
2016,8,2,12,45,943.5,104.5,3.05,22.5,983.0,975.82,721.56
2016,8,2,13,0,936.0,108.0,3.1,23.0,973.0,994.96,733.28
2016,8,2,13,15,932.5,107.5,3.15,23.0,957.5,1010.13,743.91
2016,8,2,13,30,929.0,107.0,3.2,23.0,942.0,1021.39,752.13
2016,8,2,13,45,924.5,105.5,3.3,23.0,919.5,1026.71,757.03
2016,8,2,14,0,920.0,104.0,3.4,23.0,897.0,1028.04,759.47
2016,8,2,14,15,913.0,103.0,3.45,23.0,867.5,1023.45,757.79
2016,8,2,14,30,906.0,102.0,3.5,23.0,838.0,1014.97,753.7
2016,8,2,14,45,896.5,100.5,3.6,23.0,802.0,999.7,745.57
2016,8,2,15,0,887.0,99.0,3.7,23.0,766.0,980.77,735.06
2016,8,2,15,15,874.5,97.0,3.8,22.5,724.5,954.94,721.28
2016,8,2,15,30,862.0,95.0,3.9,22.0,683.0,925.89,705.16
2016,8,2,15,45,845.0,93.0,4.0,22.0,637.0,889.75,682.57
2016,8,2,16,0,828.0,91.0,4.1,22.0,591.0,860.3,664.47
2016,8,2,16,15,807.0,88.0,4.15,21.5,542.0,814.28,635.26
2016,8,2,16,30,786.0,85.0,4.2,21.0,493.0,766.51,604.24
2016,8,2,16,45,756.0,82.0,4.3,20.5,441.5,710.25,566.33
2016,8,2,17,0,726.0,79.0,4.4,20.0,390.0,653.6,527.16
2016,8,2,17,15,688.0,74.0,4.4,19.5,338.0,592.27,482.31
2016,8,2,17,30,650.0,69.0,4.4,19.0,286.0,529.17,433.24
2016,8,2,17,45,590.0,64.0,4.45,18.5,234.5,454.52,372.99
2016,8,2,18,0,530.0,59.0,4.5,18.0,183.0,384.16,313.85
2016,8,2,18,15,447.0,50.0,4.45,17.5,136.5,302.77,243.69
2016,8,2,18,30,364.0,41.0,4.4,17.0,90.0,229.51,178.4
2016,8,2,18,45,230.0,28.0,4.35,16.5,54.5,141.87,93.29
2016,8,2,19,0,96.0,15.0,4.3,16.0,19.0,43.85,0.0
2016,8,2,19,15,48.0,7.5,4.2,15.5,9.5,6.4,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,6.5,2.5,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,13.0,2.5,14.0,17.0,11.1,0.0
2016,8,3,5,45,236.0,26.0,2.55,14.5,52.0,21.35,9.89
2016,8,3,6,0,370.0,39.0,2.6,15.0,87.0,31.87,21.78
2016,8,3,6,15,454.0,47.5,2.45,15.5,133.5,38.13,27.89
2016,8,3,6,30,538.0,56.0,2.3,16.0,180.0,44.32,33.66
2016,8,3,6,45,453.0,80.0,2.15,16.5,202.5,59.52,47.18
2016,8,3,7,0,368.0,104.0,2.0,17.0,225.0,74.49,60.24
2016,8,3,7,15,212.0,135.0,1.9,17.5,207.0,95.75,78.52
2016,8,3,7,30,56.0,166.0,1.8,18.0,189.0,121.61,100.37
2016,8,3,7,45,179.0,184.0,1.7,18.5,273.0,129.99,106.93
2016,8,3,8,0,302.0,202.0,1.6,19.0,357.0,135.41,110.9
2016,8,3,8,15,348.5,213.5,1.6,19.5,409.5,146.14,111.23
2016,8,3,8,30,395.0,225.0,1.6,20.0,462.0,178.9,125.02
2016,8,3,8,45,628.0,160.0,1.65,20.5,570.5,202.06,129.92
2016,8,3,9,0,861.0,95.0,1.7,21.0,679.0,260.85,168.23
2016,8,3,9,15,873.0,97.0,1.8,21.0,720.5,320.9,220.12
2016,8,3,9,30,885.0,99.0,1.9,21.0,762.0,381.37,272.8
2016,8,3,9,45,898.0,98.5,2.0,21.5,799.0,440.5,323.09
2016,8,3,10,0,911.0,98.0,2.1,22.0,836.0,499.58,371.93
2016,8,3,10,15,918.0,99.5,2.2,22.0,865.5,556.87,418.72
2016,8,3,10,30,925.0,101.0,2.3,22.0,895.0,613.0,463.28
2016,8,3,10,45,930.0,101.5,2.45,22.5,918.0,665.65,503.43
2016,8,3,11,0,935.0,102.0,2.6,23.0,941.0,716.44,541.13
2016,8,3,11,15,938.5,103.0,2.75,23.0,957.0,764.51,577.06
2016,8,3,11,30,942.0,104.0,2.9,23.0,973.0,810.18,609.31
2016,8,3,11,45,943.5,104.0,3.05,23.5,981.0,850.79,636.18
2016,8,3,12,0,945.0,104.0,3.2,24.0,989.0,888.46,660.91
2016,8,3,12,15,945.5,104.0,3.3,23.5,989.5,922.16,685.2
2016,8,3,12,30,946.0,104.0,3.4,23.0,990.0,952.55,707.38
2016,8,3,12,45,697.5,239.0,3.55,23.0,889.0,898.31,671.17
2016,8,3,13,0,449.0,374.0,3.7,23.0,788.0,809.01,604.76
2016,8,3,13,15,693.5,238.5,3.85,23.0,866.5,932.2,698.07
2016,8,3,13,30,938.0,103.0,4.0,23.0,945.0,1027.47,762.71
2016,8,3,13,45,933.0,102.5,4.15,23.0,922.5,1033.32,767.51
2016,8,3,14,0,928.0,102.0,4.3,23.0,900.0,1035.17,770.49
2016,8,3,14,15,921.5,101.0,4.35,22.5,870.5,1031.02,770.49
2016,8,3,14,30,915.0,100.0,4.4,22.0,841.0,1022.95,768.0
2016,8,3,14,45,905.5,98.5,4.5,22.0,805.0,1007.53,759.59
2016,8,3,15,0,896.0,97.0,4.6,22.0,769.0,988.43,748.99
2016,8,3,15,15,884.0,95.0,4.6,21.5,728.0,962.85,734.57
2016,8,3,15,30,872.0,93.0,4.6,21.0,687.0,934.01,717.82
2016,8,3,15,45,856.5,91.0,4.7,20.5,641.0,898.92,697.25
2016,8,3,16,0,841.0,89.0,4.8,20.0,595.0,870.36,681.03
2016,8,3,16,15,569.0,146.5,4.8,19.5,476.0,682.74,545.95
2016,8,3,16,30,297.0,204.0,4.8,19.0,357.0,478.04,386.51
2016,8,3,16,45,521.0,140.0,4.8,18.5,374.5,588.63,479.73
2016,8,3,17,0,745.0,76.0,4.8,18.0,392.0,664.85,542.22
2016,8,3,17,15,707.5,71.5,4.75,17.5,339.5,600.36,493.86
2016,8,3,17,30,670.0,67.0,4.7,17.0,287.0,540.28,446.34
2016,8,3,17,45,615.5,61.0,4.7,17.0,236.0,466.71,385.5
2016,8,3,18,0,561.0,55.0,4.7,17.0,185.0,397.0,325.64
2016,8,3,18,15,478.5,46.5,4.6,16.5,138.0,314.84,254.24
2016,8,3,18,30,396.0,38.0,4.5,16.0,91.0,240.83,187.51
2016,8,3,18,45,258.5,26.0,4.4,15.5,54.5,149.99,95.94
2016,8,3,19,0,121.0,14.0,4.3,15.0,18.0,51.09,0.0
2016,8,3,19,15,60.5,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,51.0,6.5,3.45,13.0,8.0,0.0,0.0
2016,8,4,5,30,102.0,13.0,3.5,13.0,16.0,11.1,0.0
2016,8,4,5,45,240.0,25.0,3.55,13.5,51.0,20.54,8.85
2016,8,4,6,0,378.0,37.0,3.6,14.0,86.0,30.22,20.39
2016,8,4,6,15,462.0,46.0,3.55,14.5,132.5,36.97,26.96
2016,8,4,6,30,546.0,55.0,3.5,15.0,179.0,43.62,33.16
2016,8,4,6,45,273.0,47.0,3.45,15.5,109.0,35.01,25.61
2016,8,4,7,0,0.0,39.0,3.4,16.0,39.0,32.21,23.08
2016,8,4,7,15,0.0,50.5,3.4,16.0,50.5,41.77,31.54
2016,8,4,7,30,0.0,62.0,3.4,16.0,62.0,51.36,39.91
2016,8,4,7,45,0.0,84.0,3.4,16.5,84.0,69.65,55.7
2016,8,4,8,0,0.0,106.0,3.4,17.0,106.0,86.74,70.21
2016,8,4,8,15,0.0,120.0,3.45,17.0,120.0,97.66,75.83
2016,8,4,8,30,0.0,134.0,3.5,17.0,134.0,108.86,84.78
2016,8,4,8,45,2.0,160.5,3.6,17.5,162.0,129.88,101.39
2016,8,4,9,0,4.0,187.0,3.7,18.0,190.0,151.37,118.18
2016,8,4,9,15,10.5,222.0,3.75,18.0,229.5,181.0,141.42
2016,8,4,9,30,17.0,257.0,3.8,18.0,269.0,211.81,165.49
2016,8,4,9,45,14.5,252.5,3.85,18.5,263.5,210.12,163.67
2016,8,4,10,0,12.0,248.0,3.9,19.0,258.0,207.74,161.35
2016,8,4,10,15,13.0,257.0,3.95,19.0,268.0,217.3,168.72
2016,8,4,10,30,14.0,266.0,4.0,19.0,278.0,227.02,176.19
2016,8,4,10,45,27.0,322.0,4.05,19.0,346.0,283.85,220.38
2016,8,4,11,0,40.0,378.0,4.1,19.0,414.0,343.28,265.95
2016,8,4,11,15,41.0,386.0,4.15,19.0,423.5,356.68,275.98
2016,8,4,11,30,42.0,394.0,4.2,19.0,433.0,370.2,286.23
2016,8,4,11,45,43.5,395.5,4.3,19.0,436.5,378.51,292.65
2016,8,4,12,0,45.0,397.0,4.4,19.0,440.0,386.71,299.04
2016,8,4,12,15,33.0,364.5,4.4,19.0,396.0,352.08,272.49
2016,8,4,12,30,21.0,332.0,4.4,19.0,352.0,303.59,235.21
2016,8,4,12,45,17.5,304.0,4.4,19.0,320.5,277.28,215.06
2016,8,4,13,0,14.0,276.0,4.4,19.0,289.0,250.39,194.28
2016,8,4,13,15,17.0,296.5,4.4,19.0,312.0,272.73,211.9
2016,8,4,13,30,20.0,317.0,4.4,19.0,335.0,295.54,229.76
2016,8,4,13,45,141.5,361.5,4.4,19.0,483.5,496.4,387.04
2016,8,4,14,0,263.0,406.0,4.4,19.0,632.0,685.85,529.05
2016,8,4,14,15,152.0,371.0,4.4,18.5,500.5,524.62,408.52
2016,8,4,14,30,41.0,336.0,4.4,18.0,369.0,361.2,282.75
2016,8,4,14,45,59.0,336.0,4.4,18.0,381.5,381.52,300.09
2016,8,4,15,0,77.0,336.0,4.4,18.0,394.0,401.62,316.75
2016,8,4,15,15,58.5,304.5,4.45,17.5,347.0,351.95,279.0
2016,8,4,15,30,40.0,273.0,4.5,17.0,300.0,302.37,240.82
2016,8,4,15,45,69.5,267.5,4.55,17.0,311.0,325.56,261.09
2016,8,4,16,0,99.0,262.0,4.6,17.0,322.0,347.43,280.13
2016,8,4,16,15,59.5,223.0,4.6,16.5,258.5,270.17,218.48
2016,8,4,16,30,20.0,184.0,4.6,16.0,195.0,181.55,146.24
2016,8,4,16,45,12.5,162.0,4.65,16.0,168.5,154.83,124.55
2016,8,4,17,0,5.0,140.0,4.7,16.0,142.0,128.59,102.9
2016,8,4,17,15,2.5,122.0,4.65,15.5,123.0,110.55,88.19
2016,8,4,17,30,0.0,104.0,4.6,15.0,104.0,92.69,73.36
2016,8,4,17,45,0.0,85.5,4.6,15.0,85.5,75.97,59.18
2016,8,4,18,0,0.0,67.0,4.6,15.0,67.0,59.1,44.65
2016,8,4,18,15,0.0,49.5,4.5,14.5,49.5,43.12,30.76
2016,8,4,18,30,0.0,32.0,4.4,14.0,32.0,26.78,16.46
2016,8,4,18,45,0.0,19.0,4.35,14.0,19.0,15.68,4.96
2016,8,4,19,0,0.0,6.0,4.3,14.0,6.0,5.12,0.0
2016,8,4,19,15,0.0,3.0,4.3,13.5,3.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,44.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,88.0,12.0,3.5,14.0,14.0,10.24,0.0
2016,8,5,5,45,221.0,25.0,3.5,14.5,48.5,20.56,8.24
2016,8,5,6,0,354.0,38.0,3.5,15.0,83.0,31.09,20.98
2016,8,5,6,15,439.0,47.5,3.4,15.0,129.0,38.19,27.94
2016,8,5,6,30,524.0,57.0,3.3,15.0,175.0,45.17,34.52
2016,8,5,6,45,282.5,88.5,3.25,15.0,154.0,64.18,51.58
2016,8,5,7,0,41.0,120.0,3.2,15.0,133.0,90.25,74.64
2016,8,5,7,15,50.5,142.5,3.1,15.0,161.5,105.73,88.09
2016,8,5,7,30,60.0,165.0,3.0,15.0,190.0,120.91,101.07
2016,8,5,7,45,57.0,185.0,2.9,15.5,211.5,134.19,112.01
2016,8,5,8,0,54.0,205.0,2.8,16.0,233.0,147.15,122.5
2016,8,5,8,15,74.5,232.5,2.65,16.0,275.0,165.75,131.18
2016,8,5,8,30,95.0,260.0,2.5,16.0,317.0,194.24,150.79
2016,8,5,8,45,111.5,284.0,2.45,16.5,355.5,223.32,171.83
2016,8,5,9,0,128.0,308.0,2.4,17.0,394.0,249.0,190.95
2016,8,5,9,15,110.5,324.5,2.35,17.5,402.5,274.68,211.66
2016,8,5,9,30,93.0,341.0,2.3,18.0,411.0,292.3,225.71
2016,8,5,9,45,91.0,357.5,2.3,18.5,428.5,314.08,242.35
2016,8,5,10,0,89.0,374.0,2.3,19.0,446.0,335.75,258.61
2016,8,5,10,15,118.5,395.5,2.3,19.0,495.0,376.43,289.51
2016,8,5,10,30,148.0,417.0,2.3,19.0,544.0,422.73,324.39
2016,8,5,10,45,150.5,426.0,2.3,19.5,558.0,446.01,341.12
2016,8,5,11,0,153.0,435.0,2.3,20.0,572.0,469.31,357.74
2016,8,5,11,15,326.0,399.0,2.35,20.0,696.5,581.48,442.57
2016,8,5,11,30,499.0,363.0,2.4,20.0,821.0,709.54,536.33
2016,8,5,11,45,705.5,243.0,2.5,20.5,897.0,799.52,602.88
2016,8,5,12,0,912.0,123.0,2.6,21.0,973.0,880.61,659.68
2016,8,5,12,15,911.5,123.0,2.7,21.0,972.5,912.74,681.35
2016,8,5,12,30,911.0,123.0,2.8,21.0,972.0,941.6,701.27
2016,8,5,12,45,910.5,121.5,2.95,21.0,964.5,965.67,718.46
2016,8,5,13,0,910.0,120.0,3.1,21.0,957.0,986.16,733.4
2016,8,5,13,15,906.0,119.5,3.3,21.0,941.0,1000.58,744.82
2016,8,5,13,30,902.0,119.0,3.5,21.0,925.0,1011.16,753.82
2016,8,5,13,45,892.5,120.0,3.7,21.0,901.0,1013.97,757.75
2016,8,5,14,0,883.0,121.0,3.9,21.0,877.0,1012.9,759.22
2016,8,5,14,15,875.0,119.5,4.0,20.5,847.0,1006.93,758.29
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,997.18,754.92
2016,8,5,14,45,851.0,118.5,4.25,20.0,780.0,978.02,744.04
2016,8,5,15,0,835.0,119.0,4.4,20.0,743.0,967.51,739.16
2016,8,5,15,15,821.0,117.0,4.4,19.5,701.5,940.72,723.62
2016,8,5,15,30,807.0,115.0,4.4,19.0,660.0,910.85,705.93
2016,8,5,15,45,783.0,114.0,4.45,19.0,613.0,870.09,679.33
2016,8,5,16,0,759.0,113.0,4.5,19.0,566.0,827.19,650.91
2016,8,5,16,15,735.0,109.0,4.45,18.5,517.0,783.96,622.45
2016,8,5,16,30,711.0,105.0,4.4,18.0,468.0,734.69,588.98
2016,8,5,16,45,673.0,101.5,4.4,18.0,416.5,674.03,545.36
2016,8,5,17,0,635.0,98.0,4.4,18.0,365.0,613.81,500.86
2016,8,5,17,15,592.0,91.5,4.35,17.5,314.0,547.55,450.08
2016,8,5,17,30,549.0,85.0,4.3,17.0,263.0,483.15,399.03
2016,8,5,17,45,484.5,77.0,4.3,16.5,213.0,406.42,336.16
2016,8,5,18,0,420.0,69.0,4.3,16.0,163.0,331.31,272.54
2016,8,5,18,15,335.0,56.5,4.2,15.5,119.0,252.12,203.73
2016,8,5,18,30,250.0,44.0,4.1,15.0,75.0,182.19,141.06
2016,8,5,18,45,143.5,27.5,4.1,15.0,43.5,104.9,59.66
2016,8,5,19,0,37.0,11.0,4.1,15.0,12.0,21.36,0.0
2016,8,5,19,15,18.5,5.5,4.05,14.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,9.39,0.0
2016,8,6,5,45,168.5,26.0,3.95,13.5,44.5,20.18,7.34
2016,8,6,6,0,290.0,41.0,4.0,14.0,77.0,31.67,21.5
2016,8,6,6,15,377.0,52.0,3.95,14.0,121.5,41.82,31.22
2016,8,6,6,30,464.0,63.0,3.9,14.0,166.0,49.84,38.78
2016,8,6,6,45,232.0,53.5,3.9,14.5,105.0,39.27,29.51
2016,8,6,7,0,0.0,44.0,3.9,15.0,44.0,36.36,26.89
2016,8,6,7,15,0.0,52.5,3.9,15.5,52.5,43.44,33.08
2016,8,6,7,30,0.0,61.0,3.9,16.0,61.0,50.53,39.18
2016,8,6,7,45,0.0,83.0,3.9,16.5,83.0,68.85,55.02
2016,8,6,8,0,0.0,105.0,3.9,17.0,105.0,85.95,69.56
2016,8,6,8,15,0.0,115.0,3.95,17.0,115.0,93.89,72.75
2016,8,6,8,30,0.0,125.0,4.0,17.0,125.0,102.05,79.23
2016,8,6,8,45,0.0,136.5,4.05,17.5,136.5,111.41,86.49
2016,8,6,9,0,0.0,148.0,4.1,18.0,148.0,120.86,93.75
2016,8,6,9,15,2.0,166.0,4.1,18.0,168.0,135.99,105.68
2016,8,6,9,30,4.0,184.0,4.1,18.0,188.0,151.54,117.9
2016,8,6,9,45,12.5,237.5,4.2,18.5,248.0,197.82,154.2
2016,8,6,10,0,21.0,291.0,4.3,19.0,308.0,245.52,191.13
2016,8,6,10,15,35.0,331.0,4.3,19.0,360.5,285.53,222.05
2016,8,6,10,30,49.0,371.0,4.3,19.0,413.0,330.65,256.74
2016,8,6,10,45,41.5,367.5,4.35,19.5,404.0,330.09,255.62
2016,8,6,11,0,34.0,364.0,4.4,20.0,395.0,328.3,253.62
2016,8,6,11,15,47.0,391.5,4.4,20.0,434.5,366.26,282.68
2016,8,6,11,30,60.0,419.0,4.4,20.0,474.0,406.13,312.9
2016,8,6,11,45,91.0,440.0,4.45,20.0,524.5,456.44,351.33
2016,8,6,12,0,122.0,461.0,4.5,20.0,575.0,519.54,398.85
2016,8,6,12,15,180.0,459.5,4.5,20.0,627.5,579.34,444.33
2016,8,6,12,30,238.0,458.0,4.5,20.0,680.0,641.8,491.33
2016,8,6,12,45,566.5,291.5,4.5,20.0,813.5,829.16,634.89
2016,8,6,13,0,895.0,125.0,4.5,20.0,947.0,978.15,741.29
2016,8,6,13,15,687.0,236.5,4.5,20.0,861.5,928.04,706.02
2016,8,6,13,30,479.0,348.0,4.5,20.0,776.0,843.22,641.74
2016,8,6,13,45,681.0,233.5,4.55,20.0,824.5,944.07,719.73
2016,8,6,14,0,883.0,119.0,4.6,20.0,873.0,1012.17,767.14
2016,8,6,14,15,875.5,118.0,4.7,19.5,844.0,1007.14,766.59
2016,8,6,14,30,868.0,117.0,4.8,19.0,815.0,998.34,764.06
2016,8,6,14,45,860.5,114.0,4.95,19.0,780.0,983.73,756.48
2016,8,6,15,0,853.0,111.0,5.1,19.0,745.0,965.5,746.38
2016,8,6,15,15,840.0,108.5,5.2,18.5,704.5,950.25,739.46
2016,8,6,15,30,827.0,106.0,5.3,18.0,664.0,920.3,721.95
2016,8,6,15,45,813.0,102.5,5.45,18.0,619.0,885.32,699.54
2016,8,6,16,0,799.0,99.0,5.6,18.0,574.0,847.68,674.86
2016,8,6,16,15,777.5,95.5,5.7,17.5,525.0,801.18,644.17
2016,8,6,16,30,756.0,92.0,5.8,17.0,476.0,753.02,611.56
2016,8,6,16,45,728.0,87.5,5.9,17.0,425.5,697.27,571.15
2016,8,6,17,0,700.0,83.0,6.0,17.0,375.0,644.91,532.46
2016,8,6,17,15,660.0,77.5,6.05,16.5,323.0,579.27,482.27
2016,8,6,17,30,620.0,72.0,6.1,16.0,271.0,515.16,430.65
2016,8,6,17,45,560.0,65.5,6.15,15.5,220.5,439.76,367.69
2016,8,6,18,0,500.0,59.0,6.2,15.0,170.0,368.77,306.14
2016,8,6,18,15,412.0,49.0,6.2,14.5,124.5,285.1,232.26
2016,8,6,18,30,324.0,39.0,6.2,14.0,79.0,210.3,163.73
2016,8,6,18,45,190.5,25.0,6.2,14.0,45.5,118.77,62.99
2016,8,6,19,0,57.0,11.0,6.2,14.0,12.0,27.83,0.0
2016,8,6,19,15,28.5,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,45.0,5.5,5.25,12.5,6.5,0.0,0.0
2016,8,7,5,30,90.0,11.0,5.3,13.0,13.0,9.39,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.0,18.94,5.75
2016,8,7,6,0,383.0,35.0,5.4,14.0,81.0,28.7,18.87
2016,8,7,6,15,471.0,43.5,5.3,14.0,128.0,35.11,25.28
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,41.45,31.31
2016,8,7,6,45,279.5,70.0,5.15,14.5,131.5,51.26,40.17
2016,8,7,7,0,0.0,88.0,5.1,15.0,88.0,70.74,57.43
2016,8,7,7,15,0.0,104.5,5.0,15.5,104.5,83.49,68.48
2016,8,7,7,30,0.0,121.0,4.9,16.0,121.0,96.14,79.24
2016,8,7,7,45,0.0,130.0,4.8,16.5,130.0,103.45,85.19
2016,8,7,8,0,0.0,139.0,4.7,17.0,139.0,110.68,90.97
2016,8,7,8,15,16.0,183.0,4.6,17.0,192.5,142.53,112.66
2016,8,7,8,30,32.0,227.0,4.5,17.0,246.0,169.21,132.88
2016,8,7,8,45,56.5,261.5,4.45,17.5,298.0,201.32,156.76
2016,8,7,9,0,81.0,296.0,4.4,18.0,350.0,237.46,183.98
2016,8,7,9,15,181.5,314.0,4.3,18.5,446.0,283.22,216.56
2016,8,7,9,30,282.0,332.0,4.2,19.0,542.0,343.04,261.37
2016,8,7,9,45,599.5,214.5,4.15,19.5,687.5,407.26,308.09
2016,8,7,10,0,917.0,97.0,4.1,20.0,833.0,505.23,383.92
2016,8,7,10,15,924.0,98.0,4.05,20.0,862.5,562.75,431.69
2016,8,7,10,30,931.0,99.0,4.0,20.0,892.0,619.06,477.22
2016,8,7,10,45,937.0,99.5,3.95,20.5,915.5,672.87,518.58
2016,8,7,11,0,943.0,100.0,3.9,21.0,939.0,724.89,557.27
2016,8,7,11,15,946.0,100.5,3.85,21.0,954.5,772.73,592.95
2016,8,7,11,30,949.0,101.0,3.8,21.0,970.0,818.07,624.31
2016,8,7,11,45,952.0,100.5,3.8,21.5,978.5,859.82,651.64
2016,8,7,12,0,955.0,100.0,3.8,22.0,987.0,898.66,676.68
2016,8,7,12,15,955.5,100.0,3.8,22.0,987.0,932.72,699.59
2016,8,7,12,30,956.0,100.0,3.8,22.0,987.0,963.39,720.17
2016,8,7,12,45,956.0,99.0,3.85,22.0,980.0,989.09,737.73
2016,8,7,13,0,956.0,98.0,3.9,22.0,973.0,1011.07,752.89
2016,8,7,13,15,953.5,97.0,3.95,22.0,957.5,1026.8,764.0
2016,8,7,13,30,951.0,96.0,4.0,22.0,942.0,1038.53,772.61
2016,8,7,13,45,947.0,95.0,4.1,22.0,919.5,1044.73,778.04
2016,8,7,14,0,943.0,94.0,4.2,22.0,897.0,1046.86,780.94
2016,8,7,14,15,937.0,93.0,4.3,21.5,867.5,1042.93,781.46
2016,8,7,14,30,931.0,92.0,4.4,21.0,838.0,1035.0,779.45
2016,8,7,14,45,922.0,90.5,4.5,21.0,802.0,1019.63,771.18
2016,8,7,15,0,913.0,89.0,4.6,21.0,766.0,1000.49,760.61
2016,8,7,15,15,901.5,87.5,4.6,21.0,724.5,975.35,745.04
2016,8,7,15,30,890.0,86.0,4.6,21.0,683.0,946.86,727.19
2016,8,7,15,45,874.0,84.0,4.65,21.0,636.5,910.53,704.13
2016,8,7,16,0,858.0,82.0,4.7,21.0,590.0,871.54,678.97
2016,8,7,16,15,838.0,79.5,4.65,20.5,540.0,826.13,649.5
2016,8,7,16,30,818.0,77.0,4.6,20.0,490.0,786.93,624.1
2016,8,7,16,45,788.5,74.0,4.55,19.5,437.5,729.52,584.57
2016,8,7,17,0,759.0,71.0,4.5,19.0,385.0,671.63,543.74
2016,8,7,17,15,721.0,66.5,4.45,18.5,332.0,605.9,495.58
2016,8,7,17,30,683.0,62.0,4.4,18.0,279.0,541.28,445.0
2016,8,7,17,45,623.5,56.5,4.35,18.0,227.0,467.57,383.95
2016,8,7,18,0,564.0,51.0,4.3,18.0,175.0,395.16,321.84
2016,8,7,18,15,474.5,43.0,4.2,17.5,128.0,309.83,247.88
2016,8,7,18,30,385.0,35.0,4.1,17.0,81.0,233.5,178.34
2016,8,7,18,45,233.0,22.5,4.1,16.5,46.5,132.91,62.25
2016,8,7,19,0,81.0,10.0,4.1,16.0,12.0,34.73,0.0
2016,8,7,19,15,40.5,5.0,4.05,15.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,41.5,5.0,3.9,13.5,5.5,0.0,0.0
2016,8,8,5,30,83.0,10.0,4.0,14.0,11.0,8.54,0.0
2016,8,8,5,45,227.5,22.0,4.15,14.5,44.5,18.09,4.31
2016,8,8,6,0,372.0,34.0,4.3,15.0,78.0,27.86,18.0
2016,8,8,6,15,459.0,42.0,4.2,15.0,123.5,33.85,24.05
2016,8,8,6,30,546.0,50.0,4.1,15.0,169.0,39.81,29.72
2016,8,8,6,45,273.0,72.5,4.0,15.5,132.0,53.0,41.55
2016,8,8,7,0,0.0,95.0,3.9,16.0,95.0,75.62,61.51
2016,8,8,7,15,0.0,113.0,3.8,16.5,113.0,89.36,73.34
2016,8,8,7,30,0.0,131.0,3.7,17.0,131.0,102.98,84.85
2016,8,8,7,45,36.5,169.5,3.65,17.5,188.0,124.74,103.17
2016,8,8,8,0,73.0,208.0,3.6,18.0,245.0,148.84,123.17
2016,8,8,8,15,143.5,232.5,3.55,18.5,314.5,160.08,124.83
2016,8,8,8,30,214.0,257.0,3.5,19.0,384.0,196.52,146.76
2016,8,8,8,45,168.5,281.0,3.5,19.5,385.5,224.28,168.61
2016,8,8,9,0,123.0,305.0,3.5,20.0,387.0,246.77,187.86
2016,8,8,9,15,502.5,199.5,3.55,20.0,567.0,286.66,207.89
2016,8,8,9,30,882.0,94.0,3.6,20.0,747.0,380.43,276.23
2016,8,8,9,45,894.5,94.0,3.7,20.5,783.5,439.89,327.65
2016,8,8,10,0,907.0,94.0,3.8,21.0,820.0,499.25,377.68
2016,8,8,10,15,914.0,95.0,3.9,21.0,849.5,556.24,425.21
2016,8,8,10,30,921.0,96.0,4.0,21.0,879.0,612.03,470.51
2016,8,8,10,45,924.5,98.0,4.15,21.5,901.5,665.06,511.68
2016,8,8,11,0,928.0,100.0,4.3,22.0,924.0,716.1,550.26
2016,8,8,11,15,931.5,100.5,4.45,22.0,939.5,763.65,586.64
2016,8,8,11,30,935.0,101.0,4.6,22.0,955.0,808.79,619.13
2016,8,8,11,45,935.5,102.0,4.8,22.0,962.5,849.35,648.42
2016,8,8,12,0,936.0,103.0,5.0,22.0,970.0,886.93,675.61
2016,8,8,12,15,936.0,103.0,5.15,22.0,970.5,919.98,699.38
2016,8,8,12,30,936.0,103.0,5.3,22.0,971.0,949.69,720.89
2016,8,8,12,45,935.5,102.5,5.5,22.0,963.5,974.96,739.75
2016,8,8,13,0,935.0,102.0,5.7,22.0,956.0,996.57,756.22
2016,8,8,13,15,932.5,101.5,5.8,22.0,941.0,1012.49,768.23
2016,8,8,13,30,930.0,101.0,5.9,22.0,926.0,1024.51,777.71
2016,8,8,13,45,926.5,99.0,6.0,22.0,903.5,1030.02,782.86
2016,8,8,14,0,923.0,97.0,6.1,22.0,881.0,1031.49,785.39
2016,8,8,14,15,916.5,96.0,6.1,21.5,852.0,1027.05,784.88
2016,8,8,14,30,910.0,95.0,6.1,21.0,823.0,1018.69,781.79
2016,8,8,14,45,902.0,93.0,6.2,21.0,787.5,1003.88,773.39
2016,8,8,15,0,894.0,91.0,6.3,21.0,752.0,985.35,762.43
2016,8,8,15,15,882.0,89.5,6.3,20.5,710.5,959.98,747.54
2016,8,8,15,30,870.0,88.0,6.3,20.0,669.0,931.36,730.27
2016,8,8,15,45,855.0,85.5,6.3,20.0,623.0,895.78,706.4
2016,8,8,16,0,840.0,83.0,6.3,20.0,577.0,857.54,680.44
2016,8,8,16,15,819.0,80.0,6.2,19.5,528.0,819.75,655.44
2016,8,8,16,30,798.0,77.0,6.1,19.0,479.0,771.13,621.9
2016,8,8,16,45,772.5,73.0,6.05,19.0,427.5,716.31,582.05
2016,8,8,17,0,747.0,69.0,6.0,19.0,376.0,660.78,540.87
2016,8,8,17,15,708.5,64.5,5.9,18.5,323.5,595.18,491.58
2016,8,8,17,30,670.0,60.0,5.8,18.0,271.0,530.79,440.11
2016,8,8,17,45,617.0,54.0,5.75,17.5,220.5,460.82,381.82
2016,8,8,18,0,564.0,48.0,5.7,17.0,170.0,391.77,322.03
2016,8,8,18,15,474.5,40.5,5.6,16.5,123.5,307.12,247.45
2016,8,8,18,30,385.0,33.0,5.5,16.0,77.0,231.57,177.18
2016,8,8,18,45,192.5,16.5,5.4,15.5,38.5,109.52,42.23
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.0,16.5,3.65,14.5,38.0,13.24,0.84
2016,8,9,6,0,370.0,33.0,3.7,15.0,76.0,27.04,17.23
2016,8,9,6,15,459.0,41.0,3.45,15.0,121.5,33.07,23.35
2016,8,9,6,30,548.0,49.0,3.2,15.0,167.0,39.07,29.06
2016,8,9,6,45,597.5,56.5,3.0,15.5,217.0,44.32,33.87
2016,8,9,7,0,647.0,64.0,2.8,16.0,267.0,49.43,38.38
2016,8,9,7,15,686.0,68.5,2.5,16.5,318.5,56.75,44.71
2016,8,9,7,30,725.0,73.0,2.2,17.0,370.0,59.6,47.0
2016,8,9,7,45,753.5,76.5,1.9,17.5,421.5,61.5,48.41
2016,8,9,8,0,782.0,80.0,1.6,18.0,473.0,63.36,49.74
2016,8,9,8,15,803.0,82.5,1.4,18.5,522.0,74.4,48.48
2016,8,9,8,30,824.0,85.0,1.2,19.0,571.0,132.54,72.18
2016,8,9,8,45,843.0,86.0,1.0,19.5,617.0,198.73,118.48
2016,8,9,9,0,862.0,87.0,0.8,20.0,663.0,258.95,166.89
2016,8,9,9,15,874.0,89.0,0.8,20.5,704.0,319.45,218.36
2016,8,9,9,30,886.0,91.0,0.8,21.0,745.0,380.37,270.03
2016,8,9,9,45,897.5,91.0,0.8,21.5,781.0,439.69,319.25
2016,8,9,10,0,909.0,91.0,0.8,22.0,817.0,498.79,366.58
2016,8,9,10,15,916.0,92.0,0.95,22.0,846.5,555.92,412.6
2016,8,9,10,30,923.0,93.0,1.1,22.0,876.0,611.84,456.49
2016,8,9,10,45,928.0,93.5,1.25,22.5,898.5,664.65,496.12
2016,8,9,11,0,933.0,94.0,1.4,23.0,921.0,715.58,533.36
2016,8,9,11,15,936.0,94.5,1.6,23.0,936.5,762.96,568.77
2016,8,9,11,30,939.0,95.0,1.8,23.0,952.0,807.85,600.09
2016,8,9,11,45,940.0,95.5,2.0,23.5,959.5,848.47,627.23
2016,8,9,12,0,941.0,96.0,2.2,24.0,967.0,886.08,652.23
2016,8,9,12,15,941.0,96.0,2.35,24.0,966.5,919.2,675.03
2016,8,9,12,30,941.0,96.0,2.5,24.0,966.0,948.93,695.66
2016,8,9,12,45,935.5,98.5,2.7,24.5,957.5,972.49,711.39
2016,8,9,13,0,930.0,101.0,2.9,25.0,949.0,992.26,724.69
2016,8,9,13,15,927.0,100.0,3.0,24.5,933.5,1007.06,736.87
2016,8,9,13,30,924.0,99.0,3.1,24.0,918.0,1017.94,746.7
2016,8,9,13,45,918.0,99.0,3.25,24.0,895.0,1022.94,751.82
2016,8,9,14,0,912.0,99.0,3.4,24.0,872.0,1023.98,754.49
2016,8,9,14,15,905.5,98.0,3.45,24.0,843.0,1019.51,752.92
2016,8,9,14,30,899.0,97.0,3.5,24.0,814.0,1011.16,748.95
2016,8,9,14,45,888.0,96.0,3.6,24.0,778.0,994.57,739.99
2016,8,9,15,0,877.0,95.0,3.7,24.0,742.0,974.39,728.7
2016,8,9,15,15,865.0,93.5,3.7,23.5,701.0,949.27,714.84
2016,8,9,15,30,853.0,92.0,3.7,23.0,660.0,920.96,698.75
2016,8,9,15,45,835.0,90.0,3.7,23.0,614.0,883.59,674.92
2016,8,9,16,0,817.0,88.0,3.7,23.0,568.0,853.1,655.78
2016,8,9,16,15,796.0,85.0,3.65,22.5,519.0,806.86,626.18
2016,8,9,16,30,775.0,82.0,3.6,22.0,470.0,758.92,594.89
2016,8,9,16,45,743.5,79.0,3.55,21.5,418.0,701.32,555.76
2016,8,9,17,0,712.0,76.0,3.5,21.0,366.0,643.48,515.42
2016,8,9,17,15,671.5,71.0,3.55,20.5,314.5,580.71,469.98
2016,8,9,17,30,631.0,66.0,3.6,20.0,263.0,516.26,420.07
2016,8,9,17,45,566.0,60.5,3.65,19.5,212.0,438.44,357.28
2016,8,9,18,0,501.0,55.0,3.7,19.0,161.0,365.55,295.94
2016,8,9,18,15,408.5,45.0,3.7,18.5,116.0,279.58,222.04
2016,8,9,18,30,316.0,35.0,3.7,18.0,71.0,203.23,152.6
2016,8,9,18,45,158.0,17.5,3.7,17.5,35.5,96.96,26.45
2016,8,9,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
