Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.0,17.5,3.05,14.5,34.5,14.08,0.23
2016,8,10,6,0,304.0,35.0,3.1,15.0,69.0,28.66,18.5
2016,8,10,6,15,394.5,45.0,3.0,15.0,113.5,36.21,26.07
2016,8,10,6,30,485.0,55.0,2.9,15.0,158.0,43.63,33.08
2016,8,10,6,45,540.5,63.0,2.8,15.5,207.5,49.05,38.05
2016,8,10,7,0,596.0,71.0,2.7,16.0,257.0,54.34,42.72
2016,8,10,7,15,388.0,117.5,2.55,16.5,247.0,83.0,67.79
2016,8,10,7,30,180.0,164.0,2.4,17.0,237.0,117.2,97.14
2016,8,10,7,45,216.5,183.5,2.25,17.5,283.5,129.87,107.45
2016,8,10,8,0,253.0,203.0,2.1,18.0,330.0,135.51,111.64
2016,8,10,8,15,519.5,150.5,2.05,18.5,444.5,107.3,77.95
2016,8,10,8,30,786.0,98.0,2.0,19.0,559.0,138.97,78.78
2016,8,10,8,45,804.5,100.5,1.95,19.5,605.0,196.98,119.18
2016,8,10,9,0,823.0,103.0,1.9,20.0,651.0,256.88,168.02
2016,8,10,9,15,836.5,105.5,1.9,20.0,692.0,321.89,223.84
2016,8,10,9,30,850.0,108.0,1.9,20.0,733.0,381.77,275.88
2016,8,10,9,45,862.5,108.5,1.95,20.5,769.5,440.12,325.43
2016,8,10,10,0,875.0,109.0,2.0,21.0,806.0,498.43,373.45
2016,8,10,10,15,882.5,110.5,2.1,21.0,836.0,554.64,419.34
2016,8,10,10,30,890.0,112.0,2.2,21.0,866.0,609.78,463.13
2016,8,10,10,45,896.5,112.5,2.3,21.5,889.0,662.17,502.81
2016,8,10,11,0,903.0,113.0,2.4,22.0,912.0,712.9,540.17
2016,8,10,11,15,907.0,113.5,2.45,22.0,927.5,759.94,574.79
2016,8,10,11,30,911.0,114.0,2.5,22.0,943.0,804.68,605.8
2016,8,10,11,45,913.5,114.0,2.65,22.5,951.0,845.26,632.73
2016,8,10,12,0,916.0,114.0,2.8,23.0,959.0,883.03,657.61
2016,8,10,12,15,916.0,114.0,2.9,23.0,959.0,915.64,679.87
2016,8,10,12,30,916.0,114.0,3.0,23.0,959.0,944.96,699.98
2016,8,10,12,45,913.0,114.5,3.15,23.0,951.0,968.55,716.73
2016,8,10,13,0,910.0,115.0,3.3,23.0,943.0,988.47,731.17
2016,8,10,13,15,907.0,114.5,3.45,23.0,927.5,1003.66,742.62
2016,8,10,13,30,904.0,114.0,3.6,23.0,912.0,1015.02,751.69
2016,8,10,13,45,899.5,112.0,3.75,23.0,889.5,1019.48,756.33
2016,8,10,14,0,895.0,110.0,3.9,23.0,867.0,1019.99,758.52
2016,8,10,14,15,887.5,109.0,4.0,22.5,837.5,1014.64,758.07
2016,8,10,14,30,880.0,108.0,4.1,22.0,808.0,1005.47,755.2
2016,8,10,14,45,871.5,105.5,4.2,22.0,772.0,989.94,746.65
2016,8,10,15,0,863.0,103.0,4.3,22.0,736.0,970.78,735.71
2016,8,10,15,15,850.0,101.0,4.25,21.5,695.0,944.39,720.39
2016,8,10,15,30,837.0,99.0,4.2,21.0,654.0,925.4,710.23
2016,8,10,15,45,821.5,95.5,4.2,21.0,608.5,888.47,686.3
2016,8,10,16,0,806.0,92.0,4.2,21.0,563.0,848.93,660.42
2016,8,10,16,15,783.5,89.0,4.1,20.5,513.5,801.64,629.43
2016,8,10,16,30,761.0,86.0,4.0,20.0,464.0,752.77,596.75
2016,8,10,16,45,733.0,81.5,3.95,19.5,413.0,696.53,558.04
2016,8,10,17,0,705.0,77.0,3.9,19.0,362.0,639.85,517.97
2016,8,10,17,15,664.0,71.5,3.8,18.5,310.0,576.53,470.99
2016,8,10,17,30,623.0,66.0,3.7,18.0,258.0,511.4,419.63
2016,8,10,17,45,565.0,59.0,3.65,17.5,208.0,436.31,358.28
2016,8,10,18,0,507.0,52.0,3.6,17.0,158.0,365.65,298.04
2016,8,10,18,15,414.0,42.5,3.5,16.5,113.0,279.75,223.43
2016,8,10,18,30,321.0,33.0,3.4,16.0,68.0,203.62,152.78
2016,8,10,18,45,160.5,16.5,3.3,15.5,34.0,95.89,13.04
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,129.5,17.5,2.0,13.5,32.0,13.63,0.0
2016,8,11,6,0,259.0,35.0,2.2,14.0,64.0,27.12,17.2
2016,8,11,6,15,346.5,47.5,2.25,14.5,107.5,38.23,27.87
2016,8,11,6,30,434.0,60.0,2.3,15.0,151.0,47.58,36.55
2016,8,11,6,45,486.0,70.0,2.4,15.5,199.0,54.36,42.74
2016,8,11,7,0,538.0,80.0,2.5,16.0,247.0,60.9,48.52
2016,8,11,7,15,269.0,90.0,2.45,16.5,173.5,63.29,50.48
2016,8,11,7,30,0.0,100.0,2.4,17.0,100.0,80.99,65.72
2016,8,11,7,45,0.0,120.0,2.35,17.5,120.0,96.2,78.55
2016,8,11,8,0,0.0,140.0,2.3,18.0,140.0,111.22,91.0
2016,8,11,8,15,5.5,167.0,2.25,18.5,170.5,131.25,102.73
2016,8,11,8,30,11.0,194.0,2.2,19.0,201.0,153.04,119.36
2016,8,11,8,45,22.0,226.5,2.2,19.5,241.5,180.63,140.18
2016,8,11,9,0,33.0,259.0,2.2,20.0,282.0,203.41,157.06
2016,8,11,9,15,57.5,295.0,2.2,20.0,337.0,241.22,185.65
2016,8,11,9,30,82.0,331.0,2.2,20.0,392.0,283.03,217.39
2016,8,11,9,45,469.5,225.5,2.2,20.5,596.5,366.55,276.22
2016,8,11,10,0,857.0,120.0,2.2,21.0,801.0,499.67,375.6
2016,8,11,10,15,865.0,121.5,2.2,21.0,831.0,555.36,420.29
2016,8,11,10,30,873.0,123.0,2.2,21.0,861.0,610.06,463.28
2016,8,11,10,45,878.0,124.5,2.25,21.5,883.5,661.67,502.06
2016,8,11,11,0,883.0,126.0,2.3,22.0,906.0,711.53,538.42
2016,8,11,11,15,887.0,127.0,2.35,22.0,921.5,758.31,572.74
2016,8,11,11,30,891.0,128.0,2.4,22.0,937.0,802.85,603.94
2016,8,11,11,45,893.5,128.0,2.45,22.5,945.0,842.89,629.77
2016,8,11,12,0,896.0,128.0,2.5,23.0,953.0,880.19,653.54
2016,8,11,12,15,896.0,128.0,2.55,23.0,953.0,912.39,675.07
2016,8,11,12,30,896.0,128.0,2.6,23.0,953.0,941.37,694.48
2016,8,11,12,45,892.0,129.5,2.7,23.5,944.5,964.67,709.25
2016,8,11,13,0,888.0,131.0,2.8,24.0,936.0,984.37,721.74
2016,8,11,13,15,884.5,130.0,2.85,23.5,920.5,998.47,733.07
2016,8,11,13,30,881.0,129.0,2.9,23.0,905.0,1008.78,742.14
2016,8,11,13,45,878.0,126.5,3.0,23.0,883.0,1014.26,747.22
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,1015.86,749.93
2016,8,11,14,15,867.0,122.5,3.15,23.0,831.5,1009.64,747.24
2016,8,11,14,30,859.0,121.0,3.2,23.0,802.0,999.65,742.23
2016,8,11,14,45,850.5,118.0,3.25,23.0,766.5,983.9,733.51
2016,8,11,15,0,842.0,115.0,3.3,23.0,731.0,976.5,730.51
2016,8,11,15,15,828.5,112.5,3.3,22.5,689.5,949.07,715.05
2016,8,11,15,30,815.0,110.0,3.3,22.0,648.0,918.51,697.51
2016,8,11,15,45,799.0,106.0,3.35,22.0,602.5,881.0,673.99
2016,8,11,16,0,783.0,102.0,3.4,22.0,557.0,840.97,648.44
2016,8,11,16,15,759.5,98.0,3.4,21.5,507.5,792.2,617.23
2016,8,11,16,30,736.0,94.0,3.4,21.0,458.0,741.96,584.3
2016,8,11,16,45,706.0,89.0,3.4,20.5,406.5,688.6,548.22
2016,8,11,17,0,676.0,84.0,3.4,20.0,355.0,630.95,507.85
2016,8,11,17,15,633.5,78.0,3.35,19.5,303.5,563.57,457.73
2016,8,11,17,30,591.0,72.0,3.3,19.0,252.0,498.03,406.45
2016,8,11,17,45,529.5,63.5,3.3,18.5,202.0,420.42,343.49
2016,8,11,18,0,468.0,55.0,3.3,18.0,152.0,347.67,281.96
2016,8,11,18,15,376.0,44.0,3.15,17.5,107.5,262.59,208.38
2016,8,11,18,30,284.0,33.0,3.0,17.0,63.0,187.37,138.45
2016,8,11,18,45,142.0,16.5,2.9,16.5,31.5,88.03,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.5,1.9,13.5,33.0,13.31,0.0
2016,8,12,6,0,302.0,33.0,2.0,14.0,66.0,27.03,17.01
2016,8,12,6,15,393.0,43.5,1.95,14.5,110.5,35.07,25.08
2016,8,12,6,30,484.0,54.0,1.9,15.0,155.0,42.94,32.45
2016,8,12,6,45,546.5,61.5,1.85,15.5,205.5,48.04,37.15
2016,8,12,7,0,609.0,69.0,1.8,16.0,256.0,53.05,41.59
2016,8,12,7,15,325.0,111.0,1.8,16.5,213.0,78.09,63.48
2016,8,12,7,30,41.0,153.0,1.8,17.0,170.0,113.09,93.56
2016,8,12,7,45,35.5,169.5,1.8,17.5,185.5,124.43,102.76
2016,8,12,8,0,30.0,186.0,1.8,18.0,201.0,135.5,111.62
2016,8,12,8,15,46.0,214.5,1.8,18.5,240.0,154.92,121.29
2016,8,12,8,30,62.0,243.0,1.8,19.0,279.0,181.69,140.17
2016,8,12,8,45,451.0,170.5,1.85,19.5,466.5,187.41,126.76
2016,8,12,9,0,840.0,98.0,1.9,20.0,654.0,264.38,173.45
2016,8,12,9,15,852.5,100.5,1.9,20.5,695.5,324.49,225.18
2016,8,12,9,30,865.0,103.0,1.9,21.0,737.0,385.1,277.33
2016,8,12,9,45,871.0,107.0,1.95,21.5,771.5,444.47,327.6
2016,8,12,10,0,877.0,111.0,2.0,22.0,806.0,503.12,375.7
2016,8,12,10,15,884.0,112.5,2.1,22.0,835.5,559.35,421.37
2016,8,12,10,30,891.0,114.0,2.2,22.0,865.0,614.44,464.9
2016,8,12,10,45,897.0,114.5,2.3,22.5,887.5,666.72,504.28
2016,8,12,11,0,903.0,115.0,2.4,23.0,910.0,717.27,541.31
2016,8,12,11,15,906.0,115.5,2.5,23.0,925.0,763.71,575.62
2016,8,12,11,30,909.0,116.0,2.6,23.0,940.0,807.74,606.31
2016,8,12,11,45,911.5,116.0,2.75,23.0,948.0,848.33,634.38
2016,8,12,12,0,914.0,116.0,2.9,23.0,956.0,886.1,660.49
2016,8,12,12,15,914.0,116.0,2.95,23.0,955.5,918.69,682.4
2016,8,12,12,30,914.0,116.0,3.0,23.0,955.0,947.98,702.12
2016,8,12,12,45,675.0,242.0,3.15,23.0,859.0,892.85,665.4
2016,8,12,13,0,436.0,368.0,3.3,23.0,763.0,801.73,598.36
2016,8,12,13,15,674.5,238.5,3.35,23.0,837.0,926.09,691.54
2016,8,12,13,30,913.0,109.0,3.4,23.0,911.0,1021.55,755.39
2016,8,12,13,45,908.5,107.5,3.45,23.0,888.5,1026.43,758.89
2016,8,12,14,0,904.0,106.0,3.5,23.0,866.0,1027.33,760.7
2016,8,12,14,15,897.0,105.0,3.5,23.0,836.5,1022.32,758.39
2016,8,12,14,30,890.0,104.0,3.5,23.0,807.0,1013.44,753.71
2016,8,12,14,45,881.5,101.5,3.5,23.0,771.0,997.64,744.56
2016,8,12,15,0,873.0,99.0,3.5,23.0,735.0,978.16,733.09
2016,8,12,15,15,860.0,97.0,3.45,22.5,693.5,951.42,717.81
2016,8,12,15,30,847.0,95.0,3.4,22.0,652.0,921.51,700.36
2016,8,12,15,45,831.0,92.5,3.4,22.0,606.0,895.29,684.34
2016,8,12,16,0,815.0,90.0,3.4,22.0,560.0,856.09,659.12
2016,8,12,16,15,793.0,86.5,3.3,21.5,510.5,808.17,628.17
2016,8,12,16,30,771.0,83.0,3.2,21.0,461.0,758.63,595.5
2016,8,12,16,45,741.0,79.0,3.15,21.0,409.5,700.87,555.23
2016,8,12,17,0,711.0,75.0,3.1,21.0,358.0,642.8,513.79
2016,8,12,17,15,669.5,70.0,3.05,20.5,306.0,579.31,467.67
2016,8,12,17,30,628.0,65.0,3.0,20.0,254.0,514.09,417.0
2016,8,12,17,45,566.0,58.0,2.95,19.5,203.0,436.21,354.14
2016,8,12,18,0,504.0,51.0,2.9,19.0,152.0,363.18,292.57
2016,8,12,18,15,407.5,41.0,2.85,18.5,107.5,275.11,216.86
2016,8,12,18,30,311.0,31.0,2.8,18.0,63.0,197.41,143.55
2016,8,12,18,45,155.5,15.5,2.8,17.5,31.5,91.14,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,31.5,13.35,0.0
2016,8,13,6,0,291.0,33.0,2.4,15.0,63.0,27.08,16.82
2016,8,13,6,15,383.5,43.0,2.35,15.5,107.0,34.67,24.58
2016,8,13,6,30,476.0,53.0,2.3,16.0,151.0,42.14,31.58
2016,8,13,6,45,538.0,60.0,2.25,16.5,200.5,46.85,35.93
2016,8,13,7,0,600.0,67.0,2.2,17.0,250.0,51.5,40.05
2016,8,13,7,15,642.0,72.5,2.15,17.5,301.5,54.77,42.8
2016,8,13,7,30,684.0,78.0,2.1,18.0,353.0,57.95,45.39
2016,8,13,7,45,716.5,81.5,2.1,18.5,404.5,64.99,51.28
2016,8,13,8,0,749.0,85.0,2.1,19.0,456.0,66.72,52.47
2016,8,13,8,15,771.5,88.5,2.0,19.5,504.5,79.92,51.9
2016,8,13,8,30,794.0,92.0,1.9,20.0,553.0,137.35,76.59
2016,8,13,8,45,813.0,94.0,1.85,20.5,599.0,195.78,117.45
2016,8,13,9,0,832.0,96.0,1.8,21.0,645.0,261.99,171.24
2016,8,13,9,15,845.0,98.0,1.85,21.5,685.5,321.42,222.31
2016,8,13,9,30,858.0,100.0,1.9,22.0,726.0,381.4,273.86
2016,8,13,9,45,872.5,99.0,2.0,22.5,763.0,439.96,323.38
2016,8,13,10,0,887.0,98.0,2.1,23.0,800.0,498.64,371.58
2016,8,13,10,15,894.5,99.5,2.2,23.0,829.5,555.57,417.76
2016,8,13,10,30,902.0,101.0,2.3,23.0,859.0,611.39,461.79
2016,8,13,10,45,907.5,101.5,2.45,23.5,881.5,663.77,501.45
2016,8,13,11,0,913.0,102.0,2.6,24.0,904.0,714.34,538.74
2016,8,13,11,15,916.0,102.5,2.7,24.0,919.5,761.08,573.27
2016,8,13,11,30,919.0,103.0,2.8,24.0,935.0,805.37,603.67
2016,8,13,11,45,921.0,103.5,2.95,24.5,942.5,846.22,630.64
2016,8,13,12,0,923.0,104.0,3.1,25.0,950.0,884.18,655.49
2016,8,13,12,15,923.0,104.0,3.25,25.0,950.0,916.87,678.03
2016,8,13,12,30,923.0,104.0,3.4,25.0,950.0,946.2,698.4
2016,8,13,12,45,908.5,111.5,3.55,25.0,938.0,965.85,712.4
2016,8,13,13,0,894.0,119.0,3.7,25.0,926.0,981.44,723.89
2016,8,13,13,15,890.5,118.0,3.8,25.0,910.5,995.35,734.09
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,1005.44,741.9
2016,8,13,13,45,884.0,115.0,4.05,25.0,872.5,1011.16,747.28
2016,8,13,14,0,881.0,113.0,4.2,25.0,850.0,1012.99,750.25
2016,8,13,14,15,873.5,111.5,4.25,24.5,820.5,1006.98,749.0
2016,8,13,14,30,866.0,110.0,4.3,24.0,791.0,997.17,745.38
2016,8,13,14,45,858.5,107.0,4.35,24.0,756.0,982.02,736.8
2016,8,13,15,0,851.0,104.0,4.4,24.0,721.0,963.26,725.88
2016,8,13,15,15,837.5,101.5,4.4,24.0,679.5,935.8,708.78
2016,8,13,15,30,824.0,99.0,4.4,24.0,638.0,915.87,696.93
2016,8,13,15,45,809.5,95.5,4.4,24.0,593.0,879.92,673.84
2016,8,13,16,0,795.0,92.0,4.4,24.0,548.0,841.36,648.8
2016,8,13,16,15,772.0,88.5,4.4,23.5,499.0,793.12,617.73
2016,8,13,16,30,749.0,85.0,4.4,23.0,450.0,743.36,584.91
2016,8,13,16,45,720.5,80.5,4.4,22.5,399.5,686.92,546.37
2016,8,13,17,0,692.0,76.0,4.4,22.0,349.0,633.79,509.23
2016,8,13,17,15,649.5,70.5,4.4,21.5,297.5,566.28,459.33
2016,8,13,17,30,607.0,65.0,4.4,21.0,246.0,500.64,407.78
2016,8,13,17,45,546.0,58.0,4.4,20.5,196.5,424.36,345.5
2016,8,13,18,0,485.0,51.0,4.4,20.0,147.0,352.84,284.58
2016,8,13,18,15,387.0,41.0,4.3,19.5,103.0,265.03,208.5
2016,8,13,18,30,289.0,31.0,4.2,19.0,59.0,187.75,134.1
2016,8,13,18,45,144.5,15.5,4.1,18.5,29.5,86.08,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,146.5,16.0,2.5,14.5,31.0,12.96,0.0
2016,8,14,6,0,293.0,32.0,2.6,15.0,62.0,26.27,15.99
2016,8,14,6,15,387.5,42.0,2.6,15.5,106.0,33.91,23.88
2016,8,14,6,30,482.0,52.0,2.6,16.0,150.0,41.42,30.92
2016,8,14,6,45,542.5,59.5,2.6,16.5,200.0,46.55,35.65
2016,8,14,7,0,603.0,67.0,2.6,17.0,250.0,51.59,40.12
2016,8,14,7,15,331.0,111.5,2.6,17.5,215.0,78.62,63.71
2016,8,14,7,30,59.0,156.0,2.6,18.0,180.0,114.87,94.82
2016,8,14,7,45,124.0,181.0,2.65,18.5,239.5,127.05,104.74
2016,8,14,8,0,189.0,206.0,2.7,19.0,299.0,142.73,117.5
2016,8,14,8,15,153.5,230.0,2.7,19.5,310.5,159.71,123.58
2016,8,14,8,30,118.0,254.0,2.7,20.0,322.0,187.03,142.04
2016,8,14,8,45,199.5,269.5,2.7,20.5,396.0,223.86,166.2
2016,8,14,9,0,281.0,285.0,2.7,21.0,470.0,265.92,195.83
2016,8,14,9,15,566.0,195.5,2.65,21.0,598.0,306.59,220.52
2016,8,14,9,30,851.0,106.0,2.6,21.0,726.0,384.52,278.73
2016,8,14,9,45,842.0,117.5,2.6,21.5,756.0,442.82,328.48
2016,8,14,10,0,833.0,129.0,2.6,22.0,786.0,498.16,374.27
2016,8,14,10,15,841.0,130.5,2.6,22.5,815.5,554.05,418.68
2016,8,14,10,30,849.0,132.0,2.6,23.0,845.0,607.15,459.56
2016,8,14,10,45,856.5,132.0,2.6,23.5,867.5,658.18,497.61
2016,8,14,11,0,864.0,132.0,2.6,24.0,890.0,707.71,533.41
2016,8,14,11,15,868.0,133.0,2.6,24.0,905.5,753.82,566.87
2016,8,14,11,30,872.0,134.0,2.6,24.0,921.0,797.72,597.33
2016,8,14,11,45,875.5,133.0,2.65,24.0,929.0,837.12,623.87
2016,8,14,12,0,879.0,132.0,2.7,24.0,937.0,873.84,648.52
2016,8,14,12,15,879.0,132.0,2.75,24.0,936.5,905.56,669.76
2016,8,14,12,30,879.0,132.0,2.8,24.0,936.0,934.09,688.91
2016,8,14,12,45,876.5,132.0,2.9,24.5,928.0,956.97,703.4
2016,8,14,13,0,874.0,132.0,3.0,25.0,920.0,976.31,715.64
2016,8,14,13,15,870.5,131.0,3.1,25.0,904.0,990.07,725.73
2016,8,14,13,30,867.0,130.0,3.2,25.0,888.0,1000.09,733.54
2016,8,14,13,45,859.0,130.0,3.35,25.0,864.5,1002.86,737.14
2016,8,14,14,0,851.0,130.0,3.5,25.0,841.0,1001.82,738.4
2016,8,14,14,15,842.5,128.5,3.6,24.5,811.0,995.0,737.04
2016,8,14,14,30,834.0,127.0,3.7,24.0,781.0,997.6,742.13
2016,8,14,14,45,823.0,124.5,3.85,24.0,745.0,979.66,732.37
2016,8,14,15,0,812.0,122.0,4.0,24.0,709.0,958.21,720.36
2016,8,14,15,15,798.0,119.5,4.1,23.5,668.0,930.55,705.15
2016,8,14,15,30,784.0,117.0,4.2,23.0,627.0,899.86,687.68
2016,8,14,15,45,766.5,112.5,4.3,23.0,581.5,860.89,662.84
2016,8,14,16,0,749.0,108.0,4.4,23.0,536.0,819.55,636.02
2016,8,14,16,15,724.5,104.0,4.4,22.5,487.5,775.58,607.66
2016,8,14,16,30,700.0,100.0,4.4,22.0,439.0,725.56,574.34
2016,8,14,16,45,669.5,94.0,4.45,21.5,388.5,667.5,534.39
2016,8,14,17,0,639.0,88.0,4.5,21.0,338.0,609.45,493.19
2016,8,14,17,15,593.5,81.5,4.45,20.0,287.0,540.67,441.61
2016,8,14,17,30,548.0,75.0,4.4,19.0,236.0,474.08,389.35
2016,8,14,17,45,486.0,65.5,4.35,18.5,187.5,396.87,325.59
2016,8,14,18,0,424.0,56.0,4.3,18.0,139.0,324.64,263.59
2016,8,14,18,15,326.0,44.0,4.15,17.5,96.0,237.76,187.83
2016,8,14,18,30,228.0,32.0,4.0,17.0,53.0,161.56,113.47
2016,8,14,18,45,114.0,16.0,3.85,17.0,26.5,72.47,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,165.5,15.5,2.7,13.5,32.0,12.6,0.0
2016,8,15,6,0,331.0,31.0,2.8,14.0,64.0,25.57,15.31
2016,8,15,6,15,430.0,40.5,2.7,14.0,110.0,32.88,23.1
2016,8,15,6,30,529.0,50.0,2.6,14.0,156.0,40.1,30.0
2016,8,15,6,45,264.5,61.0,2.55,14.5,114.0,45.05,34.61
2016,8,15,7,0,0.0,72.0,2.5,15.0,72.0,58.79,46.85
2016,8,15,7,15,0.0,87.0,2.45,15.5,87.0,70.58,57.14
2016,8,15,7,30,0.0,102.0,2.4,16.0,102.0,82.29,67.15
2016,8,15,7,45,0.0,124.5,2.4,16.5,124.5,99.22,81.53
2016,8,15,8,0,0.0,147.0,2.4,17.0,147.0,115.91,95.45
2016,8,15,8,15,7.0,172.5,2.4,17.5,177.0,134.91,106.17
2016,8,15,8,30,14.0,198.0,2.4,18.0,207.0,156.02,122.22
2016,8,15,8,45,26.0,230.0,2.4,18.5,247.0,183.74,143.17
2016,8,15,9,0,38.0,262.0,2.4,19.0,287.0,206.97,160.47
2016,8,15,9,15,49.0,289.0,2.4,19.5,323.5,235.43,181.99
2016,8,15,9,30,60.0,316.0,2.4,20.0,360.0,265.91,205.02
2016,8,15,9,45,96.5,345.5,2.45,20.5,420.0,310.61,238.51
2016,8,15,10,0,133.0,375.0,2.5,21.0,480.0,359.39,275.01
2016,8,15,10,15,146.0,391.0,2.55,21.0,510.5,392.61,300.25
2016,8,15,10,30,159.0,407.0,2.6,21.0,541.0,427.36,326.52
2016,8,15,10,45,326.5,370.5,2.7,21.5,653.5,521.65,397.73
2016,8,15,11,0,494.0,334.0,2.8,22.0,766.0,633.53,480.37
2016,8,15,11,15,723.5,217.5,2.9,22.0,862.0,733.33,556.01
2016,8,15,11,30,953.0,101.0,3.0,22.0,958.0,832.66,628.74
2016,8,15,11,45,953.5,101.5,3.1,22.0,965.5,873.67,656.43
2016,8,15,12,0,954.0,102.0,3.2,22.0,973.0,911.55,682.34
2016,8,15,12,15,954.0,102.0,3.3,22.0,972.5,945.23,705.39
2016,8,15,12,30,954.0,102.0,3.4,22.0,972.0,975.43,726.15
2016,8,15,12,45,945.5,106.0,3.5,22.5,961.5,998.0,740.45
2016,8,15,13,0,937.0,110.0,3.6,23.0,951.0,1016.6,752.21
2016,8,15,13,15,933.5,109.0,3.65,22.5,935.0,1031.02,763.91
2016,8,15,13,30,930.0,108.0,3.7,22.0,919.0,1041.44,773.16
2016,8,15,13,45,699.0,212.0,3.75,22.0,812.5,952.05,714.19
2016,8,15,14,0,468.0,316.0,3.8,22.0,706.0,827.16,624.87
2016,8,15,14,15,687.0,209.0,3.8,22.0,758.5,947.71,715.03
2016,8,15,14,30,906.0,102.0,3.8,22.0,811.0,1030.68,771.35
2016,8,15,14,45,897.5,100.0,3.85,22.0,774.5,1015.08,761.9
2016,8,15,15,0,889.0,98.0,3.9,22.0,738.0,995.74,750.82
2016,8,15,15,15,876.0,95.5,3.8,21.5,695.5,967.92,734.47
2016,8,15,15,30,863.0,93.0,3.7,21.0,653.0,936.86,715.89
2016,8,15,15,45,848.0,90.0,3.65,21.0,606.5,900.37,692.38
2016,8,15,16,0,833.0,87.0,3.6,21.0,560.0,870.64,673.5
2016,8,15,16,15,810.0,83.5,3.5,20.5,509.5,821.03,641.2
2016,8,15,16,30,787.0,80.0,3.4,20.0,459.0,769.81,607.24
2016,8,15,16,45,758.5,76.0,3.35,19.5,406.5,712.38,568.1
2016,8,15,17,0,730.0,72.0,3.3,19.0,354.0,654.48,527.48
2016,8,15,17,15,687.0,67.0,3.15,18.5,301.0,585.13,476.32
2016,8,15,17,30,644.0,62.0,3.0,18.0,248.0,521.62,426.08
2016,8,15,17,45,580.5,55.0,2.95,17.5,197.0,441.91,360.97
2016,8,15,18,0,517.0,48.0,2.9,17.0,146.0,367.22,297.18
2016,8,15,18,15,413.0,38.0,2.8,16.5,101.0,274.78,216.66
2016,8,15,18,30,309.0,28.0,2.7,16.0,56.0,193.83,133.17
2016,8,15,18,45,154.5,14.0,2.65,15.5,28.0,70.37,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,136.0,15.5,2.3,13.5,29.0,12.6,0.0
2016,8,16,6,0,272.0,31.0,2.4,14.0,58.0,25.48,15.04
2016,8,16,6,15,369.0,42.5,2.35,14.0,102.0,34.41,24.4
2016,8,16,6,30,466.0,54.0,2.3,14.0,146.0,43.14,32.67
2016,8,16,6,45,527.5,62.5,2.3,14.5,196.0,48.99,38.11
2016,8,16,7,0,589.0,71.0,2.3,15.0,246.0,54.7,43.22
2016,8,16,7,15,294.5,87.5,2.3,15.5,175.0,62.12,49.67
2016,8,16,7,30,0.0,104.0,2.3,16.0,104.0,83.69,68.39
2016,8,16,7,45,0.0,124.5,2.3,16.5,124.5,99.18,81.5
2016,8,16,8,0,0.0,145.0,2.3,17.0,145.0,114.47,94.23
2016,8,16,8,15,7.5,172.5,2.35,17.5,177.0,134.9,106.16
2016,8,16,8,30,15.0,200.0,2.4,18.0,209.0,157.48,123.37
2016,8,16,8,45,34.0,236.5,2.45,18.5,258.5,182.74,142.03
2016,8,16,9,0,53.0,273.0,2.5,19.0,308.0,217.73,168.44
2016,8,16,9,15,65.5,298.5,2.5,19.5,344.5,246.82,190.45
2016,8,16,9,30,78.0,324.0,2.5,20.0,381.0,278.06,214.1
2016,8,16,9,45,137.5,349.0,2.55,20.5,455.0,328.37,251.69
2016,8,16,10,0,197.0,374.0,2.6,21.0,529.0,389.17,297.28
2016,8,16,10,15,531.0,252.0,2.6,21.0,691.0,490.01,374.14
2016,8,16,10,30,865.0,130.0,2.6,21.0,853.0,617.48,471.32
2016,8,16,10,45,871.0,131.5,2.65,21.5,875.5,669.67,510.12
2016,8,16,11,0,877.0,133.0,2.7,22.0,898.0,720.2,547.05
2016,8,16,11,15,881.0,133.5,2.7,22.0,913.0,766.59,580.93
2016,8,16,11,30,885.0,134.0,2.7,22.0,928.0,810.7,611.58
2016,8,16,11,45,887.0,134.5,2.75,22.5,936.0,850.74,637.51
2016,8,16,12,0,889.0,135.0,2.8,23.0,944.0,887.99,661.34
2016,8,16,12,15,888.5,135.0,2.8,23.0,943.5,919.64,682.21
2016,8,16,12,30,888.0,135.0,2.8,23.0,943.0,948.03,700.9
2016,8,16,12,45,880.5,138.0,2.85,23.0,932.5,969.27,715.31
2016,8,16,13,0,873.0,141.0,2.9,23.0,922.0,986.79,727.41
2016,8,16,13,15,868.5,140.0,2.9,23.0,906.0,999.65,736.16
2016,8,16,13,30,864.0,139.0,2.9,23.0,890.0,1008.72,742.58
2016,8,16,13,45,859.0,137.0,2.95,23.0,867.0,1012.49,746.15
2016,8,16,14,0,854.0,135.0,3.0,23.0,844.0,1026.2,756.43
2016,8,16,14,15,845.5,133.0,3.05,23.0,813.5,1018.69,752.85
2016,8,16,14,30,837.0,131.0,3.1,23.0,783.0,1007.35,747.05
2016,8,16,14,45,826.5,128.0,3.15,23.0,747.0,989.2,736.84
2016,8,16,15,0,816.0,125.0,3.2,23.0,711.0,967.5,724.35
2016,8,16,15,15,801.0,122.0,3.3,22.5,669.0,938.08,708.36
2016,8,16,15,30,786.0,119.0,3.4,22.0,627.0,905.63,690.11
2016,8,16,15,45,768.0,115.0,3.5,22.0,581.0,866.52,665.61
2016,8,16,16,0,750.0,111.0,3.6,22.0,535.0,830.37,642.87
2016,8,16,16,15,724.0,106.5,3.6,21.5,485.0,779.45,609.83
2016,8,16,16,30,698.0,102.0,3.6,21.0,435.0,727.39,575.26
2016,8,16,16,45,665.0,96.0,3.6,20.5,384.0,667.24,533.72
2016,8,16,17,0,632.0,90.0,3.6,20.0,333.0,607.29,491.07
2016,8,16,17,15,585.0,83.0,3.55,19.5,281.5,536.96,437.5
2016,8,16,17,30,538.0,76.0,3.5,19.0,230.0,468.95,383.57
2016,8,16,17,45,471.5,66.0,3.5,18.5,180.5,388.77,317.71
2016,8,16,18,0,405.0,56.0,3.5,18.0,131.0,314.06,253.87
2016,8,16,18,15,305.0,42.5,3.4,17.5,89.0,223.91,175.55
2016,8,16,18,30,205.0,29.0,3.3,17.0,47.0,147.23,96.44
2016,8,16,18,45,102.5,14.5,3.25,16.5,23.5,51.09,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,15.5,2.45,14.5,25.5,12.09,0.0
2016,8,17,6,0,211.0,31.0,2.6,15.0,51.0,24.01,13.56
2016,8,17,6,15,304.0,44.0,2.55,15.5,93.0,33.86,23.71
2016,8,17,6,30,397.0,57.0,2.5,16.0,135.0,45.38,34.33
2016,8,17,6,45,461.5,66.5,2.5,16.5,183.0,51.87,40.31
2016,8,17,7,0,526.0,76.0,2.5,17.0,231.0,58.18,45.92
2016,8,17,7,15,264.5,102.5,2.4,17.5,181.0,75.67,61.13
2016,8,17,7,30,3.0,129.0,2.3,18.0,131.0,101.08,82.92
2016,8,17,7,45,8.5,149.0,2.25,18.5,153.5,116.01,95.31
2016,8,17,8,0,14.0,169.0,2.2,19.0,176.0,130.8,107.38
2016,8,17,8,15,31.0,200.5,2.1,19.0,218.0,146.47,114.51
2016,8,17,8,30,48.0,232.0,2.0,19.0,260.0,174.13,134.84
2016,8,17,8,45,76.5,262.5,1.95,19.5,311.0,206.12,157.96
2016,8,17,9,0,105.0,293.0,1.9,20.0,362.0,242.58,184.86
2016,8,17,9,15,455.5,207.5,1.9,20.5,533.0,285.67,207.87
2016,8,17,9,30,806.0,122.0,1.9,21.0,704.0,381.08,276.58
2016,8,17,9,45,822.0,122.0,1.95,21.5,741.0,439.58,325.49
2016,8,17,10,0,838.0,122.0,2.0,22.0,778.0,499.38,374.06
2016,8,17,10,15,846.5,123.5,2.05,22.0,807.5,554.68,418.63
2016,8,17,10,30,855.0,125.0,2.1,22.0,837.0,609.05,461.22
2016,8,17,10,45,860.5,126.5,2.15,22.5,859.5,660.38,499.48
2016,8,17,11,0,866.0,128.0,2.2,23.0,882.0,710.03,535.4
2016,8,17,11,15,638.5,251.5,2.25,23.0,812.5,703.43,527.87
2016,8,17,11,30,411.0,375.0,2.3,23.0,743.0,666.98,498.71
2016,8,17,11,45,415.0,376.5,2.35,23.5,751.0,696.59,519.35
2016,8,17,12,0,419.0,378.0,2.4,24.0,759.0,724.93,538.34
2016,8,17,12,15,648.0,254.5,2.45,24.0,843.0,838.75,622.28
2016,8,17,12,30,877.0,131.0,2.5,24.0,927.0,935.81,688.43
2016,8,17,12,45,867.0,135.5,2.6,24.0,916.0,955.75,701.71
2016,8,17,13,0,857.0,140.0,2.7,24.0,905.0,971.93,713.34
2016,8,17,13,15,853.0,139.0,2.8,24.0,889.0,984.94,723.04
2016,8,17,13,30,849.0,138.0,2.9,24.0,873.0,994.23,730.46
2016,8,17,13,45,844.0,136.0,3.0,24.0,850.5,997.79,734.29
2016,8,17,14,0,839.0,134.0,3.1,24.0,828.0,1011.29,744.84
2016,8,17,14,15,830.0,132.0,3.25,23.5,797.5,1003.18,743.06
2016,8,17,14,30,821.0,130.0,3.4,23.0,767.0,991.31,739.0
2016,8,17,14,45,810.5,127.0,3.55,23.0,731.0,973.19,729.34
2016,8,17,15,0,800.0,124.0,3.7,23.0,695.0,951.6,717.31
2016,8,17,15,15,784.5,121.5,3.7,22.5,653.5,922.42,700.49
2016,8,17,15,30,769.0,119.0,3.7,22.0,612.0,890.31,681.54
2016,8,17,15,45,750.0,114.5,3.75,22.0,566.5,850.03,655.63
2016,8,17,16,0,731.0,110.0,3.8,22.0,521.0,812.8,631.61
2016,8,17,16,15,704.5,105.5,3.75,21.5,471.5,761.98,598.1
2016,8,17,16,30,678.0,101.0,3.7,21.0,422.0,710.12,563.18
2016,8,17,16,45,643.0,95.5,3.65,20.5,371.5,649.68,520.93
2016,8,17,17,0,608.0,90.0,3.6,20.0,321.0,589.67,477.73
2016,8,17,17,15,560.0,82.5,3.5,19.0,270.5,519.06,424.23
2016,8,17,17,30,512.0,75.0,3.4,18.0,220.0,450.98,370.52
2016,8,17,17,45,442.0,65.5,3.35,17.5,171.5,370.49,303.86
2016,8,17,18,0,372.0,56.0,3.3,17.0,123.0,293.21,237.62
2016,8,17,18,15,273.0,42.0,3.2,16.5,82.5,207.96,162.89
2016,8,17,18,30,174.0,28.0,3.1,16.0,42.0,131.33,81.46
2016,8,17,18,45,87.0,14.0,3.05,16.0,21.0,44.78,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,13.66,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,24.7,13.84
2016,8,18,6,15,273.5,46.0,2.15,15.0,89.5,35.23,24.92
2016,8,18,6,30,366.0,60.0,2.2,15.0,131.0,45.58,34.63
2016,8,18,6,45,428.0,71.0,2.25,15.5,178.0,53.41,41.83
2016,8,18,7,0,490.0,82.0,2.3,16.0,225.0,62.8,50.18
2016,8,18,7,15,245.0,98.5,2.3,16.5,170.0,72.85,58.91
2016,8,18,7,30,0.0,115.0,2.3,17.0,115.0,91.37,74.83
2016,8,18,7,45,11.0,145.5,2.35,17.5,151.0,113.63,93.67
2016,8,18,8,0,22.0,176.0,2.4,18.0,187.0,135.4,111.78
2016,8,18,8,15,64.0,212.0,2.4,18.5,248.0,154.16,120.55
2016,8,18,8,30,106.0,248.0,2.4,19.0,309.0,189.32,144.84
2016,8,18,8,45,182.0,266.5,2.4,19.5,381.0,220.51,164.94
2016,8,18,9,0,258.0,285.0,2.4,20.0,453.0,263.06,195.31
2016,8,18,9,15,507.0,213.5,2.4,20.5,570.0,305.69,222.24
2016,8,18,9,30,756.0,142.0,2.4,21.0,687.0,380.44,277.93
2016,8,18,9,45,694.5,183.0,2.4,21.5,702.5,433.59,323.44
2016,8,18,10,0,633.0,224.0,2.4,22.0,718.0,482.84,363.64
2016,8,18,10,15,643.5,227.5,2.45,22.0,746.5,533.03,403.61
2016,8,18,10,30,654.0,231.0,2.5,22.0,775.0,583.16,442.52
2016,8,18,10,45,660.0,234.5,2.6,22.5,796.0,630.13,477.51
2016,8,18,11,0,666.0,238.0,2.7,23.0,817.0,676.11,510.93
2016,8,18,11,15,525.0,313.0,2.75,23.0,774.0,673.37,507.42
2016,8,18,11,30,384.0,388.0,2.8,23.0,731.0,651.76,490.1
2016,8,18,11,45,405.5,372.0,2.9,23.0,737.0,686.3,515.9
2016,8,18,12,0,427.0,356.0,3.0,23.0,743.0,713.72,536.37
2016,8,18,12,15,554.5,299.5,3.0,23.0,801.5,796.48,597.2
2016,8,18,12,30,682.0,243.0,3.0,23.0,860.0,885.85,661.03
2016,8,18,12,45,683.0,240.0,3.05,23.0,853.0,907.08,675.56
2016,8,18,13,0,684.0,237.0,3.1,23.0,846.0,925.23,688.57
2016,8,18,13,15,679.0,235.0,3.15,23.0,830.5,935.29,696.12
2016,8,18,13,30,674.0,233.0,3.2,23.0,815.0,941.92,701.43
2016,8,18,13,45,669.5,228.5,3.25,23.0,793.5,943.13,703.24
2016,8,18,14,0,665.0,224.0,3.3,23.0,772.0,940.9,702.92
2016,8,18,14,15,654.0,220.0,3.35,22.5,742.5,929.25,697.73
2016,8,18,14,30,643.0,216.0,3.4,22.0,713.0,914.3,690.43
2016,8,18,14,45,633.5,209.0,3.5,22.0,679.0,894.64,678.92
2016,8,18,15,0,624.0,202.0,3.6,22.0,645.0,871.96,665.31
2016,8,18,15,15,606.0,196.0,3.6,21.5,605.0,839.2,645.31
2016,8,18,15,30,588.0,190.0,3.6,21.0,565.0,804.06,623.22
2016,8,18,15,45,570.5,180.0,3.6,21.0,522.0,755.8,590.53
2016,8,18,16,0,553.0,170.0,3.6,21.0,479.0,713.76,561.7
2016,8,18,16,15,524.0,161.0,3.55,20.5,432.0,661.64,525.52
2016,8,18,16,30,495.0,152.0,3.5,20.0,385.0,609.37,488.4
2016,8,18,16,45,463.5,139.5,3.45,19.5,337.5,551.35,445.95
2016,8,18,17,0,432.0,127.0,3.4,19.0,290.0,494.21,402.9
2016,8,18,17,15,385.0,113.0,3.3,18.5,242.0,425.76,349.24
2016,8,18,17,30,338.0,99.0,3.2,18.0,194.0,360.55,296.42
2016,8,18,17,45,281.0,81.5,3.15,17.5,149.0,288.96,236.68
2016,8,18,18,0,224.0,64.0,3.1,17.0,104.0,211.19,170.44
2016,8,18,18,15,154.5,43.5,3.0,16.5,67.0,141.0,108.91
2016,8,18,18,30,85.0,23.0,2.9,16.0,30.0,73.78,40.23
2016,8,18,18,45,42.5,11.5,2.85,16.0,15.0,25.83,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,13.0,2.7,14.5,16.5,11.1,0.0
2016,8,19,6,0,84.0,26.0,2.9,15.0,33.0,20.55,10.3
2016,8,19,6,15,143.5,47.0,2.95,15.5,70.0,36.22,25.65
2016,8,19,6,30,203.0,68.0,3.0,16.0,107.0,51.48,39.6
2016,8,19,6,45,254.5,87.5,3.05,16.5,151.5,65.32,52.1
2016,8,19,7,0,306.0,107.0,3.1,17.0,196.0,78.82,64.03
2016,8,19,7,15,160.5,121.5,2.95,17.0,169.0,90.18,73.95
2016,8,19,7,30,15.0,136.0,2.8,17.0,142.0,105.74,87.33
2016,8,19,7,45,17.5,154.5,2.7,17.5,162.5,119.6,98.84
2016,8,19,8,0,20.0,173.0,2.6,18.0,183.0,133.35,110.06
2016,8,19,8,15,58.0,209.5,2.5,18.5,242.0,152.58,119.36
2016,8,19,8,30,96.0,246.0,2.4,19.0,301.0,187.29,143.62
2016,8,19,8,45,117.0,270.0,2.3,19.5,342.0,212.35,161.3
2016,8,19,9,0,138.0,294.0,2.2,20.0,383.0,246.63,187.02
2016,8,19,9,15,212.0,306.5,2.15,20.0,454.0,291.89,220.44
2016,8,19,9,30,286.0,319.0,2.1,20.0,525.0,343.47,259.62
2016,8,19,9,45,299.5,333.5,2.05,20.5,558.5,384.05,291.2
2016,8,19,10,0,313.0,348.0,2.0,21.0,592.0,426.11,323.31
2016,8,19,10,15,467.0,296.5,2.0,21.0,676.0,494.33,375.35
2016,8,19,10,30,621.0,245.0,2.0,21.0,760.0,576.51,437.59
2016,8,19,10,45,623.0,251.5,2.05,21.5,780.0,621.89,470.73
2016,8,19,11,0,625.0,258.0,2.1,22.0,800.0,666.05,502.36
2016,8,19,11,15,630.5,260.0,2.15,22.0,814.5,707.63,532.56
2016,8,19,11,30,636.0,262.0,2.2,22.0,829.0,747.82,561.31
2016,8,19,11,45,634.0,266.0,2.25,22.5,835.0,782.01,584.29
2016,8,19,12,0,632.0,270.0,2.3,23.0,841.0,813.86,605.35
2016,8,19,12,15,632.0,270.0,2.35,23.0,840.5,841.45,624.59
2016,8,19,12,30,632.0,270.0,2.4,23.0,840.0,866.4,641.98
2016,8,19,12,45,638.5,263.5,2.45,23.0,834.5,888.72,657.82
2016,8,19,13,0,645.0,257.0,2.5,23.0,829.0,908.22,671.81
2016,8,19,13,15,639.5,254.5,2.55,23.0,814.0,916.81,678.35
2016,8,19,13,30,634.0,252.0,2.6,23.0,799.0,922.06,682.83
2016,8,19,13,45,626.0,249.0,2.7,23.0,776.0,920.98,683.6
2016,8,19,14,0,618.0,246.0,2.8,23.0,753.0,916.55,682.26
2016,8,19,14,15,606.5,241.5,2.8,22.5,724.0,903.86,675.98
2016,8,19,14,30,595.0,237.0,2.8,22.0,695.0,888.01,667.66
2016,8,19,14,45,581.5,230.5,2.85,22.0,660.5,858.72,649.44
2016,8,19,15,0,568.0,224.0,2.9,22.0,626.0,833.42,633.76
2016,8,19,15,15,549.5,216.5,2.9,21.5,586.5,799.82,612.95
2016,8,19,15,30,531.0,209.0,2.9,21.0,547.0,764.29,590.54
2016,8,19,15,45,509.0,199.5,2.9,21.0,503.5,721.67,561.59
2016,8,19,16,0,487.0,190.0,2.9,21.0,460.0,677.9,531.4
2016,8,19,16,15,458.5,178.5,2.95,20.5,413.5,625.48,495.38
2016,8,19,16,30,430.0,167.0,3.0,20.0,367.0,573.07,458.4
2016,8,19,16,45,395.0,152.5,3.1,19.5,319.5,512.56,414.21
2016,8,19,17,0,360.0,138.0,3.2,19.0,272.0,437.77,357.67
2016,8,19,17,15,317.0,120.5,3.2,18.5,225.5,372.65,306.33
2016,8,19,17,30,274.0,103.0,3.2,18.0,179.0,310.66,255.77
2016,8,19,17,45,222.5,82.5,3.25,17.5,135.0,243.05,199.0
2016,8,19,18,0,171.0,62.0,3.3,17.0,91.0,179.97,144.6
2016,8,19,18,15,115.0,40.0,3.25,16.5,57.0,116.83,89.07
2016,8,19,18,30,59.0,18.0,3.2,16.0,23.0,53.89,24.53
2016,8,19,18,45,29.5,9.0,3.2,16.0,11.5,18.79,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
