Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,8.0,2.1,14.5,8.0,6.83,0.0
2016,8,20,6,0,0.0,16.0,2.2,15.0,16.0,13.18,4.39
2016,8,20,6,15,0.0,36.0,2.2,15.0,36.0,29.47,19.85
2016,8,20,6,30,0.0,56.0,2.2,15.0,56.0,44.98,34.05
2016,8,20,6,45,5.5,78.5,2.2,15.5,80.0,62.06,49.43
2016,8,20,7,0,11.0,101.0,2.2,16.0,104.0,78.94,64.38
2016,8,20,7,15,21.5,122.0,2.15,16.5,130.0,94.73,78.05
2016,8,20,7,30,32.0,143.0,2.1,17.0,156.0,106.37,87.83
2016,8,20,7,45,29.0,160.0,2.1,17.5,173.0,118.13,97.53
2016,8,20,8,0,26.0,177.0,2.1,18.0,190.0,135.93,112.21
2016,8,20,8,15,45.5,207.0,2.05,18.5,232.0,150.76,117.97
2016,8,20,8,30,65.0,237.0,2.0,19.0,274.0,179.02,138.11
2016,8,20,8,45,53.5,249.0,2.0,19.5,281.5,194.31,149.71
2016,8,20,9,0,42.0,261.0,2.0,20.0,289.0,207.91,160.37
2016,8,20,9,15,48.5,283.5,2.0,20.0,317.5,232.47,179.29
2016,8,20,9,30,55.0,306.0,2.0,20.0,346.0,258.32,199.16
2016,8,20,9,45,54.5,321.5,2.05,20.5,362.5,277.38,213.46
2016,8,20,10,0,54.0,337.0,2.1,21.0,379.0,296.56,227.69
2016,8,20,10,15,65.5,359.5,2.15,21.0,412.5,327.7,251.29
2016,8,20,10,30,77.0,382.0,2.2,21.0,446.0,360.63,276.06
2016,8,20,10,45,138.5,402.5,2.25,21.5,521.0,429.44,327.35
2016,8,20,11,0,200.0,423.0,2.3,22.0,596.0,502.2,380.65
2016,8,20,11,15,443.5,326.0,2.4,22.0,717.5,627.34,475.52
2016,8,20,11,30,687.0,229.0,2.5,22.0,839.0,760.3,573.82
2016,8,20,11,45,693.5,227.0,2.65,22.0,847.5,797.63,600.34
2016,8,20,12,0,700.0,225.0,2.8,22.0,856.0,832.88,625.97
2016,8,20,12,15,700.0,225.0,2.85,22.0,855.5,861.97,646.43
2016,8,20,12,30,700.0,225.0,2.9,22.0,855.0,888.23,664.89
2016,8,20,12,45,684.5,232.0,3.0,22.0,843.0,903.7,675.98
2016,8,20,13,0,669.0,239.0,3.1,22.0,831.0,915.52,684.69
2016,8,20,13,15,504.0,313.5,3.1,22.0,755.0,839.06,628.8
2016,8,20,13,30,339.0,388.0,3.1,22.0,679.0,744.62,560.01
2016,8,20,13,45,500.5,303.5,3.15,22.0,720.0,846.26,636.86
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,935.13,702.1
2016,8,20,14,15,651.5,215.5,3.2,21.5,732.0,924.31,696.35
2016,8,20,14,30,641.0,212.0,3.2,21.0,703.0,910.22,689.28
2016,8,20,14,45,635.5,203.0,3.2,21.0,670.0,892.32,678.36
2016,8,20,15,0,630.0,194.0,3.2,21.0,637.0,871.3,665.36
2016,8,20,15,15,505.5,220.5,3.2,20.5,562.5,762.4,589.46
2016,8,20,15,30,381.0,247.0,3.2,20.0,488.0,644.46,504.59
2016,8,20,15,45,473.0,204.0,3.2,20.0,480.0,694.06,545.29
2016,8,20,16,0,565.0,161.0,3.2,20.0,472.0,715.35,564.52
2016,8,20,16,15,536.0,152.5,3.25,19.5,425.0,663.27,528.39
2016,8,20,16,30,507.0,144.0,3.3,19.0,378.0,611.03,491.57
2016,8,20,16,45,477.5,131.5,3.35,19.0,331.0,553.95,449.17
2016,8,20,17,0,448.0,119.0,3.4,19.0,284.0,497.57,406.08
2016,8,20,17,15,400.5,105.5,3.4,18.5,236.0,428.5,351.96
2016,8,20,17,30,353.0,92.0,3.4,18.0,188.0,362.72,298.56
2016,8,20,17,45,296.0,75.5,3.4,17.5,143.5,291.43,238.76
2016,8,20,18,0,239.0,59.0,3.4,17.0,99.0,225.5,181.63
2016,8,20,18,15,164.0,39.5,3.3,16.5,62.5,152.62,116.93
2016,8,20,18,30,89.0,20.0,3.2,16.0,26.0,79.37,31.75
2016,8,20,18,45,44.5,10.0,3.15,16.0,13.0,25.27,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,2.8,14.5,18.0,11.52,0.0
2016,8,21,6,0,106.0,27.0,3.0,15.0,36.0,21.28,10.15
2016,8,21,6,15,178.0,46.0,3.0,15.0,74.0,35.59,25.05
2016,8,21,6,30,250.0,65.0,3.0,15.0,112.0,48.67,37.25
2016,8,21,6,45,310.5,80.5,3.05,15.5,157.0,59.46,47.12
2016,8,21,7,0,371.0,96.0,3.1,16.0,202.0,69.93,56.45
2016,8,21,7,15,185.5,101.5,3.05,16.0,154.5,74.25,60.27
2016,8,21,7,30,0.0,107.0,3.0,16.0,107.0,85.59,70.11
2016,8,21,7,45,7.0,136.5,2.95,16.5,140.0,107.3,88.64
2016,8,21,8,0,14.0,166.0,2.9,17.0,173.0,128.52,106.44
2016,8,21,8,15,24.0,192.0,2.85,17.5,205.5,148.25,116.91
2016,8,21,8,30,34.0,218.0,2.8,18.0,238.0,164.51,128.42
2016,8,21,8,45,69.0,253.0,2.75,18.5,296.5,199.53,154.11
2016,8,21,9,0,104.0,288.0,2.7,19.0,355.0,240.06,184.31
2016,8,21,9,15,192.0,303.0,2.7,19.0,436.5,284.71,216.94
2016,8,21,9,30,280.0,318.0,2.7,19.0,518.0,342.19,260.71
2016,8,21,9,45,314.5,327.0,2.7,19.5,562.0,387.23,295.84
2016,8,21,10,0,349.0,336.0,2.7,20.0,606.0,435.98,333.47
2016,8,21,10,15,513.0,274.5,2.75,20.0,688.5,503.99,386.39
2016,8,21,10,30,677.0,213.0,2.8,20.0,771.0,586.21,450.08
2016,8,21,10,45,687.0,214.5,2.85,20.5,793.5,635.1,486.59
2016,8,21,11,0,697.0,216.0,2.9,21.0,816.0,683.24,521.79
2016,8,21,11,15,537.0,302.0,2.95,21.0,769.5,676.84,515.25
2016,8,21,11,30,377.0,388.0,3.0,21.0,723.0,649.88,493.45
2016,8,21,11,45,546.0,303.5,3.1,21.5,792.0,744.87,564.69
2016,8,21,12,0,715.0,219.0,3.2,22.0,861.0,841.65,635.23
2016,8,21,12,15,530.5,315.5,3.3,22.0,792.0,794.17,598.07
2016,8,21,12,30,346.0,412.0,3.4,22.0,723.0,725.27,546.09
2016,8,21,12,45,544.5,305.0,3.5,22.0,788.0,839.31,632.55
2016,8,21,13,0,743.0,198.0,3.6,22.0,853.0,947.39,710.58
2016,8,21,13,15,738.0,196.5,3.65,21.5,837.5,958.3,719.26
2016,8,21,13,30,733.0,195.0,3.7,21.0,822.0,965.63,726.46
2016,8,21,13,45,728.0,191.0,3.8,21.0,799.5,966.71,728.52
2016,8,21,14,0,723.0,187.0,3.9,21.0,777.0,964.2,728.31
2016,8,21,14,15,712.5,184.0,3.9,20.5,747.5,953.68,723.56
2016,8,21,14,30,702.0,181.0,3.9,20.0,718.0,939.74,716.6
2016,8,21,14,45,624.0,201.0,3.95,20.0,661.0,879.67,676.42
2016,8,21,15,0,546.0,221.0,4.0,20.0,604.0,810.16,627.91
2016,8,21,15,15,531.0,212.5,4.0,19.5,566.0,779.04,608.5
2016,8,21,15,30,516.0,204.0,4.0,19.0,528.0,745.95,587.13
2016,8,21,15,45,267.5,200.5,4.05,19.0,368.0,479.61,384.49
2016,8,21,16,0,19.0,197.0,4.1,19.0,208.0,195.15,154.71
2016,8,21,16,15,217.0,175.5,4.1,18.5,276.0,394.96,322.2
2016,8,21,16,30,415.0,154.0,4.1,18.0,344.0,546.87,446.05
2016,8,21,16,45,339.0,144.5,4.15,18.0,287.5,442.59,363.69
2016,8,21,17,0,263.0,135.0,4.2,18.0,231.0,362.74,299.33
2016,8,21,17,15,226.0,118.5,4.15,17.5,191.5,307.5,254.54
2016,8,21,17,30,189.0,102.0,4.1,17.0,152.0,255.22,210.85
2016,8,21,17,45,220.5,79.5,4.1,16.5,125.0,239.09,196.69
2016,8,21,18,0,252.0,57.0,4.1,16.0,98.0,230.5,186.51
2016,8,21,18,15,171.5,38.5,4.0,15.5,61.5,155.58,118.97
2016,8,21,18,30,91.0,20.0,3.9,15.0,25.0,79.64,22.31
2016,8,21,18,45,45.5,10.0,3.8,15.0,12.5,25.62,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,4.5,3.4,14.5,4.5,3.84,0.0
2016,8,22,6,0,0.0,9.0,3.5,15.0,9.0,7.39,0.0
2016,8,22,6,15,0.0,19.0,3.4,15.0,19.0,15.64,7.84
2016,8,22,6,30,0.0,29.0,3.3,15.0,29.0,23.92,15.47
2016,8,22,6,45,0.0,41.0,3.25,15.5,41.0,33.88,24.5
2016,8,22,7,0,0.0,53.0,3.2,16.0,53.0,43.86,33.42
2016,8,22,7,15,0.0,65.5,3.1,16.0,65.5,54.29,42.67
2016,8,22,7,30,0.0,78.0,3.0,16.0,78.0,64.31,51.43
2016,8,22,7,45,0.0,109.5,2.95,16.5,109.5,88.23,72.09
2016,8,22,8,0,0.0,141.0,2.9,17.0,141.0,111.39,91.73
2016,8,22,8,15,0.0,150.5,2.8,17.5,151.0,119.28,93.64
2016,8,22,8,30,0.0,160.0,2.7,18.0,161.0,127.74,100.03
2016,8,22,8,45,5.0,184.0,2.65,18.5,187.5,147.64,115.39
2016,8,22,9,0,10.0,208.0,2.6,19.0,214.0,168.49,131.33
2016,8,22,9,15,15.5,233.5,2.6,19.0,244.0,191.58,149.23
2016,8,22,9,30,21.0,259.0,2.6,19.0,274.0,215.73,167.91
2016,8,22,9,45,21.5,271.5,2.65,19.5,287.5,228.81,177.63
2016,8,22,10,0,22.0,284.0,2.7,20.0,301.0,242.0,187.38
2016,8,22,10,15,33.0,316.5,2.75,20.0,343.0,277.3,214.53
2016,8,22,10,30,44.0,349.0,2.8,20.0,385.0,315.52,243.69
2016,8,22,10,45,90.5,385.0,2.9,20.5,462.0,381.46,293.62
2016,8,22,11,0,137.0,421.0,3.0,21.0,539.0,458.82,351.21
2016,8,22,11,15,222.5,417.5,3.1,21.0,612.5,531.94,406.61
2016,8,22,11,30,308.0,414.0,3.2,21.0,686.0,620.31,472.36
2016,8,22,11,45,513.0,313.0,3.3,21.5,770.5,727.73,553.14
2016,8,22,12,0,718.0,212.0,3.4,22.0,855.0,839.19,635.08
2016,8,22,12,15,718.0,211.5,3.5,22.0,854.0,868.11,655.32
2016,8,22,12,30,718.0,211.0,3.6,22.0,853.0,894.12,673.61
2016,8,22,12,45,549.5,297.0,3.7,22.0,785.5,837.55,631.51
2016,8,22,13,0,381.0,383.0,3.8,22.0,718.0,760.73,574.54
2016,8,22,13,15,512.0,312.0,3.9,21.5,753.5,847.84,641.81
2016,8,22,13,30,643.0,241.0,4.0,21.0,789.0,924.05,700.23
2016,8,22,13,45,641.5,234.5,4.1,21.0,768.5,925.84,702.39
2016,8,22,14,0,640.0,228.0,4.2,21.0,748.0,924.28,702.88
2016,8,22,14,15,524.0,267.5,4.25,20.5,683.0,844.79,647.09
2016,8,22,14,30,408.0,307.0,4.3,20.0,618.0,769.97,593.54
2016,8,22,14,45,466.0,267.5,4.4,20.0,605.5,786.01,609.21
2016,8,22,15,0,524.0,228.0,4.5,20.0,593.0,797.01,620.96
2016,8,22,15,15,467.0,232.0,4.5,19.5,542.5,739.2,580.23
2016,8,22,15,30,410.0,236.0,4.5,19.0,492.0,681.09,538.85
2016,8,22,15,45,336.5,230.5,4.55,19.0,430.0,579.09,462.94
2016,8,22,16,0,263.0,225.0,4.6,19.0,368.0,500.03,402.37
2016,8,22,16,15,200.0,207.5,4.5,18.5,310.0,401.14,325.85
2016,8,22,16,30,137.0,190.0,4.4,18.0,252.0,324.86,265.06
2016,8,22,16,45,89.0,163.0,4.3,18.0,201.5,237.4,193.92
2016,8,22,17,0,41.0,136.0,4.2,18.0,151.0,169.71,137.45
2016,8,22,17,15,29.5,114.5,4.05,17.5,124.5,138.4,111.55
2016,8,22,17,30,18.0,93.0,3.9,17.0,98.0,98.86,78.24
2016,8,22,17,45,112.5,75.0,3.75,16.5,94.5,157.04,127.82
2016,8,22,18,0,207.0,57.0,3.6,16.0,91.0,194.66,156.88
2016,8,22,18,15,136.0,37.0,3.45,15.5,56.0,125.17,94.03
2016,8,22,18,30,65.0,17.0,3.3,15.0,21.0,54.64,4.13
2016,8,22,18,45,32.5,8.5,3.15,15.0,10.5,19.45,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,70.5,13.0,2.8,14.5,18.5,11.1,0.0
2016,8,23,6,0,141.0,26.0,2.9,15.0,37.0,20.1,8.31
2016,8,23,6,15,229.0,42.5,2.85,15.5,76.5,32.54,22.26
2016,8,23,6,30,317.0,59.0,2.8,16.0,116.0,44.71,33.57
2016,8,23,6,45,382.5,71.0,2.75,16.5,162.5,53.23,41.42
2016,8,23,7,0,448.0,83.0,2.7,17.0,209.0,61.56,48.87
2016,8,23,7,15,286.5,117.5,2.55,17.0,204.0,85.55,69.93
2016,8,23,7,30,125.0,152.0,2.4,17.0,199.0,108.86,90.06
2016,8,23,7,45,116.5,174.5,2.3,17.5,223.5,122.8,101.61
2016,8,23,8,0,108.0,197.0,2.2,18.0,248.0,136.23,112.53
2016,8,23,8,15,147.5,220.0,2.15,18.5,298.0,155.72,120.27
2016,8,23,8,30,187.0,243.0,2.1,19.0,348.0,189.75,141.89
2016,8,23,8,45,249.0,255.5,2.05,19.5,407.5,221.74,163.03
2016,8,23,9,0,311.0,268.0,2.0,20.0,467.0,267.22,196.63
2016,8,23,9,15,529.5,205.0,2.0,20.0,569.5,310.98,226.33
2016,8,23,9,30,748.0,142.0,2.0,20.0,672.0,380.04,279.15
2016,8,23,9,45,739.5,155.5,2.05,20.5,702.0,437.12,327.1
2016,8,23,10,0,731.0,169.0,2.1,21.0,732.0,492.36,371.98
2016,8,23,10,15,741.0,171.5,2.1,21.0,760.5,546.42,415.04
2016,8,23,10,30,751.0,174.0,2.1,21.0,789.0,600.04,456.51
2016,8,23,10,45,759.5,174.5,2.15,21.5,811.5,649.0,492.9
2016,8,23,11,0,768.0,175.0,2.2,22.0,834.0,697.15,527.7
2016,8,23,11,15,773.0,176.5,2.25,22.0,848.5,742.21,560.5
2016,8,23,11,30,778.0,178.0,2.3,22.0,863.0,785.39,591.4
2016,8,23,11,45,781.5,177.5,2.35,22.5,870.5,823.43,616.86
2016,8,23,12,0,785.0,177.0,2.4,23.0,878.0,859.0,639.64
2016,8,23,12,15,785.0,177.0,2.45,23.0,877.5,889.25,659.99
2016,8,23,12,30,785.0,177.0,2.5,23.0,877.0,916.44,678.35
2016,8,23,12,45,784.0,175.5,2.55,23.0,869.0,938.07,693.09
2016,8,23,13,0,783.0,174.0,2.6,23.0,861.0,956.29,705.71
2016,8,23,13,15,778.0,172.5,2.65,23.0,844.5,967.1,713.58
2016,8,23,13,30,773.0,171.0,2.7,23.0,828.0,974.23,719.24
2016,8,23,13,45,767.5,168.5,2.8,23.0,805.0,976.19,722.09
2016,8,23,14,0,762.0,166.0,2.9,23.0,782.0,974.47,722.68
2016,8,23,14,15,752.0,163.5,2.95,22.5,752.0,973.02,724.6
2016,8,23,14,30,742.0,161.0,3.0,22.0,722.0,959.72,718.71
2016,8,23,14,45,730.5,156.5,3.15,22.0,686.5,939.24,707.49
2016,8,23,15,0,719.0,152.0,3.3,22.0,651.0,915.55,694.03
2016,8,23,15,15,701.5,148.0,3.4,21.5,609.5,883.59,675.71
2016,8,23,15,30,684.0,144.0,3.5,21.0,568.0,849.03,655.34
2016,8,23,15,45,664.0,137.5,3.65,21.0,523.5,806.99,628.28
2016,8,23,16,0,644.0,131.0,3.8,21.0,479.0,763.05,599.38
2016,8,23,16,15,615.0,124.5,3.85,20.5,430.5,709.76,563.67
2016,8,23,16,30,586.0,118.0,3.9,20.0,382.0,655.82,526.57
2016,8,23,16,45,357.0,129.5,4.0,19.5,284.5,457.74,373.38
2016,8,23,17,0,128.0,141.0,4.1,19.0,187.0,255.92,209.15
2016,8,23,17,15,270.5,110.5,4.05,18.5,186.5,329.45,272.5
2016,8,23,17,30,413.0,80.0,4.0,18.0,186.0,388.0,320.42
2016,8,23,17,45,345.5,66.0,4.0,17.5,140.5,310.23,254.23
2016,8,23,18,0,278.0,52.0,4.0,17.0,95.0,239.03,191.94
2016,8,23,18,15,187.0,34.5,3.85,16.5,59.0,158.79,118.56
2016,8,23,18,30,96.0,17.0,3.7,16.0,23.0,75.69,0.0
2016,8,23,18,45,48.0,8.5,3.6,16.0,11.5,25.24,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,94.0,12.5,2.4,13.5,20.0,10.67,0.0
2016,8,24,6,0,188.0,25.0,2.5,14.0,40.0,19.46,7.31
2016,8,24,6,15,287.5,39.0,2.5,14.5,81.0,30.15,20.25
2016,8,24,6,30,387.0,53.0,2.5,15.0,122.0,42.58,31.82
2016,8,24,6,45,456.5,63.0,2.5,15.5,171.0,49.59,38.37
2016,8,24,7,0,526.0,73.0,2.5,16.0,220.0,56.44,44.54
2016,8,24,7,15,263.0,69.0,2.45,16.0,142.5,49.57,38.49
2016,8,24,7,30,0.0,65.0,2.4,16.0,65.0,53.86,42.23
2016,8,24,7,45,0.0,78.5,2.35,16.5,78.5,65.09,51.88
2016,8,24,8,0,0.0,92.0,2.3,17.0,92.0,75.78,60.9
2016,8,24,8,15,0.0,112.0,2.3,17.5,112.0,91.33,70.67
2016,8,24,8,30,0.0,132.0,2.3,18.0,132.0,107.1,83.22
2016,8,24,8,45,1.0,154.5,2.3,18.5,155.5,125.12,97.37
2016,8,24,9,0,2.0,177.0,2.3,19.0,179.0,143.5,111.65
2016,8,24,9,15,7.0,203.5,2.35,19.0,208.5,166.51,129.59
2016,8,24,9,30,12.0,230.0,2.4,19.0,238.0,190.5,148.25
2016,8,24,9,45,18.0,259.0,2.45,19.5,272.0,217.84,169.13
2016,8,24,10,0,24.0,288.0,2.5,20.0,306.0,246.34,190.72
2016,8,24,10,15,135.5,337.5,2.55,20.0,447.5,351.44,271.62
2016,8,24,10,30,247.0,387.0,2.6,20.0,589.0,472.71,363.13
2016,8,24,10,45,565.0,254.5,2.7,20.5,732.5,594.3,456.3
2016,8,24,11,0,883.0,122.0,2.8,21.0,876.0,726.99,556.45
2016,8,24,11,15,656.0,240.0,2.9,21.0,806.0,716.91,545.88
2016,8,24,11,30,429.0,358.0,3.0,21.0,736.0,675.71,513.02
2016,8,24,11,45,446.0,355.5,3.1,21.5,751.0,712.97,539.86
2016,8,24,12,0,463.0,353.0,3.2,22.0,766.0,749.66,565.48
2016,8,24,12,15,674.5,240.5,3.3,22.0,840.5,859.75,648.08
2016,8,24,12,30,886.0,128.0,3.4,22.0,915.0,951.54,711.69
2016,8,24,12,45,867.0,137.0,3.5,22.0,901.0,967.23,722.4
2016,8,24,13,0,848.0,146.0,3.6,22.0,887.0,992.41,740.21
2016,8,24,13,15,843.0,145.0,3.7,22.0,870.5,1004.4,749.22
2016,8,24,13,30,838.0,144.0,3.8,22.0,854.0,1012.51,755.88
2016,8,24,13,45,831.0,143.0,3.9,22.0,830.0,1014.74,758.78
2016,8,24,14,0,824.0,142.0,4.0,22.0,806.0,1013.08,759.25
2016,8,24,14,15,814.5,139.5,4.1,21.5,775.0,1003.45,755.96
2016,8,24,14,30,805.0,137.0,4.2,21.0,744.0,990.07,750.24
2016,8,24,14,45,792.0,134.5,4.3,21.0,707.0,969.58,738.26
2016,8,24,15,0,779.0,132.0,4.4,21.0,670.0,945.69,723.97
2016,8,24,15,15,762.5,128.5,4.4,20.5,628.0,914.1,705.1
2016,8,24,15,30,746.0,125.0,4.4,20.0,586.0,886.21,688.8
2016,8,24,15,45,724.5,120.5,4.45,20.0,539.5,843.53,660.72
2016,8,24,16,0,703.0,116.0,4.5,20.0,493.0,798.88,630.88
2016,8,24,16,15,674.0,111.0,4.5,19.5,443.5,745.51,594.93
2016,8,24,16,30,645.0,106.0,4.5,19.0,394.0,691.34,557.52
2016,8,24,16,45,607.0,99.0,4.5,19.0,343.0,627.34,510.49
2016,8,24,17,0,569.0,92.0,4.5,19.0,292.0,564.11,462.32
2016,8,24,17,15,515.5,83.0,4.45,18.5,241.5,489.05,403.07
2016,8,24,17,30,462.0,74.0,4.4,18.0,191.0,417.13,344.11
2016,8,24,17,45,387.0,62.0,4.35,17.5,144.0,330.19,270.7
2016,8,24,18,0,312.0,50.0,4.3,17.0,97.0,255.32,204.88
2016,8,24,18,15,207.5,33.5,4.2,16.5,60.0,168.13,123.92
2016,8,24,18,30,103.0,17.0,4.1,16.0,23.0,78.12,0.0
2016,8,24,18,45,51.5,8.5,4.05,15.5,11.5,26.53,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.9,14.5,19.5,10.24,0.0
2016,8,25,6,0,203.0,24.0,3.0,15.0,39.0,19.72,6.68
2016,8,25,6,15,306.0,36.5,2.95,15.0,80.0,29.66,19.7
2016,8,25,6,30,409.0,49.0,2.9,15.0,121.0,39.34,28.95
2016,8,25,6,45,204.5,39.5,2.85,15.5,75.5,29.56,20.64
2016,8,25,7,0,0.0,30.0,2.8,16.0,30.0,24.74,16.42
2016,8,25,7,15,0.0,37.0,2.75,16.5,37.0,30.55,21.57
2016,8,25,7,30,0.0,44.0,2.7,17.0,44.0,36.37,26.63
2016,8,25,7,45,0.0,52.0,2.65,17.5,52.0,43.03,32.35
2016,8,25,8,0,0.0,60.0,2.6,18.0,60.0,49.71,38.01
2016,8,25,8,15,0.0,73.5,2.6,18.0,73.5,61.0,45.45
2016,8,25,8,30,0.0,87.0,2.6,18.0,87.0,72.31,54.66
2016,8,25,8,45,0.0,108.0,2.6,18.5,108.0,89.2,68.22
2016,8,25,9,0,0.0,129.0,2.6,19.0,129.0,106.04,81.57
2016,8,25,9,15,0.0,145.0,2.65,19.0,145.5,119.1,91.89
2016,8,25,9,30,0.0,161.0,2.7,19.0,162.0,132.3,102.27
2016,8,25,9,45,2.5,174.5,2.75,19.5,177.0,144.7,111.73
2016,8,25,10,0,5.0,188.0,2.8,20.0,192.0,157.54,121.5
2016,8,25,10,15,8.5,220.5,2.85,20.0,227.5,186.8,144.42
2016,8,25,10,30,12.0,253.0,2.9,20.0,263.0,216.88,167.79
2016,8,25,10,45,15.0,274.5,2.95,20.5,288.0,238.38,184.0
2016,8,25,11,0,18.0,296.0,3.0,21.0,313.0,260.5,200.58
2016,8,25,11,15,66.5,362.0,3.0,21.0,421.5,362.79,279.26
2016,8,25,11,30,115.0,428.0,3.0,21.0,530.0,476.05,363.92
2016,8,25,11,45,119.0,428.5,3.0,21.0,534.5,491.03,374.57
2016,8,25,12,0,123.0,429.0,3.0,21.0,539.0,505.73,385.47
2016,8,25,12,15,523.5,267.0,3.0,21.0,731.5,747.23,570.0
2016,8,25,12,30,924.0,105.0,3.0,21.0,924.0,965.67,722.19
2016,8,25,12,45,914.0,110.0,3.05,21.5,913.0,986.77,733.52
2016,8,25,13,0,904.0,115.0,3.1,22.0,902.0,1003.89,744.04
2016,8,25,13,15,900.0,114.0,3.15,21.5,885.5,1016.82,754.81
2016,8,25,13,30,896.0,113.0,3.2,21.0,869.0,1025.82,763.19
2016,8,25,13,45,890.0,112.0,3.3,21.0,844.5,1028.85,766.76
2016,8,25,14,0,884.0,111.0,3.4,21.0,820.0,1027.93,767.89
2016,8,25,14,15,876.0,109.5,3.5,21.0,789.0,1020.53,764.85
2016,8,25,14,30,868.0,108.0,3.6,21.0,758.0,1009.3,759.39
2016,8,25,14,45,856.0,106.0,3.7,21.0,721.0,989.78,748.41
2016,8,25,15,0,844.0,104.0,3.8,21.0,684.0,978.48,743.13
2016,8,25,15,15,829.5,101.5,3.85,20.5,641.0,948.77,726.25
2016,8,25,15,30,815.0,99.0,3.9,20.0,598.0,915.99,707.17
2016,8,25,15,45,795.0,96.0,3.95,20.0,551.0,874.67,680.47
2016,8,25,16,0,775.0,93.0,4.0,20.0,504.0,831.06,651.8
2016,8,25,16,15,748.5,89.0,4.0,19.5,454.0,778.67,617.19
2016,8,25,16,30,722.0,85.0,4.0,19.0,404.0,729.56,584.19
2016,8,25,16,45,685.5,80.0,4.0,18.5,352.0,666.37,539.54
2016,8,25,17,0,649.0,75.0,4.0,18.0,300.0,603.74,493.84
2016,8,25,17,15,597.0,68.0,3.9,17.5,248.5,528.79,435.76
2016,8,25,17,30,545.0,61.0,3.8,17.0,197.0,456.86,376.85
2016,8,25,17,45,466.5,52.0,3.75,16.5,148.5,370.28,303.6
2016,8,25,18,0,388.0,43.0,3.7,16.0,100.0,290.69,233.36
2016,8,25,18,15,267.0,29.5,3.55,15.5,61.5,194.21,141.21
2016,8,25,18,30,146.0,16.0,3.4,15.0,23.0,96.37,0.0
2016,8,25,18,45,73.0,8.0,3.3,15.0,11.5,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,100.5,12.0,2.9,14.5,19.0,10.24,0.0
2016,8,26,6,0,201.0,24.0,3.0,15.0,38.0,19.8,5.81
2016,8,26,6,15,309.0,37.0,3.0,15.0,79.5,30.19,20.08
2016,8,26,6,30,417.0,50.0,3.0,15.0,121.0,40.33,29.78
2016,8,26,6,45,208.5,63.0,3.05,15.5,98.5,48.37,37.26
2016,8,26,7,0,0.0,76.0,3.1,16.0,76.0,61.19,48.72
2016,8,26,7,15,0.0,94.0,3.1,16.5,94.0,75.06,60.88
2016,8,26,7,30,0.0,112.0,3.1,17.0,112.0,88.81,72.69
2016,8,26,7,45,2.0,131.5,3.15,17.5,133.0,103.5,85.08
2016,8,26,8,0,4.0,151.0,3.2,18.0,154.0,118.03,97.14
2016,8,26,8,15,14.0,177.5,3.15,18.0,185.5,138.18,108.74
2016,8,26,8,30,24.0,204.0,3.1,18.0,217.0,161.08,126.23
2016,8,26,8,45,17.5,206.5,3.1,18.5,216.5,166.02,129.76
2016,8,26,9,0,11.0,209.0,3.1,19.0,216.0,169.57,132.32
2016,8,26,9,15,18.0,237.0,3.05,19.0,249.5,195.16,152.24
2016,8,26,9,30,25.0,265.0,3.0,19.0,283.0,222.06,173.09
2016,8,26,9,45,101.5,314.0,3.0,19.5,391.0,293.43,227.42
2016,8,26,10,0,178.0,363.0,3.0,20.0,499.0,378.61,291.97
2016,8,26,10,15,342.0,328.5,3.0,20.0,602.0,458.26,353.07
2016,8,26,10,30,506.0,294.0,3.0,20.0,705.0,556.89,428.38
2016,8,26,10,45,456.5,324.0,3.0,20.5,702.5,583.31,447.08
2016,8,26,11,0,407.0,354.0,3.0,21.0,700.0,604.22,461.3
2016,8,26,11,15,306.5,392.0,3.05,21.0,655.5,583.26,444.97
2016,8,26,11,30,206.0,430.0,3.1,21.0,611.0,550.0,419.21
2016,8,26,11,45,526.0,291.0,3.15,21.5,755.5,723.91,551.38
2016,8,26,12,0,846.0,152.0,3.2,22.0,900.0,892.54,671.63
2016,8,26,12,15,845.5,152.0,3.25,22.0,899.0,923.85,691.82
2016,8,26,12,30,845.0,152.0,3.3,22.0,898.0,951.85,710.9
2016,8,26,12,45,850.0,147.0,3.35,22.0,891.0,976.56,727.84
2016,8,26,13,0,855.0,142.0,3.4,22.0,884.0,984.37,733.57
2016,8,26,13,15,850.0,141.0,3.4,22.0,867.0,1009.68,750.91
2016,8,26,13,30,845.0,140.0,3.4,22.0,850.0,1017.7,756.67
2016,8,26,13,45,840.5,137.0,3.45,22.0,826.5,1020.14,759.42
2016,8,26,14,0,836.0,134.0,3.5,22.0,803.0,1018.65,759.75
2016,8,26,14,15,826.5,132.0,3.5,21.5,772.0,1009.33,756.11
2016,8,26,14,30,817.0,130.0,3.5,21.0,741.0,996.23,750.1
2016,8,26,14,45,807.5,126.0,3.5,21.0,704.0,977.24,738.78
2016,8,26,15,0,798.0,122.0,3.5,21.0,667.0,954.73,725.17
2016,8,26,15,15,781.5,119.0,3.45,20.5,624.5,923.2,706.4
2016,8,26,15,30,765.0,116.0,3.4,20.0,582.0,888.78,685.52
2016,8,26,15,45,746.0,111.0,3.35,20.0,536.0,852.82,662.07
2016,8,26,16,0,727.0,106.0,3.3,20.0,490.0,809.04,632.81
2016,8,26,16,15,698.5,101.0,3.25,19.5,440.0,755.22,597.01
2016,8,26,16,30,670.0,96.0,3.2,19.0,390.0,700.58,559.77
2016,8,26,16,45,633.0,89.5,3.15,19.0,339.0,636.97,513.7
2016,8,26,17,0,596.0,83.0,3.1,19.0,288.0,574.07,466.84
2016,8,26,17,15,542.0,75.0,3.0,18.5,237.0,498.68,408.03
2016,8,26,17,30,488.0,67.0,2.9,18.0,186.0,426.51,349.31
2016,8,26,17,45,409.5,56.0,2.85,17.5,139.0,340.31,276.92
2016,8,26,18,0,331.0,45.0,2.8,17.0,92.0,261.25,207.76
2016,8,26,18,15,217.0,29.5,2.7,16.5,55.5,168.22,117.89
2016,8,26,18,30,103.0,14.0,2.6,16.0,19.0,56.08,0.0
2016,8,26,18,45,51.5,7.0,2.55,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,75.0,11.5,2.9,14.5,16.5,9.82,0.0
2016,8,27,6,0,150.0,23.0,3.0,15.0,33.0,17.87,3.69
2016,8,27,6,15,248.0,38.5,3.0,15.0,73.0,29.68,19.56
2016,8,27,6,30,346.0,54.0,3.0,15.0,113.0,41.28,30.58
2016,8,27,6,45,173.0,53.0,3.0,15.5,82.5,41.13,30.85
2016,8,27,7,0,0.0,52.0,3.0,16.0,52.0,43.04,32.66
2016,8,27,7,15,0.0,65.0,3.0,16.0,65.0,53.8,42.24
2016,8,27,7,30,0.0,78.0,3.0,16.0,78.0,64.18,51.34
2016,8,27,7,45,0.0,99.5,3.0,16.5,99.5,80.77,65.63
2016,8,27,8,0,0.0,121.0,3.0,17.0,121.0,97.07,79.44
2016,8,27,8,15,0.0,138.0,3.0,17.5,138.0,110.28,86.35
2016,8,27,8,30,0.0,155.0,3.0,18.0,155.0,124.04,97.14
2016,8,27,8,45,9.5,190.5,3.05,18.5,197.0,153.15,119.82
2016,8,27,9,0,19.0,226.0,3.1,19.0,239.0,183.97,143.58
2016,8,27,9,15,19.5,239.0,3.15,19.0,252.5,197.16,153.81
2016,8,27,9,30,20.0,252.0,3.2,19.0,266.0,210.45,164.13
2016,8,27,9,45,22.0,268.5,3.25,19.5,284.5,227.19,176.78
2016,8,27,10,0,24.0,285.0,3.3,20.0,303.0,244.34,189.65
2016,8,27,10,15,50.0,329.0,3.3,20.0,369.0,297.96,231.07
2016,8,27,10,30,76.0,373.0,3.3,20.0,435.0,356.01,275.45
2016,8,27,10,45,77.5,382.0,3.35,20.5,447.0,373.11,287.76
2016,8,27,11,0,79.0,391.0,3.4,21.0,459.0,390.29,300.15
2016,8,27,11,15,79.0,398.0,3.45,21.0,466.5,404.68,310.93
2016,8,27,11,30,79.0,405.0,3.5,21.0,474.0,418.92,321.59
2016,8,27,11,45,260.0,375.5,3.55,21.0,605.0,571.51,438.96
2016,8,27,12,0,441.0,346.0,3.6,21.0,736.0,728.36,555.29
2016,8,27,12,15,429.5,355.5,3.65,21.0,734.5,748.76,568.91
2016,8,27,12,30,418.0,365.0,3.7,21.0,733.0,766.69,581.58
2016,8,27,12,45,388.0,377.0,3.75,21.5,716.0,753.01,570.77
2016,8,27,13,0,358.0,389.0,3.8,22.0,699.0,750.19,567.52
2016,8,27,13,15,594.0,267.5,3.8,21.5,769.5,894.24,676.52
2016,8,27,13,30,830.0,146.0,3.8,21.0,840.0,1010.27,758.62
2016,8,27,13,45,828.0,141.5,3.8,21.0,817.5,1013.51,760.66
2016,8,27,14,0,826.0,137.0,3.8,21.0,795.0,1012.84,761.16
2016,8,27,14,15,816.5,135.0,3.75,21.0,764.0,1003.46,755.61
2016,8,27,14,30,807.0,133.0,3.7,21.0,733.0,990.33,747.74
2016,8,27,14,45,800.5,127.5,3.7,21.0,697.0,972.68,737.27
2016,8,27,15,0,794.0,122.0,3.7,21.0,661.0,951.45,724.45
2016,8,27,15,15,777.5,119.0,3.65,20.5,619.0,919.89,705.57
2016,8,27,15,30,761.0,116.0,3.6,20.0,577.0,885.44,684.59
2016,8,27,15,45,747.0,109.5,3.6,20.0,531.5,852.35,663.36
2016,8,27,16,0,733.0,103.0,3.6,20.0,486.0,811.05,636.0
2016,8,27,16,15,705.0,98.0,3.55,19.5,436.5,757.41,600.16
2016,8,27,16,30,677.0,93.0,3.5,19.0,387.0,702.89,562.87
2016,8,27,16,45,646.0,85.5,3.45,18.5,336.5,642.47,519.99
2016,8,27,17,0,615.0,78.0,3.4,18.0,286.0,582.28,475.86
2016,8,27,17,15,561.5,70.5,3.4,17.5,235.0,507.04,417.25
2016,8,27,17,30,508.0,63.0,3.4,17.0,184.0,434.99,358.22
2016,8,27,17,45,434.0,52.0,3.45,16.5,137.5,350.6,286.68
2016,8,27,18,0,360.0,41.0,3.5,16.0,91.0,273.08,217.8
2016,8,27,18,15,239.5,27.0,3.5,15.5,54.0,177.43,120.44
2016,8,27,18,30,119.0,13.0,3.5,15.0,17.0,61.99,0.0
2016,8,27,18,45,59.5,6.5,3.5,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,5.5,2.05,13.5,5.5,4.69,0.0
2016,8,28,6,0,0.0,11.0,2.1,14.0,11.0,9.05,0.0
2016,8,28,6,15,0.0,24.5,2.0,14.5,24.5,20.22,11.52
2016,8,28,6,30,0.0,38.0,1.9,15.0,38.0,31.43,21.96
2016,8,28,6,45,0.0,54.0,1.85,15.5,54.0,44.15,33.52
2016,8,28,7,0,0.0,70.0,1.8,16.0,70.0,56.76,44.81
2016,8,28,7,15,0.0,87.0,1.75,16.0,87.0,69.99,56.53
2016,8,28,7,30,0.0,104.0,1.7,16.0,104.0,83.1,67.95
2016,8,28,7,45,6.5,132.0,1.7,16.5,135.5,103.75,85.59
2016,8,28,8,0,13.0,160.0,1.7,17.0,167.0,124.0,102.53
2016,8,28,8,15,53.0,197.5,1.75,17.5,226.5,145.88,114.23
2016,8,28,8,30,93.0,235.0,1.8,18.0,286.0,181.69,139.7
2016,8,28,8,45,465.0,165.5,1.9,18.5,453.0,198.01,135.74
2016,8,28,9,0,837.0,96.0,2.0,19.0,620.0,273.74,183.89
2016,8,28,9,15,851.0,98.5,2.1,19.0,662.0,340.23,241.86
2016,8,28,9,30,865.0,101.0,2.2,19.0,704.0,402.44,296.37
2016,8,28,9,45,870.0,105.0,2.35,19.5,738.5,462.4,347.66
2016,8,28,10,0,875.0,109.0,2.5,20.0,773.0,521.44,396.63
2016,8,28,10,15,883.0,110.5,2.6,20.5,802.0,578.9,442.64
2016,8,28,10,30,891.0,112.0,2.7,21.0,831.0,635.25,486.32
2016,8,28,10,45,897.0,113.0,2.85,21.5,853.5,688.52,526.67
2016,8,28,11,0,903.0,114.0,3.0,22.0,876.0,739.98,564.64
2016,8,28,11,15,906.0,114.5,3.1,22.0,890.5,786.74,598.76
2016,8,28,11,30,909.0,115.0,3.2,22.0,905.0,830.96,629.38
2016,8,28,11,45,911.5,115.0,3.35,22.0,911.5,871.6,657.68
2016,8,28,12,0,914.0,115.0,3.5,22.0,918.0,909.28,683.92
2016,8,28,12,15,913.5,114.5,3.55,22.0,916.5,940.67,705.26
2016,8,28,12,30,913.0,114.0,3.6,22.0,915.0,968.59,724.3
2016,8,28,12,45,923.5,106.5,3.7,22.5,909.5,996.3,742.18
2016,8,28,13,0,934.0,99.0,3.8,23.0,904.0,1020.43,757.66
2016,8,28,13,15,930.0,98.5,3.8,22.5,887.0,1033.89,768.44
2016,8,28,13,30,926.0,98.0,3.8,22.0,870.0,1043.31,776.77
2016,8,28,13,45,921.0,96.5,3.8,22.0,845.5,1046.56,779.7
2016,8,28,14,0,916.0,95.0,3.8,22.0,821.0,1045.72,780.12
2016,8,28,14,15,908.0,94.0,3.7,21.5,789.5,1038.35,777.14
2016,8,28,14,30,900.0,93.0,3.6,21.0,758.0,1027.05,771.71
2016,8,28,14,45,889.5,91.0,3.55,21.0,720.0,1008.24,760.26
2016,8,28,15,0,879.0,89.0,3.5,21.0,682.0,985.78,746.48
2016,8,28,15,15,864.5,86.5,3.45,20.5,639.0,955.37,728.73
2016,8,28,15,30,850.0,84.0,3.4,20.0,596.0,921.84,708.74
2016,8,28,15,45,831.0,81.5,3.35,20.0,548.5,891.23,689.31
2016,8,28,16,0,812.0,79.0,3.3,20.0,501.0,847.91,660.68
2016,8,28,16,15,786.5,75.5,3.25,19.5,450.0,795.62,626.45
2016,8,28,16,30,761.0,72.0,3.2,19.0,399.0,742.03,590.46
2016,8,28,16,45,724.5,68.0,3.15,19.0,346.5,678.23,544.7
2016,8,28,17,0,688.0,64.0,3.1,19.0,294.0,614.79,497.84
2016,8,28,17,15,636.0,58.0,3.1,18.5,242.0,543.25,443.87
2016,8,28,17,30,584.0,52.0,3.1,18.0,190.0,470.88,385.02
2016,8,28,17,45,500.0,44.0,3.1,17.5,141.0,380.54,308.93
2016,8,28,18,0,416.0,36.0,3.1,17.0,92.0,298.03,235.64
2016,8,28,18,15,280.0,24.0,3.1,16.5,54.5,192.0,122.94
2016,8,28,18,30,144.0,12.0,3.1,16.0,17.0,71.72,0.0
2016,8,28,18,45,72.0,6.0,3.1,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,98.5,11.0,3.65,13.5,17.0,9.39,0.0
2016,8,29,6,0,197.0,22.0,3.8,14.0,34.0,18.21,1.11
2016,8,29,6,15,311.5,34.0,3.8,14.5,75.0,27.8,17.81
2016,8,29,6,30,426.0,46.0,3.8,15.0,116.0,37.19,26.93
2016,8,29,6,45,213.0,58.5,3.8,15.5,93.5,43.36,32.77
2016,8,29,7,0,0.0,71.0,3.8,16.0,71.0,57.44,45.38
2016,8,29,7,15,0.0,88.0,3.75,16.0,88.0,70.65,57.12
2016,8,29,7,30,0.0,105.0,3.7,16.0,105.0,83.75,68.57
2016,8,29,7,45,0.0,116.0,3.7,16.5,116.0,92.54,75.93
2016,8,29,8,0,0.0,127.0,3.7,17.0,127.0,101.24,83.09
2016,8,29,8,15,10.0,162.0,3.7,17.0,167.5,127.45,100.54
2016,8,29,8,30,20.0,197.0,3.7,17.0,208.0,155.88,122.81
2016,8,29,8,45,190.0,223.0,3.75,17.5,341.0,198.58,149.24
2016,8,29,9,0,360.0,249.0,3.8,18.0,474.0,270.41,200.49
2016,8,29,9,15,610.5,172.0,3.8,18.5,583.5,318.27,233.49
2016,8,29,9,30,861.0,95.0,3.8,19.0,693.0,397.56,295.19
2016,8,29,9,45,596.5,212.5,3.85,19.5,637.0,429.83,328.07
2016,8,29,10,0,332.0,330.0,3.9,20.0,581.0,431.15,332.4
2016,8,29,10,15,624.0,210.5,3.95,20.0,704.5,524.14,405.72
2016,8,29,10,30,916.0,91.0,4.0,20.0,828.0,633.5,491.96
2016,8,29,10,45,922.5,91.5,4.05,20.5,850.5,687.63,533.14
2016,8,29,11,0,929.0,92.0,4.1,21.0,873.0,739.9,572.04
2016,8,29,11,15,932.0,92.5,4.15,21.0,887.5,787.49,606.37
2016,8,29,11,30,935.0,93.0,4.2,21.0,902.0,832.47,637.79
2016,8,29,11,45,938.0,92.5,4.3,21.5,909.5,873.66,665.32
2016,8,29,12,0,941.0,92.0,4.4,22.0,917.0,911.82,690.55
2016,8,29,12,15,941.0,92.0,4.5,22.0,915.5,944.57,713.48
2016,8,29,12,30,941.0,92.0,4.6,22.0,914.0,973.78,734.17
2016,8,29,12,45,713.5,210.0,4.75,22.0,829.5,922.02,699.76
2016,8,29,13,0,486.0,328.0,4.9,22.0,745.0,832.37,633.3
2016,8,29,13,15,690.5,219.0,5.0,22.0,799.0,944.85,719.16
2016,8,29,13,30,895.0,110.0,5.1,22.0,853.0,1026.22,775.94
2016,8,29,13,45,894.0,106.5,5.25,22.0,829.5,1031.23,780.89
2016,8,29,14,0,893.0,103.0,5.4,22.0,806.0,1032.23,783.73
2016,8,29,14,15,884.5,101.5,5.45,21.5,775.0,1023.84,781.05
2016,8,29,14,30,876.0,100.0,5.5,21.0,744.0,1011.6,775.84
2016,8,29,14,45,647.5,180.0,5.55,21.0,643.0,887.25,689.68
2016,8,29,15,0,419.0,260.0,5.6,21.0,542.0,733.1,574.93
2016,8,29,15,15,419.0,241.0,5.6,21.0,507.0,707.08,558.08
2016,8,29,15,30,419.0,222.0,5.6,21.0,472.0,678.73,538.81
2016,8,29,15,45,610.5,151.0,5.6,21.0,482.5,775.13,616.37
2016,8,29,16,0,802.0,80.0,5.6,21.0,493.0,840.44,666.17
2016,8,29,16,15,776.0,76.5,5.6,20.5,442.5,787.95,630.21
2016,8,29,16,30,750.0,73.0,5.6,20.0,392.0,734.23,593.02
2016,8,29,16,45,714.5,68.5,5.6,19.5,340.0,670.94,547.34
2016,8,29,17,0,679.0,64.0,5.6,19.0,288.0,607.96,500.34
2016,8,29,17,15,625.0,58.5,5.5,18.5,236.0,536.23,444.05
2016,8,29,17,30,571.0,53.0,5.4,18.0,184.0,463.69,383.18
2016,8,29,17,45,483.5,45.0,5.35,17.5,136.0,371.88,304.12
2016,8,29,18,0,396.0,37.0,5.3,17.0,88.0,288.15,228.26
2016,8,29,18,15,198.0,26.0,5.2,16.5,51.5,151.03,88.35
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
