Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,8.0,4.35,15.5,8.0,6.83,0.0
2016,8,30,6,0,0.0,16.0,4.5,16.0,16.0,13.21,0.0
2016,8,30,6,15,2.5,34.5,4.55,16.0,35.0,27.82,17.58
2016,8,30,6,30,5.0,53.0,4.6,16.0,54.0,42.18,31.1
2016,8,30,6,45,14.5,73.5,4.65,16.5,77.0,57.87,45.33
2016,8,30,7,0,24.0,94.0,4.7,17.0,100.0,71.75,57.76
2016,8,30,7,15,30.0,114.5,4.65,17.5,124.0,86.36,70.53
2016,8,30,7,30,36.0,135.0,4.6,18.0,148.0,100.69,82.79
2016,8,30,7,45,258.0,137.0,4.6,18.5,252.5,97.35,79.53
2016,8,30,8,0,480.0,139.0,4.6,19.0,357.0,95.31,77.37
2016,8,30,8,15,659.0,106.0,4.55,19.5,442.0,96.09,60.3
2016,8,30,8,30,838.0,73.0,4.5,20.0,527.0,150.72,83.81
2016,8,30,8,45,857.0,74.5,4.5,20.5,573.5,212.05,130.06
2016,8,30,9,0,876.0,76.0,4.5,21.0,620.0,275.09,183.74
2016,8,30,9,15,888.5,77.5,4.5,21.0,661.5,337.62,239.53
2016,8,30,9,30,901.0,79.0,4.5,21.0,703.0,400.53,295.46
2016,8,30,9,45,910.5,80.5,4.55,21.5,738.5,462.28,348.82
2016,8,30,10,0,920.0,82.0,4.6,22.0,774.0,523.51,400.09
2016,8,30,10,15,926.5,83.0,4.6,22.0,803.0,581.9,448.27
2016,8,30,10,30,933.0,84.0,4.6,22.0,832.0,638.9,493.96
2016,8,30,10,45,939.5,83.5,4.7,22.5,854.0,692.89,535.55
2016,8,30,11,0,946.0,83.0,4.8,23.0,876.0,744.95,574.61
2016,8,30,11,15,948.5,83.5,4.8,23.0,890.0,792.8,608.6
2016,8,30,11,30,951.0,84.0,4.8,23.0,904.0,837.92,639.95
2016,8,30,11,45,953.5,83.5,4.8,23.0,911.0,879.15,668.35
2016,8,30,12,0,956.0,83.0,4.8,23.0,918.0,917.24,694.43
2016,8,30,12,15,955.5,83.0,4.8,23.0,916.0,949.82,716.64
2016,8,30,12,30,955.0,83.0,4.8,23.0,914.0,978.77,736.36
2016,8,30,12,45,949.5,84.5,4.85,23.0,904.0,1000.79,751.82
2016,8,30,13,0,944.0,86.0,4.9,23.0,894.0,1018.79,764.7
2016,8,30,13,15,940.0,85.5,4.9,23.0,876.5,1032.04,774.1
2016,8,30,13,30,936.0,85.0,4.9,23.0,859.0,1041.19,780.9
2016,8,30,13,45,932.0,83.5,4.95,23.0,834.5,1045.11,784.78
2016,8,30,14,0,928.0,82.0,5.0,23.0,810.0,1044.9,786.08
2016,8,30,14,15,920.5,81.0,5.0,22.5,779.0,1037.63,783.9
2016,8,30,14,30,913.0,80.0,5.0,22.0,748.0,1026.37,779.18
2016,8,30,14,45,903.0,78.0,5.0,22.0,710.0,1007.52,767.81
2016,8,30,15,0,893.0,76.0,5.0,22.0,672.0,984.97,754.0
2016,8,30,15,15,879.5,74.5,5.0,21.5,629.5,956.1,737.28
2016,8,30,15,30,866.0,73.0,5.0,21.0,587.0,924.09,718.23
2016,8,30,15,45,848.5,70.5,5.0,21.0,539.5,884.18,691.93
2016,8,30,16,0,831.0,68.0,5.0,21.0,492.0,841.85,663.59
2016,8,30,16,15,806.5,65.0,4.95,20.5,441.5,790.72,629.3
2016,8,30,16,30,782.0,62.0,4.9,20.0,391.0,746.52,599.42
2016,8,30,16,45,746.5,58.5,4.9,20.0,339.0,683.32,553.27
2016,8,30,17,0,711.0,55.0,4.9,20.0,287.0,620.46,506.0
2016,8,30,17,15,659.0,50.5,4.85,19.5,235.0,545.6,448.2
2016,8,30,17,30,607.0,46.0,4.8,19.0,183.0,473.5,388.67
2016,8,30,17,45,520.5,39.0,4.8,18.5,134.5,386.12,313.46
2016,8,30,18,0,434.0,32.0,4.8,18.0,86.0,302.92,237.53
2016,8,30,18,15,217.0,22.5,4.7,17.5,49.5,155.96,79.62
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,16.5,8.11,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,33.0,15.73,0.0
2016,8,31,6,15,380.5,28.5,4.7,15.0,75.5,23.35,13.81
2016,8,31,6,30,504.0,38.0,4.8,15.0,118.0,30.92,21.38
2016,8,31,6,45,574.0,44.5,4.95,15.5,168.0,38.87,28.76
2016,8,31,7,0,644.0,51.0,5.1,16.0,218.0,44.06,33.52
2016,8,31,7,15,446.5,92.5,5.15,16.5,221.0,67.69,54.41
2016,8,31,7,30,249.0,134.0,5.2,17.0,224.0,95.57,78.69
2016,8,31,7,45,301.0,149.0,5.3,17.5,274.0,105.27,86.78
2016,8,31,8,0,353.0,164.0,5.4,18.0,324.0,114.71,94.5
2016,8,31,8,15,597.0,118.5,5.4,18.0,425.5,103.15,67.47
2016,8,31,8,30,841.0,73.0,5.4,18.0,527.0,152.14,85.48
2016,8,31,8,45,857.0,75.5,5.45,18.5,572.5,213.98,132.93
2016,8,31,9,0,873.0,78.0,5.5,19.0,618.0,277.18,187.56
2016,8,31,9,15,886.0,79.5,5.5,19.0,659.5,339.77,244.11
2016,8,31,9,30,899.0,81.0,5.5,19.0,701.0,402.8,300.91
2016,8,31,9,45,904.0,84.5,5.55,19.5,735.5,464.26,354.87
2016,8,31,10,0,909.0,88.0,5.6,20.0,770.0,524.73,406.37
2016,8,31,10,15,916.0,89.0,5.55,20.0,799.0,582.89,455.09
2016,8,31,10,30,923.0,90.0,5.5,20.0,828.0,639.73,501.36
2016,8,31,10,45,928.0,91.0,5.45,20.5,850.0,693.7,543.12
2016,8,31,11,0,933.0,92.0,5.4,21.0,872.0,745.66,582.12
2016,8,31,11,15,936.0,92.5,5.35,21.0,886.0,793.42,616.66
2016,8,31,11,30,939.0,93.0,5.3,21.0,900.0,838.54,648.32
2016,8,31,11,45,940.5,93.0,5.25,21.5,906.5,879.09,675.13
2016,8,31,12,0,942.0,93.0,5.2,22.0,913.0,916.47,699.44
2016,8,31,12,15,941.5,93.0,5.15,22.0,911.5,948.74,721.38
2016,8,31,12,30,941.0,93.0,5.1,22.0,910.0,977.42,740.8
2016,8,31,12,45,933.5,96.0,5.1,22.0,899.0,998.85,755.62
2016,8,31,13,0,926.0,99.0,5.1,22.0,888.0,1016.26,767.82
2016,8,31,13,15,922.0,98.0,5.1,22.0,870.0,1028.85,776.86
2016,8,31,13,30,918.0,97.0,5.1,22.0,852.0,1037.38,783.32
2016,8,31,13,45,914.0,95.0,5.15,22.0,828.0,1040.75,786.85
2016,8,31,14,0,910.0,93.0,5.2,22.0,804.0,1040.05,787.79
2016,8,31,14,15,901.5,91.5,5.25,21.5,772.0,1031.3,784.96
2016,8,31,14,30,893.0,90.0,5.3,21.0,740.0,1018.62,779.57
2016,8,31,14,45,884.0,87.0,5.35,21.0,702.5,999.86,768.5
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,977.4,754.91
2016,8,31,15,15,860.5,82.0,5.4,21.0,622.0,947.31,735.58
2016,8,31,15,30,846.0,80.0,5.4,21.0,579.0,914.15,714.02
2016,8,31,15,45,829.0,76.5,5.4,21.0,531.5,873.99,687.25
2016,8,31,16,0,812.0,73.0,5.4,21.0,484.0,840.75,665.28
2016,8,31,16,15,785.5,70.0,5.35,20.5,433.5,788.01,629.48
2016,8,31,16,30,759.0,67.0,5.3,20.0,383.0,734.08,592.01
2016,8,31,16,45,724.0,62.5,5.3,20.0,331.0,670.76,545.34
2016,8,31,17,0,689.0,58.0,5.3,20.0,279.0,607.78,497.47
2016,8,31,17,15,635.0,53.0,5.2,19.5,227.5,531.74,438.05
2016,8,31,17,30,581.0,48.0,5.1,19.0,176.0,463.47,380.65
2016,8,31,17,45,492.5,40.0,5.1,18.5,128.0,370.79,300.93
2016,8,31,18,0,404.0,32.0,5.1,18.0,80.0,286.72,223.53
2016,8,31,18,15,202.0,16.0,5.05,17.5,40.0,138.64,55.89
2016,8,31,18,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,4.2,14.5,16.0,7.68,0.0
2016,9,1,6,0,249.0,18.0,4.3,15.0,32.0,14.88,0.0
2016,9,1,6,15,375.5,28.0,4.35,15.0,74.5,22.95,13.36
2016,9,1,6,30,502.0,38.0,4.4,15.0,117.0,30.96,21.38
2016,9,1,6,45,251.0,44.0,4.45,15.5,83.5,33.21,23.76
2016,9,1,7,0,0.0,50.0,4.5,16.0,50.0,41.37,31.14
2016,9,1,7,15,0.0,62.5,4.4,16.5,62.5,51.76,40.34
2016,9,1,7,30,0.0,75.0,4.3,17.0,75.0,61.77,49.04
2016,9,1,7,45,0.0,81.0,4.25,17.5,81.0,66.82,53.24
2016,9,1,8,0,0.0,87.0,4.2,18.0,87.0,71.8,57.31
2016,9,1,8,15,0.5,124.5,4.1,18.0,125.0,100.41,78.19
2016,9,1,8,30,1.0,162.0,4.0,18.0,163.0,129.14,101.45
2016,9,1,8,45,0.5,158.0,3.95,18.5,158.5,127.63,99.7
2016,9,1,9,0,0.0,154.0,3.9,19.0,154.0,125.5,97.51
2016,9,1,9,15,0.0,158.5,3.9,19.0,158.5,129.77,100.7
2016,9,1,9,30,0.0,163.0,3.9,19.0,163.0,133.98,103.85
2016,9,1,9,45,4.5,191.0,3.9,19.5,194.5,158.96,123.38
2016,9,1,10,0,9.0,219.0,3.9,20.0,226.0,184.81,143.42
2016,9,1,10,15,9.0,223.5,4.0,20.0,230.5,189.96,147.29
2016,9,1,10,30,9.0,228.0,4.1,20.0,235.0,195.06,151.17
2016,9,1,10,45,14.0,261.5,4.2,20.5,273.0,227.68,176.37
2016,9,1,11,0,19.0,295.0,4.3,21.0,311.0,261.38,202.13
2016,9,1,11,15,17.0,285.5,4.45,21.0,300.0,253.97,196.3
2016,9,1,11,30,15.0,276.0,4.6,21.0,289.0,246.09,190.17
2016,9,1,11,45,15.0,277.0,4.8,21.0,290.5,248.63,192.21
2016,9,1,12,0,15.0,278.0,5.0,21.0,292.0,251.1,194.21
2016,9,1,12,15,61.0,346.0,5.1,21.0,399.5,370.63,287.75
2016,9,1,12,30,107.0,414.0,5.2,21.0,507.0,485.37,375.5
2016,9,1,12,45,104.5,411.0,5.3,21.0,501.0,487.02,376.72
2016,9,1,13,0,102.0,408.0,5.4,21.0,495.0,488.03,377.86
2016,9,1,13,15,104.0,398.0,5.25,21.0,485.5,485.57,376.26
2016,9,1,13,30,106.0,388.0,5.1,21.0,476.0,482.49,374.27
2016,9,1,13,45,140.0,381.0,5.0,21.0,493.0,535.59,415.35
2016,9,1,14,0,174.0,374.0,4.9,21.0,510.0,567.79,440.65
2016,9,1,14,15,279.5,336.0,4.9,20.5,543.5,659.12,513.12
2016,9,1,14,30,385.0,298.0,4.9,20.0,577.0,726.08,567.23
2016,9,1,14,45,496.5,240.5,4.9,20.0,580.5,795.31,621.75
2016,9,1,15,0,608.0,183.0,4.9,20.0,584.0,846.06,662.17
2016,9,1,15,15,530.5,194.5,5.0,19.5,527.5,765.53,605.66
2016,9,1,15,30,453.0,206.0,5.1,19.0,471.0,694.91,554.75
2016,9,1,15,45,439.5,192.0,5.2,19.0,431.0,656.2,527.68
2016,9,1,16,0,426.0,178.0,5.3,19.0,391.0,616.16,498.96
2016,9,1,16,15,415.5,159.5,5.3,18.5,349.5,572.48,467.66
2016,9,1,16,30,405.0,141.0,5.3,18.0,308.0,527.67,434.66
2016,9,1,16,45,526.0,104.5,5.3,18.0,290.5,563.07,465.97
2016,9,1,17,0,647.0,68.0,5.3,18.0,273.0,593.46,490.49
2016,9,1,17,15,588.0,61.5,5.25,17.5,221.0,514.15,426.85
2016,9,1,17,30,529.0,55.0,5.2,17.0,169.0,438.59,362.92
2016,9,1,17,45,427.0,46.0,5.2,16.5,121.5,338.95,276.71
2016,9,1,18,0,325.0,37.0,5.2,16.0,74.0,248.82,193.6
2016,9,1,18,15,162.5,18.5,5.15,15.5,37.0,121.7,30.46
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,68.0,9.0,4.25,14.5,12.5,7.68,0.0
2016,9,2,6,0,136.0,18.0,4.4,15.0,25.0,14.05,0.0
2016,9,2,6,15,255.0,31.5,4.4,15.0,63.5,25.73,15.49
2016,9,2,6,30,374.0,45.0,4.4,15.0,102.0,36.43,26.1
2016,9,2,6,45,449.0,54.5,4.45,15.5,149.5,43.27,32.6
2016,9,2,7,0,524.0,64.0,4.5,16.0,197.0,49.98,38.75
2016,9,2,7,15,575.5,70.5,4.4,16.5,247.5,54.0,42.32
2016,9,2,7,30,627.0,77.0,4.3,17.0,298.0,57.96,45.7
2016,9,2,7,45,664.0,81.5,4.25,17.5,349.0,60.24,47.49
2016,9,2,8,0,701.0,86.0,4.2,18.0,400.0,62.49,49.21
2016,9,2,8,15,727.5,90.0,4.15,18.5,448.5,96.84,58.46
2016,9,2,8,30,754.0,94.0,4.1,19.0,497.0,154.01,89.93
2016,9,2,8,45,775.0,96.5,4.05,19.5,542.5,212.23,134.35
2016,9,2,9,0,796.0,99.0,4.0,20.0,588.0,272.64,185.71
2016,9,2,9,15,810.5,102.0,4.05,20.5,628.5,333.38,239.1
2016,9,2,9,30,825.0,105.0,4.1,21.0,669.0,394.97,292.75
2016,9,2,9,45,574.5,216.0,4.15,21.5,619.0,426.68,324.45
2016,9,2,10,0,324.0,327.0,4.2,22.0,569.0,428.97,329.07
2016,9,2,10,15,610.0,210.5,4.3,22.0,687.0,522.11,402.3
2016,9,2,10,30,896.0,94.0,4.4,22.0,805.0,629.97,487.32
2016,9,2,10,45,900.5,95.5,4.5,22.5,826.5,682.73,527.53
2016,9,2,11,0,905.0,97.0,4.6,23.0,848.0,733.51,565.47
2016,9,2,11,15,908.0,97.5,4.6,23.0,862.0,780.03,598.81
2016,9,2,11,30,911.0,98.0,4.6,23.0,876.0,823.98,629.33
2016,9,2,11,45,912.0,99.0,4.6,23.0,882.0,863.99,656.89
2016,9,2,12,0,913.0,100.0,4.6,23.0,888.0,900.92,682.18
2016,9,2,12,15,912.5,100.0,4.6,23.0,886.5,932.28,703.56
2016,9,2,12,30,912.0,100.0,4.6,23.0,885.0,960.14,722.56
2016,9,2,12,45,894.5,108.5,4.65,23.0,871.5,976.92,734.47
2016,9,2,13,0,877.0,117.0,4.7,23.0,858.0,989.46,743.71
2016,9,2,13,15,873.0,116.0,4.8,23.0,840.5,1001.42,753.13
2016,9,2,13,30,869.0,115.0,4.9,23.0,823.0,1009.52,760.1
2016,9,2,13,45,865.5,112.0,5.05,23.0,799.5,1012.1,763.89
2016,9,2,14,0,862.0,109.0,5.2,23.0,776.0,1010.77,765.16
2016,9,2,14,15,853.5,107.5,5.4,22.5,745.0,1002.15,763.44
2016,9,2,14,30,845.0,106.0,5.6,22.0,714.0,989.79,759.16
2016,9,2,14,45,835.0,102.5,5.8,22.0,677.0,981.98,756.6
2016,9,2,15,0,825.0,99.0,6.0,22.0,640.0,958.35,742.81
2016,9,2,15,15,809.5,97.0,6.05,21.5,597.5,927.83,724.65
2016,9,2,15,30,794.0,95.0,6.1,21.0,555.0,894.37,704.17
2016,9,2,15,45,775.0,91.0,6.15,21.0,509.0,852.53,675.9
2016,9,2,16,0,756.0,87.0,6.2,21.0,463.0,808.47,645.62
2016,9,2,16,15,727.0,83.0,6.15,20.5,413.0,753.87,607.66
2016,9,2,16,30,698.0,79.0,6.1,20.0,363.0,703.04,571.72
2016,9,2,16,45,657.5,74.0,6.05,19.5,312.0,637.2,522.97
2016,9,2,17,0,617.0,69.0,6.0,19.0,261.0,572.42,473.41
2016,9,2,17,15,555.5,62.0,5.9,18.5,210.0,492.08,408.45
2016,9,2,17,30,494.0,55.0,5.8,18.0,159.0,415.82,343.52
2016,9,2,17,45,394.0,45.0,5.75,17.5,113.0,318.1,258.62
2016,9,2,18,0,294.0,35.0,5.7,17.0,67.0,230.14,176.49
2016,9,2,18,15,147.0,17.5,5.65,16.5,33.5,111.44,2.6
2016,9,2,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,5.7,13.5,4.0,3.41,0.0
2016,9,3,6,0,0.0,8.0,5.8,14.0,8.0,6.57,0.0
2016,9,3,6,15,0.0,21.0,5.8,14.0,21.0,17.33,8.5
2016,9,3,6,30,0.0,34.0,5.8,14.0,34.0,28.11,18.91
2016,9,3,6,45,0.0,50.5,5.8,14.5,50.5,41.3,30.97
2016,9,3,7,0,0.0,67.0,5.8,15.0,67.0,54.28,42.71
2016,9,3,7,15,0.0,84.5,5.7,15.5,84.5,67.87,54.78
2016,9,3,7,30,0.0,102.0,5.6,16.0,102.0,81.34,66.51
2016,9,3,7,45,0.0,107.0,5.5,16.5,107.0,85.89,70.22
2016,9,3,8,0,0.0,112.0,5.4,17.0,112.0,90.3,73.71
2016,9,3,8,15,1.0,137.5,5.35,17.0,138.5,109.77,86.31
2016,9,3,8,30,2.0,163.0,5.3,17.0,165.0,129.94,102.6
2016,9,3,8,45,4.0,175.5,5.25,17.5,178.5,141.28,111.26
2016,9,3,9,0,6.0,188.0,5.2,18.0,192.0,152.91,120.12
2016,9,3,9,15,16.0,223.0,5.15,18.0,234.0,184.5,145.09
2016,9,3,9,30,26.0,258.0,5.1,18.0,276.0,217.89,171.43
2016,9,3,9,45,35.5,285.0,5.1,18.5,310.5,245.92,193.08
2016,9,3,10,0,45.0,312.0,5.1,19.0,345.0,277.61,217.51
2016,9,3,10,15,38.0,313.5,5.15,19.0,342.5,281.44,220.39
2016,9,3,10,30,31.0,315.0,5.2,19.0,340.0,284.17,222.37
2016,9,3,10,45,43.5,341.5,5.3,19.5,377.0,320.0,249.93
2016,9,3,11,0,56.0,368.0,5.4,20.0,414.0,357.87,278.79
2016,9,3,11,15,40.0,344.5,5.5,20.0,378.0,331.57,258.19
2016,9,3,11,30,24.0,321.0,5.6,20.0,342.0,292.77,227.84
2016,9,3,11,45,39.5,353.5,5.7,20.0,387.5,349.78,272.43
2016,9,3,12,0,55.0,386.0,5.8,20.0,433.0,399.11,310.64
2016,9,3,12,15,57.0,383.5,5.9,20.0,432.5,404.27,314.75
2016,9,3,12,30,59.0,381.0,6.0,20.0,432.0,409.19,318.82
2016,9,3,12,45,206.5,379.0,6.1,20.0,553.5,571.59,447.06
2016,9,3,13,0,354.0,377.0,6.2,20.0,675.0,741.69,577.11
2016,9,3,13,15,325.0,376.5,6.2,19.5,645.5,723.9,564.3
2016,9,3,13,30,296.0,376.0,6.2,19.0,616.0,703.65,550.32
2016,9,3,13,45,217.5,372.5,6.25,19.0,546.0,606.68,476.88
2016,9,3,14,0,139.0,369.0,6.3,19.0,476.0,528.38,416.06
2016,9,3,14,15,266.5,330.5,6.3,19.0,525.0,641.53,507.12
2016,9,3,14,30,394.0,292.0,6.3,19.0,574.0,730.06,578.21
2016,9,3,14,45,613.0,197.5,6.3,19.0,609.5,874.23,691.71
2016,9,3,15,0,832.0,103.0,6.3,19.0,645.0,970.58,762.96
2016,9,3,15,15,816.5,100.0,6.35,18.5,602.0,938.63,742.87
2016,9,3,15,30,801.0,97.0,6.4,18.0,559.0,903.7,721.01
2016,9,3,15,45,778.5,94.0,6.5,18.0,511.5,859.55,690.83
2016,9,3,16,0,756.0,91.0,6.6,18.0,464.0,813.32,658.62
2016,9,3,16,15,726.5,87.0,6.65,17.5,413.5,763.12,623.77
2016,9,3,16,30,697.0,83.0,6.7,17.0,363.0,707.44,583.72
2016,9,3,16,45,646.0,79.0,6.8,17.0,310.5,634.53,527.79
2016,9,3,17,0,595.0,75.0,6.9,17.0,258.0,563.39,471.51
2016,9,3,17,15,530.5,67.5,6.8,16.5,207.0,481.06,403.36
2016,9,3,17,30,466.0,60.0,6.7,16.0,156.0,402.88,335.8
2016,9,3,17,45,354.5,49.0,6.6,15.5,109.5,298.18,243.94
2016,9,3,18,0,243.0,38.0,6.5,15.0,63.0,207.17,157.56
2016,9,3,18,15,121.5,19.0,6.55,14.5,31.5,97.76,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,6.75,13.0,9.5,8.11,0.0
2016,9,4,6,0,0.0,19.0,6.8,13.0,19.0,15.24,0.0
2016,9,4,6,15,131.5,36.5,6.75,13.5,56.0,28.25,17.21
2016,9,4,6,30,263.0,54.0,6.7,14.0,93.0,41.08,30.16
2016,9,4,6,45,345.5,67.5,6.65,14.5,140.5,50.85,39.37
2016,9,4,7,0,428.0,81.0,6.6,15.0,188.0,60.44,48.15
2016,9,4,7,15,485.0,91.0,6.45,15.0,238.5,67.17,54.26
2016,9,4,7,30,542.0,101.0,6.3,15.0,289.0,75.81,61.9
2016,9,4,7,45,593.0,105.5,6.2,15.5,342.0,77.34,62.98
2016,9,4,8,0,644.0,110.0,6.1,16.0,395.0,78.96,64.09
2016,9,4,8,15,674.0,115.5,5.95,16.5,444.0,108.81,69.36
2016,9,4,8,30,704.0,121.0,5.8,17.0,493.0,165.12,101.85
2016,9,4,8,45,735.0,122.0,5.65,17.5,541.0,222.02,145.57
2016,9,4,9,0,766.0,123.0,5.5,18.0,589.0,282.4,197.01
2016,9,4,9,15,782.5,126.0,5.45,18.0,630.0,346.87,254.2
2016,9,4,9,30,799.0,129.0,5.4,18.0,671.0,407.91,308.45
2016,9,4,9,45,840.0,117.5,5.35,18.5,714.0,468.27,360.39
2016,9,4,10,0,881.0,106.0,5.3,19.0,757.0,531.88,413.62
2016,9,4,10,15,889.0,107.0,5.25,19.0,786.0,589.39,461.58
2016,9,4,10,30,897.0,108.0,5.2,19.0,815.0,645.72,507.23
2016,9,4,10,45,901.0,110.0,5.2,19.5,836.0,698.88,548.33
2016,9,4,11,0,905.0,112.0,5.2,20.0,857.0,749.99,586.73
2016,9,4,11,15,908.5,112.5,5.25,20.0,871.5,797.12,621.69
2016,9,4,11,30,912.0,113.0,5.3,20.0,886.0,841.7,653.56
2016,9,4,11,45,913.0,113.5,5.4,20.5,892.0,881.46,680.79
2016,9,4,12,0,914.0,114.0,5.5,21.0,898.0,918.11,705.67
2016,9,4,12,15,913.5,114.0,5.6,21.0,896.0,949.65,728.32
2016,9,4,12,30,913.0,114.0,5.7,21.0,894.0,977.68,748.59
2016,9,4,12,45,917.5,109.5,5.8,21.0,886.0,1002.27,766.56
2016,9,4,13,0,922.0,105.0,5.9,21.0,878.0,1023.14,782.07
2016,9,4,13,15,917.5,104.5,5.95,21.0,860.0,1035.5,791.49
2016,9,4,13,30,913.0,104.0,6.0,21.0,842.0,1043.82,798.31
2016,9,4,13,45,905.0,104.0,6.1,21.0,816.5,1045.1,800.75
2016,9,4,14,0,897.0,104.0,6.2,21.0,791.0,1042.36,800.58
2016,9,4,14,15,888.0,102.0,6.2,20.5,758.5,1032.37,796.42
2016,9,4,14,30,879.0,100.0,6.2,20.0,726.0,1018.49,789.66
2016,9,4,14,45,865.5,99.0,6.25,20.0,687.5,997.51,776.72
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,984.68,769.71
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,951.91,748.97
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,916.13,726.0
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,870.52,694.66
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,822.86,661.4
2016,9,4,16,15,742.0,83.0,6.05,18.5,413.0,766.67,622.1
2016,9,4,16,30,712.0,79.0,6.0,18.0,362.0,714.57,584.99
2016,9,4,16,45,663.5,74.5,5.95,18.0,309.0,642.43,529.94
2016,9,4,17,0,615.0,70.0,5.9,18.0,256.0,571.93,474.55
2016,9,4,17,15,550.0,62.5,5.8,17.0,204.5,488.52,407.29
2016,9,4,17,30,485.0,55.0,5.7,16.0,153.0,409.49,340.02
2016,9,4,17,45,373.5,44.5,5.65,15.5,106.5,304.86,248.37
2016,9,4,18,0,262.0,34.0,5.6,15.0,60.0,212.01,158.19
2016,9,4,18,15,131.0,17.0,5.45,14.5,30.0,98.15,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,8.0,2.2,12.5,11.0,6.83,0.0
2016,9,5,6,0,126.0,16.0,2.2,13.0,22.0,12.5,0.0
2016,9,5,6,15,251.5,29.5,2.15,13.5,60.0,24.19,13.72
2016,9,5,6,30,377.0,43.0,2.1,14.0,98.0,34.96,24.85
2016,9,5,6,45,458.5,52.5,2.1,14.5,146.5,41.9,31.49
2016,9,5,7,0,540.0,62.0,2.1,15.0,195.0,48.72,37.79
2016,9,5,7,15,592.5,68.5,2.0,15.5,246.5,52.83,41.48
2016,9,5,7,30,645.0,75.0,1.9,16.0,298.0,56.89,44.96
2016,9,5,7,45,683.5,79.5,1.8,16.5,349.5,59.26,46.86
2016,9,5,8,0,722.0,84.0,1.7,17.0,401.0,61.61,48.67
2016,9,5,8,15,748.5,88.0,1.6,17.5,450.5,99.66,59.15
2016,9,5,8,30,775.0,92.0,1.5,18.0,500.0,158.42,92.4
2016,9,5,8,45,796.5,94.5,1.4,18.5,546.0,218.29,138.2
2016,9,5,9,0,818.0,97.0,1.3,19.0,592.0,280.37,190.45
2016,9,5,9,15,832.5,99.0,1.3,19.5,633.0,341.82,243.6
2016,9,5,9,30,847.0,101.0,1.3,20.0,674.0,406.53,298.4
2016,9,5,9,45,867.5,98.5,1.3,20.5,711.5,467.12,348.49
2016,9,5,10,0,888.0,96.0,1.3,21.0,749.0,528.35,397.33
2016,9,5,10,15,895.5,97.5,1.4,21.5,778.0,586.25,442.55
2016,9,5,10,30,903.0,99.0,1.5,22.0,807.0,642.92,485.38
2016,9,5,10,45,907.0,100.5,1.65,22.5,828.5,695.8,524.6
2016,9,5,11,0,911.0,102.0,1.8,23.0,850.0,746.6,561.34
2016,9,5,11,15,914.5,102.5,1.95,23.0,864.0,793.81,594.58
2016,9,5,11,30,918.0,103.0,2.1,23.0,878.0,838.45,625.3
2016,9,5,11,45,917.5,104.5,2.25,23.0,883.5,877.94,652.47
2016,9,5,12,0,917.0,106.0,2.4,23.0,889.0,914.23,677.5
2016,9,5,12,15,916.5,106.0,2.6,23.0,887.0,945.67,699.79
2016,9,5,12,30,916.0,106.0,2.8,23.0,885.0,973.59,719.83
2016,9,5,12,45,900.0,113.0,3.05,23.5,871.5,990.22,731.51
2016,9,5,13,0,884.0,120.0,3.3,24.0,858.0,1002.62,740.52
2016,9,5,13,15,879.5,119.0,3.5,23.5,840.5,1014.02,751.48
2016,9,5,13,30,875.0,118.0,3.7,23.0,823.0,1021.51,760.01
2016,9,5,13,45,867.0,117.5,3.9,23.0,797.5,1022.08,762.6
2016,9,5,14,0,859.0,117.0,4.1,23.0,772.0,1018.76,762.72
2016,9,5,14,15,849.5,115.0,4.25,23.0,740.0,1021.33,766.64
2016,9,5,14,30,840.0,113.0,4.4,23.0,708.0,1007.08,759.26
2016,9,5,14,45,827.5,110.5,4.55,23.0,670.0,985.51,747.24
2016,9,5,15,0,815.0,108.0,4.7,23.0,632.0,960.48,733.09
2016,9,5,15,15,797.5,105.0,4.7,22.5,588.5,926.7,712.99
2016,9,5,15,30,780.0,102.0,4.7,22.0,545.0,890.06,690.67
2016,9,5,15,45,759.5,97.5,4.75,21.5,497.5,846.3,663.21
2016,9,5,16,0,739.0,93.0,4.8,21.0,450.0,805.63,637.45
2016,9,5,16,15,707.5,88.5,4.65,20.5,400.0,748.76,597.92
2016,9,5,16,30,676.0,84.0,4.5,20.0,350.0,691.33,557.11
2016,9,5,16,45,635.0,77.5,4.35,20.0,298.5,623.82,506.37
2016,9,5,17,0,594.0,71.0,4.2,20.0,247.0,557.46,455.11
2016,9,5,17,15,529.0,63.0,4.1,19.0,196.5,474.35,389.28
2016,9,5,17,30,464.0,55.0,4.0,18.0,146.0,395.67,323.57
2016,9,5,17,45,361.0,43.0,3.95,17.5,101.0,295.67,237.17
2016,9,5,18,0,258.0,31.0,3.9,17.0,56.0,206.53,148.42
2016,9,5,18,15,129.0,15.5,3.9,16.5,28.0,74.55,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,136.0,15.0,1.8,14.0,20.0,12.8,0.0
2016,9,6,6,15,265.5,27.5,1.6,14.5,58.5,22.52,12.06
2016,9,6,6,30,395.0,40.0,1.4,15.0,97.0,32.51,22.58
2016,9,6,6,45,476.0,49.0,1.25,15.5,145.5,39.15,28.94
2016,9,6,7,0,557.0,58.0,1.1,16.0,194.0,45.7,34.97
2016,9,6,7,15,609.0,64.0,0.95,16.5,245.0,49.57,38.44
2016,9,6,7,30,661.0,70.0,0.8,17.0,296.0,53.4,41.73
2016,9,6,7,45,698.0,74.5,0.7,18.0,347.5,55.93,43.67
2016,9,6,8,0,735.0,79.0,0.6,19.0,399.0,63.69,50.08
2016,9,6,8,15,761.0,82.5,0.7,19.5,448.5,97.26,55.88
2016,9,6,8,30,787.0,86.0,0.8,20.0,498.0,156.42,89.25
2016,9,6,8,45,806.0,89.0,0.9,21.0,543.5,216.98,135.16
2016,9,6,9,0,825.0,92.0,1.0,22.0,589.0,279.43,187.06
2016,9,6,9,15,839.5,94.5,1.1,22.5,630.5,341.69,240.33
2016,9,6,9,30,854.0,97.0,1.2,23.0,672.0,407.28,295.36
2016,9,6,9,45,863.0,99.5,1.3,23.5,706.5,467.36,344.92
2016,9,6,10,0,872.0,102.0,1.4,24.0,741.0,526.92,392.46
2016,9,6,10,15,880.0,103.5,1.45,24.5,770.0,584.3,436.51
2016,9,6,10,30,888.0,105.0,1.5,25.0,799.0,640.53,478.18
2016,9,6,10,45,893.5,106.0,1.6,25.5,820.5,693.26,516.44
2016,9,6,11,0,899.0,107.0,1.7,26.0,842.0,744.08,552.32
2016,9,6,11,15,902.5,107.5,1.85,26.0,856.0,790.79,584.95
2016,9,6,11,30,906.0,108.0,2.0,26.0,870.0,834.97,615.0
2016,9,6,11,45,907.5,108.5,2.15,26.0,876.0,874.75,642.05
2016,9,6,12,0,909.0,109.0,2.3,26.0,882.0,911.46,667.07
2016,9,6,12,15,663.0,230.0,2.5,26.0,793.5,857.35,631.66
2016,9,6,12,30,417.0,351.0,2.7,26.0,705.0,764.33,564.61
2016,9,6,12,45,656.0,232.0,2.95,26.0,780.5,898.67,664.61
2016,9,6,13,0,895.0,113.0,3.2,26.0,856.0,1007.16,737.88
2016,9,6,13,15,891.0,112.0,3.4,26.0,838.5,1019.02,746.81
2016,9,6,13,30,887.0,111.0,3.6,26.0,821.0,1026.95,754.12
2016,9,6,13,45,882.0,109.0,3.8,26.0,796.5,1028.81,757.59
2016,9,6,14,0,877.0,107.0,4.0,26.0,772.0,1026.7,758.58
2016,9,6,14,15,651.5,191.0,4.1,25.5,673.5,913.37,685.52
2016,9,6,14,30,426.0,275.0,4.2,25.0,575.0,766.51,582.26
2016,9,6,14,45,631.5,186.5,4.3,25.0,603.5,882.72,671.15
2016,9,6,15,0,837.0,98.0,4.4,25.0,632.0,970.48,732.99
2016,9,6,15,15,820.5,95.0,4.35,24.5,588.5,937.17,712.46
2016,9,6,15,30,804.0,92.0,4.3,24.0,545.0,900.92,690.55
2016,9,6,15,45,784.5,88.0,4.25,24.0,497.5,857.99,662.35
2016,9,6,16,0,765.0,84.0,4.2,24.0,450.0,812.85,632.21
2016,9,6,16,15,734.0,80.0,4.1,23.5,399.5,755.91,593.94
2016,9,6,16,30,703.0,76.0,4.0,23.0,349.0,703.04,557.69
2016,9,6,16,45,663.5,69.5,3.9,23.0,297.0,635.63,508.25
2016,9,6,17,0,624.0,63.0,3.8,23.0,245.0,569.29,457.98
2016,9,6,17,15,559.5,56.0,3.65,22.0,194.5,486.63,393.82
2016,9,6,17,30,495.0,49.0,3.5,21.0,144.0,408.48,329.2
2016,9,6,17,45,392.5,38.5,3.4,20.5,99.0,309.2,244.08
2016,9,6,18,0,290.0,28.0,3.3,20.0,54.0,220.43,150.89
2016,9,6,18,15,145.0,14.0,3.3,19.5,27.0,80.73,0.0
2016,9,6,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.0,6.5,1.3,16.5,9.0,0.0,0.0
2016,9,7,6,0,132.0,13.0,1.3,17.0,18.0,11.1,0.0
2016,9,7,6,15,258.5,26.5,1.3,17.5,56.0,21.69,10.91
2016,9,7,6,30,385.0,40.0,1.3,18.0,94.0,32.55,22.26
2016,9,7,6,45,465.0,49.5,1.3,18.5,142.5,39.58,28.91
2016,9,7,7,0,545.0,59.0,1.3,19.0,191.0,46.49,35.2
2016,9,7,7,15,597.5,66.0,1.35,19.5,242.5,51.09,39.26
2016,9,7,7,30,650.0,73.0,1.4,20.0,294.0,55.59,43.1
2016,9,7,7,45,686.0,78.0,1.5,21.0,345.0,58.36,45.22
2016,9,7,8,0,722.0,83.0,1.6,22.0,396.0,66.67,52.03
2016,9,7,8,15,748.5,87.0,1.7,22.5,445.5,101.18,58.33
2016,9,7,8,30,775.0,91.0,1.8,23.0,495.0,160.08,91.8
2016,9,7,8,45,794.5,94.5,1.9,23.5,540.5,220.48,137.78
2016,9,7,9,0,814.0,98.0,2.0,24.0,586.0,282.86,189.91
2016,9,7,9,15,828.5,100.5,1.95,24.5,627.0,344.57,242.62
2016,9,7,9,30,843.0,103.0,1.9,25.0,668.0,407.05,295.11
2016,9,7,9,45,856.0,103.5,1.9,26.0,703.5,468.97,345.04
2016,9,7,10,0,869.0,104.0,1.9,27.0,739.0,528.51,391.31
2016,9,7,10,15,877.0,105.5,1.85,27.5,768.0,585.77,434.66
2016,9,7,10,30,885.0,107.0,1.8,28.0,797.0,641.87,475.48
2016,9,7,10,45,890.0,108.5,1.8,28.5,818.0,694.58,512.76
2016,9,7,11,0,895.0,110.0,1.8,29.0,839.0,745.36,547.51
2016,9,7,11,15,898.5,110.5,1.85,29.5,853.0,791.92,577.74
2016,9,7,11,30,902.0,111.0,1.9,30.0,867.0,835.95,605.19
2016,9,7,11,45,903.0,111.5,1.95,30.5,872.5,875.15,629.22
2016,9,7,12,0,904.0,112.0,2.0,31.0,878.0,911.27,651.11
2016,9,7,12,15,903.5,112.0,2.15,31.0,876.0,942.28,672.01
2016,9,7,12,30,903.0,112.0,2.3,31.0,874.0,969.81,690.79
2016,9,7,12,45,881.0,122.5,2.5,31.0,858.5,983.82,701.6
2016,9,7,13,0,859.0,133.0,2.7,31.0,843.0,993.4,709.8
2016,9,7,13,15,854.0,132.0,2.85,30.5,825.0,1017.31,728.26
2016,9,7,13,30,849.0,131.0,3.0,30.0,807.0,1024.29,735.98
2016,9,7,13,45,840.0,130.0,3.15,30.0,781.0,1023.27,737.39
2016,9,7,14,0,831.0,129.0,3.3,30.0,755.0,1018.29,736.43
2016,9,7,14,15,820.5,127.0,3.35,29.5,723.0,1006.79,732.07
2016,9,7,14,30,810.0,125.0,3.4,29.0,691.0,991.55,725.4
2016,9,7,14,45,794.0,122.5,3.5,29.0,652.0,966.6,711.29
2016,9,7,15,0,778.0,120.0,3.6,29.0,613.0,938.35,694.96
2016,9,7,15,15,759.0,116.5,3.6,28.5,569.5,902.96,674.46
2016,9,7,15,30,740.0,113.0,3.6,28.0,526.0,871.46,656.41
2016,9,7,15,45,713.0,109.0,3.65,28.0,478.5,823.26,625.44
2016,9,7,16,0,686.0,105.0,3.7,28.0,431.0,773.51,592.89
2016,9,7,16,15,651.0,99.5,3.6,27.0,380.5,713.87,554.1
2016,9,7,16,30,616.0,94.0,3.5,26.0,330.0,654.02,513.92
2016,9,7,16,45,566.5,86.5,3.45,25.5,279.0,580.73,461.29
2016,9,7,17,0,517.0,79.0,3.4,25.0,228.0,509.36,407.58
2016,9,7,17,15,447.5,69.0,3.2,24.0,178.5,423.98,340.36
2016,9,7,17,30,378.0,59.0,3.0,23.0,129.0,341.88,272.99
2016,9,7,17,45,275.0,44.5,2.85,22.0,86.5,245.38,191.28
2016,9,7,18,0,172.0,30.0,2.7,21.0,44.0,157.73,100.58
2016,9,7,18,15,86.0,15.0,2.5,20.5,22.0,53.51,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.0,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,64.0,12.0,2.2,15.0,14.0,10.24,0.0
2016,9,8,6,15,170.0,29.0,2.2,15.5,49.0,22.43,11.21
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,35.28,24.73
2016,9,8,6,45,358.5,58.5,2.25,16.5,130.0,44.49,33.41
2016,9,8,7,0,441.0,71.0,2.3,17.0,176.0,53.55,41.66
2016,9,8,7,15,360.0,96.5,2.25,17.5,196.0,70.13,56.29
2016,9,8,7,30,279.0,122.0,2.2,18.0,216.0,88.34,72.05
2016,9,8,7,45,223.5,150.0,2.15,18.5,233.0,105.07,86.22
2016,9,8,8,0,168.0,178.0,2.1,19.0,250.0,125.52,103.29
2016,9,8,8,15,207.5,197.0,2.05,19.0,297.0,150.07,112.87
2016,9,8,8,30,247.0,216.0,2.0,19.0,344.0,182.65,133.63
2016,9,8,8,45,495.0,168.5,2.0,19.5,454.5,215.85,148.9
2016,9,8,9,0,743.0,121.0,2.0,20.0,565.0,280.51,193.71
2016,9,8,9,15,759.5,124.5,1.95,20.0,605.5,343.9,248.32
2016,9,8,9,30,776.0,128.0,1.9,20.0,646.0,404.06,299.85
2016,9,8,9,45,787.5,131.0,1.9,20.5,680.5,462.51,348.37
2016,9,8,10,0,799.0,134.0,1.9,21.0,715.0,520.97,395.21
2016,9,8,10,15,808.0,136.0,1.9,21.0,743.5,576.91,439.41
2016,9,8,10,30,817.0,138.0,1.9,21.0,772.0,632.03,481.63
2016,9,8,10,45,825.5,138.0,1.95,21.5,793.5,683.91,519.69
2016,9,8,11,0,834.0,138.0,2.0,22.0,815.0,734.33,555.66
2016,9,8,11,15,838.0,139.0,2.0,22.0,829.0,780.57,588.52
2016,9,8,11,30,842.0,140.0,2.0,22.0,843.0,824.5,617.87
2016,9,8,11,45,846.0,139.0,2.05,22.5,849.0,863.92,643.04
2016,9,8,12,0,850.0,138.0,2.1,23.0,855.0,900.54,666.16
2016,9,8,12,15,849.5,138.0,2.15,23.0,853.0,931.11,686.5
2016,9,8,12,30,849.0,138.0,2.2,23.0,851.0,958.28,704.68
2016,9,8,12,45,847.5,136.5,2.3,23.0,841.5,979.38,719.51
2016,9,8,13,0,846.0,135.0,2.4,23.0,832.0,996.77,732.11
2016,9,8,13,15,841.0,134.0,2.4,23.0,814.0,1007.44,739.45
2016,9,8,13,30,836.0,133.0,2.4,23.0,796.0,1014.2,744.47
2016,9,8,13,45,832.0,129.5,2.45,23.0,771.5,1015.29,746.53
2016,9,8,14,0,828.0,126.0,2.5,23.0,747.0,1012.46,746.25
2016,9,8,14,15,817.5,124.0,2.5,22.5,715.0,1000.85,741.32
2016,9,8,14,30,807.0,122.0,2.5,22.0,683.0,985.51,734.11
2016,9,8,14,45,796.5,117.5,2.55,22.0,645.5,963.7,721.77
2016,9,8,15,0,786.0,113.0,2.6,22.0,608.0,938.46,707.15
2016,9,8,15,15,767.0,110.0,2.65,21.5,564.5,903.44,687.12
2016,9,8,15,30,748.0,107.0,2.7,21.0,521.0,871.63,669.07
2016,9,8,15,45,727.0,101.5,2.75,21.0,474.5,826.8,640.25
2016,9,8,16,0,706.0,96.0,2.8,21.0,428.0,780.08,609.59
2016,9,8,16,15,672.5,91.0,2.85,20.5,377.5,721.73,570.81
2016,9,8,16,30,639.0,86.0,2.9,20.0,327.0,663.07,530.52
2016,9,8,16,45,596.0,78.0,3.0,19.5,276.5,593.46,480.43
2016,9,8,17,0,553.0,70.0,3.1,19.0,226.0,525.34,429.22
2016,9,8,17,15,484.0,61.0,3.15,18.5,177.0,440.17,360.52
2016,9,8,17,30,415.0,52.0,3.2,18.0,128.0,360.05,292.8
2016,9,8,17,45,312.0,39.5,3.25,17.5,85.5,262.46,207.65
2016,9,8,18,0,209.0,27.0,3.3,17.0,43.0,170.92,102.42
2016,9,8,18,15,104.5,13.5,3.25,16.5,21.5,60.88,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
