Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,47.5,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,95.0,12.0,1.8,14.0,15.0,10.24,0.0
2016,9,9,6,15,224.0,26.0,1.75,14.5,51.5,21.3,9.99
2016,9,9,6,30,353.0,40.0,1.7,15.0,88.0,32.6,22.49
2016,9,9,6,45,438.0,49.5,1.7,15.5,135.5,39.6,29.24
2016,9,9,7,0,523.0,59.0,1.7,16.0,183.0,46.5,35.62
2016,9,9,7,15,261.5,68.0,1.65,16.0,130.0,49.49,38.42
2016,9,9,7,30,0.0,77.0,1.6,16.0,77.0,62.99,50.36
2016,9,9,7,45,0.0,99.5,1.55,16.5,99.5,80.21,65.24
2016,9,9,8,0,0.0,122.0,1.5,17.0,122.0,97.12,79.59
2016,9,9,8,15,14.5,159.0,1.45,17.5,166.5,125.35,98.41
2016,9,9,8,30,29.0,196.0,1.4,18.0,211.0,151.61,118.28
2016,9,9,8,45,45.0,223.5,1.35,18.5,249.0,179.19,139.01
2016,9,9,9,0,61.0,251.0,1.3,19.0,287.0,209.61,162.04
2016,9,9,9,15,61.5,269.0,1.3,19.5,307.5,231.1,178.55
2016,9,9,9,30,62.0,287.0,1.3,20.0,328.0,252.89,195.14
2016,9,9,9,45,207.5,298.0,1.3,20.5,446.5,334.85,256.27
2016,9,9,10,0,353.0,309.0,1.3,21.0,565.0,436.3,331.6
2016,9,9,10,15,614.5,208.5,1.4,21.5,675.0,532.59,403.94
2016,9,9,10,30,876.0,108.0,1.5,22.0,785.0,640.03,484.37
2016,9,9,10,45,883.5,108.5,1.6,22.5,806.5,693.04,522.77
2016,9,9,11,0,891.0,109.0,1.7,23.0,828.0,744.33,559.39
2016,9,9,11,15,894.5,109.5,1.8,23.0,842.0,790.63,591.61
2016,9,9,11,30,898.0,110.0,1.9,23.0,856.0,834.39,621.3
2016,9,9,11,45,900.5,109.5,2.0,23.5,862.0,873.63,646.59
2016,9,9,12,0,903.0,109.0,2.1,24.0,868.0,909.84,669.76
2016,9,9,12,15,903.0,109.0,2.25,24.0,866.0,941.1,691.43
2016,9,9,12,30,903.0,109.0,2.4,24.0,864.0,968.89,710.94
2016,9,9,12,45,887.0,116.0,2.55,24.5,850.0,984.97,721.49
2016,9,9,13,0,871.0,123.0,2.7,25.0,836.0,996.85,729.5
2016,9,9,13,15,866.0,122.0,2.85,24.5,818.0,1007.27,739.57
2016,9,9,13,30,861.0,121.0,3.0,24.0,800.0,1013.81,747.26
2016,9,9,13,45,855.5,118.5,3.15,24.0,775.0,1014.34,749.72
2016,9,9,14,0,850.0,116.0,3.3,24.0,750.0,1023.97,758.37
2016,9,9,14,15,839.5,114.0,3.4,23.5,717.5,1012.15,753.94
2016,9,9,14,30,829.0,112.0,3.5,23.0,685.0,996.54,747.22
2016,9,9,14,45,816.5,109.0,3.6,23.0,647.0,974.09,734.46
2016,9,9,15,0,804.0,106.0,3.7,23.0,609.0,948.22,719.36
2016,9,9,15,15,785.5,103.0,3.7,22.5,565.0,913.28,698.67
2016,9,9,15,30,767.0,100.0,3.7,22.0,521.0,875.59,675.83
2016,9,9,15,45,743.0,96.0,3.75,22.0,473.5,829.16,645.39
2016,9,9,16,0,719.0,92.0,3.8,22.0,426.0,786.49,617.15
2016,9,9,16,15,684.5,87.0,3.75,21.0,375.5,726.81,577.57
2016,9,9,16,30,650.0,82.0,3.7,20.0,325.0,666.91,536.51
2016,9,9,16,45,601.5,75.5,3.7,19.5,273.5,594.43,483.29
2016,9,9,17,0,553.0,69.0,3.7,19.0,222.0,523.86,429.35
2016,9,9,17,15,481.0,60.5,3.6,18.0,173.0,437.21,359.29
2016,9,9,17,30,409.0,52.0,3.5,17.0,124.0,355.77,290.26
2016,9,9,17,45,297.5,39.0,3.4,16.5,81.5,253.1,199.91
2016,9,9,18,0,186.0,26.0,3.3,16.0,39.0,155.71,81.56
2016,9,9,18,15,93.0,13.0,3.15,15.5,19.5,54.94,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.8,14.0,12.0,8.54,0.0
2016,9,10,6,15,151.0,27.0,2.85,14.0,45.0,20.88,9.18
2016,9,10,6,30,259.0,44.0,2.9,14.0,78.0,33.76,23.51
2016,9,10,6,45,341.0,57.0,2.95,14.5,123.5,43.35,32.62
2016,9,10,7,0,423.0,70.0,3.0,15.0,169.0,52.77,41.28
2016,9,10,7,15,211.5,74.0,2.95,15.5,123.5,56.14,44.38
2016,9,10,7,30,0.0,78.0,2.9,16.0,78.0,63.69,50.98
2016,9,10,7,45,0.0,98.5,2.85,16.5,98.5,79.44,64.6
2016,9,10,8,0,0.0,119.0,2.8,17.0,119.0,94.95,77.79
2016,9,10,8,15,2.0,141.5,2.75,17.5,142.5,112.45,88.31
2016,9,10,8,30,4.0,164.0,2.7,18.0,166.0,130.81,102.76
2016,9,10,8,45,26.0,203.0,2.65,18.5,218.5,165.52,129.38
2016,9,10,9,0,48.0,242.0,2.6,19.0,271.0,200.28,155.87
2016,9,10,9,15,70.5,270.0,2.6,19.0,315.5,234.96,182.69
2016,9,10,9,30,93.0,298.0,2.6,19.0,360.0,273.21,212.44
2016,9,10,9,45,440.0,216.0,2.6,19.5,530.5,377.42,290.5
2016,9,10,10,0,787.0,134.0,2.6,20.0,701.0,517.81,397.57
2016,9,10,10,15,796.0,136.0,2.65,20.5,729.0,573.08,440.77
2016,9,10,10,30,805.0,138.0,2.7,21.0,757.0,627.54,482.44
2016,9,10,10,45,641.5,220.5,2.75,21.5,722.0,639.8,489.89
2016,9,10,11,0,478.0,303.0,2.8,22.0,687.0,630.52,480.69
2016,9,10,11,15,652.0,222.5,2.85,22.0,756.5,723.12,551.17
2016,9,10,11,30,826.0,142.0,2.9,22.0,826.0,816.25,619.39
2016,9,10,11,45,827.0,143.0,2.95,22.0,831.5,854.43,645.07
2016,9,10,12,0,828.0,144.0,3.0,22.0,837.0,889.71,669.11
2016,9,10,12,15,827.5,143.5,3.0,22.0,834.5,919.04,688.73
2016,9,10,12,30,827.0,143.0,3.0,22.0,832.0,945.02,706.14
2016,9,10,12,45,822.0,143.5,3.05,22.0,821.0,964.26,719.49
2016,9,10,13,0,817.0,144.0,3.1,22.0,810.0,979.77,730.52
2016,9,10,13,15,811.5,142.5,3.1,22.0,792.0,988.88,737.05
2016,9,10,13,30,806.0,141.0,3.1,22.0,774.0,994.17,741.23
2016,9,10,13,45,798.5,139.0,3.15,22.0,749.0,993.05,741.75
2016,9,10,14,0,791.0,137.0,3.2,22.0,724.0,988.14,739.93
2016,9,10,14,15,779.5,135.0,3.2,21.5,692.0,975.42,734.06
2016,9,10,14,30,768.0,133.0,3.2,21.0,660.0,959.1,725.9
2016,9,10,14,45,753.0,129.5,3.2,21.0,622.0,941.24,715.39
2016,9,10,15,0,738.0,126.0,3.2,21.0,584.0,913.26,697.97
2016,9,10,15,15,717.5,122.0,3.2,20.5,541.0,876.43,675.68
2016,9,10,15,30,697.0,118.0,3.2,20.0,498.0,837.19,651.41
2016,9,10,15,45,671.0,113.0,3.2,20.0,451.0,789.54,619.48
2016,9,10,16,0,645.0,108.0,3.2,20.0,404.0,740.43,585.96
2016,9,10,16,15,608.5,101.5,3.2,19.5,355.0,679.42,543.87
2016,9,10,16,30,572.0,95.0,3.2,19.0,306.0,618.47,500.5
2016,9,10,16,45,522.5,86.5,3.25,19.0,256.5,545.61,445.53
2016,9,10,17,0,473.0,78.0,3.3,19.0,207.0,474.83,389.25
2016,9,10,17,15,402.0,66.5,3.25,18.5,159.5,385.18,315.94
2016,9,10,17,30,331.0,55.0,3.2,18.0,112.0,307.36,249.32
2016,9,10,17,45,230.5,39.5,3.2,17.5,72.5,213.91,166.68
2016,9,10,18,0,130.0,24.0,3.2,17.0,33.0,121.54,48.97
2016,9,10,18,15,65.0,12.0,3.1,16.5,16.5,40.82,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.9,13.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,3.0,14.0,9.0,6.83,0.0
2016,9,11,6,15,113.5,27.5,3.05,14.0,40.5,21.57,9.01
2016,9,11,6,30,200.0,47.0,3.1,14.0,72.0,35.8,25.18
2016,9,11,6,45,276.0,62.5,3.15,14.5,116.0,47.06,35.84
2016,9,11,7,0,352.0,78.0,3.2,15.0,160.0,58.05,45.93
2016,9,11,7,15,176.0,89.5,3.1,15.5,130.5,66.29,53.34
2016,9,11,7,30,0.0,101.0,3.0,16.0,101.0,80.1,65.42
2016,9,11,7,45,0.0,103.5,2.95,16.5,103.5,82.96,67.68
2016,9,11,8,0,0.0,106.0,2.9,17.0,106.0,85.6,69.66
2016,9,11,8,15,0.0,123.0,2.8,17.0,123.0,99.03,77.46
2016,9,11,8,30,0.0,140.0,2.7,17.0,140.0,112.8,88.57
2016,9,11,8,45,2.0,160.0,2.65,17.5,161.0,129.41,101.6
2016,9,11,9,0,4.0,180.0,2.6,18.0,182.0,146.53,114.91
2016,9,11,9,15,9.5,204.0,2.6,18.0,210.0,168.38,132.06
2016,9,11,9,30,15.0,228.0,2.6,18.0,238.0,191.28,150.01
2016,9,11,9,45,24.0,257.0,2.6,18.5,274.0,220.75,172.75
2016,9,11,10,0,33.0,286.0,2.6,19.0,310.0,253.57,197.89
2016,9,11,10,15,410.0,214.5,2.6,19.0,528.0,423.36,331.23
2016,9,11,10,30,787.0,143.0,2.6,19.0,746.0,622.35,483.01
2016,9,11,10,45,794.0,144.5,2.65,19.5,767.0,673.09,519.99
2016,9,11,11,0,801.0,146.0,2.7,20.0,788.0,722.34,555.85
2016,9,11,11,15,426.5,254.5,2.75,20.0,597.5,578.27,446.96
2016,9,11,11,30,52.0,363.0,2.8,20.0,407.0,367.34,282.81
2016,9,11,11,45,207.5,366.5,2.9,20.5,540.0,521.06,401.94
2016,9,11,12,0,363.0,370.0,3.0,21.0,673.0,688.4,524.88
2016,9,11,12,15,275.5,388.5,3.05,21.0,618.0,645.38,491.39
2016,9,11,12,30,188.0,407.0,3.1,21.0,563.0,579.2,442.18
2016,9,11,12,45,99.5,325.0,3.2,21.0,407.5,419.63,323.87
2016,9,11,13,0,11.0,243.0,3.3,21.0,252.0,222.09,171.23
2016,9,11,13,15,23.5,281.5,3.4,20.5,300.5,271.94,211.39
2016,9,11,13,30,36.0,320.0,3.5,20.0,349.0,345.79,269.17
2016,9,11,13,45,90.0,335.0,3.65,20.0,403.0,420.77,328.59
2016,9,11,14,0,144.0,350.0,3.8,20.0,457.0,519.05,404.45
2016,9,11,14,15,109.5,326.5,3.85,19.5,405.5,439.57,344.93
2016,9,11,14,30,75.0,303.0,3.9,19.0,354.0,381.37,300.9
2016,9,11,14,45,50.5,268.0,4.0,19.0,301.5,319.74,253.21
2016,9,11,15,0,26.0,233.0,4.1,19.0,249.0,238.53,189.12
2016,9,11,15,15,24.0,216.5,4.1,18.5,231.0,221.55,176.53
2016,9,11,15,30,22.0,200.0,4.1,18.0,213.0,204.58,163.66
2016,9,11,15,45,11.0,158.0,4.2,18.0,164.5,152.1,121.06
2016,9,11,16,0,0.0,116.0,4.3,18.0,116.0,100.88,78.79
2016,9,11,16,15,0.0,102.0,4.3,17.5,102.0,88.34,68.77
2016,9,11,16,30,0.0,88.0,4.3,17.0,88.0,75.79,58.54
2016,9,11,16,45,255.5,79.5,4.35,16.5,147.5,321.15,270.04
2016,9,11,17,0,511.0,71.0,4.4,16.0,207.0,494.71,413.04
2016,9,11,17,15,438.5,61.0,4.4,15.5,159.5,407.84,339.32
2016,9,11,17,30,366.0,51.0,4.4,15.0,112.0,326.43,268.29
2016,9,11,17,45,258.0,37.0,4.4,15.0,72.0,226.72,177.52
2016,9,11,18,0,150.0,23.0,4.4,15.0,32.0,129.17,32.03
2016,9,11,18,15,75.0,11.5,4.3,14.5,16.0,45.03,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,4.4,13.0,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,4.5,13.0,12.0,9.39,0.0
2016,9,12,6,15,165.5,27.5,4.55,13.5,46.5,21.32,8.07
2016,9,12,6,30,297.0,44.0,4.6,14.0,81.0,33.93,23.48
2016,9,12,6,45,391.0,54.5,4.7,14.5,128.5,43.93,33.04
2016,9,12,7,0,485.0,65.0,4.8,15.0,176.0,51.49,40.1
2016,9,12,7,15,242.5,83.0,4.8,15.0,138.5,62.48,50.07
2016,9,12,7,30,0.0,101.0,4.8,15.0,101.0,80.02,65.64
2016,9,12,7,45,14.0,129.0,4.8,15.5,135.0,100.58,83.48
2016,9,12,8,0,28.0,157.0,4.8,16.0,169.0,115.86,96.42
2016,9,12,8,15,64.5,187.0,4.8,16.0,218.5,141.34,111.11
2016,9,12,8,30,101.0,217.0,4.8,16.0,268.0,174.25,135.29
2016,9,12,8,45,221.0,226.5,4.85,16.5,352.0,212.81,160.99
2016,9,12,9,0,341.0,236.0,4.9,17.0,436.0,268.19,202.22
2016,9,12,9,15,340.0,255.5,4.9,17.0,467.0,310.03,238.19
2016,9,12,9,30,339.0,275.0,4.9,17.0,498.0,351.88,273.83
2016,9,12,9,45,407.0,267.5,4.9,17.5,548.5,405.45,316.98
2016,9,12,10,0,475.0,260.0,4.9,18.0,599.0,464.89,364.55
2016,9,12,10,15,359.5,309.5,4.9,18.0,572.0,470.17,369.84
2016,9,12,10,30,244.0,359.0,4.9,18.0,545.0,461.46,362.93
2016,9,12,10,45,157.5,362.5,4.95,18.5,483.5,425.59,334.19
2016,9,12,11,0,71.0,366.0,5.0,19.0,422.0,371.5,290.64
2016,9,12,11,15,65.0,367.5,5.05,19.0,420.0,375.72,293.93
2016,9,12,11,30,59.0,369.0,5.1,19.0,418.0,379.12,296.42
2016,9,12,11,45,101.0,388.5,5.2,19.0,472.5,439.52,343.96
2016,9,12,12,0,143.0,408.0,5.3,19.0,527.0,518.39,404.81
2016,9,12,12,15,145.0,405.0,5.35,18.5,525.5,527.79,412.81
2016,9,12,12,30,147.0,402.0,5.4,18.0,524.0,536.49,420.58
2016,9,12,12,45,92.5,368.5,5.5,18.0,445.0,439.58,345.91
2016,9,12,13,0,38.0,335.0,5.6,18.0,366.0,356.66,280.61
2016,9,12,13,15,38.0,328.0,5.6,18.0,358.5,353.18,278.38
2016,9,12,13,30,38.0,321.0,5.6,18.0,351.0,349.44,275.82
2016,9,12,13,45,30.5,297.0,5.65,18.0,320.5,319.43,252.52
2016,9,12,14,0,23.0,273.0,5.7,18.0,290.0,268.58,212.65
2016,9,12,14,15,36.5,279.5,5.65,17.5,305.0,312.68,249.0
2016,9,12,14,30,50.0,286.0,5.6,17.0,320.0,337.13,269.75
2016,9,12,14,45,49.5,270.5,5.55,17.0,302.5,322.33,258.57
2016,9,12,15,0,49.0,255.0,5.5,17.0,285.0,307.28,247.26
2016,9,12,15,15,39.5,230.0,5.5,16.5,253.0,271.92,219.69
2016,9,12,15,30,30.0,205.0,5.5,16.0,221.0,236.53,191.73
2016,9,12,15,45,15.0,170.5,5.5,16.0,178.5,169.41,136.67
2016,9,12,16,0,0.0,136.0,5.5,16.0,136.0,121.65,96.83
2016,9,12,16,15,0.0,84.0,5.45,15.5,84.0,70.75,54.51
2016,9,12,16,30,0.0,32.0,5.4,15.0,32.0,26.41,16.98
2016,9,12,16,45,0.0,27.0,5.4,15.0,27.0,22.26,13.45
2016,9,12,17,0,0.0,22.0,5.4,15.0,22.0,18.12,9.87
2016,9,12,17,15,0.0,16.5,5.3,14.5,16.5,13.57,5.92
2016,9,12,17,30,0.0,11.0,5.2,14.0,11.0,9.03,1.94
2016,9,12,17,45,0.0,7.0,5.15,13.5,7.0,5.74,0.0
2016,9,12,18,0,0.0,3.0,5.1,13.0,3.0,2.46,0.0
2016,9,12,18,15,0.0,1.5,5.05,13.0,1.5,1.28,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.5,2.95,14.0,4.5,0.0,0.0
2016,9,13,6,0,30.0,9.0,3.1,14.0,9.0,7.68,0.0
2016,9,13,6,15,142.0,26.5,3.15,14.5,42.0,20.52,6.6
2016,9,13,6,30,254.0,44.0,3.2,15.0,75.0,33.8,23.19
2016,9,13,6,45,335.5,58.0,3.25,15.5,120.5,44.13,33.05
2016,9,13,7,0,417.0,72.0,3.3,16.0,166.0,54.25,42.36
2016,9,13,7,15,477.0,82.0,3.2,16.0,215.5,61.18,48.71
2016,9,13,7,30,537.0,92.0,3.1,16.0,265.0,69.86,56.42
2016,9,13,7,45,578.5,99.5,3.05,16.5,315.5,73.84,59.71
2016,9,13,8,0,620.0,107.0,3.0,17.0,366.0,77.7,62.81
2016,9,13,8,15,651.0,113.0,2.95,17.0,414.0,116.06,72.46
2016,9,13,8,30,682.0,119.0,2.9,17.0,462.0,171.98,107.54
2016,9,13,8,45,706.0,123.0,2.85,17.5,507.5,228.93,152.57
2016,9,13,9,0,730.0,127.0,2.8,18.0,553.0,288.56,203.48
2016,9,13,9,15,747.5,130.5,2.75,18.0,593.0,348.1,255.81
2016,9,13,9,30,765.0,134.0,2.7,18.0,633.0,408.93,308.58
2016,9,13,9,45,777.5,137.0,2.7,18.5,667.5,470.1,359.8
2016,9,13,10,0,790.0,140.0,2.7,19.0,702.0,528.62,407.37
2016,9,13,10,15,799.5,142.0,2.7,19.0,730.0,584.44,452.21
2016,9,13,10,30,809.0,144.0,2.7,19.0,758.0,639.47,495.15
2016,9,13,10,45,822.0,142.0,2.75,19.5,780.5,692.16,534.55
2016,9,13,11,0,835.0,140.0,2.8,20.0,803.0,743.72,572.09
2016,9,13,11,15,838.5,141.0,2.8,20.0,816.5,789.5,605.36
2016,9,13,11,30,842.0,142.0,2.8,20.0,830.0,832.87,634.96
2016,9,13,11,45,851.0,138.0,2.8,20.5,837.5,873.32,661.06
2016,9,13,12,0,860.0,134.0,2.8,21.0,845.0,900.81,678.09
2016,9,13,12,15,859.0,134.0,2.75,21.0,842.0,941.17,704.76
2016,9,13,12,30,858.0,134.0,2.7,21.0,839.0,967.71,721.89
2016,9,13,12,45,858.5,131.5,2.7,21.5,829.0,989.4,734.96
2016,9,13,13,0,859.0,129.0,2.7,22.0,819.0,994.58,737.21
2016,9,13,13,15,853.5,128.0,2.65,22.0,800.0,1017.22,752.2
2016,9,13,13,30,848.0,127.0,2.6,22.0,781.0,1023.1,756.1
2016,9,13,13,45,844.0,123.0,2.6,22.0,756.0,1023.13,757.0
2016,9,13,14,0,840.0,119.0,2.6,22.0,731.0,1019.18,755.52
2016,9,13,14,15,828.5,117.0,2.6,22.0,698.0,1005.99,748.15
2016,9,13,14,30,817.0,115.0,2.6,22.0,665.0,989.06,738.5
2016,9,13,14,45,805.0,111.5,2.6,22.0,627.0,966.28,725.06
2016,9,13,15,0,793.0,108.0,2.6,22.0,589.0,940.09,709.38
2016,9,13,15,15,773.0,104.5,2.6,21.5,545.0,902.93,687.51
2016,9,13,15,30,753.0,101.0,2.6,21.0,501.0,863.12,663.55
2016,9,13,15,45,728.0,96.5,2.65,21.0,453.0,821.1,636.72
2016,9,13,16,0,703.0,92.0,2.7,21.0,405.0,771.75,604.05
2016,9,13,16,15,666.5,87.0,2.65,20.5,354.5,710.68,562.54
2016,9,13,16,30,630.0,82.0,2.6,20.0,304.0,649.57,519.68
2016,9,13,16,45,577.0,75.0,2.6,20.0,253.0,573.63,463.1
2016,9,13,17,0,524.0,68.0,2.6,20.0,202.0,500.02,405.83
2016,9,13,17,15,447.0,58.0,2.55,19.0,153.5,409.56,332.82
2016,9,13,17,30,370.0,48.0,2.5,18.0,105.0,325.04,261.17
2016,9,13,17,45,250.5,33.5,2.5,17.5,65.5,218.4,164.16
2016,9,13,18,0,131.0,19.0,2.5,17.0,26.0,110.2,0.0
2016,9,13,18,15,65.5,9.5,2.45,16.5,13.0,38.74,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,105.0,22.0,1.3,14.5,34.5,17.01,3.6
2016,9,14,6,30,210.0,44.0,1.3,15.0,69.0,33.66,23.02
2016,9,14,6,45,292.0,59.5,1.35,15.5,113.5,45.04,33.84
2016,9,14,7,0,374.0,75.0,1.4,16.0,158.0,56.16,44.03
2016,9,14,7,15,432.5,86.5,1.35,16.5,207.0,64.03,51.11
2016,9,14,7,30,491.0,98.0,1.3,17.0,256.0,71.7,57.79
2016,9,14,7,45,536.5,106.5,1.3,17.5,305.5,79.0,63.95
2016,9,14,8,0,582.0,115.0,1.3,18.0,355.0,83.42,67.49
2016,9,14,8,15,613.5,121.5,1.3,18.0,403.0,121.28,77.13
2016,9,14,8,30,645.0,128.0,1.3,18.0,451.0,175.31,110.98
2016,9,14,8,45,672.0,132.0,1.3,18.5,496.5,230.58,153.99
2016,9,14,9,0,699.0,136.0,1.3,19.0,542.0,288.96,202.81
2016,9,14,9,15,717.5,140.0,1.3,19.5,582.0,347.45,252.6
2016,9,14,9,30,736.0,144.0,1.3,20.0,622.0,407.42,302.68
2016,9,14,9,45,803.0,121.5,1.35,20.5,669.0,469.6,352.95
2016,9,14,10,0,870.0,99.0,1.4,21.0,716.0,534.21,404.06
2016,9,14,10,15,878.5,100.5,1.45,21.0,744.5,591.71,449.34
2016,9,14,10,30,887.0,102.0,1.5,21.0,773.0,648.07,492.44
2016,9,14,10,45,894.0,102.5,1.55,21.5,794.0,701.1,530.99
2016,9,14,11,0,901.0,103.0,1.6,22.0,815.0,752.3,567.15
2016,9,14,11,15,904.5,103.5,1.7,22.0,828.5,798.77,599.05
2016,9,14,11,30,908.0,104.0,1.8,22.0,842.0,842.64,628.85
2016,9,14,11,45,685.0,211.5,1.95,22.5,770.5,811.22,606.03
2016,9,14,12,0,462.0,319.0,2.1,23.0,699.0,743.1,554.91
2016,9,14,12,15,687.0,211.0,2.25,23.0,774.0,869.82,649.0
2016,9,14,12,30,912.0,103.0,2.4,23.0,849.0,975.83,719.76
2016,9,14,12,45,902.5,106.5,2.55,23.0,836.0,994.32,732.61
2016,9,14,13,0,893.0,110.0,2.7,23.0,823.0,1008.79,743.82
2016,9,14,13,15,888.0,109.0,2.75,23.0,804.5,1018.88,751.39
2016,9,14,13,30,883.0,108.0,2.8,23.0,786.0,1025.0,756.56
2016,9,14,13,45,877.5,106.0,2.9,23.0,760.5,1025.53,758.74
2016,9,14,14,0,872.0,104.0,3.0,23.0,735.0,1022.1,758.5
2016,9,14,14,15,862.0,102.0,3.0,22.5,702.5,1010.19,753.4
2016,9,14,14,30,852.0,100.0,3.0,22.0,670.0,994.52,745.97
2016,9,14,14,45,840.5,97.0,3.05,22.0,631.5,984.41,741.37
2016,9,14,15,0,829.0,94.0,3.1,22.0,593.0,958.65,726.2
2016,9,14,15,15,810.5,91.0,3.05,22.0,548.5,922.8,703.42
2016,9,14,15,30,792.0,88.0,3.0,22.0,504.0,884.16,678.61
2016,9,14,15,45,769.0,84.0,3.0,22.0,456.5,837.65,648.3
2016,9,14,16,0,746.0,80.0,3.0,22.0,409.0,789.22,616.08
2016,9,14,16,15,711.5,75.5,2.95,21.5,358.0,728.78,575.18
2016,9,14,16,30,677.0,71.0,2.9,21.0,307.0,673.38,536.69
2016,9,14,16,45,628.5,65.0,2.9,20.5,255.5,600.51,483.52
2016,9,14,17,0,580.0,59.0,2.9,20.0,204.0,529.63,429.39
2016,9,14,17,15,502.5,50.5,2.85,19.5,155.0,438.41,355.39
2016,9,14,17,30,425.0,42.0,2.8,19.0,106.0,353.32,282.28
2016,9,14,17,45,297.5,29.5,2.8,18.5,65.5,242.63,178.43
2016,9,14,18,0,170.0,17.0,2.8,18.0,25.0,127.64,0.0
2016,9,14,18,15,85.0,8.5,2.85,17.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,192.5,16.5,2.35,14.5,39.5,13.27,0.65
2016,9,15,6,30,385.0,33.0,2.4,15.0,79.0,27.06,17.3
2016,9,15,6,45,474.0,42.0,2.5,15.5,126.5,33.92,24.08
2016,9,15,7,0,563.0,51.0,2.6,16.0,174.0,40.71,30.4
2016,9,15,7,15,619.0,57.0,2.55,16.0,225.5,44.81,34.24
2016,9,15,7,30,675.0,63.0,2.5,16.0,277.0,53.23,41.74
2016,9,15,7,45,713.0,67.0,2.5,16.5,328.5,55.8,43.87
2016,9,15,8,0,751.0,71.0,2.5,17.0,380.0,58.37,45.92
2016,9,15,8,15,461.0,142.5,2.4,17.5,339.5,126.12,85.74
2016,9,15,8,30,171.0,214.0,2.3,18.0,299.0,178.87,134.58
2016,9,15,8,45,202.0,232.5,2.25,18.5,342.5,214.56,161.31
2016,9,15,9,0,233.0,251.0,2.2,19.0,386.0,254.47,192.44
2016,9,15,9,15,259.5,266.5,2.15,19.5,426.5,294.71,224.34
2016,9,15,9,30,286.0,282.0,2.1,20.0,467.0,339.51,259.65
2016,9,15,9,45,592.5,185.0,2.1,20.5,594.5,428.39,326.48
2016,9,15,10,0,899.0,88.0,2.1,21.0,722.0,540.53,412.19
2016,9,15,10,15,746.0,161.5,2.1,21.0,702.0,574.09,438.97
2016,9,15,10,30,593.0,235.0,2.1,21.0,682.0,589.14,450.43
2016,9,15,10,45,601.0,237.0,2.15,21.5,700.5,633.44,483.09
2016,9,15,11,0,609.0,239.0,2.2,22.0,719.0,676.87,514.13
2016,9,15,11,15,769.5,166.5,2.3,22.0,783.0,763.07,578.97
2016,9,15,11,30,930.0,94.0,2.4,22.0,847.0,851.63,640.65
2016,9,15,11,45,931.0,94.5,2.55,22.5,852.5,891.21,666.36
2016,9,15,12,0,932.0,95.0,2.7,23.0,858.0,927.56,690.21
2016,9,15,12,15,931.5,95.0,2.85,23.0,855.0,958.62,711.86
2016,9,15,12,30,931.0,95.0,3.0,23.0,852.0,986.04,731.2
2016,9,15,12,45,914.5,102.0,3.15,23.0,837.5,1001.84,742.96
2016,9,15,13,0,898.0,109.0,3.3,23.0,823.0,1013.31,752.1
2016,9,15,13,15,681.5,198.5,3.45,23.0,733.0,930.83,698.37
2016,9,15,13,30,465.0,288.0,3.6,23.0,643.0,810.29,613.13
2016,9,15,13,45,669.0,196.5,3.75,23.0,688.0,935.41,706.58
2016,9,15,14,0,873.0,105.0,3.9,23.0,733.0,1024.57,768.08
2016,9,15,14,15,862.5,103.0,4.0,22.5,700.0,1012.07,762.4
2016,9,15,14,30,852.0,101.0,4.1,22.0,667.0,1008.02,763.36
2016,9,15,14,45,837.5,99.0,4.2,22.0,627.5,983.92,749.17
2016,9,15,15,0,823.0,97.0,4.3,22.0,588.0,956.39,732.71
2016,9,15,15,15,664.0,130.0,4.35,21.5,507.0,834.56,650.29
2016,9,15,15,30,505.0,163.0,4.4,21.0,426.0,699.02,554.86
2016,9,15,15,45,618.0,123.5,4.45,21.0,414.0,752.64,597.63
2016,9,15,16,0,731.0,84.0,4.5,21.0,402.0,780.34,619.78
2016,9,15,16,15,694.5,79.0,4.45,20.5,351.0,723.62,579.96
2016,9,15,16,30,658.0,74.0,4.4,20.0,300.0,661.56,535.27
2016,9,15,16,45,604.0,67.5,4.4,19.5,248.5,584.48,477.37
2016,9,15,17,0,550.0,61.0,4.4,19.0,197.0,509.89,418.83
2016,9,15,17,15,467.5,52.0,4.3,18.5,148.0,416.0,340.57
2016,9,15,17,30,385.0,43.0,4.2,18.0,99.0,328.69,264.2
2016,9,15,17,45,251.5,29.5,4.15,17.5,60.0,215.9,155.02
2016,9,15,18,0,118.0,16.0,4.1,17.0,21.0,74.86,0.0
2016,9,15,18,15,59.0,8.0,4.0,16.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,179.0,16.5,1.8,13.5,37.0,13.28,0.0
2016,9,16,6,30,358.0,33.0,1.7,14.0,74.0,27.04,17.29
2016,9,16,6,45,450.5,42.0,1.65,14.5,121.5,33.87,24.13
2016,9,16,7,0,543.0,51.0,1.6,15.0,169.0,40.64,30.48
2016,9,16,7,15,600.5,57.5,1.5,15.5,220.0,45.12,34.59
2016,9,16,7,30,658.0,64.0,1.4,16.0,271.0,49.54,38.49
2016,9,16,7,45,352.5,112.5,1.3,16.5,225.5,79.24,64.47
2016,9,16,8,0,47.0,161.0,1.2,17.0,180.0,117.96,97.66
2016,9,16,8,15,50.5,181.0,1.1,17.5,204.0,137.17,106.9
2016,9,16,8,30,54.0,201.0,1.0,18.0,228.0,158.74,122.91
2016,9,16,8,45,115.0,228.0,0.95,18.5,292.5,194.99,148.66
2016,9,16,9,0,176.0,255.0,0.9,19.0,357.0,242.92,184.16
2016,9,16,9,15,517.5,173.0,0.85,19.5,500.5,309.32,227.87
2016,9,16,9,30,859.0,91.0,0.8,20.0,644.0,417.46,307.4
2016,9,16,9,45,873.0,91.5,0.8,20.5,679.5,478.39,356.66
2016,9,16,10,0,887.0,92.0,0.8,21.0,715.0,539.26,404.29
2016,9,16,10,15,895.0,93.0,0.9,21.5,743.0,596.84,448.58
2016,9,16,10,30,903.0,94.0,1.0,22.0,771.0,653.15,490.52
2016,9,16,10,45,908.5,95.0,1.1,23.0,792.0,706.27,527.96
2016,9,16,11,0,914.0,96.0,1.2,24.0,813.0,757.37,562.67
2016,9,16,11,15,917.5,96.5,1.4,24.0,826.0,804.21,595.26
2016,9,16,11,30,921.0,97.0,1.6,24.0,839.0,848.4,626.0
2016,9,16,11,45,922.0,97.5,1.85,24.5,844.5,887.63,652.64
2016,9,16,12,0,923.0,98.0,2.1,25.0,850.0,923.64,677.06
2016,9,16,12,15,922.5,98.0,2.3,25.0,847.0,954.39,698.84
2016,9,16,12,30,922.0,98.0,2.5,25.0,844.0,981.54,718.36
2016,9,16,12,45,638.5,223.5,2.7,25.0,737.0,882.93,654.56
2016,9,16,13,0,355.0,349.0,2.9,25.0,630.0,725.87,542.49
2016,9,16,13,15,625.0,225.5,2.95,25.0,705.5,902.65,672.84
2016,9,16,13,30,895.0,102.0,3.0,25.0,781.0,1031.35,758.13
2016,9,16,13,45,887.5,101.0,3.05,25.0,755.0,1030.76,757.96
2016,9,16,14,0,880.0,100.0,3.1,25.0,729.0,1026.2,756.55
2016,9,16,14,15,870.0,98.0,3.05,25.0,696.0,1014.02,749.47
2016,9,16,14,30,860.0,96.0,3.0,25.0,663.0,998.05,740.09
2016,9,16,14,45,845.5,94.0,3.0,25.0,623.5,985.7,733.67
2016,9,16,15,0,831.0,92.0,3.0,25.0,584.0,957.97,717.03
2016,9,16,15,15,812.5,89.5,2.95,24.5,540.0,922.54,696.21
2016,9,16,15,30,794.0,87.0,2.9,24.0,496.0,884.32,673.27
2016,9,16,15,45,768.5,83.0,2.85,24.0,447.5,835.31,641.15
2016,9,16,16,0,743.0,79.0,2.8,24.0,399.0,784.54,607.25
2016,9,16,16,15,707.0,74.5,2.75,23.5,348.0,727.89,569.41
2016,9,16,16,30,671.0,70.0,2.7,23.0,297.0,666.48,526.73
2016,9,16,16,45,618.0,64.0,2.65,22.5,245.5,590.37,471.2
2016,9,16,17,0,565.0,58.0,2.6,22.0,194.0,516.67,414.92
2016,9,16,17,15,482.5,49.0,2.6,21.0,145.0,422.25,339.3
2016,9,16,17,30,400.0,40.0,2.6,20.0,96.0,334.6,264.5
2016,9,16,17,45,262.5,27.0,2.6,19.5,57.5,218.7,149.03
2016,9,16,18,0,125.0,14.0,2.6,19.0,19.0,76.63,0.0
2016,9,16,18,15,62.5,7.0,2.6,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,16.5,1.2,14.5,36.0,13.32,0.0
2016,9,17,6,30,354.0,33.0,1.1,15.0,72.0,27.11,17.16
2016,9,17,6,45,450.5,41.5,1.0,15.5,119.5,33.52,23.71
2016,9,17,7,0,547.0,50.0,0.9,16.0,167.0,39.92,29.72
2016,9,17,7,15,273.5,70.5,0.8,16.5,129.0,51.67,40.24
2016,9,17,7,30,0.0,91.0,0.7,17.0,91.0,72.69,58.66
2016,9,17,7,45,0.0,108.5,0.6,17.5,108.5,86.08,70.08
2016,9,17,8,0,0.0,126.0,0.5,18.0,126.0,99.34,81.14
2016,9,17,8,15,9.5,152.5,0.5,18.5,157.5,120.37,93.95
2016,9,17,8,30,19.0,179.0,0.5,19.0,189.0,143.38,111.41
2016,9,17,8,45,31.0,205.0,0.55,19.5,222.5,165.11,127.63
2016,9,17,9,0,43.0,231.0,0.6,20.0,256.0,192.67,148.49
2016,9,17,9,15,155.5,256.5,0.65,20.5,355.0,254.98,193.74
2016,9,17,9,30,268.0,282.0,0.7,21.0,454.0,334.24,252.41
2016,9,17,9,45,580.0,184.5,0.8,22.0,582.5,424.83,318.24
2016,9,17,10,0,892.0,87.0,0.9,23.0,711.0,538.6,402.24
2016,9,17,10,15,690.0,178.5,1.0,23.5,673.0,560.03,418.8
2016,9,17,10,30,488.0,270.0,1.1,24.0,635.0,553.88,414.18
2016,9,17,10,45,703.0,180.5,1.25,24.5,721.5,654.56,489.03
2016,9,17,11,0,918.0,91.0,1.4,25.0,808.0,756.56,562.68
2016,9,17,11,15,921.0,91.5,1.55,25.0,820.5,803.06,593.9
2016,9,17,11,30,924.0,92.0,1.7,25.0,833.0,846.85,623.74
2016,9,17,11,45,925.0,92.0,1.9,25.5,838.0,885.53,649.4
2016,9,17,12,0,926.0,92.0,2.1,26.0,843.0,920.96,672.84
2016,9,17,12,15,925.0,92.0,2.25,26.0,840.0,951.16,693.69
2016,9,17,12,30,924.0,92.0,2.4,26.0,837.0,977.72,712.29
2016,9,17,12,45,620.0,225.0,2.6,26.0,722.0,867.31,640.72
2016,9,17,13,0,316.0,358.0,2.8,26.0,607.0,697.92,519.73
2016,9,17,13,15,600.5,229.5,2.9,26.0,688.5,882.69,656.41
2016,9,17,13,30,885.0,101.0,3.0,26.0,770.0,1020.49,748.48
2016,9,17,13,45,877.5,100.0,3.1,26.0,743.5,1019.73,748.53
2016,9,17,14,0,870.0,99.0,3.2,26.0,717.0,1015.03,747.42
2016,9,17,14,15,859.0,97.0,3.25,25.5,683.5,1001.75,741.87
2016,9,17,14,30,848.0,95.0,3.3,25.0,650.0,984.73,733.97
2016,9,17,14,45,833.0,93.5,3.35,25.0,611.0,972.51,727.92
2016,9,17,15,0,818.0,92.0,3.4,25.0,572.0,945.01,711.57
2016,9,17,15,15,798.5,89.0,3.4,24.5,528.0,908.15,689.84
2016,9,17,15,30,779.0,86.0,3.4,24.0,484.0,868.61,665.96
2016,9,17,15,45,751.5,82.5,3.4,24.0,435.5,818.73,633.07
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,767.26,598.4
2016,9,17,16,15,687.5,74.5,3.3,23.5,336.5,710.96,559.97
2016,9,17,16,30,651.0,70.0,3.2,23.0,286.0,649.86,516.66
2016,9,17,16,45,596.5,63.5,3.15,22.5,235.5,572.77,459.6
2016,9,17,17,0,542.0,57.0,3.1,22.0,185.0,498.32,401.97
2016,9,17,17,15,458.0,48.0,3.05,21.0,137.0,404.09,325.38
2016,9,17,17,30,374.0,39.0,3.0,20.0,89.0,316.84,249.99
2016,9,17,17,45,238.0,26.0,3.0,19.5,52.5,200.79,128.52
2016,9,17,18,0,102.0,13.0,3.0,19.0,16.0,63.75,0.0
2016,9,17,18,15,51.0,6.5,3.0,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.75,16.5,35.0,12.5,0.0
2016,9,18,6,30,352.0,31.0,0.8,17.0,70.0,25.42,15.48
2016,9,18,6,45,446.0,40.0,0.9,17.5,116.5,32.31,22.41
2016,9,18,7,0,540.0,49.0,1.0,18.0,163.0,39.13,28.74
2016,9,18,7,15,598.0,55.0,0.95,18.5,213.5,43.27,32.53
2016,9,18,7,30,656.0,61.0,0.9,19.0,264.0,47.39,36.14
2016,9,18,7,45,695.5,65.5,0.85,19.5,314.5,54.61,42.33
2016,9,18,8,0,735.0,70.0,0.8,20.0,365.0,57.6,44.72
2016,9,18,8,15,762.5,73.5,0.75,21.0,414.0,104.57,56.79
2016,9,18,8,30,790.0,77.0,0.7,22.0,463.0,164.61,94.25
2016,9,18,8,45,810.0,79.5,0.7,23.0,508.0,225.55,141.81
2016,9,18,9,0,830.0,82.0,0.7,24.0,553.0,288.42,194.07
2016,9,18,9,15,844.5,84.0,0.8,25.0,593.5,353.67,248.66
2016,9,18,9,30,859.0,86.0,0.9,26.0,634.0,415.71,299.65
2016,9,18,9,45,879.0,84.0,1.0,27.0,670.5,477.04,348.41
2016,9,18,10,0,899.0,82.0,1.1,28.0,707.0,538.88,395.72
2016,9,18,10,15,906.5,83.0,1.3,28.5,735.0,596.62,439.9
2016,9,18,10,30,914.0,84.0,1.5,29.0,763.0,653.01,481.82
2016,9,18,10,45,919.0,85.0,1.7,29.5,783.5,706.1,520.32
2016,9,18,11,0,924.0,86.0,1.9,30.0,804.0,757.09,555.86
2016,9,18,11,15,927.0,86.5,2.05,30.0,816.5,803.72,587.23
2016,9,18,11,30,930.0,87.0,2.2,30.0,829.0,847.62,616.67
2016,9,18,11,45,931.0,87.5,2.4,30.5,834.0,886.88,642.13
2016,9,18,12,0,932.0,88.0,2.6,31.0,839.0,922.89,665.39
2016,9,18,12,15,931.5,87.5,2.7,31.0,836.0,953.05,685.4
2016,9,18,12,30,931.0,87.0,2.8,31.0,833.0,979.55,703.16
2016,9,18,12,45,636.0,218.0,2.95,31.5,724.5,876.52,635.88
2016,9,18,13,0,341.0,349.0,3.1,32.0,616.0,713.77,520.35
2016,9,18,13,15,349.5,334.0,3.15,31.5,601.5,716.57,525.62
2016,9,18,13,30,358.0,319.0,3.2,31.0,587.0,717.41,528.6
2016,9,18,13,45,374.0,304.5,3.25,31.0,576.5,724.43,535.01
2016,9,18,14,0,390.0,290.0,3.3,31.0,566.0,729.42,540.1
2016,9,18,14,15,414.0,268.0,3.35,31.0,548.5,752.8,557.83
2016,9,18,14,30,438.0,246.0,3.4,31.0,531.0,753.23,560.29
2016,9,18,14,45,643.0,163.0,3.5,31.0,552.5,871.49,646.44
2016,9,18,15,0,848.0,80.0,3.6,31.0,574.0,947.96,699.07
2016,9,18,15,15,829.5,77.5,3.6,30.5,529.5,912.31,677.86
2016,9,18,15,30,811.0,75.0,3.6,30.0,485.0,884.28,662.39
2016,9,18,15,45,786.0,72.0,3.65,30.0,437.0,836.47,631.9
2016,9,18,16,0,761.0,69.0,3.7,30.0,389.0,786.9,599.62
2016,9,18,16,15,725.5,65.0,3.65,29.0,338.0,725.7,559.96
2016,9,18,16,30,690.0,61.0,3.6,28.0,287.0,664.25,518.5
2016,9,18,16,45,638.0,55.5,3.6,27.0,236.0,588.45,464.39
2016,9,18,17,0,586.0,50.0,3.6,26.0,185.0,520.55,413.34
2016,9,18,17,15,502.0,42.0,3.55,25.0,136.5,425.85,337.64
2016,9,18,17,30,418.0,34.0,3.5,24.0,88.0,338.4,262.05
2016,9,18,17,45,271.5,22.5,3.45,23.0,51.0,213.57,122.79
2016,9,18,18,0,125.0,11.0,3.4,22.0,14.0,73.76,0.0
2016,9,18,18,15,62.5,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
