Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,141.5,16.5,1.4,17.5,31.5,13.37,0.0
2016,9,19,6,30,283.0,33.0,1.5,18.0,63.0,27.05,16.57
2016,9,19,6,45,377.5,44.0,1.6,18.5,108.0,35.47,24.97
2016,9,19,7,0,472.0,55.0,1.7,19.0,153.0,43.73,32.57
2016,9,19,7,15,533.0,62.5,1.7,19.5,202.5,48.77,37.16
2016,9,19,7,30,594.0,70.0,1.7,20.0,252.0,53.75,41.5
2016,9,19,7,45,639.0,75.0,1.7,20.5,302.5,56.61,43.87
2016,9,19,8,0,684.0,80.0,1.7,21.0,353.0,59.46,46.14
2016,9,19,8,15,713.5,84.0,1.75,21.5,401.0,105.72,58.9
2016,9,19,8,30,743.0,88.0,1.8,22.0,449.0,168.34,99.6
2016,9,19,8,45,768.0,90.0,1.85,23.0,494.5,226.99,145.66
2016,9,19,9,0,793.0,92.0,1.9,24.0,540.0,288.26,197.06
2016,9,19,9,15,809.0,94.5,1.95,24.5,579.5,349.32,249.42
2016,9,19,9,30,825.0,97.0,2.0,25.0,619.0,411.31,301.55
2016,9,19,9,45,833.5,100.5,2.1,25.5,652.5,471.43,350.97
2016,9,19,10,0,842.0,104.0,2.2,26.0,686.0,530.48,397.93
2016,9,19,10,15,700.5,173.0,2.3,26.5,670.5,563.68,423.58
2016,9,19,10,30,559.0,242.0,2.4,27.0,655.0,576.09,432.41
2016,9,19,10,45,718.5,173.5,2.5,27.5,719.5,660.96,495.48
2016,9,19,11,0,878.0,105.0,2.6,28.0,784.0,743.26,555.74
2016,9,19,11,15,881.5,105.5,2.7,28.0,797.0,788.47,586.3
2016,9,19,11,30,885.0,106.0,2.8,28.0,810.0,831.12,615.14
2016,9,19,11,45,890.5,104.5,2.9,28.5,816.0,870.73,640.55
2016,9,19,12,0,896.0,103.0,3.0,29.0,822.0,907.47,663.91
2016,9,19,12,15,895.5,103.0,3.15,29.0,819.0,937.24,684.31
2016,9,19,12,30,895.0,103.0,3.3,29.0,816.0,963.49,702.53
2016,9,19,12,45,886.5,105.5,3.45,29.0,803.5,981.09,715.22
2016,9,19,13,0,878.0,108.0,3.6,29.0,791.0,994.75,725.53
2016,9,19,13,15,873.0,107.0,3.7,29.0,772.5,1004.13,732.87
2016,9,19,13,30,868.0,106.0,3.8,29.0,754.0,1009.59,737.85
2016,9,19,13,45,630.5,196.5,3.95,29.0,658.5,897.82,665.26
2016,9,19,14,0,393.0,287.0,4.1,29.0,563.0,729.66,546.86
2016,9,19,14,15,616.5,191.5,4.1,28.5,600.5,883.21,661.54
2016,9,19,14,30,840.0,96.0,4.1,28.0,638.0,989.78,735.37
2016,9,19,14,45,830.0,92.5,4.2,28.0,600.0,968.03,722.18
2016,9,19,15,0,820.0,89.0,4.3,28.0,562.0,942.81,707.56
2016,9,19,15,15,800.5,86.0,4.25,27.5,518.0,905.75,685.33
2016,9,19,15,30,781.0,83.0,4.2,27.0,474.0,866.03,661.01
2016,9,19,15,45,758.5,78.5,4.2,26.5,426.5,819.3,631.5
2016,9,19,16,0,736.0,74.0,4.2,26.0,379.0,770.73,599.93
2016,9,19,16,15,699.0,69.5,4.1,25.5,328.5,708.34,556.9
2016,9,19,16,30,662.0,65.0,4.0,25.0,278.0,651.2,516.32
2016,9,19,16,45,610.5,58.5,3.9,24.5,228.0,576.05,460.27
2016,9,19,17,0,559.0,52.0,3.8,24.0,178.0,503.38,403.53
2016,9,19,17,15,472.0,43.5,3.75,23.0,130.0,407.29,325.34
2016,9,19,17,30,385.0,35.0,3.7,22.0,82.0,318.7,247.43
2016,9,19,17,45,238.0,22.5,3.65,21.5,46.5,191.85,94.38
2016,9,19,18,0,91.0,10.0,3.6,21.0,11.0,55.29,0.0
2016,9,19,18,15,45.5,5.0,3.55,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,147.0,17.0,2.75,14.5,32.0,13.88,0.0
2016,9,20,6,30,294.0,34.0,2.9,15.0,64.0,28.08,17.46
2016,9,20,6,45,399.0,44.0,3.1,15.5,110.5,35.66,25.4
2016,9,20,7,0,504.0,54.0,3.3,16.0,157.0,43.18,32.47
2016,9,20,7,15,566.0,60.5,3.35,16.5,207.5,47.5,36.49
2016,9,20,7,30,628.0,67.0,3.4,17.0,258.0,51.82,40.32
2016,9,20,7,45,672.0,71.5,3.45,17.5,309.0,54.44,42.51
2016,9,20,8,0,716.0,76.0,3.5,18.0,360.0,62.22,49.14
2016,9,20,8,15,744.5,79.5,3.55,18.0,408.0,110.4,62.4
2016,9,20,8,30,773.0,83.0,3.6,18.0,456.0,169.55,101.14
2016,9,20,8,45,796.0,85.0,3.65,18.5,501.5,229.73,150.1
2016,9,20,9,0,819.0,87.0,3.7,19.0,547.0,292.22,204.6
2016,9,20,9,15,496.0,188.0,3.7,19.5,472.5,318.09,238.98
2016,9,20,9,30,173.0,289.0,3.7,20.0,398.0,303.12,235.05
2016,9,20,9,45,283.5,284.5,3.7,20.5,474.5,368.65,285.7
2016,9,20,10,0,394.0,280.0,3.7,21.0,551.0,444.46,344.25
2016,9,20,10,15,514.5,246.0,3.7,21.0,615.0,518.58,402.25
2016,9,20,10,30,635.0,212.0,3.7,21.0,679.0,601.77,466.63
2016,9,20,10,45,768.0,155.0,3.75,21.5,735.0,676.3,523.72
2016,9,20,11,0,901.0,98.0,3.8,22.0,791.0,754.2,582.34
2016,9,20,11,15,904.0,98.5,3.85,22.0,803.5,799.89,614.12
2016,9,20,11,30,907.0,99.0,3.9,22.0,816.0,842.91,644.0
2016,9,20,11,45,906.5,99.5,4.0,22.5,820.0,880.09,668.64
2016,9,20,12,0,906.0,100.0,4.1,23.0,824.0,913.98,690.9
2016,9,20,12,15,703.5,195.5,4.2,23.0,756.0,874.85,664.14
2016,9,20,12,30,501.0,291.0,4.3,23.0,688.0,798.24,607.03
2016,9,20,12,45,544.5,271.0,4.45,23.0,696.5,837.2,637.25
2016,9,20,13,0,588.0,251.0,4.6,23.0,705.0,874.54,665.97
2016,9,20,13,15,507.5,273.5,4.7,22.5,659.0,831.18,635.93
2016,9,20,13,30,427.0,296.0,4.8,22.0,613.0,783.09,602.39
2016,9,20,13,45,489.5,259.5,4.95,22.0,610.5,814.83,629.21
2016,9,20,14,0,552.0,223.0,5.1,22.0,608.0,842.8,653.06
2016,9,20,14,15,696.5,159.0,5.1,22.0,621.0,929.1,716.57
2016,9,20,14,30,841.0,95.0,5.1,22.0,634.0,989.46,759.89
2016,9,20,14,45,656.5,146.5,5.2,22.0,551.0,866.31,674.61
2016,9,20,15,0,472.0,198.0,5.3,22.0,468.0,726.23,573.23
2016,9,20,15,15,507.0,170.5,5.35,21.5,439.5,720.48,573.81
2016,9,20,15,30,542.0,143.0,5.4,21.0,411.0,709.92,569.22
2016,9,20,15,45,625.5,111.0,5.45,20.5,390.5,743.65,597.72
2016,9,20,16,0,709.0,79.0,5.5,20.0,370.0,757.84,611.28
2016,9,20,16,15,670.0,74.0,5.5,19.5,319.5,694.33,565.24
2016,9,20,16,30,631.0,69.0,5.5,19.0,269.0,631.14,518.14
2016,9,20,16,45,572.0,62.5,5.5,19.0,219.0,551.46,455.04
2016,9,20,17,0,513.0,56.0,5.5,19.0,169.0,474.84,391.84
2016,9,20,17,15,422.0,46.5,5.4,18.5,122.5,376.83,307.85
2016,9,20,17,30,331.0,37.0,5.3,18.0,76.0,286.55,225.21
2016,9,20,17,45,165.5,18.5,5.25,17.5,38.0,143.69,52.77
2016,9,20,18,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,138.5,17.0,5.15,14.0,31.0,13.28,0.0
2016,9,21,6,30,277.0,34.0,5.4,14.0,62.0,28.14,17.34
2016,9,21,6,45,383.5,44.0,5.7,14.5,107.5,35.68,25.46
2016,9,21,7,0,490.0,54.0,6.0,15.0,153.0,43.19,32.56
2016,9,21,7,15,553.5,61.0,6.1,15.0,203.0,47.89,37.03
2016,9,21,7,30,617.0,68.0,6.2,15.0,253.0,52.57,41.3
2016,9,21,7,45,313.0,102.5,6.3,15.5,197.0,72.47,58.83
2016,9,21,8,0,9.0,137.0,6.4,16.0,141.0,106.49,88.47
2016,9,21,8,15,47.5,169.5,6.45,16.0,192.0,130.22,102.5
2016,9,21,8,30,86.0,202.0,6.5,16.0,243.0,164.37,128.27
2016,9,21,8,45,228.5,209.0,6.6,16.5,333.0,205.16,155.42
2016,9,21,9,0,371.0,216.0,6.7,17.0,423.0,268.98,203.64
2016,9,21,9,15,298.0,249.0,6.75,17.0,423.0,299.04,232.54
2016,9,21,9,30,225.0,282.0,6.8,17.0,423.0,318.83,251.62
2016,9,21,9,45,551.0,188.5,6.9,17.5,559.5,416.62,328.76
2016,9,21,10,0,877.0,95.0,7.0,18.0,696.0,542.8,430.61
2016,9,21,10,15,886.5,96.5,7.0,18.0,724.5,601.06,479.73
2016,9,21,10,30,896.0,98.0,7.0,18.0,753.0,658.22,526.89
2016,9,21,10,45,902.5,99.0,7.0,18.0,774.0,711.52,569.99
2016,9,21,11,0,909.0,100.0,7.0,18.0,795.0,762.89,610.44
2016,9,21,11,15,913.5,100.5,7.0,18.0,809.0,810.08,645.29
2016,9,21,11,30,918.0,101.0,7.0,18.0,823.0,854.68,678.02
2016,9,21,11,45,920.5,101.5,7.0,18.0,829.0,894.8,707.29
2016,9,21,12,0,923.0,102.0,7.0,18.0,835.0,931.8,734.19
2016,9,21,12,15,924.0,101.5,7.1,18.0,832.5,963.08,757.38
2016,9,21,12,30,925.0,101.0,7.2,18.0,830.0,990.8,778.08
2016,9,21,12,45,814.5,149.0,7.3,18.5,784.5,971.09,762.98
2016,9,21,13,0,704.0,197.0,7.4,19.0,739.0,940.53,740.26
2016,9,21,13,15,809.0,148.5,7.45,19.0,756.0,999.12,783.98
2016,9,21,13,30,914.0,100.0,7.5,19.0,773.0,1049.77,821.47
2016,9,21,13,45,910.0,97.5,7.55,19.0,747.5,1050.63,823.22
2016,9,21,14,0,906.0,95.0,7.6,19.0,722.0,1047.4,822.42
2016,9,21,14,15,896.0,93.5,7.65,19.0,688.5,1035.23,815.34
2016,9,21,14,30,886.0,92.0,7.7,19.0,655.0,1019.2,805.6
2016,9,21,14,45,875.0,89.0,7.75,19.0,615.5,996.61,791.17
2016,9,21,15,0,864.0,86.0,7.8,19.0,576.0,981.72,782.47
2016,9,21,15,15,844.5,83.0,7.75,18.5,530.5,943.65,757.59
2016,9,21,15,30,825.0,80.0,7.7,18.0,485.0,902.76,730.36
2016,9,21,15,45,801.5,76.0,7.7,18.0,435.5,854.43,695.8
2016,9,21,16,0,778.0,72.0,7.7,18.0,386.0,804.16,659.11
2016,9,21,16,15,739.5,67.5,7.65,17.5,334.0,738.96,610.87
2016,9,21,16,30,701.0,63.0,7.6,17.0,282.0,673.64,560.9
2016,9,21,16,45,641.5,57.5,7.55,16.5,229.0,597.56,500.14
2016,9,21,17,0,582.0,52.0,7.5,16.0,176.0,519.05,434.6
2016,9,21,17,15,484.0,43.5,7.45,15.5,127.0,414.55,343.56
2016,9,21,17,30,386.0,35.0,7.4,15.0,78.0,318.3,251.92
2016,9,21,17,45,193.0,17.5,7.4,15.0,39.0,155.9,29.2
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,16.5,7.75,13.0,30.0,12.9,0.0
2016,9,22,6,30,274.0,33.0,7.8,13.0,60.0,27.32,16.49
2016,9,22,6,45,380.0,44.0,7.85,13.5,105.5,35.77,25.58
2016,9,22,7,0,486.0,55.0,7.9,14.0,151.0,44.1,33.47
2016,9,22,7,15,551.5,62.0,7.75,14.5,201.5,48.77,37.87
2016,9,22,7,30,617.0,69.0,7.6,15.0,252.0,53.43,42.06
2016,9,22,7,45,668.0,72.5,7.45,15.5,304.5,55.29,43.61
2016,9,22,8,0,719.0,76.0,7.3,16.0,357.0,62.42,49.74
2016,9,22,8,15,749.0,80.0,7.15,16.0,406.0,113.41,64.77
2016,9,22,8,30,779.0,84.0,7.0,16.0,455.0,173.56,105.33
2016,9,22,8,45,805.5,85.5,6.85,16.5,501.5,234.49,155.84
2016,9,22,9,0,832.0,87.0,6.7,17.0,548.0,298.15,212.38
2016,9,22,9,15,847.5,89.0,6.6,17.5,588.5,361.03,269.39
2016,9,22,9,30,863.0,91.0,6.5,18.0,629.0,426.26,327.41
2016,9,22,9,45,881.0,90.0,6.4,18.5,665.5,487.91,381.11
2016,9,22,10,0,899.0,89.0,6.3,19.0,702.0,549.83,433.37
2016,9,22,10,15,907.0,90.0,6.2,19.0,729.5,607.87,481.86
2016,9,22,10,30,915.0,91.0,6.1,19.0,757.0,664.58,527.93
2016,9,22,10,45,920.5,91.5,6.0,19.5,777.5,717.54,568.81
2016,9,22,11,0,926.0,92.0,5.9,20.0,798.0,768.38,606.28
2016,9,22,11,15,701.0,193.5,5.85,20.0,733.0,747.95,587.96
2016,9,22,11,30,476.0,295.0,5.8,20.0,668.0,691.5,541.72
2016,9,22,11,45,703.5,195.0,5.8,20.5,749.5,819.02,640.56
2016,9,22,12,0,931.0,95.0,5.8,21.0,831.0,932.26,720.55
2016,9,22,12,15,930.0,94.5,5.85,21.0,827.0,961.74,741.21
2016,9,22,12,30,929.0,94.0,5.9,21.0,823.0,987.52,759.76
2016,9,22,12,45,923.5,95.0,5.95,21.0,810.5,1006.8,773.87
2016,9,22,13,0,918.0,96.0,6.0,21.0,798.0,1022.07,785.35
2016,9,22,13,15,912.5,95.5,6.0,21.0,778.5,1031.61,792.67
2016,9,22,13,30,907.0,95.0,6.0,21.0,759.0,1037.09,797.35
2016,9,22,13,45,897.0,94.5,6.05,21.0,731.5,1033.96,796.53
2016,9,22,14,0,887.0,94.0,6.1,21.0,704.0,1026.82,793.11
2016,9,22,14,15,876.0,92.5,6.1,20.5,670.0,1013.58,786.77
2016,9,22,14,30,865.0,91.0,6.1,20.0,636.0,996.57,777.88
2016,9,22,14,45,847.5,89.5,6.2,20.0,595.5,981.08,769.23
2016,9,22,15,0,830.0,88.0,6.3,20.0,555.0,950.51,749.67
2016,9,22,15,15,809.0,85.5,6.4,19.5,510.0,912.22,725.75
2016,9,22,15,30,788.0,83.0,6.5,19.0,465.0,871.32,699.44
2016,9,22,15,45,755.0,80.5,6.6,19.0,415.5,817.13,661.17
2016,9,22,16,0,722.0,78.0,6.7,19.0,366.0,767.11,625.25
2016,9,22,16,15,681.0,73.0,6.65,18.5,315.0,701.42,576.76
2016,9,22,16,30,640.0,68.0,6.6,18.0,264.0,636.16,526.94
2016,9,22,16,45,574.5,62.0,6.6,17.5,213.0,551.81,459.76
2016,9,22,17,0,509.0,56.0,6.6,17.0,162.0,470.91,392.35
2016,9,22,17,15,409.5,45.5,6.4,16.5,115.5,366.34,301.11
2016,9,22,17,30,310.0,35.0,6.2,16.0,69.0,270.58,209.89
2016,9,22,17,45,155.0,17.5,6.05,15.5,34.5,132.32,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.0,14.0,2.7,12.5,29.5,11.41,0.0
2016,9,23,6,30,338.0,28.0,2.8,13.0,59.0,23.09,12.86
2016,9,23,6,45,438.5,36.5,2.9,14.0,105.0,29.64,20.2
2016,9,23,7,0,539.0,45.0,3.0,15.0,151.0,36.18,26.37
2016,9,23,7,15,599.0,51.0,2.95,15.5,200.5,40.44,30.36
2016,9,23,7,30,659.0,57.0,2.9,16.0,250.0,48.61,37.64
2016,9,23,7,45,699.0,61.0,2.9,16.5,300.5,51.35,39.97
2016,9,23,8,0,739.0,65.0,2.9,17.0,351.0,54.09,42.22
2016,9,23,8,15,766.0,68.5,2.85,17.5,399.0,106.65,57.78
2016,9,23,8,30,793.0,72.0,2.8,18.0,447.0,166.95,98.04
2016,9,23,8,45,813.0,74.0,2.8,18.5,491.0,227.69,147.96
2016,9,23,9,0,833.0,76.0,2.8,19.0,535.0,293.85,205.58
2016,9,23,9,15,847.5,78.0,2.75,19.5,574.5,355.39,260.06
2016,9,23,9,30,862.0,80.0,2.7,20.0,614.0,417.49,313.88
2016,9,23,9,45,873.0,81.0,2.7,20.5,647.5,477.37,364.47
2016,9,23,10,0,884.0,82.0,2.7,21.0,681.0,536.82,412.92
2016,9,23,10,15,891.5,83.0,2.7,21.5,708.0,593.56,457.62
2016,9,23,10,30,899.0,84.0,2.7,22.0,735.0,648.95,499.74
2016,9,23,10,45,903.5,85.0,2.75,22.5,754.5,700.71,538.1
2016,9,23,11,0,908.0,86.0,2.8,23.0,774.0,750.32,573.11
2016,9,23,11,15,910.5,86.5,2.9,23.0,786.0,795.54,604.5
2016,9,23,11,30,913.0,87.0,3.0,23.0,798.0,838.01,633.85
2016,9,23,11,45,912.5,88.0,3.2,23.0,801.5,875.51,660.32
2016,9,23,12,0,912.0,89.0,3.4,23.0,805.0,909.72,684.57
2016,9,23,12,15,910.5,88.5,3.55,23.0,801.0,937.94,704.51
2016,9,23,12,30,909.0,88.0,3.7,23.0,797.0,962.51,722.1
2016,9,23,12,45,902.5,89.5,3.9,23.0,784.5,980.74,735.86
2016,9,23,13,0,896.0,91.0,4.1,23.0,772.0,995.02,747.13
2016,9,23,13,15,890.5,90.0,4.25,22.5,752.5,1003.48,755.81
2016,9,23,13,30,885.0,89.0,4.4,22.0,733.0,1007.96,762.0
2016,9,23,13,45,876.0,88.5,4.6,22.0,706.0,1005.52,762.92
2016,9,23,14,0,867.0,88.0,4.8,22.0,679.0,999.18,761.53
2016,9,23,14,15,856.5,86.5,4.9,22.0,646.0,986.3,754.87
2016,9,23,14,30,846.0,85.0,5.0,22.0,613.0,969.75,745.75
2016,9,23,14,45,680.0,131.0,5.15,22.0,538.0,871.16,678.62
2016,9,23,15,0,514.0,177.0,5.3,22.0,463.0,743.25,587.82
2016,9,23,15,15,648.0,125.5,5.35,21.5,456.0,812.54,643.11
2016,9,23,15,30,782.0,74.0,5.4,21.0,449.0,853.54,676.28
2016,9,23,15,45,754.0,71.0,5.5,21.0,401.5,803.53,641.48
2016,9,23,16,0,726.0,68.0,5.6,21.0,354.0,752.06,605.19
2016,9,23,16,15,687.0,63.5,5.55,20.5,304.5,688.31,558.93
2016,9,23,16,30,648.0,59.0,5.5,20.0,255.0,624.73,511.11
2016,9,23,16,45,589.5,53.0,5.45,19.5,205.0,550.74,452.93
2016,9,23,17,0,531.0,47.0,5.4,19.0,155.0,474.99,390.55
2016,9,23,17,15,434.5,38.5,5.3,18.0,109.5,374.52,304.53
2016,9,23,17,30,338.0,30.0,5.2,17.0,64.0,283.0,214.79
2016,9,23,17,45,169.0,15.0,5.15,16.5,32.0,135.09,0.0
2016,9,23,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,183.5,12.5,2.0,14.5,29.5,10.67,0.0
2016,9,24,6,30,367.0,25.0,2.0,15.0,59.0,20.6,10.48
2016,9,24,6,45,467.5,33.0,2.05,15.5,105.0,29.26,19.7
2016,9,24,7,0,568.0,41.0,2.1,16.0,151.0,36.06,26.13
2016,9,24,7,15,627.5,46.5,2.05,16.5,201.5,40.41,30.2
2016,9,24,7,30,687.0,52.0,2.0,17.0,252.0,44.75,34.09
2016,9,24,7,45,726.5,56.0,1.95,17.5,302.5,47.68,36.59
2016,9,24,8,0,766.0,60.0,1.9,18.0,353.0,50.59,39.0
2016,9,24,8,15,793.0,62.5,1.9,18.5,402.0,105.03,54.96
2016,9,24,8,30,820.0,65.0,1.9,19.0,451.0,171.19,99.78
2016,9,24,8,45,840.5,67.0,1.95,20.0,496.0,233.01,150.01
2016,9,24,9,0,861.0,69.0,2.0,21.0,541.0,296.62,204.84
2016,9,24,9,15,875.5,71.0,2.15,21.5,581.5,359.78,260.29
2016,9,24,9,30,890.0,73.0,2.3,22.0,622.0,423.46,315.12
2016,9,24,9,45,904.5,72.5,2.45,23.0,657.0,485.09,366.15
2016,9,24,10,0,919.0,72.0,2.6,24.0,692.0,546.57,415.2
2016,9,24,10,15,926.5,73.0,2.65,24.5,719.5,605.05,460.77
2016,9,24,10,30,934.0,74.0,2.7,25.0,747.0,662.09,503.73
2016,9,24,10,45,939.5,74.5,2.75,25.5,767.5,715.59,542.82
2016,9,24,11,0,945.0,75.0,2.8,26.0,788.0,766.92,577.99
2016,9,24,11,15,948.0,75.5,2.85,26.0,800.5,813.93,609.82
2016,9,24,11,30,951.0,76.0,2.9,26.0,813.0,858.1,639.51
2016,9,24,11,45,952.5,76.0,2.95,26.5,817.5,897.43,664.47
2016,9,24,12,0,954.0,76.0,3.0,27.0,822.0,933.41,687.06
2016,9,24,12,15,953.5,76.0,3.1,27.0,818.5,964.07,707.81
2016,9,24,12,30,953.0,76.0,3.2,27.0,815.0,990.97,726.2
2016,9,24,12,45,941.0,81.0,3.35,27.5,801.5,1008.63,737.59
2016,9,24,13,0,929.0,86.0,3.5,28.0,788.0,1022.04,746.37
2016,9,24,13,15,924.0,85.0,3.6,28.0,768.0,1031.3,753.73
2016,9,24,13,30,919.0,84.0,3.7,28.0,748.0,1036.44,758.6
2016,9,24,13,45,910.5,83.5,3.85,28.0,721.0,1034.54,759.41
2016,9,24,14,0,902.0,83.0,4.0,28.0,694.0,1028.59,757.74
2016,9,24,14,15,891.5,81.5,4.05,27.5,660.0,1015.45,752.28
2016,9,24,14,30,881.0,80.0,4.1,27.0,626.0,998.49,744.41
2016,9,24,14,45,866.0,78.0,4.2,27.0,586.0,972.77,729.48
2016,9,24,15,0,851.0,76.0,4.3,27.0,546.0,943.72,712.24
2016,9,24,15,15,831.0,73.5,4.35,26.5,501.0,906.14,690.06
2016,9,24,15,30,811.0,71.0,4.4,26.0,456.0,876.19,672.87
2016,9,24,15,45,783.0,68.0,4.45,26.0,407.5,825.35,639.07
2016,9,24,16,0,755.0,65.0,4.5,26.0,359.0,772.98,603.44
2016,9,24,16,15,715.0,61.0,4.45,25.0,308.0,708.04,559.31
2016,9,24,16,30,675.0,57.0,4.4,24.0,257.0,643.25,513.32
2016,9,24,16,45,614.0,51.5,4.4,23.5,206.0,566.82,455.19
2016,9,24,17,0,553.0,46.0,4.4,23.0,155.0,488.96,392.87
2016,9,24,17,15,452.0,37.0,4.3,22.0,108.5,383.95,305.18
2016,9,24,17,30,351.0,28.0,4.2,21.0,62.0,288.63,210.14
2016,9,24,17,45,175.5,14.0,4.1,20.0,31.0,135.55,0.0
2016,9,24,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,184.0,12.5,2.9,15.5,29.0,10.67,0.0
2016,9,25,6,30,368.0,25.0,3.0,16.0,58.0,20.66,10.13
2016,9,25,6,45,475.5,33.5,3.15,17.0,105.0,27.38,17.88
2016,9,25,7,0,583.0,42.0,3.3,18.0,152.0,37.09,26.76
2016,9,25,7,15,643.0,47.5,3.15,18.5,203.5,41.42,30.79
2016,9,25,7,30,703.0,53.0,3.0,19.0,255.0,45.76,34.66
2016,9,25,7,45,743.0,56.5,2.9,20.0,306.5,48.28,36.72
2016,9,25,8,0,783.0,60.0,2.8,21.0,358.0,50.82,38.7
2016,9,25,8,15,810.0,63.0,2.7,21.5,407.0,107.8,55.73
2016,9,25,8,30,837.0,66.0,2.6,22.0,456.0,175.43,101.41
2016,9,25,8,45,855.5,68.5,2.55,23.0,501.5,238.41,152.32
2016,9,25,9,0,874.0,71.0,2.5,24.0,547.0,302.92,207.51
2016,9,25,9,15,888.0,72.5,2.45,25.0,587.0,366.35,262.02
2016,9,25,9,30,902.0,74.0,2.4,26.0,627.0,430.17,315.4
2016,9,25,9,45,916.0,73.5,2.35,27.0,662.0,492.3,365.52
2016,9,25,10,0,930.0,73.0,2.3,28.0,697.0,554.18,413.32
2016,9,25,10,15,936.5,74.0,2.15,28.5,724.0,612.69,457.08
2016,9,25,10,30,943.0,75.0,2.0,29.0,751.0,669.61,497.77
2016,9,25,10,45,946.0,76.5,1.85,29.5,770.5,722.83,534.12
2016,9,25,11,0,949.0,78.0,1.7,30.0,790.0,773.65,566.09
2016,9,25,11,15,951.5,78.5,1.5,30.5,802.0,820.44,592.88
2016,9,25,11,30,954.0,79.0,1.3,31.0,814.0,864.34,616.79
2016,9,25,11,45,952.5,80.0,1.15,31.5,817.5,902.28,636.7
2016,9,25,12,0,951.0,81.0,1.0,32.0,821.0,936.69,653.8
2016,9,25,12,15,950.0,81.0,0.8,32.0,817.0,966.8,668.1
2016,9,25,12,30,949.0,81.0,0.6,32.0,813.0,993.15,679.49
2016,9,25,12,45,940.0,83.5,0.4,32.5,799.0,1010.74,683.92
2016,9,25,13,0,931.0,86.0,0.2,33.0,785.0,1024.17,686.1
2016,9,25,13,15,926.0,85.0,0.4,33.0,765.0,1033.36,696.29
2016,9,25,13,30,921.0,84.0,0.6,33.0,745.0,1038.43,704.6
2016,9,25,13,45,910.0,84.5,0.85,33.5,717.0,1035.12,707.67
2016,9,25,14,0,899.0,85.0,1.1,34.0,689.0,1027.8,708.01
2016,9,25,14,15,888.0,83.5,1.3,33.5,655.0,1014.11,706.13
2016,9,25,14,30,877.0,82.0,1.5,33.0,621.0,996.64,701.64
2016,9,25,14,45,858.0,81.0,1.7,33.0,580.0,968.23,688.54
2016,9,25,15,0,839.0,80.0,1.9,33.0,539.0,947.71,680.03
2016,9,25,15,15,818.5,77.0,2.05,32.5,494.0,908.89,660.05
2016,9,25,15,30,798.0,74.0,2.2,32.0,449.0,867.45,637.78
2016,9,25,15,45,766.0,71.5,2.35,32.0,399.5,813.92,605.23
2016,9,25,16,0,734.0,69.0,2.5,32.0,350.0,759.09,570.64
2016,9,25,16,15,692.5,64.5,2.65,30.5,299.5,692.85,529.73
2016,9,25,16,30,651.0,60.0,2.8,29.0,249.0,632.62,490.59
2016,9,25,16,45,585.0,53.5,2.95,28.0,198.0,547.15,428.88
2016,9,25,17,0,519.0,47.0,3.1,27.0,147.0,465.58,366.37
2016,9,25,17,15,416.0,37.5,3.15,26.0,101.5,360.33,280.12
2016,9,25,17,30,313.0,28.0,3.2,25.0,56.0,265.08,183.23
2016,9,25,17,45,156.5,14.0,3.25,24.0,28.0,99.36,0.0
2016,9,25,18,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,1.2,18.5,24.0,11.95,0.0
2016,9,26,6,30,233.0,28.0,1.2,19.0,48.0,23.07,11.36
2016,9,26,6,45,335.0,41.0,1.3,20.0,91.5,33.35,22.65
2016,9,26,7,0,437.0,54.0,1.4,21.0,135.0,43.39,31.81
2016,9,26,7,15,503.5,63.0,1.35,21.5,184.5,49.64,37.5
2016,9,26,7,30,570.0,72.0,1.3,22.0,234.0,55.79,42.89
2016,9,26,7,45,616.0,78.5,1.3,22.5,284.5,59.69,46.17
2016,9,26,8,0,662.0,85.0,1.3,23.0,335.0,63.52,49.28
2016,9,26,8,15,694.5,90.0,1.2,24.0,383.5,116.61,65.85
2016,9,26,8,30,727.0,95.0,1.1,25.0,432.0,175.15,104.22
2016,9,26,8,45,751.0,99.0,1.05,26.0,477.0,235.07,151.13
2016,9,26,9,0,775.0,103.0,1.0,27.0,522.0,300.9,204.88
2016,9,26,9,15,792.5,106.0,0.95,27.5,562.5,361.95,255.42
2016,9,26,9,30,810.0,109.0,0.9,28.0,603.0,424.12,305.48
2016,9,26,9,45,823.5,111.0,0.9,29.0,637.0,484.38,351.98
2016,9,26,10,0,837.0,113.0,0.9,30.0,671.0,544.67,396.47
2016,9,26,10,15,846.5,115.0,1.0,30.0,699.0,602.4,439.83
2016,9,26,10,30,856.0,117.0,1.1,30.0,727.0,659.14,481.33
2016,9,26,10,45,863.5,117.5,1.2,30.5,747.5,711.8,518.07
2016,9,26,11,0,871.0,118.0,1.3,31.0,768.0,756.84,548.99
2016,9,26,11,15,874.5,119.0,1.45,31.0,780.5,802.04,579.52
2016,9,26,11,30,878.0,120.0,1.6,31.0,793.0,844.7,607.99
2016,9,26,11,45,881.0,119.0,1.8,31.5,797.5,882.2,632.35
2016,9,26,12,0,884.0,118.0,2.0,32.0,802.0,916.68,654.69
2016,9,26,12,15,883.0,118.0,2.1,32.0,798.0,945.34,673.66
2016,9,26,12,30,882.0,118.0,2.2,32.0,794.0,970.48,690.52
2016,9,26,12,45,903.5,105.5,2.35,32.0,789.0,1000.24,710.94
2016,9,26,13,0,925.0,93.0,2.5,32.0,784.0,1026.38,729.14
2016,9,26,13,15,919.5,92.5,2.55,32.0,764.0,1035.62,735.88
2016,9,26,13,30,914.0,92.0,2.6,32.0,744.0,1040.76,740.39
2016,9,26,13,45,908.5,89.5,2.7,32.0,717.0,1039.46,741.54
2016,9,26,14,0,903.0,87.0,2.8,32.0,690.0,1034.08,740.31
2016,9,26,14,15,892.0,85.5,2.8,31.5,656.0,1020.34,734.49
2016,9,26,14,30,881.0,84.0,2.8,31.0,622.0,1002.81,726.38
2016,9,26,14,45,868.5,81.0,2.85,31.0,582.0,978.24,712.75
2016,9,26,15,0,856.0,78.0,2.9,31.0,542.0,950.24,696.85
2016,9,26,15,15,835.5,75.5,2.85,30.5,496.5,922.65,681.72
2016,9,26,15,30,815.0,73.0,2.8,30.0,451.0,881.42,657.19
2016,9,26,15,45,786.5,69.5,2.75,29.5,402.0,829.25,624.71
2016,9,26,16,0,758.0,66.0,2.7,29.0,353.0,775.55,590.28
2016,9,26,16,15,717.0,61.5,2.6,28.0,301.5,708.94,546.2
2016,9,26,16,30,676.0,57.0,2.5,27.0,250.0,642.54,500.24
2016,9,26,16,45,612.5,51.0,2.45,26.5,198.5,564.03,442.01
2016,9,26,17,0,549.0,45.0,2.4,26.0,147.0,483.86,379.31
2016,9,26,17,15,445.0,35.5,2.25,25.0,101.0,376.75,291.38
2016,9,26,17,30,341.0,26.0,2.1,24.0,55.0,277.73,183.11
2016,9,26,17,45,170.5,13.0,1.95,23.0,27.5,106.1,0.0
2016,9,26,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,6,15,121.5,13.5,1.05,17.5,23.5,11.52,0.0
2016,9,27,6,30,243.0,27.0,1.1,18.0,47.0,22.28,10.32
2016,9,27,6,45,337.5,40.0,1.15,19.0,89.5,32.58,22.05
2016,9,27,7,0,432.0,53.0,1.2,20.0,132.0,42.61,31.25
2016,9,27,7,15,499.0,62.0,1.15,20.5,181.0,48.9,37.0
2016,9,27,7,30,566.0,71.0,1.1,21.0,230.0,55.07,42.44
2016,9,27,7,45,605.5,79.0,1.05,21.5,279.0,60.08,46.71
2016,9,27,8,0,645.0,87.0,1.0,22.0,328.0,64.94,50.71
2016,9,27,8,15,678.0,92.0,0.95,22.5,376.0,117.92,67.65
2016,9,27,8,30,711.0,97.0,0.9,23.0,424.0,175.52,105.96
2016,9,27,8,45,733.5,101.5,0.9,24.0,468.5,234.53,152.58
2016,9,27,9,0,756.0,106.0,0.9,25.0,513.0,295.9,203.31
2016,9,27,9,15,774.0,109.0,0.95,25.5,552.5,359.38,256.17
2016,9,27,9,30,792.0,112.0,1.0,26.0,592.0,420.64,306.26
2016,9,27,9,45,833.0,103.0,1.05,26.5,633.0,482.59,355.27
2016,9,27,10,0,874.0,94.0,1.1,27.0,674.0,546.51,404.27
2016,9,27,10,15,882.0,95.5,1.2,27.5,701.0,603.52,447.12
2016,9,27,10,30,890.0,97.0,1.3,28.0,728.0,659.23,487.71
2016,9,27,10,45,890.0,100.5,1.45,28.5,746.5,709.89,524.01
2016,9,27,11,0,890.0,104.0,1.6,29.0,765.0,758.06,557.47
2016,9,27,11,15,893.5,104.5,1.7,29.0,777.0,803.32,587.6
2016,9,27,11,30,897.0,105.0,1.8,29.0,789.0,845.94,615.86
2016,9,27,11,45,893.5,107.5,1.95,29.0,791.5,881.82,640.14
2016,9,27,12,0,890.0,110.0,2.1,29.0,794.0,914.28,662.26
2016,9,27,12,15,889.0,109.5,2.2,29.0,790.0,942.37,681.15
2016,9,27,12,30,888.0,109.0,2.3,29.0,786.0,966.9,697.86
2016,9,27,12,45,895.0,103.5,2.4,29.0,776.5,990.03,713.81
2016,9,27,13,0,902.0,98.0,2.5,29.0,767.0,1009.49,727.56
2016,9,27,13,15,896.5,97.0,2.55,29.0,747.0,1017.82,733.89
2016,9,27,13,30,891.0,96.0,2.6,29.0,727.0,1022.15,737.93
2016,9,27,13,45,877.5,96.5,2.7,29.0,698.5,1016.16,736.05
2016,9,27,14,0,864.0,97.0,2.8,29.0,670.0,1006.27,731.86
2016,9,27,14,15,852.0,95.0,2.85,28.5,636.0,1003.14,733.21
2016,9,27,14,30,840.0,93.0,2.9,28.0,602.0,984.21,724.28
2016,9,27,14,45,825.0,90.0,2.95,28.0,562.0,957.45,708.87
2016,9,27,15,0,810.0,87.0,3.0,28.0,522.0,927.41,691.22
2016,9,27,15,15,788.0,84.0,3.0,27.5,477.0,887.62,667.75
2016,9,27,15,30,766.0,81.0,3.0,27.0,432.0,845.35,642.17
2016,9,27,15,45,741.0,75.5,3.05,27.0,384.5,795.07,609.4
2016,9,27,16,0,716.0,70.0,3.1,27.0,337.0,743.21,574.59
2016,9,27,16,15,672.5,65.0,3.05,26.0,286.5,680.7,532.49
2016,9,27,16,30,629.0,60.0,3.0,25.0,236.0,613.99,485.22
2016,9,27,16,45,569.5,52.5,2.95,24.5,187.0,533.11,423.72
2016,9,27,17,0,510.0,45.0,2.9,24.0,138.0,455.69,361.67
2016,9,27,17,15,404.0,35.0,2.85,23.0,93.5,348.7,271.82
2016,9,27,17,30,298.0,25.0,2.8,22.0,49.0,247.35,153.39
2016,9,27,17,45,149.0,12.5,2.75,21.0,24.5,93.5,0.0
2016,9,27,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,112.0,13.5,1.85,15.0,22.0,11.52,0.0
2016,9,28,6,30,224.0,27.0,1.9,15.0,44.0,22.33,9.88
2016,9,28,6,45,332.5,39.0,1.95,15.5,87.0,31.78,21.63
2016,9,28,7,0,441.0,51.0,2.0,16.0,130.0,41.05,30.39
2016,9,28,7,15,509.5,59.0,1.95,16.5,179.0,46.6,35.59
2016,9,28,7,30,578.0,67.0,1.9,17.0,228.0,52.09,40.53
2016,9,28,7,45,628.0,72.0,1.9,17.5,278.0,55.04,43.07
2016,9,28,8,0,678.0,77.0,1.9,18.0,328.0,58.55,46.0
2016,9,28,8,15,710.0,81.0,1.9,18.0,376.0,113.12,63.69
2016,9,28,8,30,742.0,85.0,1.9,18.0,424.0,175.83,107.39
2016,9,28,8,45,766.0,88.0,1.9,18.5,469.0,235.16,156.09
2016,9,28,9,0,790.0,91.0,1.9,19.0,514.0,296.96,209.56
2016,9,28,9,15,807.0,94.0,1.95,19.5,553.5,358.57,263.35
2016,9,28,9,30,824.0,97.0,2.0,20.0,593.0,421.2,316.83
2016,9,28,9,45,833.5,100.0,2.05,20.5,626.0,481.1,366.69
2016,9,28,10,0,843.0,103.0,2.1,21.0,659.0,540.54,414.47
2016,9,28,10,15,852.0,104.5,2.2,21.0,686.5,597.57,459.91
2016,9,28,10,30,861.0,106.0,2.3,21.0,714.0,650.23,501.05
2016,9,28,10,45,863.0,109.0,2.45,21.5,732.5,700.37,538.5
2016,9,28,11,0,865.0,112.0,2.6,22.0,751.0,748.28,573.43
2016,9,28,11,15,869.0,113.0,2.8,22.0,763.0,793.37,605.52
2016,9,28,11,30,873.0,114.0,3.0,22.0,775.0,835.96,635.7
2016,9,28,11,45,871.5,115.5,3.2,22.5,778.5,871.68,659.83
2016,9,28,12,0,870.0,117.0,3.4,23.0,782.0,904.17,681.7
2016,9,28,12,15,868.5,116.5,3.6,23.0,778.0,931.24,701.24
2016,9,28,12,30,867.0,116.0,3.8,23.0,774.0,954.8,718.52
2016,9,28,12,45,862.0,116.5,4.05,23.0,761.0,972.46,732.23
2016,9,28,13,0,857.0,117.0,4.3,23.0,748.0,998.53,751.83
2016,9,28,13,15,850.0,116.0,4.4,22.5,728.0,1005.31,759.02
2016,9,28,13,30,843.0,115.0,4.5,22.0,708.0,1008.11,763.93
2016,9,28,13,45,835.0,112.5,4.65,22.0,681.0,1004.2,763.67
2016,9,28,14,0,827.0,110.0,4.8,22.0,654.0,996.39,760.86
2016,9,28,14,15,814.0,108.0,4.8,21.5,620.0,980.31,752.69
2016,9,28,14,30,801.0,106.0,4.8,21.0,586.0,960.62,742.09
2016,9,28,14,45,531.5,165.5,4.85,21.0,475.0,752.73,594.52
2016,9,28,15,0,262.0,225.0,4.9,21.0,364.0,533.63,425.98
2016,9,28,15,15,252.0,207.5,4.9,20.5,332.0,501.08,403.68
2016,9,28,15,30,242.0,190.0,4.9,20.0,300.0,467.74,379.61
2016,9,28,15,45,294.0,159.5,4.9,19.5,278.0,472.47,386.99
2016,9,28,16,0,346.0,129.0,4.9,19.0,256.0,491.8,405.03
2016,9,28,16,15,315.0,114.0,4.85,18.5,217.0,417.94,346.97
2016,9,28,16,30,284.0,99.0,4.8,18.0,178.0,365.28,304.13
2016,9,28,16,45,252.5,80.5,4.8,17.5,139.5,308.73,256.64
2016,9,28,17,0,221.0,62.0,4.8,17.0,101.0,254.0,208.91
2016,9,28,17,15,159.0,44.0,4.7,16.5,67.5,182.15,144.49
2016,9,28,17,30,97.0,26.0,4.6,16.0,34.0,109.64,59.89
2016,9,28,17,45,48.5,13.0,4.55,15.5,17.0,38.0,0.0
2016,9,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
