Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,104.0,13.5,3.4,12.5,21.5,11.52,0.0
2016,9,29,6,30,208.0,27.0,3.5,13.0,43.0,21.03,8.31
2016,9,29,6,45,321.5,39.5,3.65,13.5,86.0,32.29,22.16
2016,9,29,7,0,435.0,52.0,3.8,14.0,129.0,41.99,31.41
2016,9,29,7,15,505.5,60.0,3.75,14.0,178.0,47.49,36.72
2016,9,29,7,30,576.0,68.0,3.7,14.0,227.0,52.96,41.8
2016,9,29,7,45,288.0,82.5,3.65,14.5,162.0,59.15,47.25
2016,9,29,8,0,0.0,97.0,3.6,15.0,97.0,78.15,63.9
2016,9,29,8,15,0.0,109.0,3.6,15.5,109.0,88.18,69.15
2016,9,29,8,30,0.0,121.0,3.6,16.0,121.0,98.26,77.24
2016,9,29,8,45,0.5,142.0,3.6,16.5,142.5,115.45,91.08
2016,9,29,9,0,1.0,163.0,3.6,17.0,164.0,133.01,105.05
2016,9,29,9,15,6.5,184.0,3.65,17.5,188.5,152.65,120.45
2016,9,29,9,30,12.0,205.0,3.7,18.0,213.0,173.3,136.6
2016,9,29,9,45,55.0,252.0,3.75,18.5,288.5,236.15,186.22
2016,9,29,10,0,98.0,299.0,3.8,19.0,364.0,304.35,239.53
2016,9,29,10,15,193.0,307.5,3.85,19.0,441.0,382.17,300.83
2016,9,29,10,30,288.0,316.0,3.9,19.0,518.0,472.99,371.62
2016,9,29,10,45,292.0,323.0,3.95,19.5,532.5,503.27,394.15
2016,9,29,11,0,296.0,330.0,4.0,20.0,547.0,533.23,416.31
2016,9,29,11,15,295.5,335.5,4.05,20.0,555.5,557.87,434.98
2016,9,29,11,30,295.0,341.0,4.1,20.0,564.0,581.57,452.81
2016,9,29,11,45,599.5,218.5,4.15,20.0,674.0,758.18,589.83
2016,9,29,12,0,904.0,96.0,4.2,20.0,784.0,912.75,701.08
2016,9,29,12,15,902.5,96.0,4.25,20.0,779.5,940.91,719.94
2016,9,29,12,30,901.0,96.0,4.3,20.0,775.0,965.45,737.26
2016,9,29,12,45,898.5,95.0,4.4,20.5,762.5,984.19,749.55
2016,9,29,13,0,896.0,94.0,4.5,21.0,750.0,999.08,759.53
2016,9,29,13,15,890.0,93.0,4.55,20.5,730.0,1006.58,767.27
2016,9,29,13,30,884.0,92.0,4.6,20.0,710.0,1010.1,772.53
2016,9,29,13,45,875.5,91.0,4.7,20.0,682.5,1007.13,772.45
2016,9,29,14,0,867.0,90.0,4.8,20.0,655.0,1000.28,769.86
2016,9,29,14,15,855.0,88.0,4.9,19.5,621.5,984.86,762.91
2016,9,29,14,30,843.0,86.0,5.0,19.0,588.0,965.82,753.44
2016,9,29,14,45,826.0,84.0,5.1,19.0,548.0,949.73,744.6
2016,9,29,15,0,809.0,82.0,5.2,19.0,508.0,918.88,725.06
2016,9,29,15,15,787.0,79.0,5.25,18.5,463.5,879.01,699.8
2016,9,29,15,30,765.0,76.0,5.3,18.0,419.0,836.72,672.25
2016,9,29,15,45,732.5,72.5,5.4,18.0,371.0,782.2,633.72
2016,9,29,16,0,700.0,69.0,5.5,18.0,323.0,726.53,593.25
2016,9,29,16,15,655.0,64.0,5.5,17.5,273.5,663.58,546.38
2016,9,29,16,30,610.0,59.0,5.5,17.0,224.0,596.41,494.15
2016,9,29,16,45,538.0,52.0,5.5,16.5,174.5,507.73,422.07
2016,9,29,17,0,466.0,45.0,5.5,16.0,125.0,423.59,350.14
2016,9,29,17,15,351.0,34.5,5.35,15.5,82.5,312.53,250.03
2016,9,29,17,30,236.0,24.0,5.2,15.0,40.0,202.53,95.9
2016,9,29,17,45,118.0,12.0,5.05,14.5,20.0,75.55,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.5,12.5,4.55,12.0,21.0,10.67,0.0
2016,9,30,6,30,229.0,25.0,4.7,12.0,42.0,20.7,7.22
2016,9,30,6,45,341.5,36.5,4.9,12.5,84.5,29.8,20.02
2016,9,30,7,0,454.0,48.0,5.1,13.0,127.0,38.75,28.64
2016,9,30,7,15,523.5,55.5,5.1,13.5,176.0,44.01,33.67
2016,9,30,7,30,593.0,63.0,5.1,14.0,225.0,49.23,38.45
2016,9,30,7,45,641.0,68.5,5.15,14.5,274.5,52.68,41.5
2016,9,30,8,0,689.0,74.0,5.2,15.0,324.0,58.47,46.5
2016,9,30,8,15,720.5,78.0,5.25,15.0,372.0,118.18,68.07
2016,9,30,8,30,752.0,82.0,5.3,15.0,420.0,176.83,109.62
2016,9,30,8,45,777.0,84.0,5.35,15.5,464.5,236.15,159.76
2016,9,30,9,0,802.0,86.0,5.4,16.0,509.0,298.0,215.08
2016,9,30,9,15,818.5,88.5,5.45,16.5,548.5,359.64,270.94
2016,9,30,9,30,835.0,91.0,5.5,17.0,588.0,422.18,326.61
2016,9,30,9,45,850.0,91.5,5.55,17.5,622.0,482.91,379.44
2016,9,30,10,0,865.0,92.0,5.6,18.0,656.0,542.61,429.9
2016,9,30,10,15,874.0,93.5,5.6,18.0,683.0,599.51,477.46
2016,9,30,10,30,883.0,95.0,5.6,18.0,710.0,655.24,522.84
2016,9,30,10,45,888.0,96.0,5.65,18.0,729.5,706.33,563.79
2016,9,30,11,0,893.0,97.0,5.7,18.0,749.0,755.34,601.76
2016,9,30,11,15,896.5,97.5,5.75,18.0,761.0,800.39,634.82
2016,9,30,11,30,900.0,98.0,5.8,18.0,773.0,842.79,665.79
2016,9,30,11,45,901.5,98.0,5.85,18.5,777.0,880.12,691.61
2016,9,30,12,0,903.0,98.0,5.9,19.0,781.0,914.28,715.02
2016,9,30,12,15,902.0,98.0,5.9,18.5,776.5,942.82,736.92
2016,9,30,12,30,901.0,98.0,5.9,18.0,772.0,967.77,756.4
2016,9,30,12,45,896.0,98.0,5.95,18.0,759.5,985.18,769.46
2016,9,30,13,0,891.0,98.0,6.0,18.0,747.0,998.68,779.92
2016,9,30,13,15,885.0,97.0,6.0,18.0,726.5,1006.1,785.92
2016,9,30,13,30,879.0,96.0,6.0,18.0,706.0,1009.56,789.3
2016,9,30,13,45,871.5,94.0,6.05,18.0,679.0,1006.39,788.46
2016,9,30,14,0,864.0,92.0,6.1,18.0,652.0,999.31,785.03
2016,9,30,14,15,852.0,90.0,6.1,18.0,618.0,983.88,775.42
2016,9,30,14,30,840.0,88.0,6.1,18.0,584.0,976.48,771.8
2016,9,30,14,45,825.5,85.0,6.1,18.0,544.5,949.98,754.34
2016,9,30,15,0,811.0,82.0,6.1,18.0,505.0,920.22,734.53
2016,9,30,15,15,789.0,79.0,6.05,17.5,460.5,880.27,708.12
2016,9,30,15,30,767.0,76.0,6.0,17.0,416.0,837.89,679.46
2016,9,30,15,45,737.0,72.0,6.0,17.0,368.0,784.89,641.02
2016,9,30,16,0,707.0,68.0,6.0,17.0,320.0,730.61,600.65
2016,9,30,16,15,662.0,63.0,5.9,16.5,270.5,667.44,552.74
2016,9,30,16,30,617.0,58.0,5.8,16.0,221.0,600.05,499.51
2016,9,30,16,45,545.5,51.0,5.75,16.0,171.5,511.54,425.99
2016,9,30,17,0,474.0,44.0,5.7,16.0,122.0,427.52,352.89
2016,9,30,17,15,356.0,33.0,5.55,15.5,79.5,313.82,249.2
2016,9,30,17,30,238.0,22.0,5.4,15.0,37.0,199.15,66.08
2016,9,30,17,45,119.0,11.0,5.3,14.5,18.5,75.11,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,3.15,12.5,20.5,10.24,0.0
2016,10,1,6,30,248.0,24.0,3.3,13.0,41.0,19.92,5.59
2016,10,1,6,45,368.5,34.5,3.45,13.5,85.0,28.23,18.51
2016,10,1,7,0,489.0,45.0,3.6,14.0,129.0,36.47,26.49
2016,10,1,7,15,560.0,52.0,3.65,14.5,179.0,41.48,31.28
2016,10,1,7,30,631.0,59.0,3.7,15.0,229.0,46.47,35.85
2016,10,1,7,45,679.0,63.5,3.75,15.5,280.0,53.74,42.27
2016,10,1,8,0,727.0,68.0,3.8,16.0,331.0,60.17,47.82
2016,10,1,8,15,758.5,72.0,3.7,16.5,379.5,117.33,65.3
2016,10,1,8,30,790.0,76.0,3.6,17.0,428.0,178.42,108.2
2016,10,1,8,45,814.0,78.0,3.55,17.5,473.5,239.91,159.69
2016,10,1,9,0,838.0,80.0,3.5,18.0,519.0,303.74,216.01
2016,10,1,9,15,854.5,82.0,3.45,18.0,559.0,369.12,274.45
2016,10,1,9,30,871.0,84.0,3.4,18.0,599.0,432.4,330.26
2016,10,1,9,45,887.5,83.5,3.4,18.5,634.0,493.85,382.57
2016,10,1,10,0,904.0,83.0,3.4,19.0,669.0,555.36,433.15
2016,10,1,10,15,912.5,84.5,3.45,19.0,696.5,613.93,480.8
2016,10,1,10,30,921.0,86.0,3.5,19.0,724.0,671.17,526.1
2016,10,1,10,45,926.0,87.0,3.55,19.5,743.5,723.96,565.89
2016,10,1,11,0,931.0,88.0,3.6,20.0,763.0,774.55,601.96
2016,10,1,11,15,934.5,88.5,3.65,20.0,775.5,821.05,634.59
2016,10,1,11,30,938.0,89.0,3.7,20.0,788.0,864.78,665.07
2016,10,1,11,45,938.5,89.5,3.8,20.5,791.5,902.98,690.5
2016,10,1,12,0,939.0,90.0,3.9,21.0,795.0,937.81,713.5
2016,10,1,12,15,938.0,89.5,4.05,21.0,790.5,966.66,734.05
2016,10,1,12,30,937.0,89.0,4.2,21.0,786.0,991.75,752.17
2016,10,1,12,45,932.5,89.0,4.4,21.0,773.5,1010.2,766.19
2016,10,1,13,0,928.0,89.0,4.6,21.0,761.0,1024.61,778.2
2016,10,1,13,15,923.0,88.5,4.7,21.0,740.5,1033.88,786.13
2016,10,1,13,30,918.0,88.0,4.8,21.0,720.0,1039.08,791.49
2016,10,1,13,45,908.5,87.0,4.9,21.0,692.0,1035.06,790.73
2016,10,1,14,0,899.0,86.0,5.0,21.0,664.0,1027.01,787.39
2016,10,1,14,15,887.5,84.5,5.05,20.5,629.5,1012.41,780.76
2016,10,1,14,30,876.0,83.0,5.1,20.0,595.0,994.06,771.58
2016,10,1,14,45,859.0,81.0,5.2,20.0,554.5,966.07,754.42
2016,10,1,15,0,842.0,79.0,5.3,20.0,514.0,945.83,742.73
2016,10,1,15,15,819.5,76.0,5.35,19.5,468.5,904.73,716.82
2016,10,1,15,30,797.0,73.0,5.4,19.0,423.0,861.12,688.58
2016,10,1,15,45,764.5,69.5,5.5,19.0,373.5,805.68,649.64
2016,10,1,16,0,732.0,66.0,5.6,19.0,324.0,749.01,608.62
2016,10,1,16,15,685.5,61.0,5.55,18.5,273.0,678.01,555.51
2016,10,1,16,30,639.0,56.0,5.5,18.0,222.0,614.13,505.76
2016,10,1,16,45,564.5,49.0,5.5,18.0,171.5,522.58,430.58
2016,10,1,17,0,490.0,42.0,5.5,18.0,121.0,435.83,355.91
2016,10,1,17,15,361.5,31.5,5.4,17.0,78.0,315.44,246.41
2016,10,1,17,30,233.0,21.0,5.3,16.0,35.0,192.36,23.48
2016,10,1,17,45,116.5,10.5,5.2,15.5,17.5,73.17,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,11.5,3.25,12.5,19.5,9.82,0.0
2016,10,2,6,30,233.0,23.0,3.4,13.0,39.0,19.07,3.79
2016,10,2,6,45,349.0,34.0,3.6,13.5,81.0,27.81,18.05
2016,10,2,7,0,465.0,45.0,3.8,14.0,123.0,36.43,26.42
2016,10,2,7,15,536.0,52.0,3.85,14.5,171.5,41.4,31.19
2016,10,2,7,30,607.0,59.0,3.9,15.0,220.0,46.36,35.74
2016,10,2,7,45,331.5,99.5,4.0,15.5,190.5,71.45,57.95
2016,10,2,8,0,56.0,140.0,4.1,16.0,161.0,104.26,86.57
2016,10,2,8,15,39.5,152.5,4.1,16.0,168.0,119.3,93.59
2016,10,2,8,30,23.0,165.0,4.1,16.0,175.0,134.07,106.05
2016,10,2,8,45,106.5,196.0,4.2,16.5,250.5,176.52,137.19
2016,10,2,9,0,190.0,227.0,4.3,17.0,326.0,234.26,181.68
2016,10,2,9,15,254.5,236.0,4.35,17.0,379.5,282.17,220.08
2016,10,2,9,30,319.0,245.0,4.4,17.0,433.0,336.96,264.62
2016,10,2,9,45,325.0,259.5,4.5,17.5,460.0,376.67,297.29
2016,10,2,10,0,331.0,274.0,4.6,18.0,487.0,416.85,329.69
2016,10,2,10,15,166.0,221.0,4.7,18.0,328.0,292.79,233.12
2016,10,2,10,30,1.0,168.0,4.8,18.0,169.0,141.55,110.33
2016,10,2,10,45,1.5,172.0,4.9,18.0,173.5,145.77,113.79
2016,10,2,11,0,2.0,176.0,5.0,18.0,178.0,150.06,117.17
2016,10,2,11,15,4.5,193.0,5.0,18.0,196.5,167.38,131.11
2016,10,2,11,30,7.0,210.0,5.0,18.0,215.0,185.22,145.42
2016,10,2,11,45,450.0,156.0,5.05,18.0,492.0,569.86,458.86
2016,10,2,12,0,893.0,102.0,5.1,18.0,769.0,910.12,712.34
2016,10,2,12,15,893.5,102.0,5.1,18.0,765.5,939.64,731.46
2016,10,2,12,30,894.0,102.0,5.1,18.0,762.0,965.69,750.02
2016,10,2,12,45,892.0,101.0,5.2,18.5,751.0,984.62,762.93
2016,10,2,13,0,890.0,100.0,5.3,19.0,740.0,999.75,773.3
2016,10,2,13,15,884.5,99.0,5.35,18.5,720.0,1007.54,781.37
2016,10,2,13,30,879.0,98.0,5.4,18.0,700.0,1011.38,786.9
2016,10,2,13,45,873.5,95.5,5.5,18.0,673.5,1009.52,787.44
2016,10,2,14,0,868.0,93.0,5.6,18.0,647.0,1003.74,785.39
2016,10,2,14,15,855.5,91.0,5.6,18.0,612.5,999.51,783.92
2016,10,2,14,30,843.0,89.0,5.6,18.0,578.0,979.67,771.38
2016,10,2,14,45,824.0,87.5,5.65,18.0,537.5,950.51,752.55
2016,10,2,15,0,805.0,86.0,5.7,18.0,497.0,918.21,731.33
2016,10,2,15,15,781.0,82.5,5.7,17.5,452.0,875.73,703.43
2016,10,2,15,30,757.0,79.0,5.7,17.0,407.0,830.91,673.24
2016,10,2,15,45,720.0,75.5,5.7,17.0,358.0,772.38,630.58
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,719.33,591.06
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,646.96,536.01
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,575.93,479.69
2016,10,2,16,45,504.0,53.0,5.7,16.0,160.0,481.91,401.21
2016,10,2,17,0,425.0,45.0,5.7,16.0,111.0,392.98,323.1
2016,10,2,17,15,296.0,33.0,5.55,15.5,70.5,273.67,211.89
2016,10,2,17,30,167.0,21.0,5.4,15.0,30.0,150.29,0.0
2016,10,2,17,45,83.5,10.5,5.3,14.5,15.0,54.89,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,43.0,11.0,2.2,12.5,14.0,9.39,0.0
2016,10,3,6,30,86.0,22.0,2.3,13.0,28.0,17.38,1.44
2016,10,3,6,45,151.0,39.0,2.45,13.5,60.0,30.32,20.08
2016,10,3,7,0,216.0,56.0,2.6,14.0,92.0,42.17,31.42
2016,10,3,7,15,249.0,74.5,2.65,14.0,129.5,56.37,44.5
2016,10,3,7,30,282.0,93.0,2.7,14.0,167.0,69.32,56.29
2016,10,3,7,45,305.5,109.0,2.75,14.5,204.5,80.21,65.91
2016,10,3,8,0,329.0,125.0,2.8,15.0,242.0,93.42,77.35
2016,10,3,8,15,164.5,103.0,2.8,15.0,161.5,91.21,65.64
2016,10,3,8,30,0.0,81.0,2.8,15.0,81.0,67.17,51.46
2016,10,3,8,45,0.0,114.0,2.8,15.5,114.0,93.59,73.34
2016,10,3,9,0,0.0,147.0,2.8,16.0,147.0,120.27,95.06
2016,10,3,9,15,90.5,205.0,2.75,16.0,258.0,198.81,157.01
2016,10,3,9,30,181.0,263.0,2.7,16.0,369.0,293.18,231.63
2016,10,3,9,45,106.0,257.5,2.7,16.5,320.5,265.53,210.35
2016,10,3,10,0,31.0,252.0,2.7,17.0,272.0,231.04,182.72
2016,10,3,10,15,17.5,220.0,2.75,17.0,231.5,194.72,153.68
2016,10,3,10,30,4.0,188.0,2.8,17.0,191.0,160.58,126.03
2016,10,3,10,45,10.5,221.0,2.9,17.5,228.5,194.39,152.94
2016,10,3,11,0,17.0,254.0,3.0,18.0,266.0,229.62,180.55
2016,10,3,11,15,50.5,297.5,3.1,18.0,335.0,309.28,243.71
2016,10,3,11,30,84.0,341.0,3.2,18.0,404.0,384.48,302.34
2016,10,3,11,45,45.0,274.0,3.3,18.0,308.0,291.07,229.19
2016,10,3,12,0,6.0,207.0,3.4,18.0,212.0,183.46,143.44
2016,10,3,12,15,3.0,173.5,3.4,18.0,176.0,151.06,117.65
2016,10,3,12,30,0.0,140.0,3.4,18.0,140.0,118.62,91.48
2016,10,3,12,45,4.0,178.5,3.45,18.0,182.0,157.53,123.12
2016,10,3,13,0,8.0,217.0,3.5,18.0,224.0,198.24,155.9
2016,10,3,13,15,4.0,181.5,3.55,18.0,185.0,161.5,126.44
2016,10,3,13,30,0.0,146.0,3.6,18.0,146.0,124.96,96.98
2016,10,3,13,45,1.0,163.0,3.65,18.0,163.5,142.31,111.29
2016,10,3,14,0,2.0,180.0,3.7,18.0,181.0,160.53,126.26
2016,10,3,14,15,1.0,137.5,3.7,18.0,138.0,119.34,92.98
2016,10,3,14,30,0.0,95.0,3.7,18.0,95.0,79.3,60.31
2016,10,3,14,45,0.0,85.5,3.75,18.0,85.5,71.05,53.67
2016,10,3,15,0,0.0,76.0,3.8,18.0,76.0,63.08,47.2
2016,10,3,15,15,0.0,88.0,3.8,17.5,88.0,73.67,56.29
2016,10,3,15,30,0.0,100.0,3.8,17.0,100.0,86.11,66.97
2016,10,3,15,45,0.0,88.0,3.8,17.0,88.0,75.34,58.1
2016,10,3,16,0,0.0,76.0,3.8,17.0,76.0,64.58,49.14
2016,10,3,16,15,0.0,63.5,3.75,16.5,63.5,53.29,39.7
2016,10,3,16,30,0.0,51.0,3.7,16.0,51.0,42.22,30.29
2016,10,3,16,45,0.0,38.5,3.7,16.0,38.5,31.82,21.25
2016,10,3,17,0,0.0,26.0,3.7,16.0,26.0,21.45,12.17
2016,10,3,17,15,0.0,16.0,3.6,16.0,16.0,13.17,4.52
2016,10,3,17,30,0.0,6.0,3.5,16.0,6.0,4.92,0.0
2016,10,3,17,45,0.0,3.0,3.4,16.0,3.0,2.56,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,4.0,3.35,14.0,4.0,3.41,0.0
2016,10,4,6,30,0.0,8.0,3.5,14.0,8.0,6.57,0.0
2016,10,4,6,45,0.0,19.5,3.65,14.0,19.5,16.07,7.89
2016,10,4,7,0,0.0,31.0,3.8,14.0,31.0,25.6,16.85
2016,10,4,7,15,0.0,44.0,3.8,14.0,44.0,36.4,26.77
2016,10,4,7,30,0.0,57.0,3.8,14.0,57.0,47.0,36.44
2016,10,4,7,45,0.0,71.0,3.85,14.5,71.0,58.11,46.34
2016,10,4,8,0,0.0,85.0,3.9,15.0,85.0,69.17,56.0
2016,10,4,8,15,67.5,134.5,3.85,15.5,164.0,109.84,84.85
2016,10,4,8,30,135.0,184.0,3.8,16.0,243.0,160.56,123.01
2016,10,4,8,45,157.0,204.0,3.75,16.5,279.5,193.58,149.09
2016,10,4,9,0,179.0,224.0,3.7,17.0,316.0,229.79,178.33
2016,10,4,9,15,260.0,230.5,3.55,17.0,375.5,280.96,218.79
2016,10,4,9,30,341.0,237.0,3.4,17.0,435.0,340.68,266.74
2016,10,4,9,45,594.5,169.0,3.3,17.5,538.0,435.63,341.17
2016,10,4,10,0,848.0,101.0,3.2,18.0,641.0,546.24,428.14
2016,10,4,10,15,858.0,102.5,3.15,18.0,668.0,603.77,474.31
2016,10,4,10,30,868.0,104.0,3.1,18.0,695.0,656.77,516.08
2016,10,4,10,45,880.0,102.5,3.1,18.5,716.0,709.39,555.6
2016,10,4,11,0,892.0,101.0,3.1,19.0,737.0,760.5,592.41
2016,10,4,11,15,896.0,101.5,3.2,19.0,749.0,805.68,624.4
2016,10,4,11,30,900.0,102.0,3.3,19.0,761.0,848.24,654.41
2016,10,4,11,45,907.0,99.5,3.45,19.5,766.0,887.39,680.95
2016,10,4,12,0,914.0,97.0,3.6,20.0,771.0,923.62,705.36
2016,10,4,12,15,913.0,96.5,3.8,20.0,766.5,951.59,725.73
2016,10,4,12,30,912.0,96.0,4.0,20.0,762.0,975.92,743.74
2016,10,4,12,45,909.0,95.0,4.25,20.0,749.5,993.99,757.93
2016,10,4,13,0,906.0,94.0,4.5,20.0,737.0,1008.16,769.88
2016,10,4,13,15,900.0,93.5,4.7,20.0,716.5,1015.99,777.78
2016,10,4,13,30,894.0,93.0,4.9,20.0,696.0,1019.81,783.09
2016,10,4,13,45,886.0,91.0,5.1,20.0,668.0,1015.85,783.13
2016,10,4,14,0,878.0,89.0,5.3,20.0,640.0,1007.94,780.52
2016,10,4,14,15,865.5,87.0,5.4,20.0,605.5,991.66,771.33
2016,10,4,14,30,853.0,85.0,5.5,20.0,571.0,983.24,767.83
2016,10,4,14,45,836.5,82.5,5.65,20.0,531.0,955.02,750.47
2016,10,4,15,0,820.0,80.0,5.8,20.0,491.0,923.58,730.65
2016,10,4,15,15,796.0,77.0,5.85,19.5,445.5,881.38,703.42
2016,10,4,15,30,772.0,74.0,5.9,19.0,400.0,836.84,673.84
2016,10,4,15,45,737.0,70.5,6.0,19.0,351.5,779.77,632.86
2016,10,4,16,0,702.0,67.0,6.1,19.0,303.0,721.67,589.84
2016,10,4,16,15,651.5,61.5,6.05,18.5,252.5,654.17,538.43
2016,10,4,16,30,601.0,56.0,6.0,18.0,202.0,582.3,481.24
2016,10,4,16,45,514.5,49.0,6.0,17.5,153.0,483.63,399.77
2016,10,4,17,0,428.0,42.0,6.0,17.0,104.0,390.63,318.52
2016,10,4,17,15,288.5,30.0,5.8,16.5,64.0,265.23,196.0
2016,10,4,17,30,149.0,18.0,5.6,16.0,24.0,104.33,0.0
2016,10,4,17,45,74.5,9.0,5.45,15.5,12.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,105.5,10.5,3.7,11.5,16.5,8.96,0.0
2016,10,5,6,30,211.0,21.0,3.8,12.0,33.0,17.46,0.0
2016,10,5,6,45,347.0,32.0,3.9,12.5,76.0,26.3,16.47
2016,10,5,7,0,483.0,43.0,4.0,13.0,119.0,35.07,25.21
2016,10,5,7,15,558.5,50.0,4.0,13.5,168.5,40.14,30.13
2016,10,5,7,30,634.0,57.0,4.0,14.0,218.0,45.21,34.83
2016,10,5,7,45,687.0,60.5,4.05,15.0,269.5,51.61,40.46
2016,10,5,8,0,740.0,64.0,4.1,16.0,321.0,60.88,48.47
2016,10,5,8,15,772.0,68.0,4.0,16.5,370.0,118.93,65.43
2016,10,5,8,30,804.0,72.0,3.9,17.0,419.0,180.94,109.82
2016,10,5,8,45,830.0,73.5,3.8,17.5,464.5,243.22,162.34
2016,10,5,9,0,856.0,75.0,3.7,18.0,510.0,310.71,221.81
2016,10,5,9,15,872.0,77.0,3.6,18.5,550.5,373.99,278.26
2016,10,5,9,30,888.0,79.0,3.5,19.0,591.0,437.89,333.94
2016,10,5,9,45,901.5,80.0,3.4,19.5,625.0,500.04,386.49
2016,10,5,10,0,915.0,81.0,3.3,20.0,659.0,561.92,436.87
2016,10,5,10,15,923.0,82.0,3.25,20.0,686.0,620.06,483.65
2016,10,5,10,30,931.0,83.0,3.2,20.0,713.0,676.76,527.9
2016,10,5,10,45,938.0,83.5,3.2,20.5,733.0,730.57,567.89
2016,10,5,11,0,945.0,84.0,3.2,21.0,753.0,782.32,603.95
2016,10,5,11,15,947.5,84.0,3.3,21.0,764.5,827.76,635.76
2016,10,5,11,30,950.0,84.0,3.4,21.0,776.0,870.27,665.4
2016,10,5,11,45,951.0,84.0,3.55,21.0,779.5,908.37,692.21
2016,10,5,12,0,952.0,84.0,3.7,21.0,783.0,943.08,716.71
2016,10,5,12,15,950.5,84.0,3.85,21.0,778.0,971.95,737.28
2016,10,5,12,30,949.0,84.0,4.0,21.0,773.0,997.02,755.39
2016,10,5,12,45,937.5,87.0,4.15,21.0,757.5,1012.04,766.82
2016,10,5,13,0,926.0,90.0,4.3,21.0,742.0,1022.83,775.61
2016,10,5,13,15,920.0,89.0,4.45,21.0,721.0,1030.18,782.24
2016,10,5,13,30,914.0,88.0,4.6,21.0,700.0,1033.44,786.84
2016,10,5,13,45,903.0,87.5,4.75,21.0,671.5,1028.22,785.78
2016,10,5,14,0,892.0,87.0,4.9,21.0,643.0,1019.02,782.13
2016,10,5,14,15,879.0,85.0,5.05,21.0,607.5,1002.09,773.16
2016,10,5,14,30,866.0,83.0,5.2,21.0,572.0,981.47,761.61
2016,10,5,14,45,845.5,81.5,5.35,21.0,530.5,961.84,750.69
2016,10,5,15,0,825.0,80.0,5.5,21.0,489.0,927.64,729.14
2016,10,5,15,15,800.0,77.0,5.55,20.5,443.0,884.36,701.44
2016,10,5,15,30,775.0,74.0,5.6,20.0,397.0,838.76,671.38
2016,10,5,15,45,736.0,70.5,5.7,20.0,347.5,778.0,627.96
2016,10,5,16,0,697.0,67.0,5.8,20.0,298.0,722.47,587.18
2016,10,5,16,15,644.0,61.5,5.8,19.5,247.5,647.33,530.22
2016,10,5,16,30,591.0,56.0,5.8,19.0,197.0,573.81,471.98
2016,10,5,16,45,505.5,48.5,5.85,18.5,148.0,475.74,391.19
2016,10,5,17,0,420.0,41.0,5.9,18.0,99.0,383.35,310.32
2016,10,5,17,15,276.5,28.5,5.8,17.0,60.0,255.73,182.04
2016,10,5,17,30,133.0,16.0,5.7,16.0,21.0,92.89,0.0
2016,10,5,17,45,66.5,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.5,10.0,1.35,12.5,15.5,8.54,0.0
2016,10,6,6,30,207.0,20.0,1.4,13.0,31.0,16.62,0.0
2016,10,6,6,45,342.5,30.5,1.5,13.5,73.0,25.05,15.21
2016,10,6,7,0,478.0,41.0,1.6,14.0,115.0,33.42,23.65
2016,10,6,7,15,552.5,48.0,1.8,14.5,163.5,38.54,28.59
2016,10,6,7,30,627.0,55.0,2.0,15.0,212.0,43.66,33.32
2016,10,6,7,45,677.0,59.0,2.2,15.5,262.5,50.34,39.27
2016,10,6,8,0,727.0,63.0,2.4,16.0,313.0,60.69,40.33
2016,10,6,8,15,758.5,66.5,2.4,16.5,361.0,117.41,64.46
2016,10,6,8,30,790.0,70.0,2.4,17.0,409.0,178.01,107.84
2016,10,6,8,45,814.5,72.0,2.45,17.5,453.5,239.42,159.54
2016,10,6,9,0,839.0,74.0,2.5,18.0,498.0,303.19,215.76
2016,10,6,9,15,855.0,76.5,2.5,18.5,537.5,368.42,273.32
2016,10,6,9,30,871.0,79.0,2.5,19.0,577.0,431.68,328.03
2016,10,6,9,45,888.0,78.0,2.5,19.5,611.5,492.53,379.21
2016,10,6,10,0,905.0,77.0,2.5,20.0,646.0,553.45,428.63
2016,10,6,10,15,913.0,78.0,2.45,20.5,672.5,610.88,473.49
2016,10,6,10,30,921.0,79.0,2.4,21.0,699.0,666.9,515.64
2016,10,6,10,45,926.5,80.0,2.4,21.5,718.0,719.55,554.17
2016,10,6,11,0,932.0,81.0,2.4,22.0,737.0,770.03,588.69
2016,10,6,11,15,935.0,81.5,2.4,22.0,748.5,815.67,619.57
2016,10,6,11,30,938.0,82.0,2.4,22.0,760.0,858.48,648.26
2016,10,6,11,45,939.0,82.0,2.4,22.5,763.5,896.01,671.89
2016,10,6,12,0,940.0,82.0,2.4,23.0,767.0,930.19,693.1
2016,10,6,12,15,939.0,81.5,2.5,23.0,762.0,958.47,712.63
2016,10,6,12,30,938.0,81.0,2.6,23.0,757.0,983.0,729.81
2016,10,6,12,45,934.0,81.0,2.75,23.5,744.0,1001.38,742.12
2016,10,6,13,0,930.0,81.0,2.9,24.0,731.0,1015.75,751.93
2016,10,6,13,15,924.0,80.0,3.0,24.0,710.5,1022.9,758.18
2016,10,6,13,30,918.0,79.0,3.1,24.0,690.0,1025.95,761.95
2016,10,6,13,45,908.5,78.5,3.25,24.0,661.5,1022.03,761.73
2016,10,6,14,0,899.0,78.0,3.4,24.0,633.0,1014.13,759.0
2016,10,6,14,15,886.5,76.5,3.5,23.5,598.5,998.08,751.99
2016,10,6,14,30,874.0,75.0,3.6,23.0,564.0,978.33,742.52
2016,10,6,14,45,856.0,73.0,3.7,23.0,523.5,949.03,724.98
2016,10,6,15,0,838.0,71.0,3.8,23.0,483.0,916.63,705.13
2016,10,6,15,15,814.5,68.5,3.9,22.5,437.5,885.89,687.48
2016,10,6,15,30,791.0,66.0,4.0,22.0,392.0,842.07,659.92
2016,10,6,15,45,756.0,62.5,4.1,22.0,343.0,784.61,620.31
2016,10,6,16,0,721.0,59.0,4.2,22.0,294.0,726.2,578.66
2016,10,6,16,15,671.0,54.5,4.25,21.0,244.0,653.61,526.38
2016,10,6,16,30,621.0,50.0,4.3,20.0,194.0,582.02,471.96
2016,10,6,16,45,537.0,43.0,4.35,19.5,145.5,491.31,398.43
2016,10,6,17,0,453.0,36.0,4.4,19.0,97.0,400.17,319.62
2016,10,6,17,15,308.0,25.0,4.4,18.0,58.0,269.45,181.41
2016,10,6,17,30,163.0,14.0,4.4,17.0,19.0,108.83,0.0
2016,10,6,17,45,81.5,7.0,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.6,14.0,10.5,8.96,0.0
2016,10,7,6,30,0.0,21.0,1.7,14.0,21.0,16.77,0.0
2016,10,7,6,45,94.0,36.5,1.85,14.5,51.0,28.21,17.52
2016,10,7,7,0,188.0,52.0,2.0,15.0,81.0,40.01,29.2
2016,10,7,7,15,217.5,71.0,1.95,15.5,116.0,53.69,41.74
2016,10,7,7,30,247.0,90.0,1.9,16.0,151.0,66.98,53.71
2016,10,7,7,45,270.0,107.0,1.9,16.5,187.5,78.54,63.89
2016,10,7,8,0,293.0,124.0,1.9,17.0,224.0,93.74,71.04
2016,10,7,8,15,535.5,96.5,1.9,17.5,312.0,118.71,73.56
2016,10,7,8,30,778.0,69.0,1.9,18.0,400.0,176.17,106.37
2016,10,7,8,45,559.0,132.5,1.95,19.0,383.0,228.95,160.01
2016,10,7,9,0,340.0,196.0,2.0,20.0,366.0,256.24,191.76
2016,10,7,9,15,599.5,137.0,2.1,20.5,466.5,329.98,246.5
2016,10,7,9,30,859.0,78.0,2.2,21.0,567.0,426.53,321.58
2016,10,7,9,45,855.0,86.0,2.35,22.0,596.5,485.15,370.05
2016,10,7,10,0,851.0,94.0,2.5,23.0,626.0,543.04,416.13
2016,10,7,10,15,860.0,95.5,2.5,23.5,652.0,597.52,458.42
2016,10,7,10,30,869.0,97.0,2.5,24.0,678.0,652.12,499.32
2016,10,7,10,45,875.0,98.0,2.5,24.5,697.0,702.78,536.1
2016,10,7,11,0,881.0,99.0,2.5,25.0,716.0,751.45,569.89
2016,10,7,11,15,884.5,99.5,2.4,25.5,727.5,795.5,597.74
2016,10,7,11,30,888.0,100.0,2.3,26.0,739.0,836.91,623.31
2016,10,7,11,45,888.5,100.5,2.25,26.5,742.0,872.95,645.27
2016,10,7,12,0,889.0,101.0,2.2,27.0,745.0,905.8,664.9
2016,10,7,12,15,888.0,101.0,2.15,27.0,740.5,933.41,682.29
2016,10,7,12,30,887.0,101.0,2.1,27.0,736.0,957.48,697.39
2016,10,7,12,45,860.0,110.5,2.05,27.0,717.0,974.9,708.25
2016,10,7,13,0,833.0,120.0,2.0,27.0,698.0,977.29,709.61
2016,10,7,13,15,826.0,119.0,2.0,27.0,678.0,983.04,714.02
2016,10,7,13,30,819.0,118.0,2.0,27.0,658.0,984.91,716.07
2016,10,7,13,45,689.5,152.5,2.05,27.5,594.0,908.69,666.75
2016,10,7,14,0,560.0,187.0,2.1,28.0,530.0,810.77,602.62
2016,10,7,14,15,511.0,191.0,2.2,27.5,490.5,767.05,576.09
2016,10,7,14,30,462.0,195.0,2.3,27.0,451.0,721.43,546.86
2016,10,7,14,45,537.5,158.0,2.4,27.0,435.0,748.03,569.45
2016,10,7,15,0,613.0,121.0,2.5,27.0,419.0,779.06,592.99
2016,10,7,15,15,563.5,119.0,2.65,26.5,373.0,717.82,553.1
2016,10,7,15,30,514.0,117.0,2.8,26.0,327.0,647.93,506.19
2016,10,7,15,45,469.5,111.5,2.95,25.5,284.5,588.66,465.4
2016,10,7,16,0,425.0,106.0,3.1,25.0,242.0,530.38,423.31
2016,10,7,16,15,382.5,92.0,3.2,24.0,199.0,464.14,373.68
2016,10,7,16,30,340.0,78.0,3.3,23.0,156.0,399.85,323.13
2016,10,7,16,45,276.5,62.0,3.4,22.5,115.0,319.85,256.87
2016,10,7,17,0,213.0,46.0,3.5,22.0,74.0,245.17,191.8
2016,10,7,17,15,106.5,29.0,3.45,21.5,43.0,127.88,76.3
2016,10,7,17,30,0.0,12.0,3.4,21.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,3.4,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,9.0,1.3,15.5,12.0,7.68,0.0
2016,10,8,6,30,115.0,18.0,1.3,16.0,24.0,14.02,0.0
2016,10,8,6,45,242.5,32.0,1.3,16.5,62.5,24.85,14.4
2016,10,8,7,0,370.0,46.0,1.3,17.0,101.0,37.49,26.74
2016,10,8,7,15,451.5,55.5,1.35,17.5,148.0,44.38,33.27
2016,10,8,7,30,533.0,65.0,1.4,18.0,195.0,51.19,39.47
2016,10,8,7,45,586.0,71.5,1.45,18.5,244.0,55.29,43.11
2016,10,8,8,0,639.0,78.0,1.5,19.0,293.0,67.64,45.43
2016,10,8,8,15,675.5,82.5,1.45,19.5,340.5,120.57,69.08
2016,10,8,8,30,712.0,87.0,1.4,20.0,388.0,178.1,109.84
2016,10,8,8,45,738.0,91.0,1.4,21.0,431.5,237.28,158.23
2016,10,8,9,0,764.0,95.0,1.4,22.0,475.0,302.05,212.87
2016,10,8,9,15,783.0,98.0,1.4,23.0,514.5,362.53,264.01
2016,10,8,9,30,802.0,101.0,1.4,24.0,554.0,424.24,314.65
2016,10,8,9,45,852.5,89.0,1.45,25.0,595.5,487.55,364.75
2016,10,8,10,0,903.0,77.0,1.5,26.0,637.0,553.37,415.1
2016,10,8,10,15,911.0,78.0,1.35,26.5,663.5,610.56,457.04
2016,10,8,10,30,919.0,79.0,1.2,27.0,690.0,666.34,495.97
2016,10,8,10,45,923.5,80.5,1.1,27.5,709.0,718.57,531.1
2016,10,8,11,0,928.0,82.0,1.0,28.0,728.0,768.56,562.0
2016,10,8,11,15,931.5,82.5,0.8,28.0,739.5,814.27,588.04
2016,10,8,11,30,935.0,83.0,0.6,28.0,751.0,857.19,611.2
2016,10,8,11,45,935.0,83.5,0.45,28.5,754.0,894.16,629.44
2016,10,8,12,0,935.0,84.0,0.3,29.0,757.0,927.74,645.13
2016,10,8,12,15,933.5,84.0,0.5,29.0,752.0,955.85,665.94
2016,10,8,12,30,932.0,84.0,0.7,29.0,747.0,980.23,684.81
2016,10,8,12,45,928.5,83.5,0.95,29.5,734.0,998.28,699.52
2016,10,8,13,0,925.0,83.0,1.2,30.0,721.0,1012.34,711.63
2016,10,8,13,15,919.0,82.0,1.4,30.0,700.0,1019.31,719.84
2016,10,8,13,30,913.0,81.0,1.6,30.0,679.0,1022.21,725.56
2016,10,8,13,45,903.5,80.0,1.8,30.0,651.0,1017.56,726.55
2016,10,8,14,0,894.0,79.0,2.0,30.0,623.0,1008.94,725.01
2016,10,8,14,15,881.5,77.5,2.1,29.5,588.0,992.83,718.91
2016,10,8,14,30,869.0,76.0,2.2,29.0,553.0,973.06,710.46
2016,10,8,14,45,851.0,74.0,2.3,29.0,512.5,943.79,694.27
2016,10,8,15,0,833.0,72.0,2.4,29.0,472.0,922.16,682.95
2016,10,8,15,15,808.5,69.0,2.45,28.5,426.5,879.14,657.85
2016,10,8,15,30,784.0,66.0,2.5,28.0,381.0,833.84,630.6
2016,10,8,15,45,748.5,62.5,2.65,27.5,332.5,776.13,594.29
2016,10,8,16,0,713.0,59.0,2.8,27.0,284.0,717.51,555.59
2016,10,8,16,15,661.0,54.0,2.85,26.0,234.0,642.96,503.58
2016,10,8,16,30,609.0,49.0,2.9,25.0,184.0,576.4,454.42
2016,10,8,16,45,524.0,41.5,2.95,24.0,136.0,478.65,378.06
2016,10,8,17,0,439.0,34.0,3.0,23.0,88.0,387.15,300.05
2016,10,8,17,15,288.5,22.5,2.95,22.0,51.0,248.16,135.61
2016,10,8,17,30,138.0,11.0,2.9,21.0,14.0,91.03,0.0
2016,10,8,17,45,69.0,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
