Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,94.0,8.5,1.25,15.5,12.5,7.26,0.0
2016,10,9,6,30,188.0,17.0,1.3,16.0,25.0,14.09,0.0
2016,10,9,6,45,319.5,28.0,1.4,16.5,65.0,23.02,12.66
2016,10,9,7,0,451.0,39.0,1.5,17.0,105.0,31.83,21.82
2016,10,9,7,15,528.5,46.5,1.5,17.5,153.0,37.39,27.14
2016,10,9,7,30,606.0,54.0,1.5,18.0,201.0,42.92,32.22
2016,10,9,7,45,654.5,59.5,1.5,18.5,250.5,46.65,35.53
2016,10,9,8,0,703.0,65.0,1.5,19.0,300.0,64.25,41.57
2016,10,9,8,15,736.5,69.0,1.45,19.5,347.5,119.98,66.17
2016,10,9,8,30,770.0,73.0,1.4,20.0,395.0,179.87,108.8
2016,10,9,8,45,793.5,76.0,1.35,21.0,439.0,240.61,158.81
2016,10,9,9,0,817.0,79.0,1.3,22.0,483.0,303.63,212.55
2016,10,9,9,15,834.0,81.5,1.3,22.5,522.0,365.96,266.06
2016,10,9,9,30,851.0,84.0,1.3,23.0,561.0,429.16,318.85
2016,10,9,9,45,867.0,84.5,1.3,24.0,595.0,490.38,367.67
2016,10,9,10,0,883.0,85.0,1.3,25.0,629.0,550.97,413.98
2016,10,9,10,15,891.5,86.5,1.35,25.5,655.5,607.93,456.97
2016,10,9,10,30,900.0,88.0,1.4,26.0,682.0,663.59,497.58
2016,10,9,10,45,904.0,89.5,1.45,26.5,700.5,714.61,533.7
2016,10,9,11,0,908.0,91.0,1.5,27.0,719.0,763.41,566.41
2016,10,9,11,15,911.0,91.5,1.6,27.0,729.5,807.94,596.31
2016,10,9,11,30,914.0,92.0,1.7,27.0,740.0,849.72,624.28
2016,10,9,11,45,912.5,93.0,1.85,27.0,742.5,885.26,648.62
2016,10,9,12,0,911.0,94.0,2.0,27.0,745.0,917.4,670.82
2016,10,9,12,15,909.5,93.5,2.1,27.0,740.0,944.36,689.2
2016,10,9,12,30,908.0,93.0,2.2,27.0,735.0,967.65,705.36
2016,10,9,12,45,899.5,94.5,2.3,27.0,720.5,982.78,716.39
2016,10,9,13,0,891.0,96.0,2.4,27.0,706.0,993.92,725.07
2016,10,9,13,15,884.0,95.0,2.45,26.5,685.0,999.64,731.38
2016,10,9,13,30,877.0,94.0,2.5,26.0,664.0,1001.41,735.37
2016,10,9,13,45,865.0,93.0,2.6,26.0,635.5,994.26,732.79
2016,10,9,14,0,853.0,92.0,2.7,26.0,607.0,995.09,735.63
2016,10,9,14,15,839.0,90.0,2.7,25.5,572.0,977.11,726.63
2016,10,9,14,30,825.0,88.0,2.7,25.0,537.0,955.52,715.41
2016,10,9,14,45,805.0,85.5,2.75,25.0,496.5,924.01,696.49
2016,10,9,15,0,785.0,83.0,2.8,25.0,456.0,889.49,675.34
2016,10,9,15,15,758.0,79.5,2.75,24.5,411.0,844.39,647.06
2016,10,9,15,30,731.0,76.0,2.7,24.0,366.0,797.19,616.68
2016,10,9,15,45,693.5,71.5,2.7,23.5,318.0,743.9,581.26
2016,10,9,16,0,656.0,67.0,2.7,23.0,270.0,684.46,539.92
2016,10,9,16,15,600.0,60.5,2.6,22.5,221.5,607.17,482.85
2016,10,9,16,30,544.0,54.0,2.5,22.0,173.0,531.89,424.63
2016,10,9,16,45,456.0,45.0,2.45,21.5,126.5,432.59,344.86
2016,10,9,17,0,368.0,36.0,2.4,21.0,80.0,339.77,263.35
2016,10,9,17,15,184.0,23.5,2.3,20.0,45.5,177.94,80.01
2016,10,9,17,30,0.0,11.0,2.2,19.0,11.0,9.39,0.0
2016,10,9,17,45,0.0,5.5,2.1,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.8,13.5,9.5,8.11,0.0
2016,10,10,6,30,0.0,19.0,1.9,14.0,19.0,16.22,0.0
2016,10,10,6,45,141.0,33.5,2.0,14.5,53.5,25.74,14.61
2016,10,10,7,0,282.0,48.0,2.1,15.0,88.0,36.76,26.21
2016,10,10,7,15,344.0,62.0,2.05,15.0,130.5,46.95,35.8
2016,10,10,7,30,406.0,76.0,2.0,15.0,173.0,56.88,44.96
2016,10,10,7,45,471.0,80.0,2.0,15.0,217.0,61.42,49.15
2016,10,10,8,0,536.0,84.0,2.0,15.0,261.0,71.53,49.74
2016,10,10,8,15,403.0,123.5,1.9,15.5,268.0,127.18,86.15
2016,10,10,8,30,270.0,163.0,1.8,16.0,275.0,167.67,122.69
2016,10,10,8,45,307.5,176.5,1.7,16.5,317.0,208.72,155.16
2016,10,10,9,0,345.0,190.0,1.6,17.0,359.0,254.53,192.48
2016,10,10,9,15,576.0,144.0,1.6,17.0,453.0,329.82,249.83
2016,10,10,9,30,807.0,98.0,1.6,17.0,547.0,424.75,324.68
2016,10,10,9,45,831.0,96.0,1.6,17.5,582.0,485.21,374.62
2016,10,10,10,0,855.0,94.0,1.6,18.0,617.0,546.63,423.75
2016,10,10,10,15,864.5,95.5,1.6,18.5,643.5,601.26,466.19
2016,10,10,10,30,874.0,97.0,1.6,19.0,670.0,656.23,507.34
2016,10,10,10,45,880.5,97.5,1.65,19.5,689.0,706.76,544.38
2016,10,10,11,0,887.0,98.0,1.7,20.0,708.0,755.33,578.43
2016,10,10,11,15,890.5,98.5,1.75,20.0,719.0,799.39,608.54
2016,10,10,11,30,894.0,99.0,1.8,20.0,730.0,840.79,636.68
2016,10,10,11,45,894.5,99.5,1.85,20.5,733.0,876.81,659.79
2016,10,10,12,0,895.0,100.0,1.9,21.0,736.0,909.61,680.66
2016,10,10,12,15,894.0,100.0,1.95,21.0,731.0,937.14,699.33
2016,10,10,12,30,893.0,100.0,2.0,21.0,726.0,961.12,715.76
2016,10,10,12,45,879.0,104.0,2.15,21.0,711.0,973.51,725.84
2016,10,10,13,0,865.0,108.0,2.3,21.0,696.0,993.48,741.19
2016,10,10,13,15,858.0,106.5,2.35,21.0,675.0,998.69,745.77
2016,10,10,13,30,851.0,105.0,2.4,21.0,654.0,999.94,748.04
2016,10,10,13,45,834.5,106.0,2.45,21.0,625.0,990.75,743.58
2016,10,10,14,0,818.0,107.0,2.5,21.0,596.0,977.69,736.75
2016,10,10,14,15,803.0,104.5,2.55,20.5,561.5,958.24,727.1
2016,10,10,14,30,788.0,102.0,2.6,20.0,527.0,935.28,715.07
2016,10,10,14,45,760.0,101.0,2.65,20.0,485.5,904.88,696.44
2016,10,10,15,0,732.0,100.0,2.7,20.0,444.0,865.66,671.45
2016,10,10,15,15,702.5,95.5,2.75,19.5,399.5,818.25,641.42
2016,10,10,15,30,673.0,91.0,2.8,19.0,355.0,769.09,609.26
2016,10,10,15,45,625.0,86.5,2.85,18.5,306.5,702.12,562.73
2016,10,10,16,0,577.0,82.0,2.9,18.0,258.0,635.16,514.37
2016,10,10,16,15,516.0,73.5,2.8,17.5,210.0,553.54,451.87
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,474.09,388.29
2016,10,10,16,45,360.5,53.0,2.65,16.5,116.5,369.11,300.72
2016,10,10,17,0,266.0,41.0,2.6,16.0,71.0,275.92,216.33
2016,10,10,17,15,133.0,20.5,2.5,15.5,35.5,138.07,43.65
2016,10,10,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.45,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.5,13.0,7.0,5.97,0.0
2016,10,11,6,45,0.0,20.5,1.6,13.5,20.5,16.92,7.45
2016,10,11,7,0,0.0,34.0,1.7,14.0,34.0,28.0,18.68
2016,10,11,7,15,0.0,51.0,1.7,14.0,51.0,41.37,31.02
2016,10,11,7,30,0.0,68.0,1.7,14.0,68.0,54.61,43.11
2016,10,11,7,45,0.0,85.5,1.75,14.5,85.5,68.06,55.13
2016,10,11,8,0,0.0,103.0,1.8,15.0,103.0,81.6,63.95
2016,10,11,8,15,0.5,120.0,1.8,15.0,120.0,95.75,75.73
2016,10,11,8,30,1.0,137.0,1.8,15.0,137.0,110.17,87.58
2016,10,11,8,45,37.5,171.0,1.8,15.5,189.0,145.06,114.58
2016,10,11,9,0,74.0,205.0,1.8,16.0,241.0,186.8,147.26
2016,10,11,9,15,67.5,219.5,1.75,16.5,254.5,204.06,161.24
2016,10,11,9,30,61.0,234.0,1.7,17.0,268.0,220.61,174.4
2016,10,11,9,45,63.0,249.0,1.7,17.5,286.0,240.93,190.23
2016,10,11,10,0,65.0,264.0,1.7,18.0,304.0,261.69,206.19
2016,10,11,10,15,475.0,177.5,1.65,18.0,485.5,451.42,356.02
2016,10,11,10,30,885.0,91.0,1.6,18.0,667.0,657.53,511.94
2016,10,11,10,45,891.5,91.5,1.55,18.0,686.0,708.42,548.2
2016,10,11,11,0,898.0,92.0,1.5,18.0,705.0,757.31,582.53
2016,10,11,11,15,901.5,92.5,1.5,18.0,716.0,801.65,612.38
2016,10,11,11,30,905.0,93.0,1.5,18.0,727.0,843.31,640.15
2016,10,11,11,45,709.5,170.0,1.5,18.5,668.0,807.53,613.86
2016,10,11,12,0,514.0,247.0,1.5,19.0,609.0,735.22,559.64
2016,10,11,12,15,517.5,242.5,1.55,19.0,605.0,754.2,574.69
2016,10,11,12,30,521.0,238.0,1.6,19.0,601.0,770.94,587.26
2016,10,11,12,45,687.0,174.5,1.65,19.0,644.0,885.86,669.22
2016,10,11,13,0,853.0,111.0,1.7,19.0,687.0,984.78,735.01
2016,10,11,13,15,845.5,109.5,1.85,19.0,666.0,989.32,739.61
2016,10,11,13,30,838.0,108.0,2.0,19.0,645.0,989.93,742.84
2016,10,11,13,45,655.0,160.0,2.15,19.0,568.5,880.8,671.91
2016,10,11,14,0,472.0,212.0,2.3,19.0,492.0,750.63,582.07
2016,10,11,14,15,330.5,224.0,2.45,18.5,414.5,603.03,476.15
2016,10,11,14,30,189.0,236.0,2.6,18.0,337.0,458.17,366.45
2016,10,11,14,45,180.5,220.0,2.8,18.0,311.0,432.48,348.62
2016,10,11,15,0,172.0,204.0,3.0,18.0,285.0,406.26,329.41
2016,10,11,15,15,167.0,184.0,3.1,17.5,256.0,377.44,308.43
2016,10,11,15,30,162.0,164.0,3.2,17.0,227.0,348.02,286.48
2016,10,11,15,45,380.0,119.5,3.35,17.0,241.0,518.83,428.28
2016,10,11,16,0,598.0,75.0,3.5,17.0,255.0,643.94,526.32
2016,10,11,16,15,536.5,67.5,3.5,16.5,206.5,562.73,462.5
2016,10,11,16,30,475.0,60.0,3.5,16.0,158.0,483.79,398.69
2016,10,11,16,45,379.5,48.5,3.5,16.0,113.5,378.81,309.7
2016,10,11,17,0,284.0,37.0,3.5,16.0,69.0,282.24,219.92
2016,10,11,17,15,142.0,18.5,3.45,15.5,34.5,138.62,17.16
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,46.0,7.0,2.1,12.0,9.0,0.0,0.0
2016,10,12,6,30,92.0,14.0,2.0,12.0,18.0,11.95,0.0
2016,10,12,6,45,222.5,29.0,1.95,12.5,54.5,22.56,11.39
2016,10,12,7,0,353.0,44.0,1.9,13.0,91.0,36.14,25.76
2016,10,12,7,15,436.5,54.0,1.75,13.5,137.5,43.49,32.91
2016,10,12,7,30,520.0,64.0,1.6,14.0,184.0,50.76,39.67
2016,10,12,7,45,579.0,70.0,1.45,14.5,233.0,54.5,43.11
2016,10,12,8,0,638.0,76.0,1.3,15.0,282.0,69.01,45.77
2016,10,12,8,15,319.0,87.5,1.4,15.0,190.5,94.35,61.98
2016,10,12,8,30,0.0,99.0,1.5,15.0,99.0,81.12,63.3
2016,10,12,8,45,1.0,128.0,1.6,15.5,129.0,104.69,82.67
2016,10,12,9,0,2.0,157.0,1.7,16.0,159.0,128.86,102.19
2016,10,12,9,15,6.0,172.5,1.9,16.0,176.5,143.91,114.2
2016,10,12,9,30,10.0,188.0,2.1,16.0,194.0,159.65,126.79
2016,10,12,9,45,12.5,201.0,2.3,16.5,208.5,173.28,137.42
2016,10,12,10,0,15.0,214.0,2.5,17.0,223.0,187.34,148.35
2016,10,12,10,15,70.0,257.5,2.7,17.0,302.5,265.69,211.34
2016,10,12,10,30,125.0,301.0,2.9,17.0,382.0,355.96,282.73
2016,10,12,10,45,250.0,292.5,3.1,17.0,460.5,454.8,361.22
2016,10,12,11,0,375.0,284.0,3.3,17.0,539.0,555.02,439.86
2016,10,12,11,15,364.0,292.0,3.3,17.0,543.0,576.34,455.56
2016,10,12,11,30,353.0,300.0,3.3,17.0,547.0,595.74,470.03
2016,10,12,11,45,403.0,285.0,3.35,17.5,567.5,641.18,504.56
2016,10,12,12,0,453.0,270.0,3.4,18.0,588.0,704.77,551.44
2016,10,12,12,15,416.5,280.5,3.3,18.0,571.0,701.09,547.47
2016,10,12,12,30,380.0,291.0,3.2,18.0,554.0,676.83,529.28
2016,10,12,12,45,506.0,239.5,3.15,18.0,583.0,774.03,603.47
2016,10,12,13,0,632.0,188.0,3.1,18.0,612.0,861.83,668.27
2016,10,12,13,15,370.5,240.0,3.2,18.0,486.5,642.92,506.26
2016,10,12,13,30,109.0,292.0,3.3,18.0,361.0,407.87,323.32
2016,10,12,13,45,72.5,264.0,3.4,18.0,309.0,342.79,273.27
2016,10,12,14,0,36.0,236.0,3.5,18.0,257.0,276.88,220.82
2016,10,12,14,15,419.0,163.0,3.7,18.0,385.5,640.71,515.93
2016,10,12,14,30,802.0,90.0,3.9,18.0,514.0,932.74,731.24
2016,10,12,14,45,444.5,142.5,4.1,18.0,374.5,636.42,513.39
2016,10,12,15,0,87.0,195.0,4.3,18.0,235.0,293.45,238.21
2016,10,12,15,15,399.5,134.5,4.15,17.5,290.5,572.04,469.81
2016,10,12,15,30,712.0,74.0,4.0,17.0,346.0,774.53,625.79
2016,10,12,15,45,675.5,68.5,3.85,17.0,299.0,721.53,584.91
2016,10,12,16,0,639.0,63.0,3.7,17.0,252.0,662.29,539.71
2016,10,12,16,15,580.0,56.5,3.45,16.5,204.0,583.46,478.16
2016,10,12,16,30,521.0,50.0,3.2,16.0,156.0,507.03,415.8
2016,10,12,16,45,426.5,41.0,3.0,15.5,111.0,404.58,329.65
2016,10,12,17,0,332.0,32.0,2.8,15.0,66.0,309.58,238.67
2016,10,12,17,15,166.0,16.0,2.8,14.5,33.0,152.17,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.4,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.4,12.0,16.0,13.66,0.0
2016,10,13,6,45,164.0,28.0,2.45,12.5,49.5,21.67,10.15
2016,10,13,7,0,328.0,40.0,2.5,13.0,83.0,32.6,22.61
2016,10,13,7,15,389.0,52.0,2.6,13.5,125.0,41.65,31.23
2016,10,13,7,30,450.0,64.0,2.7,14.0,167.0,50.42,39.34
2016,10,13,7,45,495.5,73.0,2.8,14.5,211.0,56.38,44.75
2016,10,13,8,0,541.0,82.0,2.9,15.0,255.0,72.01,49.17
2016,10,13,8,15,568.5,90.5,2.8,15.0,297.0,120.91,74.47
2016,10,13,8,30,596.0,99.0,2.7,15.0,339.0,173.41,113.8
2016,10,13,8,45,458.0,143.5,2.6,15.5,340.5,218.99,158.86
2016,10,13,9,0,320.0,188.0,2.5,16.0,342.0,247.22,189.0
2016,10,13,9,15,381.0,192.0,2.4,16.5,389.0,296.51,229.24
2016,10,13,9,30,442.0,196.0,2.3,17.0,436.0,357.33,278.53
2016,10,13,9,45,359.5,229.0,2.2,17.5,432.0,373.25,293.08
2016,10,13,10,0,277.0,262.0,2.1,18.0,428.0,384.81,302.63
2016,10,13,10,15,293.0,271.5,2.05,18.0,453.5,423.53,333.17
2016,10,13,10,30,309.0,281.0,2.0,18.0,479.0,463.47,363.99
2016,10,13,10,45,349.5,279.5,2.0,18.5,510.0,510.67,399.61
2016,10,13,11,0,390.0,278.0,2.0,19.0,541.0,560.5,436.58
2016,10,13,11,15,357.0,292.0,2.0,19.0,535.5,571.36,443.96
2016,10,13,11,30,324.0,306.0,2.0,19.0,530.0,578.73,448.82
2016,10,13,11,45,330.5,302.5,2.05,19.5,532.0,598.23,462.87
2016,10,13,12,0,337.0,299.0,2.1,20.0,534.0,616.7,476.0
2016,10,13,12,15,365.5,291.5,2.15,20.0,544.5,649.74,501.03
2016,10,13,12,30,394.0,284.0,2.2,20.0,555.0,682.49,525.67
2016,10,13,12,45,418.5,271.0,2.25,20.0,554.0,723.47,555.73
2016,10,13,13,0,443.0,258.0,2.3,20.0,553.0,745.57,572.73
2016,10,13,13,15,449.5,247.0,2.3,20.0,538.0,750.2,576.94
2016,10,13,13,30,456.0,236.0,2.3,20.0,523.0,752.43,579.72
2016,10,13,13,45,431.5,230.0,2.35,20.0,492.5,726.79,562.44
2016,10,13,14,0,407.0,224.0,2.4,20.0,462.0,698.77,543.53
2016,10,13,14,15,463.5,195.0,2.45,20.0,450.0,723.01,564.49
2016,10,13,14,30,520.0,166.0,2.5,20.0,438.0,742.94,581.92
2016,10,13,14,45,487.5,158.5,2.55,20.0,398.0,697.98,550.55
2016,10,13,15,0,455.0,151.0,2.6,20.0,358.0,651.72,518.03
2016,10,13,15,15,404.0,142.0,2.6,19.5,312.0,585.48,470.2
2016,10,13,15,30,353.0,133.0,2.6,19.0,266.0,519.82,421.49
2016,10,13,15,45,332.5,117.0,2.6,19.0,229.0,473.48,386.37
2016,10,13,16,0,312.0,101.0,2.6,19.0,192.0,426.91,349.83
2016,10,13,16,15,282.5,84.5,2.6,18.5,155.0,372.48,306.09
2016,10,13,16,30,253.0,68.0,2.6,18.0,118.0,319.26,261.48
2016,10,13,16,45,200.0,51.0,2.6,18.0,83.5,249.9,201.05
2016,10,13,17,0,147.0,34.0,2.6,18.0,49.0,185.11,137.4
2016,10,13,17,15,73.5,17.0,2.55,17.5,24.5,79.37,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,10.0,7.45,16.0,10.0,8.22,0.0
2016,10,14,7,0,0.0,17.0,7.5,16.0,17.0,13.99,6.3
2016,10,14,7,15,0.0,26.5,7.4,16.0,26.5,21.85,13.5
2016,10,14,7,30,0.0,36.0,7.3,16.0,36.0,29.72,20.69
2016,10,14,7,45,0.0,46.0,7.25,16.5,46.0,38.03,28.13
2016,10,14,8,0,0.0,56.0,7.2,17.0,56.0,46.36,33.76
2016,10,14,8,15,0.0,65.5,7.1,17.0,65.5,54.28,40.43
2016,10,14,8,30,0.0,75.0,7.0,17.0,75.0,62.2,47.03
2016,10,14,8,45,0.0,70.0,6.9,17.5,70.0,58.05,43.32
2016,10,14,9,0,0.0,65.0,6.8,18.0,65.0,53.89,39.63
2016,10,14,9,15,0.0,56.0,6.7,18.0,56.0,46.4,33.27
2016,10,14,9,30,0.0,47.0,6.6,18.0,47.0,38.93,26.95
2016,10,14,9,45,0.0,54.0,6.5,18.0,54.0,44.77,31.75
2016,10,14,10,0,0.0,61.0,6.4,18.0,61.0,50.63,36.54
2016,10,14,10,15,0.0,77.5,6.25,18.0,77.5,64.42,47.89
2016,10,14,10,30,0.0,94.0,6.1,18.0,94.0,78.26,59.22
2016,10,14,10,45,0.0,93.0,5.95,18.5,93.0,77.43,58.34
2016,10,14,11,0,0.0,92.0,5.8,19.0,92.0,76.61,57.49
2016,10,14,11,15,3.5,149.0,5.6,19.0,151.5,128.6,99.89
2016,10,14,11,30,7.0,206.0,5.4,19.0,211.0,182.96,143.71
2016,10,14,11,45,3.5,161.5,5.2,19.0,164.0,140.5,109.33
2016,10,14,12,0,0.0,117.0,5.0,19.0,117.0,98.29,75.02
2016,10,14,12,15,5.5,171.0,4.8,19.0,175.0,151.86,118.65
2016,10,14,12,30,11.0,225.0,4.6,19.0,233.0,208.56,164.24
2016,10,14,12,45,5.5,167.5,4.4,19.0,171.5,149.77,116.93
2016,10,14,13,0,0.0,110.0,4.2,19.0,110.0,92.4,70.34
2016,10,14,13,15,6.5,163.0,3.95,19.0,167.0,147.76,115.7
2016,10,14,13,30,13.0,216.0,3.7,19.0,224.0,207.49,163.96
2016,10,14,13,45,6.5,142.0,3.5,19.0,146.0,129.06,100.73
2016,10,14,14,0,0.0,68.0,3.3,19.0,68.0,56.45,41.22
2016,10,14,14,15,0.0,94.5,3.1,18.5,94.5,78.97,60.08
2016,10,14,14,30,0.0,121.0,2.9,18.0,121.0,104.4,81.32
2016,10,14,14,45,0.0,111.0,2.7,18.0,111.0,95.47,74.11
2016,10,14,15,0,0.0,101.0,2.5,18.0,101.0,86.55,66.92
2016,10,14,15,15,0.0,84.0,2.3,18.0,84.0,70.75,53.92
2016,10,14,15,30,0.0,67.0,2.1,18.0,67.0,55.53,41.3
2016,10,14,15,45,0.0,57.5,1.95,18.0,57.5,47.61,34.69
2016,10,14,16,0,0.0,48.0,1.8,18.0,48.0,39.69,28.01
2016,10,14,16,15,0.0,38.5,1.65,17.5,38.5,31.8,21.3
2016,10,14,16,30,0.0,29.0,1.5,17.0,29.0,23.92,14.5
2016,10,14,16,45,0.0,20.0,1.4,17.0,20.0,16.47,7.97
2016,10,14,17,0,0.0,11.0,1.3,17.0,11.0,9.04,1.17
2016,10,14,17,15,0.0,5.5,1.15,16.5,5.5,4.51,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,40.0,6.0,3.05,13.5,7.0,0.0,0.0
2016,10,15,6,30,80.0,12.0,3.3,14.0,14.0,10.24,0.0
2016,10,15,6,45,221.0,24.5,3.6,14.5,48.0,20.17,7.47
2016,10,15,7,0,362.0,37.0,3.9,15.0,82.0,30.29,20.24
2016,10,15,7,15,448.0,45.5,4.15,15.5,127.0,36.62,26.47
2016,10,15,7,30,534.0,54.0,4.4,16.0,172.0,42.93,32.35
2016,10,15,7,45,587.0,60.0,4.7,16.5,218.5,46.95,36.03
2016,10,15,8,0,640.0,66.0,5.0,17.0,265.0,63.17,39.46
2016,10,15,8,15,334.0,108.0,5.35,17.0,213.0,111.97,75.69
2016,10,15,8,30,28.0,150.0,5.7,17.0,161.0,122.8,96.51
2016,10,15,8,45,65.5,176.0,6.1,17.5,206.0,155.33,121.73
2016,10,15,9,0,103.0,202.0,6.5,18.0,251.0,193.46,151.96
2016,10,15,9,15,199.5,213.0,6.8,18.0,317.0,248.4,195.46
2016,10,15,9,30,296.0,224.0,7.1,18.0,383.0,317.46,251.56
2016,10,15,9,45,561.5,157.0,7.45,18.5,481.0,416.14,331.18
2016,10,15,10,0,827.0,90.0,7.8,19.0,579.0,529.59,424.18
2016,10,15,10,15,836.5,91.5,7.95,19.0,604.0,584.71,471.03
2016,10,15,10,30,846.0,93.0,8.1,19.0,629.0,635.25,513.5
2016,10,15,10,45,678.5,161.5,8.3,19.5,599.5,640.1,515.71
2016,10,15,11,0,511.0,230.0,8.5,20.0,570.0,615.26,493.91
2016,10,15,11,15,286.5,266.0,8.6,20.0,457.5,491.83,394.74
2016,10,15,11,30,62.0,302.0,8.7,20.0,345.0,333.64,264.96
2016,10,15,11,45,39.5,274.5,8.8,20.0,302.0,291.58,231.28
2016,10,15,12,0,17.0,247.0,8.9,20.0,259.0,232.42,183.5
2016,10,15,12,15,9.5,213.5,8.95,20.0,220.5,195.19,153.52
2016,10,15,12,30,2.0,180.0,9.0,20.0,182.0,157.62,123.06
2016,10,15,12,45,31.0,233.5,9.05,20.0,254.5,254.38,202.17
2016,10,15,13,0,60.0,287.0,9.1,20.0,327.0,345.43,275.78
2016,10,15,13,15,67.5,281.5,9.05,19.5,325.0,351.17,281.43
2016,10,15,13,30,75.0,276.0,9.0,19.0,323.0,356.98,287.32
2016,10,15,13,45,97.0,267.5,8.95,19.0,325.0,373.63,302.02
2016,10,15,14,0,119.0,259.0,8.9,19.0,327.0,411.59,333.56
2016,10,15,14,15,61.5,213.0,8.85,19.0,248.0,280.24,226.93
2016,10,15,14,30,4.0,167.0,8.8,19.0,169.0,155.53,123.39
2016,10,15,14,45,2.5,156.0,8.8,19.0,157.5,144.63,114.72
2016,10,15,15,0,1.0,145.0,8.8,19.0,146.0,133.89,106.08
2016,10,15,15,15,0.5,105.0,8.7,18.5,105.5,92.6,72.15
2016,10,15,15,30,0.0,65.0,8.6,18.0,65.0,53.86,39.89
2016,10,15,15,45,0.0,55.0,8.5,18.0,55.0,45.52,32.9
2016,10,15,16,0,0.0,45.0,8.4,18.0,45.0,37.2,25.85
2016,10,15,16,15,0.0,36.0,8.25,17.5,36.0,29.72,19.47
2016,10,15,16,30,0.0,27.0,8.1,17.0,27.0,22.26,13.03
2016,10,15,16,45,0.0,18.5,8.0,17.0,18.5,15.23,6.86
2016,10,15,17,0,0.0,10.0,7.9,17.0,10.0,8.21,0.33
2016,10,15,17,15,0.0,5.0,7.8,17.0,5.0,4.27,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,4.05,15.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,4.2,15.0,13.0,11.1,0.0
2016,10,16,6,45,178.5,24.5,4.35,15.5,46.0,19.07,5.72
2016,10,16,7,0,357.0,36.0,4.5,16.0,79.0,29.49,19.37
2016,10,16,7,15,443.0,44.0,4.45,16.0,123.0,35.43,25.33
2016,10,16,7,30,529.0,52.0,4.4,16.0,167.0,41.35,30.94
2016,10,16,7,45,578.0,58.5,4.35,16.5,212.5,45.79,35.0
2016,10,16,8,0,627.0,65.0,4.3,17.0,258.0,62.6,38.86
2016,10,16,8,15,390.5,114.0,4.3,17.0,240.5,121.95,81.72
2016,10,16,8,30,154.0,163.0,4.3,17.0,223.0,151.59,114.72
2016,10,16,8,45,77.0,113.5,4.35,17.5,143.5,111.14,84.59
2016,10,16,9,0,0.0,64.0,4.4,18.0,64.0,53.05,38.94
2016,10,16,9,15,0.0,63.0,4.45,18.0,63.0,52.23,38.18
2016,10,16,9,30,0.0,62.0,4.5,18.0,62.0,51.41,37.4
2016,10,16,9,45,0.0,60.5,4.55,18.0,60.5,50.18,36.28
2016,10,16,10,0,0.0,59.0,4.6,18.0,59.0,48.95,35.18
2016,10,16,10,15,0.0,64.5,4.6,18.0,64.5,53.56,38.93
2016,10,16,10,30,0.0,70.0,4.6,18.0,70.0,58.16,42.68
2016,10,16,10,45,0.0,57.0,4.7,18.5,57.0,47.33,33.6
2016,10,16,11,0,0.0,44.0,4.8,19.0,44.0,36.51,24.57
2016,10,16,11,15,0.0,94.5,4.85,19.0,94.5,78.71,59.22
2016,10,16,11,30,0.0,145.0,4.9,19.0,145.0,122.69,94.95
2016,10,16,11,45,0.0,156.0,4.95,19.0,156.5,132.72,103.01
2016,10,16,12,0,0.0,167.0,5.0,19.0,168.0,142.97,111.28
2016,10,16,12,15,98.5,242.5,5.15,19.0,309.5,337.05,269.46
2016,10,16,12,30,197.0,318.0,5.3,19.0,451.0,517.96,411.89
2016,10,16,12,45,98.5,192.5,5.5,19.0,259.0,293.14,235.22
2016,10,16,13,0,0.0,67.0,5.7,19.0,67.0,55.68,40.31
2016,10,16,13,15,39.5,171.0,5.95,19.0,195.5,201.1,160.73
2016,10,16,13,30,79.0,275.0,6.2,19.0,324.0,360.44,289.11
2016,10,16,13,45,42.5,230.0,6.45,19.0,256.5,274.77,220.09
2016,10,16,14,0,6.0,185.0,6.7,19.0,189.0,172.75,136.8
2016,10,16,14,15,185.5,191.0,6.8,19.0,286.0,397.35,325.44
2016,10,16,14,30,365.0,197.0,6.9,19.0,383.0,605.25,494.38
2016,10,16,14,45,394.0,174.0,7.0,19.0,360.5,625.03,511.25
2016,10,16,15,0,423.0,151.0,7.1,19.0,338.0,620.36,510.1
2016,10,16,15,15,320.0,147.5,7.0,18.5,280.0,492.76,408.86
2016,10,16,15,30,217.0,144.0,6.9,18.0,222.0,391.99,326.22
2016,10,16,15,45,200.0,125.5,6.85,18.0,190.0,350.58,292.51
2016,10,16,16,0,183.0,107.0,6.8,18.0,158.0,309.3,258.01
2016,10,16,16,15,161.5,87.0,6.7,17.5,125.5,262.37,218.2
2016,10,16,16,30,140.0,67.0,6.6,17.0,93.0,216.04,177.74
2016,10,16,16,45,99.5,48.5,6.5,17.0,64.0,159.42,126.76
2016,10,16,17,0,59.0,30.0,6.4,17.0,35.0,90.37,58.78
2016,10,16,17,15,29.5,15.0,6.4,16.5,17.5,31.36,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,10.5,5.0,1.9,13.5,5.5,0.0,0.0
2016,10,17,6,30,21.0,10.0,1.9,14.0,11.0,8.54,0.0
2016,10,17,6,45,148.5,26.0,1.9,14.5,43.0,20.16,5.14
2016,10,17,7,0,276.0,42.0,1.9,15.0,75.0,32.41,21.84
2016,10,17,7,15,370.0,53.0,1.9,15.0,119.0,40.69,30.03
2016,10,17,7,30,464.0,64.0,1.9,15.0,163.0,51.08,39.66
2016,10,17,7,45,531.5,70.0,1.95,15.5,210.5,54.76,43.1
2016,10,17,8,0,599.0,76.0,2.0,16.0,258.0,71.0,46.29
2016,10,17,8,15,639.0,81.0,1.95,16.0,303.5,121.9,71.94
2016,10,17,8,30,679.0,86.0,1.9,16.0,349.0,177.83,113.31
2016,10,17,8,45,714.0,88.0,1.9,16.5,392.5,234.9,161.24
2016,10,17,9,0,749.0,90.0,1.9,17.0,436.0,298.22,216.19
2016,10,17,9,15,768.5,92.5,1.9,17.0,473.5,356.98,268.37
2016,10,17,9,30,788.0,95.0,1.9,17.0,511.0,417.0,320.57
2016,10,17,9,45,805.0,96.0,1.9,17.5,543.5,475.38,369.44
2016,10,17,10,0,822.0,97.0,1.9,18.0,576.0,534.08,416.85
2016,10,17,10,15,831.5,98.5,1.95,18.0,601.0,588.94,460.88
2016,10,17,10,30,841.0,100.0,2.0,18.0,626.0,642.73,502.9
2016,10,17,10,45,851.0,99.5,2.05,18.5,645.0,693.48,540.68
2016,10,17,11,0,861.0,99.0,2.1,19.0,664.0,736.93,572.06
2016,10,17,11,15,864.0,99.5,2.15,19.0,674.0,778.97,601.4
2016,10,17,11,30,867.0,100.0,2.2,19.0,684.0,818.39,628.75
2016,10,17,11,45,869.5,99.5,2.3,19.0,686.5,853.53,653.46
2016,10,17,12,0,872.0,99.0,2.4,19.0,689.0,885.65,676.12
2016,10,17,12,15,870.0,98.5,2.45,19.0,683.5,910.52,693.46
2016,10,17,12,30,868.0,98.0,2.5,19.0,678.0,931.88,708.54
2016,10,17,12,45,867.5,95.5,2.65,19.0,665.5,948.75,721.65
2016,10,17,13,0,867.0,93.0,2.8,19.0,653.0,961.94,732.43
2016,10,17,13,15,860.0,92.0,2.85,19.0,632.0,966.84,736.9
2016,10,17,13,30,853.0,91.0,2.9,19.0,611.0,979.35,746.81
2016,10,17,13,45,843.5,88.5,3.0,19.0,583.5,972.41,743.97
2016,10,17,14,0,834.0,86.0,3.1,19.0,556.0,961.66,738.79
2016,10,17,14,15,819.0,84.0,3.15,19.0,522.0,942.44,727.43
2016,10,17,14,30,804.0,82.0,3.2,19.0,488.0,919.77,713.73
2016,10,17,14,45,783.0,79.5,3.3,19.0,448.5,887.4,693.4
2016,10,17,15,0,762.0,77.0,3.4,19.0,409.0,852.21,670.75
2016,10,17,15,15,732.5,73.5,3.4,18.5,365.0,805.29,639.73
2016,10,17,15,30,703.0,70.0,3.4,18.0,321.0,756.53,606.47
2016,10,17,15,45,659.5,65.5,3.45,18.0,274.0,699.45,564.82
2016,10,17,16,0,616.0,61.0,3.5,18.0,227.0,636.5,516.96
2016,10,17,16,15,550.0,54.0,3.4,17.5,180.5,552.63,451.05
2016,10,17,16,30,484.0,47.0,3.3,17.0,134.0,471.77,384.36
2016,10,17,16,45,375.0,37.5,3.25,16.5,91.5,360.66,289.13
2016,10,17,17,0,266.0,28.0,3.2,16.0,49.0,253.41,164.05
2016,10,17,17,15,133.0,14.0,3.15,15.5,24.5,95.44,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,176.0,18.0,3.05,13.5,38.0,14.54,0.94
2016,10,18,7,0,352.0,36.0,3.1,14.0,76.0,29.69,19.49
2016,10,18,7,15,444.5,44.5,3.3,14.0,121.0,36.05,26.02
2016,10,18,7,30,537.0,53.0,3.5,14.0,166.0,42.4,32.09
2016,10,18,7,45,603.0,57.5,3.7,14.5,214.5,45.36,34.9
2016,10,18,8,0,669.0,62.0,3.9,15.0,263.0,62.39,37.94
2016,10,18,8,15,706.5,66.0,4.0,15.5,309.5,120.11,67.96
2016,10,18,8,30,744.0,70.0,4.1,16.0,356.0,178.38,111.33
2016,10,18,8,45,774.0,72.0,4.2,16.5,399.5,237.59,162.08
2016,10,18,9,0,804.0,74.0,4.3,17.0,443.0,299.83,217.65
2016,10,18,9,15,822.5,76.0,4.3,17.0,481.0,360.81,273.07
2016,10,18,9,30,841.0,78.0,4.3,17.0,519.0,422.8,328.38
2016,10,18,9,45,857.0,79.0,4.3,17.5,551.5,482.84,380.1
2016,10,18,10,0,873.0,80.0,4.3,18.0,584.0,542.6,429.93
2016,10,18,10,15,882.0,81.0,4.2,18.0,610.0,598.07,475.49
2016,10,18,10,30,891.0,82.0,4.1,18.0,636.0,652.28,518.81
2016,10,18,10,45,897.5,82.5,4.05,18.5,654.0,702.74,557.25
2016,10,18,11,0,904.0,83.0,4.0,19.0,672.0,751.18,591.99
2016,10,18,11,15,907.5,83.5,3.9,19.0,682.5,795.06,622.78
2016,10,18,11,30,911.0,84.0,3.8,19.0,693.0,836.24,651.32
2016,10,18,11,45,914.0,83.0,3.75,19.5,696.0,872.43,675.06
2016,10,18,12,0,917.0,82.0,3.7,20.0,699.0,905.45,696.4
2016,10,18,12,15,915.5,82.0,3.75,20.0,693.5,932.25,715.26
2016,10,18,12,30,914.0,82.0,3.8,20.0,688.0,955.4,731.72
2016,10,18,12,45,909.5,81.5,3.85,20.0,674.5,971.37,743.38
2016,10,18,13,0,905.0,81.0,3.9,20.0,661.0,983.44,752.56
2016,10,18,13,15,898.5,80.0,3.95,20.0,640.0,989.03,757.48
2016,10,18,13,30,892.0,79.0,4.0,20.0,619.0,990.66,759.9
2016,10,18,13,45,881.0,77.5,4.1,20.0,590.5,983.3,756.6
2016,10,18,14,0,870.0,76.0,4.2,20.0,562.0,972.11,750.82
2016,10,18,14,15,855.5,74.5,4.3,20.0,527.5,953.78,740.13
2016,10,18,14,30,841.0,73.0,4.4,20.0,493.0,932.02,727.03
2016,10,18,14,45,816.5,71.5,4.5,20.0,452.0,908.12,712.63
2016,10,18,15,0,792.0,70.0,4.6,20.0,411.0,870.46,688.01
2016,10,18,15,15,763.0,67.0,4.65,19.5,366.5,824.13,657.49
2016,10,18,15,30,734.0,64.0,4.7,19.0,322.0,775.91,624.56
2016,10,18,15,45,688.0,60.0,4.8,19.0,274.5,710.0,575.94
2016,10,18,16,0,642.0,56.0,4.9,19.0,227.0,650.57,530.32
2016,10,18,16,15,576.5,50.0,4.9,18.0,179.5,567.82,465.56
2016,10,18,16,30,511.0,44.0,4.9,17.0,132.0,488.04,399.59
2016,10,18,16,45,398.5,34.5,4.9,16.5,89.5,373.77,300.09
2016,10,18,17,0,286.0,25.0,4.9,16.0,47.0,261.59,156.31
2016,10,18,17,15,143.0,12.5,5.0,15.5,23.5,100.26,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
