Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,15.0,2.8,12.5,38.5,12.08,0.0
2016,10,19,7,0,428.0,30.0,2.8,13.0,77.0,24.74,15.26
2016,10,19,7,15,515.0,37.0,2.9,13.5,122.5,32.81,23.2
2016,10,19,7,30,602.0,44.0,3.0,14.0,168.0,38.67,28.77
2016,10,19,7,45,655.0,48.5,3.1,14.5,216.0,42.15,32.03
2016,10,19,8,0,708.0,53.0,3.2,15.0,264.0,60.41,35.49
2016,10,19,8,15,742.5,56.5,3.2,15.5,309.5,115.75,62.78
2016,10,19,8,30,777.0,60.0,3.2,16.0,355.0,175.24,107.2
2016,10,19,8,45,801.5,62.5,3.2,16.5,398.0,235.52,159.12
2016,10,19,9,0,826.0,65.0,3.2,17.0,441.0,300.11,216.71
2016,10,19,9,15,843.0,67.0,3.15,17.5,478.5,360.92,271.34
2016,10,19,9,30,860.0,69.0,3.1,18.0,516.0,422.46,325.29
2016,10,19,9,45,872.5,70.5,3.05,18.5,548.0,481.86,375.93
2016,10,19,10,0,885.0,72.0,3.0,19.0,580.0,540.9,424.45
2016,10,19,10,15,893.0,73.0,2.95,19.5,605.0,596.2,468.43
2016,10,19,10,30,901.0,74.0,2.9,20.0,630.0,650.1,509.81
2016,10,19,10,45,904.5,75.5,2.9,20.5,647.5,699.84,546.98
2016,10,19,11,0,908.0,77.0,2.9,21.0,665.0,747.29,580.13
2016,10,19,11,15,910.5,77.5,2.85,21.0,675.0,790.38,609.74
2016,10,19,11,30,913.0,78.0,2.8,21.0,685.0,830.68,637.13
2016,10,19,11,45,911.0,79.5,2.75,21.5,686.5,865.35,659.13
2016,10,19,12,0,909.0,81.0,2.7,22.0,688.0,896.62,678.63
2016,10,19,12,15,907.5,80.5,2.75,22.0,682.5,922.52,696.52
2016,10,19,12,30,906.0,80.0,2.8,22.0,677.0,944.79,712.09
2016,10,19,12,45,638.5,171.5,2.9,22.0,588.0,833.19,636.46
2016,10,19,13,0,371.0,263.0,3.0,22.0,499.0,661.86,511.51
2016,10,19,13,15,625.5,171.0,3.05,22.0,553.5,845.36,649.5
2016,10,19,13,30,880.0,79.0,3.1,22.0,608.0,977.82,740.5
2016,10,19,13,45,871.5,77.0,3.2,22.0,580.5,972.22,737.45
2016,10,19,14,0,863.0,75.0,3.3,22.0,553.0,962.82,733.16
2016,10,19,14,15,849.0,73.5,3.4,22.0,519.0,944.99,723.17
2016,10,19,14,30,835.0,72.0,3.5,22.0,485.0,934.69,718.43
2016,10,19,14,45,815.0,69.5,3.6,22.0,445.0,902.87,698.54
2016,10,19,15,0,795.0,67.0,3.7,22.0,405.0,868.16,676.4
2016,10,19,15,15,766.5,64.0,3.7,21.5,361.0,822.29,646.44
2016,10,19,15,30,738.0,61.0,3.7,21.0,317.0,774.53,614.2
2016,10,19,15,45,696.0,56.5,3.7,20.5,270.0,711.49,569.27
2016,10,19,16,0,654.0,52.0,3.7,20.0,223.0,648.21,522.15
2016,10,19,16,15,589.0,46.5,3.55,19.0,176.0,565.41,457.93
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,493.39,398.57
2016,10,19,16,45,415.0,32.0,3.3,17.5,86.5,382.18,301.89
2016,10,19,17,0,306.0,23.0,3.2,17.0,44.0,270.33,140.89
2016,10,19,17,15,153.0,11.5,3.2,16.5,22.0,105.48,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.5,2.4,13.5,37.5,12.54,0.0
2016,10,20,7,0,416.0,31.0,2.5,14.0,75.0,25.65,15.79
2016,10,20,7,15,506.5,38.5,2.6,14.5,121.0,31.41,21.84
2016,10,20,7,30,597.0,46.0,2.7,15.0,167.0,40.49,30.23
2016,10,20,7,45,654.5,51.0,2.85,15.5,215.5,44.35,33.84
2016,10,20,8,0,712.0,56.0,3.0,16.0,264.0,63.43,37.65
2016,10,20,8,15,747.5,59.5,2.85,16.5,311.0,119.13,65.11
2016,10,20,8,30,783.0,63.0,2.7,17.0,358.0,179.12,109.66
2016,10,20,8,45,809.5,65.5,2.55,17.5,401.5,240.25,161.83
2016,10,20,9,0,836.0,68.0,2.4,18.0,445.0,303.92,218.1
2016,10,20,9,15,853.5,70.0,2.4,18.5,483.0,367.41,274.35
2016,10,20,9,30,871.0,72.0,2.4,19.0,521.0,429.79,328.41
2016,10,20,9,45,886.5,72.5,2.4,19.5,554.0,490.27,379.32
2016,10,20,10,0,902.0,73.0,2.4,20.0,587.0,550.64,428.34
2016,10,20,10,15,910.5,74.0,2.4,20.5,612.0,607.09,472.71
2016,10,20,10,30,919.0,75.0,2.4,21.0,637.0,662.16,514.52
2016,10,20,10,45,924.0,76.0,2.4,21.5,655.0,713.2,552.07
2016,10,20,11,0,929.0,77.0,2.4,22.0,673.0,762.03,585.58
2016,10,20,11,15,931.5,77.0,2.45,22.5,683.5,805.41,614.28
2016,10,20,11,30,934.0,77.0,2.5,23.0,694.0,845.89,640.73
2016,10,20,11,45,934.0,77.5,2.6,23.5,696.0,881.78,664.24
2016,10,20,12,0,934.0,78.0,2.7,24.0,698.0,914.3,685.41
2016,10,20,12,15,932.5,78.0,2.75,24.0,692.0,941.37,703.88
2016,10,20,12,30,931.0,78.0,2.8,24.0,686.0,964.74,720.01
2016,10,20,12,45,656.5,168.0,2.85,24.5,592.5,845.96,638.84
2016,10,20,13,0,382.0,258.0,2.9,25.0,499.0,666.76,509.1
2016,10,20,13,15,383.5,248.0,2.95,25.0,483.0,665.71,510.7
2016,10,20,13,30,385.0,238.0,3.0,25.0,467.0,662.75,509.82
2016,10,20,13,45,634.5,156.0,3.05,25.0,513.0,850.19,647.43
2016,10,20,14,0,884.0,74.0,3.1,25.0,559.0,981.22,736.88
2016,10,20,14,15,869.5,72.0,3.1,25.0,524.0,962.11,724.31
2016,10,20,14,30,855.0,70.0,3.1,25.0,489.0,939.5,710.71
2016,10,20,14,45,834.5,68.0,3.15,25.0,448.5,918.5,698.51
2016,10,20,15,0,814.0,66.0,3.2,25.0,408.0,883.69,676.54
2016,10,20,15,15,785.5,62.5,3.2,24.5,363.5,836.76,646.59
2016,10,20,15,30,757.0,59.0,3.2,24.0,319.0,787.9,614.32
2016,10,20,15,45,714.5,55.0,3.2,23.5,271.5,724.63,570.18
2016,10,20,16,0,672.0,51.0,3.2,23.0,224.0,661.07,523.75
2016,10,20,16,15,606.0,45.0,3.1,22.0,176.0,576.36,459.28
2016,10,20,16,30,540.0,39.0,3.0,21.0,128.0,494.11,392.97
2016,10,20,16,45,424.5,30.5,2.9,20.0,85.0,386.74,299.96
2016,10,20,17,0,309.0,22.0,2.8,19.0,42.0,268.55,112.69
2016,10,20,17,15,154.5,11.0,2.8,18.5,21.0,105.81,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.0,15.0,2.7,14.5,35.0,12.14,0.0
2016,10,21,7,0,390.0,30.0,2.7,15.0,70.0,24.77,14.8
2016,10,21,7,15,480.5,37.5,2.65,15.5,114.5,30.53,20.93
2016,10,21,7,30,571.0,45.0,2.6,16.0,159.0,36.3,26.39
2016,10,21,7,45,627.5,50.0,2.6,16.5,206.0,43.37,32.81
2016,10,21,8,0,684.0,55.0,2.6,17.0,253.0,62.17,36.68
2016,10,21,8,15,720.0,59.0,2.5,17.5,299.0,116.46,63.67
2016,10,21,8,30,756.0,63.0,2.4,18.0,345.0,175.13,107.13
2016,10,21,8,45,782.0,65.5,2.35,18.5,387.0,234.36,157.5
2016,10,21,9,0,808.0,68.0,2.3,19.0,429.0,296.09,211.92
2016,10,21,9,15,826.0,70.5,2.3,19.5,466.5,357.28,265.99
2016,10,21,9,30,844.0,73.0,2.3,20.0,504.0,419.71,319.75
2016,10,21,9,45,855.0,75.0,2.3,20.5,535.5,477.91,368.67
2016,10,21,10,0,866.0,77.0,2.3,21.0,567.0,535.63,415.46
2016,10,21,10,15,875.0,78.5,2.35,21.0,592.0,590.94,459.87
2016,10,21,10,30,884.0,80.0,2.4,21.0,617.0,645.01,502.12
2016,10,21,10,45,888.5,81.5,2.45,21.5,634.5,694.55,538.97
2016,10,21,11,0,893.0,83.0,2.5,22.0,652.0,741.95,572.32
2016,10,21,11,15,896.5,83.0,2.55,22.0,662.5,784.6,601.93
2016,10,21,11,30,900.0,83.0,2.6,22.0,673.0,824.55,629.53
2016,10,21,11,45,899.5,83.5,2.7,22.5,675.0,858.84,652.22
2016,10,21,12,0,899.0,84.0,2.8,23.0,677.0,889.85,672.63
2016,10,21,12,15,897.5,84.0,2.9,23.0,671.0,915.98,691.06
2016,10,21,12,30,896.0,84.0,3.0,23.0,665.0,938.55,707.21
2016,10,21,12,45,888.0,84.5,3.2,23.0,651.0,951.92,718.05
2016,10,21,13,0,880.0,85.0,3.4,23.0,637.0,961.39,726.45
2016,10,21,13,15,639.0,159.0,3.55,23.0,553.0,844.19,647.12
2016,10,21,13,30,398.0,233.0,3.7,23.0,469.0,669.53,520.73
2016,10,21,13,45,459.5,204.0,3.85,23.0,464.0,723.26,563.7
2016,10,21,14,0,521.0,175.0,4.0,23.0,459.0,752.96,588.45
2016,10,21,14,15,641.5,129.0,4.1,22.5,456.0,826.41,644.26
2016,10,21,14,30,762.0,83.0,4.2,22.0,453.0,875.98,682.38
2016,10,21,14,45,763.5,77.5,4.35,22.0,422.0,861.92,674.2
2016,10,21,15,0,765.0,72.0,4.5,22.0,391.0,844.43,664.04
2016,10,21,15,15,734.5,68.5,4.55,21.5,347.0,796.67,632.22
2016,10,21,15,30,704.0,65.0,4.6,21.0,303.0,747.16,598.15
2016,10,21,15,45,658.5,60.5,4.65,21.0,256.5,688.36,554.5
2016,10,21,16,0,613.0,56.0,4.7,21.0,210.0,624.18,504.82
2016,10,21,16,15,543.5,49.0,4.7,20.0,164.0,538.21,437.33
2016,10,21,16,30,474.0,42.0,4.7,19.0,118.0,455.67,368.8
2016,10,21,16,45,354.5,32.0,4.7,18.5,77.5,338.18,264.04
2016,10,21,17,0,235.0,22.0,4.7,18.0,37.0,216.08,62.19
2016,10,21,17,15,117.5,11.0,4.7,17.5,18.5,82.59,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,135.5,17.0,3.0,12.5,30.5,13.28,0.0
2016,10,22,7,0,271.0,34.0,3.0,13.0,61.0,28.1,17.46
2016,10,22,7,15,345.5,46.5,3.05,13.0,101.0,37.81,27.47
2016,10,22,7,30,420.0,59.0,3.1,13.0,141.0,47.26,36.42
2016,10,22,7,45,473.5,68.0,3.15,13.5,184.5,53.4,42.14
2016,10,22,8,0,527.0,77.0,3.2,14.0,228.0,71.97,47.78
2016,10,22,8,15,571.0,81.0,3.15,14.5,269.5,117.56,71.37
2016,10,22,8,30,615.0,85.0,3.1,15.0,311.0,168.72,109.43
2016,10,22,8,45,670.0,83.0,3.05,15.5,356.5,222.42,154.22
2016,10,22,9,0,725.0,81.0,3.0,16.0,402.0,284.45,208.06
2016,10,22,9,15,715.0,93.0,2.95,16.0,432.5,337.89,257.26
2016,10,22,9,30,705.0,105.0,2.9,16.0,463.0,391.75,305.47
2016,10,22,9,45,664.5,126.5,2.9,16.5,480.5,438.18,345.8
2016,10,22,10,0,624.0,148.0,2.9,17.0,498.0,478.97,379.84
2016,10,22,10,15,653.5,147.0,2.9,17.0,528.0,533.66,424.22
2016,10,22,10,30,683.0,146.0,2.9,17.0,558.0,589.69,468.59
2016,10,22,10,45,610.5,177.0,2.95,17.5,553.0,608.52,482.09
2016,10,22,11,0,538.0,208.0,3.0,18.0,548.0,613.89,485.08
2016,10,22,11,15,537.5,211.5,3.0,18.0,556.5,645.29,509.03
2016,10,22,11,30,537.0,215.0,3.0,18.0,565.0,674.85,531.14
2016,10,22,11,45,547.5,212.5,3.05,18.5,570.0,705.49,553.29
2016,10,22,12,0,558.0,210.0,3.1,19.0,575.0,734.58,574.08
2016,10,22,12,15,724.0,153.5,3.15,19.0,623.0,852.35,660.54
2016,10,22,12,30,890.0,97.0,3.2,19.0,671.0,947.27,726.47
2016,10,22,12,45,765.0,132.0,3.3,19.0,618.5,906.75,698.69
2016,10,22,13,0,640.0,167.0,3.4,19.0,566.0,842.11,654.7
2016,10,22,13,15,529.5,196.0,3.45,18.5,518.5,769.54,604.36
2016,10,22,13,30,419.0,225.0,3.5,18.0,471.0,701.59,554.5
2016,10,22,13,45,498.0,190.0,3.6,18.0,468.5,744.69,590.51
2016,10,22,14,0,577.0,155.0,3.7,18.0,466.0,792.41,627.81
2016,10,22,14,15,422.5,177.0,3.7,18.0,397.5,658.64,527.57
2016,10,22,14,30,268.0,199.0,3.7,18.0,329.0,514.1,415.63
2016,10,22,14,45,270.0,181.0,3.75,18.0,302.0,493.66,401.89
2016,10,22,15,0,272.0,163.0,3.8,18.0,275.0,471.7,386.14
2016,10,22,15,15,256.0,148.0,3.8,17.5,244.0,435.91,359.2
2016,10,22,15,30,240.0,133.0,3.8,17.0,213.0,399.87,331.4
2016,10,22,15,45,226.5,113.5,3.85,17.0,180.0,359.27,298.71
2016,10,22,16,0,213.0,94.0,3.9,17.0,147.0,318.33,264.7
2016,10,22,16,15,186.0,75.5,3.8,16.5,114.0,268.12,221.89
2016,10,22,16,30,159.0,57.0,3.7,16.0,81.0,219.06,178.56
2016,10,22,16,45,105.0,39.0,3.65,15.5,52.5,152.99,117.21
2016,10,22,17,0,51.0,21.0,3.6,15.0,24.0,76.68,4.9
2016,10,22,17,15,25.5,10.5,3.55,14.5,12.0,24.82,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.5,15.0,1.75,12.5,32.5,12.22,0.0
2016,10,23,7,0,359.0,30.0,1.8,13.0,65.0,24.86,14.55
2016,10,23,7,15,456.5,38.5,1.85,13.5,109.5,31.43,21.81
2016,10,23,7,30,554.0,47.0,1.9,14.0,154.0,37.98,28.06
2016,10,23,7,45,612.5,53.0,1.95,14.5,201.0,42.26,32.09
2016,10,23,8,0,671.0,59.0,2.0,15.0,248.0,65.83,40.04
2016,10,23,8,15,709.5,63.0,2.05,15.0,294.0,119.45,67.18
2016,10,23,8,30,748.0,67.0,2.1,15.0,340.0,177.79,110.93
2016,10,23,8,45,773.0,70.5,2.2,15.5,382.0,237.15,161.95
2016,10,23,9,0,798.0,74.0,2.3,16.0,424.0,298.94,217.01
2016,10,23,9,15,817.5,76.5,2.3,16.0,462.0,360.03,271.97
2016,10,23,9,30,837.0,79.0,2.3,16.0,500.0,422.26,326.78
2016,10,23,9,45,855.5,79.0,2.35,16.5,533.0,482.41,377.95
2016,10,23,10,0,874.0,79.0,2.4,17.0,566.0,541.27,426.51
2016,10,23,10,15,883.5,80.0,2.45,17.5,591.0,596.69,470.86
2016,10,23,10,30,893.0,81.0,2.5,18.0,616.0,650.88,512.86
2016,10,23,10,45,900.0,81.5,2.6,18.5,634.0,701.37,551.18
2016,10,23,11,0,907.0,82.0,2.7,19.0,652.0,749.88,586.08
2016,10,23,11,15,910.0,82.5,2.8,19.0,662.5,793.12,616.81
2016,10,23,11,30,913.0,83.0,2.9,19.0,673.0,833.61,645.5
2016,10,23,11,45,914.0,83.0,3.0,19.0,675.0,868.93,670.51
2016,10,23,12,0,915.0,83.0,3.1,19.0,677.0,901.01,693.29
2016,10,23,12,15,912.5,83.0,3.2,19.0,671.0,926.56,711.62
2016,10,23,12,30,910.0,83.0,3.3,19.0,665.0,948.44,727.59
2016,10,23,12,45,899.5,84.5,3.4,19.5,650.0,960.85,735.78
2016,10,23,13,0,889.0,86.0,3.5,20.0,635.0,969.27,741.43
2016,10,23,13,15,881.0,85.0,3.55,20.0,613.5,973.11,745.2
2016,10,23,13,30,873.0,84.0,3.6,20.0,592.0,973.07,746.5
2016,10,23,13,45,863.0,81.5,3.7,20.0,563.5,965.35,743.02
2016,10,23,14,0,853.0,79.0,3.8,20.0,535.0,964.99,744.83
2016,10,23,14,15,836.5,77.0,3.9,19.5,500.5,944.1,733.72
2016,10,23,14,30,820.0,75.0,4.0,19.0,466.0,919.76,720.18
2016,10,23,14,45,710.5,88.0,4.1,19.0,405.5,828.7,656.78
2016,10,23,15,0,601.0,101.0,4.2,19.0,345.0,731.91,587.63
2016,10,23,15,15,567.5,95.5,4.2,18.5,305.5,682.37,552.98
2016,10,23,15,30,534.0,90.0,4.2,18.0,266.0,631.67,516.03
2016,10,23,15,45,492.5,81.0,4.25,18.0,223.5,569.32,467.81
2016,10,23,16,0,451.0,72.0,4.3,18.0,181.0,507.24,418.04
2016,10,23,16,15,397.5,59.5,4.2,17.5,140.0,432.93,356.66
2016,10,23,16,30,344.0,47.0,4.1,17.0,99.0,361.32,294.35
2016,10,23,16,45,241.0,33.5,4.1,16.5,63.0,256.85,196.85
2016,10,23,17,0,138.0,20.0,4.1,16.0,27.0,143.86,0.0
2016,10,23,17,15,69.0,10.0,4.0,15.5,13.5,51.38,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,6.35,14.5,7.5,6.16,0.0
2016,10,24,7,0,0.0,15.0,6.6,15.0,15.0,12.35,4.12
2016,10,24,7,15,0.0,26.5,6.75,15.0,26.5,21.87,13.29
2016,10,24,7,30,0.0,38.0,6.9,15.0,38.0,31.41,22.07
2016,10,24,7,45,0.0,50.0,7.1,15.5,50.0,41.39,31.11
2016,10,24,8,0,0.0,62.0,7.3,16.0,62.0,51.04,37.85
2016,10,24,8,15,0.0,74.0,7.4,16.0,74.0,60.82,46.18
2016,10,24,8,30,0.0,86.0,7.5,16.0,86.0,70.71,54.51
2016,10,24,8,45,57.0,135.5,7.65,16.0,160.5,123.4,96.52
2016,10,24,9,0,114.0,185.0,7.8,16.0,235.0,186.95,148.03
2016,10,24,9,15,124.0,202.5,7.75,16.0,261.0,215.84,172.44
2016,10,24,9,30,134.0,220.0,7.7,16.0,287.0,246.22,198.04
2016,10,24,9,45,81.0,217.5,7.7,16.5,259.0,225.4,181.48
2016,10,24,10,0,28.0,215.0,7.7,17.0,231.0,196.52,157.49
2016,10,24,10,15,21.5,214.0,7.75,17.0,227.0,194.46,155.68
2016,10,24,10,30,15.0,213.0,7.8,17.0,223.0,191.51,153.05
2016,10,24,10,45,39.0,243.0,7.85,17.5,268.0,246.87,198.11
2016,10,24,11,0,63.0,273.0,7.9,18.0,313.0,297.92,239.24
2016,10,24,11,15,58.5,274.5,7.85,18.0,312.0,301.43,241.88
2016,10,24,11,30,54.0,276.0,7.8,18.0,311.0,304.44,244.16
2016,10,24,11,45,82.0,288.0,7.8,18.0,341.0,345.45,277.83
2016,10,24,12,0,110.0,300.0,7.8,18.0,371.0,388.8,313.21
2016,10,24,12,15,81.5,286.5,7.8,18.0,339.5,354.81,285.48
2016,10,24,12,30,53.0,273.0,7.8,18.0,308.0,318.73,255.98
2016,10,24,12,45,27.5,225.5,7.85,18.5,244.0,245.64,196.37
2016,10,24,13,0,2.0,178.0,7.9,19.0,180.0,158.42,124.67
2016,10,24,13,15,6.0,188.0,7.9,19.0,192.0,173.3,137.16
2016,10,24,13,30,10.0,198.0,7.9,19.0,204.0,188.99,150.29
2016,10,24,13,45,70.5,217.5,7.95,19.0,255.0,291.75,236.37
2016,10,24,14,0,131.0,237.0,8.0,19.0,306.0,401.29,326.62
2016,10,24,14,15,65.5,162.5,7.95,18.5,197.0,227.17,185.13
2016,10,24,14,30,0.0,88.0,7.9,18.0,88.0,73.64,56.11
2016,10,24,14,45,87.0,128.0,7.9,18.0,163.0,228.78,188.96
2016,10,24,15,0,174.0,168.0,7.9,18.0,238.0,367.39,305.46
2016,10,24,15,15,162.0,150.0,7.7,17.5,209.5,334.19,278.82
2016,10,24,15,30,150.0,132.0,7.5,17.0,181.0,300.87,251.78
2016,10,24,15,45,134.0,112.5,7.3,17.0,151.0,261.76,218.78
2016,10,24,16,0,118.0,93.0,7.1,17.0,121.0,222.91,185.31
2016,10,24,16,15,94.5,73.0,6.9,16.5,92.5,177.52,145.77
2016,10,24,16,30,71.0,53.0,6.7,16.0,64.0,132.71,105.96
2016,10,24,16,45,35.5,34.5,6.55,16.0,40.0,82.56,58.71
2016,10,24,17,0,0.0,16.0,6.4,16.0,16.0,13.88,0.0
2016,10,24,17,15,0.0,8.0,6.4,15.5,8.0,6.83,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,6.5,15.5,10.0,8.54,0.0
2016,10,25,7,0,0.0,20.0,6.6,16.0,20.0,16.5,7.1
2016,10,25,7,15,0.0,35.0,6.6,16.0,35.0,28.73,19.07
2016,10,25,7,30,0.0,50.0,6.6,16.0,50.0,40.6,29.99
2016,10,25,7,45,0.0,66.5,6.65,16.0,66.5,53.43,41.65
2016,10,25,8,0,0.0,83.0,6.7,16.0,83.0,66.39,50.84
2016,10,25,8,15,0.0,99.0,6.7,16.5,99.0,79.65,61.99
2016,10,25,8,30,0.0,115.0,6.7,17.0,115.0,93.12,73.14
2016,10,25,8,45,126.5,145.0,6.7,17.5,199.5,147.53,113.3
2016,10,25,9,0,253.0,175.0,6.7,18.0,284.0,221.25,170.81
2016,10,25,9,15,126.5,147.5,6.75,18.0,202.0,171.26,134.48
2016,10,25,9,30,0.0,120.0,6.8,18.0,120.0,99.79,77.73
2016,10,25,9,45,0.0,139.0,6.85,18.0,139.0,116.08,91.06
2016,10,25,10,0,0.0,158.0,6.9,18.0,158.0,132.7,104.55
2016,10,25,10,15,1.5,170.0,6.9,18.0,171.5,144.43,114.0
2016,10,25,10,30,3.0,182.0,6.9,18.0,185.0,156.51,123.73
2016,10,25,10,45,1.5,150.5,6.95,18.5,152.0,128.23,100.26
2016,10,25,11,0,0.0,119.0,7.0,19.0,119.0,99.84,76.75
2016,10,25,11,15,0.0,124.5,6.9,19.0,124.5,104.75,80.72
2016,10,25,11,30,0.0,130.0,6.8,19.0,130.0,109.73,84.75
2016,10,25,11,45,1.5,158.0,6.75,19.0,159.0,136.36,106.47
2016,10,25,12,0,3.0,186.0,6.7,19.0,188.0,164.06,128.97
2016,10,25,12,15,1.5,159.0,6.6,19.0,160.0,138.1,107.87
2016,10,25,12,30,0.0,132.0,6.5,19.0,132.0,112.24,86.8
2016,10,25,12,45,0.0,109.5,6.4,19.5,109.5,92.06,70.23
2016,10,25,13,0,0.0,87.0,6.3,20.0,87.0,72.36,54.04
2016,10,25,13,15,0.0,108.5,6.2,20.0,108.5,91.4,69.72
2016,10,25,13,30,0.0,130.0,6.1,20.0,130.0,111.69,86.41
2016,10,25,13,45,66.0,182.0,6.1,20.0,217.0,245.64,198.11
2016,10,25,14,0,132.0,234.0,6.1,20.0,304.0,398.98,322.43
2016,10,25,14,15,91.5,212.5,6.0,20.0,259.5,315.72,255.39
2016,10,25,14,30,51.0,191.0,5.9,20.0,215.0,253.19,204.27
2016,10,25,14,45,25.5,134.0,5.85,20.0,146.0,159.73,127.88
2016,10,25,15,0,0.0,77.0,5.8,20.0,77.0,64.23,48.1
2016,10,25,15,15,0.0,68.0,5.7,19.5,68.0,56.37,41.76
2016,10,25,15,30,0.0,59.0,5.6,19.0,59.0,48.86,35.58
2016,10,25,15,45,0.0,49.5,5.5,19.0,49.5,40.95,28.9
2016,10,25,16,0,0.0,40.0,5.4,19.0,40.0,33.05,22.14
2016,10,25,16,15,0.0,30.5,5.15,18.5,30.5,25.17,15.37
2016,10,25,16,30,0.0,21.0,4.9,18.0,21.0,17.3,8.56
2016,10,25,16,45,0.0,13.0,4.7,17.5,13.0,10.69,2.38
2016,10,25,17,0,0.0,5.0,4.5,17.0,5.0,4.1,0.0
2016,10,25,17,15,0.0,2.5,4.45,16.5,2.5,2.13,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,174.5,13.0,3.65,13.5,28.0,11.1,0.0
2016,10,26,7,0,349.0,26.0,3.8,14.0,56.0,21.53,10.68
2016,10,26,7,15,449.5,34.5,3.85,14.5,99.0,28.22,18.73
2016,10,26,7,30,550.0,43.0,3.9,15.0,142.0,34.89,25.09
2016,10,26,7,45,611.0,48.0,4.0,15.5,188.5,41.87,31.53
2016,10,26,8,0,672.0,53.0,4.1,16.0,235.0,61.34,35.82
2016,10,26,8,15,710.5,56.5,4.05,16.5,280.0,114.37,62.56
2016,10,26,8,30,749.0,60.0,4.0,17.0,325.0,172.06,105.67
2016,10,26,8,45,776.5,63.0,3.95,17.5,366.5,231.25,156.54
2016,10,26,9,0,804.0,66.0,3.9,18.0,408.0,293.13,211.75
2016,10,26,9,15,822.5,68.0,3.95,18.5,445.0,353.37,265.94
2016,10,26,9,30,841.0,70.0,4.0,19.0,482.0,414.7,319.93
2016,10,26,9,45,856.0,70.5,4.1,19.5,513.5,472.68,369.93
2016,10,26,10,0,871.0,71.0,4.2,20.0,545.0,530.55,418.3
2016,10,26,10,15,880.5,72.5,4.25,20.0,570.0,585.92,464.02
2016,10,26,10,30,890.0,74.0,4.3,20.0,595.0,640.1,507.62
2016,10,26,10,45,893.5,75.5,4.4,20.5,612.0,688.79,545.29
2016,10,26,11,0,897.0,77.0,4.5,21.0,629.0,735.23,579.34
2016,10,26,11,15,901.0,77.5,4.6,21.0,639.5,778.51,610.84
2016,10,26,11,30,905.0,78.0,4.7,21.0,650.0,819.15,640.33
2016,10,26,11,45,904.0,79.5,4.8,21.0,652.5,853.94,665.6
2016,10,26,12,0,903.0,81.0,4.9,21.0,655.0,885.46,688.59
2016,10,26,12,15,902.0,81.0,4.85,21.0,650.0,911.83,706.98
2016,10,26,12,30,901.0,81.0,4.8,21.0,645.0,934.66,722.92
2016,10,26,12,45,894.5,81.5,4.8,21.0,631.5,949.32,733.6
2016,10,26,13,0,888.0,82.0,4.8,21.0,618.0,960.14,741.78
2016,10,26,13,15,881.0,81.0,4.7,21.0,597.5,964.79,745.02
2016,10,26,13,30,874.0,80.0,4.6,21.0,577.0,965.6,745.75
2016,10,26,13,45,862.5,79.0,4.55,21.0,549.0,958.23,741.35
2016,10,26,14,0,851.0,78.0,4.5,21.0,521.0,958.22,742.32
2016,10,26,14,15,835.0,76.0,4.35,20.5,486.5,937.84,729.8
2016,10,26,14,30,819.0,74.0,4.2,20.0,452.0,914.03,715.16
2016,10,26,14,45,796.5,71.0,4.05,20.0,412.5,879.49,691.35
2016,10,26,15,0,774.0,68.0,3.9,20.0,373.0,842.2,665.31
2016,10,26,15,15,741.5,64.5,3.7,19.5,329.0,792.66,630.76
2016,10,26,15,30,709.0,61.0,3.5,19.0,285.0,741.47,593.99
2016,10,26,15,45,661.0,56.5,3.3,19.0,238.5,674.39,542.78
2016,10,26,16,0,613.0,52.0,3.1,19.0,192.0,615.09,495.51
2016,10,26,16,15,535.5,45.0,2.75,18.5,146.5,523.53,421.4
2016,10,26,16,30,458.0,38.0,2.4,18.0,101.0,436.07,346.63
2016,10,26,16,45,229.0,31.0,2.1,17.5,62.5,246.48,175.58
2016,10,26,17,0,0.0,24.0,1.8,17.0,24.0,20.49,0.0
2016,10,26,17,15,0.0,12.0,1.7,16.5,12.0,10.24,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.5,4.6,14.5,6.5,5.55,0.0
2016,10,27,7,0,0.0,13.0,4.9,15.0,13.0,10.7,2.15
2016,10,27,7,15,0.0,23.0,4.95,15.0,23.0,18.96,10.66
2016,10,27,7,30,0.0,33.0,5.0,15.0,33.0,27.25,18.34
2016,10,27,7,45,0.0,44.0,5.05,15.5,44.0,36.39,26.64
2016,10,27,8,0,0.0,55.0,5.1,16.0,55.0,45.54,33.17
2016,10,27,8,15,0.0,66.0,5.0,16.5,66.0,54.51,40.75
2016,10,27,8,30,0.0,77.0,4.9,17.0,77.0,63.54,48.27
2016,10,27,8,45,0.0,84.0,4.8,17.5,84.0,69.45,53.05
2016,10,27,9,0,0.0,91.0,4.7,18.0,91.0,75.36,57.77
2016,10,27,9,15,0.0,90.0,4.6,18.0,90.0,74.69,57.07
2016,10,27,9,30,0.0,89.0,4.5,18.0,89.0,73.94,56.31
2016,10,27,9,45,0.0,111.0,4.45,18.5,111.0,92.48,71.41
2016,10,27,10,0,0.0,133.0,4.4,19.0,133.0,111.36,86.61
2016,10,27,10,15,0.0,147.5,4.3,19.0,147.5,124.13,96.87
2016,10,27,10,30,0.0,162.0,4.2,19.0,162.0,137.15,107.28
2016,10,27,10,45,0.0,142.5,4.1,19.0,142.5,120.29,93.44
2016,10,27,11,0,0.0,123.0,4.0,19.0,123.0,103.37,79.58
2016,10,27,11,15,0.0,94.5,4.25,18.5,94.5,78.69,59.49
2016,10,27,11,30,0.0,66.0,4.5,18.0,66.0,54.82,39.91
2016,10,27,11,45,0.0,66.0,4.8,18.0,66.0,54.83,39.91
2016,10,27,12,0,0.0,66.0,5.1,18.0,66.0,54.83,39.91
2016,10,27,12,15,0.0,114.5,5.1,18.0,114.5,96.37,74.16
2016,10,27,12,30,0.0,163.0,5.1,18.0,163.0,141.15,110.77
2016,10,27,12,45,0.0,124.0,5.1,18.0,124.0,105.25,81.47
2016,10,27,13,0,0.0,85.0,5.1,18.0,85.0,70.68,53.11
2016,10,27,13,15,0.0,113.0,5.05,17.5,113.0,95.59,73.91
2016,10,27,13,30,0.0,141.0,5.0,17.0,141.0,122.47,96.33
2016,10,27,13,45,13.5,170.0,4.95,17.0,177.5,165.86,132.77
2016,10,27,14,0,27.0,199.0,4.9,17.0,214.0,212.62,171.74
2016,10,27,14,15,13.5,162.0,4.75,17.0,169.5,161.24,129.37
2016,10,27,14,30,0.0,125.0,4.6,17.0,125.0,110.66,87.22
2016,10,27,14,45,0.0,115.0,4.45,17.5,115.0,101.86,79.97
2016,10,27,15,0,0.0,105.0,4.3,18.0,105.0,93.13,72.71
2016,10,27,15,15,0.0,92.5,4.1,18.0,92.5,81.74,63.31
2016,10,27,15,30,0.0,80.0,3.9,18.0,80.0,70.36,53.81
2016,10,27,15,45,0.0,66.0,3.7,18.0,66.0,57.26,42.75
2016,10,27,16,0,0.0,52.0,3.5,18.0,52.0,44.06,31.47
2016,10,27,16,15,0.0,39.0,3.35,17.5,39.0,32.25,21.33
2016,10,27,16,30,0.0,26.0,3.2,17.0,26.0,21.46,11.94
2016,10,27,16,45,0.0,15.5,3.1,17.0,15.5,12.77,3.43
2016,10,27,17,0,0.0,5.0,3.0,17.0,5.0,4.27,0.0
2016,10,27,17,15,0.0,2.5,2.95,17.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,58.5,14.0,0.6,15.5,18.5,11.95,0.0
2016,10,28,7,0,117.0,28.0,0.6,16.0,37.0,21.96,9.68
2016,10,28,7,15,178.0,44.0,0.65,16.0,69.5,33.49,23.01
2016,10,28,7,30,239.0,60.0,0.7,16.0,102.0,45.12,33.89
2016,10,28,7,45,275.0,75.5,0.8,16.0,137.5,55.94,43.82
2016,10,28,8,0,311.0,91.0,0.9,16.0,173.0,75.17,53.18
2016,10,28,8,15,335.5,105.5,1.0,16.0,208.5,113.42,76.75
2016,10,28,8,30,360.0,120.0,1.1,16.0,244.0,155.01,108.61
2016,10,28,8,45,180.0,96.0,1.2,16.5,158.0,121.48,89.42
2016,10,28,9,0,0.0,72.0,1.3,17.0,72.0,59.71,44.81
2016,10,28,9,15,150.0,134.0,1.4,17.0,206.5,168.17,131.41
2016,10,28,9,30,300.0,196.0,1.5,17.0,341.0,298.49,234.68
2016,10,28,9,45,219.5,218.5,1.65,17.5,328.0,297.03,234.87
2016,10,28,10,0,139.0,241.0,1.8,18.0,315.0,291.84,231.27
2016,10,28,10,15,69.5,174.0,1.9,18.0,211.0,192.85,153.05
2016,10,28,10,30,0.0,107.0,2.0,18.0,107.0,89.36,68.42
2016,10,28,10,45,169.5,182.0,2.15,18.0,285.0,287.1,231.05
2016,10,28,11,0,339.0,257.0,2.3,18.0,463.0,506.01,401.49
2016,10,28,11,15,177.0,239.0,2.5,18.0,347.0,370.03,294.75
2016,10,28,11,30,15.0,221.0,2.7,18.0,231.0,205.52,162.11
2016,10,28,11,45,9.0,203.0,2.9,18.5,209.5,184.78,145.51
2016,10,28,12,0,3.0,185.0,3.1,19.0,188.0,163.52,128.08
2016,10,28,12,15,13.0,210.0,3.2,19.0,218.5,197.37,155.67
2016,10,28,12,30,23.0,235.0,3.3,19.0,249.0,233.04,184.49
2016,10,28,12,45,16.5,218.5,3.45,19.0,229.0,212.13,167.75
2016,10,28,13,0,10.0,202.0,3.6,19.0,209.0,190.85,150.72
2016,10,28,13,15,12.0,200.5,3.6,19.0,208.0,192.89,152.68
2016,10,28,13,30,14.0,199.0,3.6,19.0,207.0,195.19,154.85
2016,10,28,13,45,21.0,198.5,3.6,19.0,209.5,203.8,162.36
2016,10,28,14,0,28.0,198.0,3.6,19.0,212.0,232.31,185.85
2016,10,28,14,15,76.0,197.0,3.5,18.5,232.0,282.3,228.61
2016,10,28,14,30,124.0,196.0,3.4,18.0,252.0,352.53,286.92
2016,10,28,14,45,122.5,179.0,3.35,18.0,230.5,332.5,271.41
2016,10,28,15,0,121.0,162.0,3.3,18.0,209.0,311.96,255.59
2016,10,28,15,15,116.5,143.0,3.15,17.5,184.0,285.24,234.82
2016,10,28,15,30,112.0,124.0,3.0,17.0,159.0,258.1,213.23
2016,10,28,15,45,103.0,104.5,2.85,17.0,132.5,225.93,186.4
2016,10,28,16,0,94.0,85.0,2.7,17.0,106.0,193.6,158.79
2016,10,28,16,15,78.0,65.5,2.4,16.5,80.0,155.51,125.73
2016,10,28,16,30,62.0,46.0,2.1,16.0,54.0,117.28,91.59
2016,10,28,16,45,31.0,28.5,1.85,15.5,32.5,70.01,42.9
2016,10,28,17,0,0.0,11.0,1.6,15.0,11.0,9.39,0.0
2016,10,28,17,15,0.0,5.5,1.5,14.5,5.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
