Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,3.25,15.0,5.0,4.27,0.0
2016,10,29,7,0,0.0,10.0,3.5,15.0,10.0,8.22,0.0
2016,10,29,7,15,0.0,19.0,3.75,15.0,19.0,15.65,7.72
2016,10,29,7,30,0.0,28.0,4.0,15.0,28.0,23.1,14.65
2016,10,29,7,45,0.0,38.5,4.25,15.5,38.5,31.81,22.56
2016,10,29,8,0,0.0,49.0,4.5,16.0,49.0,40.54,28.9
2016,10,29,8,15,0.0,59.0,4.65,16.0,59.0,48.87,36.05
2016,10,29,8,30,0.0,69.0,4.8,16.0,69.0,57.13,43.05
2016,10,29,8,45,0.0,67.5,4.95,16.5,67.5,55.95,41.89
2016,10,29,9,0,0.0,66.0,5.1,17.0,66.0,54.7,40.67
2016,10,29,9,15,0.0,97.0,5.15,17.0,97.0,80.49,62.2
2016,10,29,9,30,0.0,128.0,5.2,17.0,128.0,106.58,83.78
2016,10,29,9,45,220.0,160.5,5.3,17.5,277.5,251.4,201.67
2016,10,29,10,0,440.0,193.0,5.4,18.0,427.0,419.18,336.49
2016,10,29,10,15,259.0,223.0,5.35,18.0,362.5,363.75,292.71
2016,10,29,10,30,78.0,253.0,5.3,18.0,298.0,278.07,222.73
2016,10,29,10,45,55.5,247.0,5.25,18.5,280.0,263.37,210.34
2016,10,29,11,0,33.0,241.0,5.2,19.0,262.0,246.12,195.64
2016,10,29,11,15,20.5,221.5,5.1,19.0,234.5,208.87,165.47
2016,10,29,11,30,8.0,202.0,5.0,19.0,207.0,182.15,143.61
2016,10,29,11,45,115.5,244.5,4.9,19.5,316.0,344.67,275.81
2016,10,29,12,0,223.0,287.0,4.8,20.0,425.0,491.25,390.97
2016,10,29,12,15,559.0,183.5,4.7,20.0,526.5,723.97,574.34
2016,10,29,12,30,895.0,80.0,4.6,20.0,628.0,924.56,719.1
2016,10,29,12,45,890.5,79.0,4.5,20.0,614.5,939.04,727.64
2016,10,29,13,0,886.0,78.0,4.4,20.0,601.0,949.73,734.89
2016,10,29,13,15,878.5,77.0,4.3,20.0,580.0,953.74,737.94
2016,10,29,13,30,871.0,76.0,4.2,20.0,559.0,953.94,738.52
2016,10,29,13,45,860.5,74.5,4.15,20.0,531.0,946.82,734.4
2016,10,29,14,0,850.0,73.0,4.1,20.0,503.0,936.04,727.89
2016,10,29,14,15,833.0,71.0,4.05,19.5,469.0,925.56,723.08
2016,10,29,14,30,816.0,69.0,4.0,19.0,435.0,900.86,708.11
2016,10,29,14,45,791.5,66.5,3.95,19.0,395.5,865.25,683.83
2016,10,29,15,0,767.0,64.0,3.9,19.0,356.0,827.02,657.29
2016,10,29,15,15,733.0,60.5,3.85,18.5,312.5,776.49,622.21
2016,10,29,15,30,699.0,57.0,3.8,18.0,269.0,724.46,584.8
2016,10,29,15,45,646.0,53.0,3.8,18.0,223.5,654.42,531.11
2016,10,29,16,0,593.0,49.0,3.8,18.0,178.0,592.39,481.25
2016,10,29,16,15,512.0,42.0,3.65,17.5,133.5,499.34,404.92
2016,10,29,16,30,431.0,35.0,3.5,17.0,89.0,410.9,327.08
2016,10,29,16,45,215.5,26.0,3.35,16.5,53.0,224.9,141.09
2016,10,29,17,0,0.0,17.0,3.2,16.0,17.0,14.51,0.0
2016,10,29,17,15,0.0,8.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,8.05,15.0,0.5,0.41,0.0
2016,10,30,7,30,0.0,1.0,8.1,15.0,1.0,0.82,0.0
2016,10,30,7,45,0.0,2.0,8.15,15.5,2.0,1.64,0.0
2016,10,30,8,0,0.0,3.0,8.2,16.0,3.0,2.46,0.0
2016,10,30,8,15,0.0,3.5,8.2,16.0,3.5,2.87,0.0
2016,10,30,8,30,0.0,4.0,8.2,16.0,4.0,3.29,0.0
2016,10,30,8,45,0.0,4.5,8.2,16.5,4.5,3.7,0.0
2016,10,30,9,0,0.0,5.0,8.2,17.0,5.0,4.12,0.0
2016,10,30,9,15,0.0,17.5,8.2,17.0,17.5,14.43,6.57
2016,10,30,9,30,0.0,30.0,8.2,17.0,30.0,24.79,15.29
2016,10,30,9,45,0.0,96.0,8.2,17.0,96.0,79.86,61.46
2016,10,30,10,0,0.0,162.0,8.2,17.0,162.0,136.5,108.35
2016,10,30,10,15,0.0,163.0,8.1,17.0,163.0,137.85,109.24
2016,10,30,10,30,0.0,164.0,8.0,17.0,164.0,139.14,110.15
2016,10,30,10,45,285.5,173.0,7.95,17.5,343.5,366.22,300.29
2016,10,30,11,0,571.0,182.0,7.9,18.0,523.0,609.61,496.8
2016,10,30,11,15,568.5,188.0,7.75,18.0,532.5,642.66,522.5
2016,10,30,11,30,566.0,194.0,7.6,18.0,542.0,673.73,546.8
2016,10,30,11,45,445.0,231.5,7.45,18.5,505.5,637.09,514.84
2016,10,30,12,0,324.0,269.0,7.3,19.0,469.0,575.95,463.94
2016,10,30,12,15,327.5,264.5,7.15,19.0,465.0,588.05,473.85
2016,10,30,12,30,331.0,260.0,7.0,19.0,461.0,598.87,482.57
2016,10,30,12,45,326.5,256.0,6.9,19.0,451.0,601.47,484.88
2016,10,30,13,0,322.0,252.0,6.8,19.0,441.0,602.47,486.01
2016,10,30,13,15,319.5,241.0,6.7,18.5,423.0,595.4,482.13
2016,10,30,13,30,317.0,230.0,6.6,18.0,405.0,586.62,476.98
2016,10,30,13,45,308.0,221.5,6.55,18.0,384.0,573.02,467.05
2016,10,30,14,0,299.0,213.0,6.5,18.0,363.0,558.01,456.02
2016,10,30,14,15,511.5,153.0,6.4,18.0,389.0,712.69,582.78
2016,10,30,14,30,724.0,93.0,6.3,18.0,415.0,849.16,687.37
2016,10,30,14,45,696.5,89.5,6.25,18.0,376.5,810.94,658.96
2016,10,30,15,0,669.0,86.0,6.2,18.0,338.0,770.48,629.19
2016,10,30,15,15,629.5,81.5,6.05,17.5,295.5,715.92,588.63
2016,10,30,15,30,590.0,77.0,5.9,17.0,253.0,660.33,546.09
2016,10,30,15,45,537.5,69.5,5.8,17.0,209.0,589.44,488.98
2016,10,30,16,0,485.0,62.0,5.7,17.0,165.0,519.3,430.44
2016,10,30,16,15,394.5,52.5,5.5,16.5,122.5,418.51,345.34
2016,10,30,16,30,304.0,43.0,5.3,16.0,80.0,325.49,261.39
2016,10,30,16,45,152.0,28.5,5.15,16.0,47.0,182.34,105.29
2016,10,30,17,0,0.0,14.0,5.0,16.0,14.0,11.95,0.0
2016,10,30,17,15,0.0,7.0,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,100.5,13.0,2.45,12.5,20.0,11.1,0.0
2016,10,31,7,0,201.0,26.0,2.5,13.0,40.0,20.27,5.35
2016,10,31,7,15,318.0,37.5,2.65,13.5,79.5,30.86,20.6
2016,10,31,7,30,435.0,49.0,2.8,14.0,119.0,39.9,29.4
2016,10,31,7,45,514.0,55.0,2.95,14.5,164.5,43.99,33.42
2016,10,31,8,0,593.0,61.0,3.1,15.0,210.0,62.37,38.13
2016,10,31,8,15,638.5,66.0,3.2,15.0,254.0,112.55,64.36
2016,10,31,8,30,684.0,71.0,3.3,15.0,298.0,168.32,106.23
2016,10,31,8,45,589.0,97.0,3.45,15.5,311.0,216.97,153.2
2016,10,31,9,0,494.0,123.0,3.6,16.0,324.0,249.97,187.55
2016,10,31,9,15,270.0,157.0,3.65,16.0,268.5,232.49,182.28
2016,10,31,9,30,46.0,191.0,3.7,16.0,213.0,182.26,145.89
2016,10,31,9,45,54.0,206.5,3.75,16.0,234.0,204.54,164.25
2016,10,31,10,0,62.0,222.0,3.8,16.0,255.0,228.04,183.43
2016,10,31,10,15,64.5,233.5,3.8,16.0,269.0,245.84,197.86
2016,10,31,10,30,67.0,245.0,3.8,16.0,283.0,264.07,212.55
2016,10,31,10,45,327.5,209.5,3.85,16.5,403.0,430.7,348.85
2016,10,31,11,0,588.0,174.0,3.9,17.0,523.0,619.25,496.93
2016,10,31,11,15,368.5,229.0,3.95,17.0,449.0,518.42,416.37
2016,10,31,11,30,149.0,284.0,4.0,17.0,375.0,406.18,325.18
2016,10,31,11,45,247.5,271.5,4.1,17.0,423.0,500.02,401.07
2016,10,31,12,0,346.0,259.0,4.2,17.0,471.0,583.82,467.68
2016,10,31,12,15,345.5,256.5,4.3,17.0,467.0,595.01,476.59
2016,10,31,12,30,345.0,254.0,4.4,17.0,463.0,604.72,484.78
2016,10,31,12,45,386.5,237.5,4.55,17.5,466.5,635.76,509.7
2016,10,31,13,0,428.0,221.0,4.7,18.0,470.0,686.36,548.7
2016,10,31,13,15,423.5,214.0,4.8,18.0,453.0,683.32,547.41
2016,10,31,13,30,419.0,207.0,4.9,18.0,436.0,678.0,544.73
2016,10,31,13,45,224.0,200.5,5.0,18.0,322.5,465.04,377.78
2016,10,31,14,0,29.0,194.0,5.1,18.0,209.0,229.98,185.05
2016,10,31,14,15,67.0,191.0,5.2,17.5,222.0,267.58,218.39
2016,10,31,14,30,105.0,188.0,5.3,17.0,235.0,305.44,251.52
2016,10,31,14,45,63.0,163.5,5.4,17.0,191.0,237.24,194.8
2016,10,31,15,0,21.0,139.0,5.5,17.0,147.0,153.58,124.42
2016,10,31,15,15,16.5,122.5,5.6,16.5,128.5,133.85,108.22
2016,10,31,15,30,12.0,106.0,5.7,16.0,110.0,114.28,91.82
2016,10,31,15,45,6.0,88.5,5.8,16.0,90.5,92.25,72.83
2016,10,31,16,0,0.0,71.0,5.9,16.0,71.0,70.36,53.76
2016,10,31,16,15,0.0,52.5,5.85,15.5,52.5,51.62,37.52
2016,10,31,16,30,0.0,34.0,5.8,15.0,34.0,31.75,20.1
2016,10,31,16,45,0.0,19.5,5.75,15.0,19.5,16.34,3.18
2016,10,31,17,0,0.0,5.0,5.7,15.0,5.0,4.27,0.0
2016,10,31,17,15,0.0,2.5,5.85,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.5,3.3,12.5,19.0,10.67,0.0
2016,11,1,7,0,206.0,25.0,3.2,13.0,38.0,20.91,3.89
2016,11,1,7,15,326.0,35.5,3.25,13.5,77.5,29.21,19.05
2016,11,1,7,30,446.0,46.0,3.3,14.0,117.0,37.46,27.21
2016,11,1,7,45,521.0,52.5,3.4,14.5,162.0,42.06,31.68
2016,11,1,8,0,596.0,59.0,3.5,15.0,207.0,60.8,36.8
2016,11,1,8,15,642.5,64.0,3.5,15.0,251.5,111.16,63.07
2016,11,1,8,30,689.0,69.0,3.5,15.0,296.0,167.21,105.13
2016,11,1,8,45,722.5,72.5,3.55,15.0,337.5,226.97,156.55
2016,11,1,9,0,756.0,76.0,3.6,15.0,379.0,287.39,210.82
2016,11,1,9,15,778.5,78.5,3.5,15.0,416.5,346.32,264.45
2016,11,1,9,30,801.0,81.0,3.4,15.0,454.0,406.78,318.45
2016,11,1,9,45,819.0,82.0,3.35,15.5,485.5,464.93,368.74
2016,11,1,10,0,837.0,83.0,3.3,16.0,517.0,523.43,417.65
2016,11,1,10,15,564.0,161.5,3.2,16.0,460.5,488.3,391.91
2016,11,1,10,30,291.0,240.0,3.1,16.0,404.0,418.01,335.93
2016,11,1,10,45,581.5,164.0,3.05,16.5,503.0,573.28,459.9
2016,11,1,11,0,872.0,88.0,3.0,17.0,602.0,724.06,575.81
2016,11,1,11,15,876.0,88.5,2.95,17.0,612.0,766.13,604.78
2016,11,1,11,30,880.0,89.0,2.9,17.0,622.0,805.66,632.43
2016,11,1,11,45,879.0,90.0,2.9,17.0,623.5,838.91,655.74
2016,11,1,12,0,878.0,91.0,2.9,17.0,625.0,868.97,676.79
2016,11,1,12,15,875.5,90.5,2.9,17.0,619.5,892.68,693.39
2016,11,1,12,30,873.0,90.0,2.9,17.0,614.0,912.88,707.66
2016,11,1,12,45,868.0,89.5,2.9,17.5,600.0,937.36,723.68
2016,11,1,13,0,863.0,89.0,2.9,18.0,586.0,948.36,730.37
2016,11,1,13,15,854.5,87.5,2.8,18.0,565.0,950.96,732.07
2016,11,1,13,30,846.0,86.0,2.7,18.0,544.0,949.73,731.32
2016,11,1,13,45,832.0,84.5,2.65,18.0,516.0,939.39,724.9
2016,11,1,14,0,818.0,83.0,2.6,18.0,488.0,925.38,716.11
2016,11,1,14,15,800.0,81.0,2.55,18.0,454.0,903.35,701.81
2016,11,1,14,30,782.0,79.0,2.5,18.0,420.0,878.03,685.21
2016,11,1,14,45,752.5,76.5,2.5,18.0,380.0,838.17,658.49
2016,11,1,15,0,723.0,74.0,2.5,18.0,340.0,795.83,629.52
2016,11,1,15,15,685.5,70.0,2.6,17.5,297.0,749.53,598.6
2016,11,1,15,30,648.0,66.0,2.7,17.0,254.0,695.59,560.49
2016,11,1,15,45,590.0,60.0,2.8,17.0,208.5,620.85,503.58
2016,11,1,16,0,532.0,54.0,2.9,17.0,163.0,547.25,444.85
2016,11,1,16,15,441.0,45.5,2.95,16.0,120.0,446.6,363.05
2016,11,1,16,30,350.0,37.0,3.0,15.0,77.0,351.0,277.92
2016,11,1,16,45,205.0,23.5,3.05,14.5,44.0,208.04,92.84
2016,11,1,17,0,60.0,10.0,3.1,14.0,11.0,47.88,0.0
2016,11,1,17,15,30.0,5.0,3.1,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,2,6,45,117.5,11.0,2.45,10.5,18.5,9.39,0.0
2016,11,2,7,0,235.0,22.0,2.5,11.0,37.0,18.3,0.72
2016,11,2,7,15,353.5,32.5,2.65,11.5,77.0,26.74,16.97
2016,11,2,7,30,472.0,43.0,2.8,12.0,117.0,35.1,25.32
2016,11,2,7,45,542.0,50.0,2.95,12.5,162.0,40.21,30.27
2016,11,2,8,0,612.0,57.0,3.1,13.0,207.0,59.54,35.87
2016,11,2,8,15,657.5,62.0,3.1,13.5,251.5,110.72,62.5
2016,11,2,8,30,703.0,67.0,3.1,14.0,296.0,167.45,105.06
2016,11,2,8,45,735.0,70.5,3.1,14.5,337.5,227.58,156.71
2016,11,2,9,0,767.0,74.0,3.1,15.0,379.0,288.23,210.88
2016,11,2,9,15,788.5,76.5,2.95,15.5,416.0,347.36,264.08
2016,11,2,9,30,810.0,79.0,2.8,16.0,453.0,407.89,317.22
2016,11,2,9,45,836.0,77.5,2.7,16.5,486.5,467.59,368.14
2016,11,2,10,0,862.0,76.0,2.6,17.0,520.0,526.53,416.82
2016,11,2,10,15,872.0,77.5,2.35,17.0,544.5,581.3,460.86
2016,11,2,10,30,882.0,79.0,2.1,17.0,569.0,634.95,502.26
2016,11,2,10,45,888.5,80.0,1.9,17.5,586.5,684.36,538.14
2016,11,2,11,0,895.0,81.0,1.7,18.0,604.0,731.81,570.48
2016,11,2,11,15,898.5,81.0,1.6,18.0,613.5,773.72,598.34
2016,11,2,11,30,902.0,81.0,1.5,18.0,623.0,812.96,623.92
2016,11,2,11,45,902.0,81.5,1.4,18.5,625.0,847.05,644.37
2016,11,2,12,0,902.0,82.0,1.3,19.0,627.0,877.94,662.3
2016,11,2,12,15,900.0,81.5,1.3,19.0,621.0,902.54,678.54
2016,11,2,12,30,898.0,81.0,1.3,19.0,615.0,923.58,692.53
2016,11,2,12,45,895.0,79.5,1.3,19.5,602.0,938.84,701.51
2016,11,2,13,0,892.0,78.0,1.3,20.0,589.0,950.34,708.19
2016,11,2,13,15,884.0,77.0,1.35,20.0,568.0,953.94,712.01
2016,11,2,13,30,876.0,76.0,1.4,20.0,547.0,953.72,713.57
2016,11,2,13,45,863.5,75.0,1.5,20.0,519.0,945.41,710.69
2016,11,2,14,0,851.0,74.0,1.6,20.0,491.0,944.24,712.67
2016,11,2,14,15,833.5,72.0,1.7,20.0,456.5,922.55,700.78
2016,11,2,14,30,816.0,70.0,1.8,20.0,422.0,897.51,686.6
2016,11,2,14,45,790.5,67.5,1.9,20.0,382.5,861.15,664.21
2016,11,2,15,0,765.0,65.0,2.0,20.0,343.0,822.17,639.36
2016,11,2,15,15,730.0,61.0,2.1,19.5,299.5,770.36,605.5
2016,11,2,15,30,695.0,57.0,2.2,19.0,256.0,717.06,568.95
2016,11,2,15,45,639.5,52.0,2.3,18.5,210.5,644.03,515.52
2016,11,2,16,0,584.0,47.0,2.4,18.0,165.0,579.8,465.72
2016,11,2,16,15,497.5,39.5,2.4,17.0,121.0,482.77,387.58
2016,11,2,16,30,411.0,32.0,2.4,16.0,77.0,390.99,304.57
2016,11,2,16,45,205.5,16.0,2.45,15.5,38.5,197.01,68.34
2016,11,2,17,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,3,6,45,120.5,10.5,3.25,10.5,17.5,8.96,0.0
2016,11,3,7,0,241.0,21.0,3.3,11.0,35.0,17.49,0.0
2016,11,3,7,15,361.5,31.0,3.45,11.5,75.0,25.53,15.76
2016,11,3,7,30,482.0,41.0,3.6,12.0,115.0,33.52,23.87
2016,11,3,7,45,554.0,48.0,3.8,12.5,160.0,38.72,28.9
2016,11,3,8,0,626.0,55.0,4.0,13.0,205.0,58.17,34.58
2016,11,3,8,15,671.5,59.5,3.95,13.5,249.5,109.72,61.16
2016,11,3,8,30,717.0,64.0,3.9,14.0,294.0,169.44,106.21
2016,11,3,8,45,749.0,67.5,3.85,14.5,336.0,227.53,156.3
2016,11,3,9,0,781.0,71.0,3.8,15.0,378.0,288.9,211.34
2016,11,3,9,15,802.5,73.0,3.65,15.5,415.0,348.26,265.1
2016,11,3,9,30,824.0,75.0,3.5,16.0,452.0,408.97,318.84
2016,11,3,9,45,844.5,75.5,3.4,17.0,484.5,468.76,369.65
2016,11,3,10,0,865.0,76.0,3.3,18.0,517.0,527.25,417.58
2016,11,3,10,15,875.0,77.0,3.05,18.0,541.5,581.6,461.8
2016,11,3,10,30,885.0,78.0,2.8,18.0,566.0,634.79,503.53
2016,11,3,10,45,891.5,79.0,2.6,18.5,583.5,684.26,540.17
2016,11,3,11,0,898.0,80.0,2.4,19.0,601.0,731.76,573.4
2016,11,3,11,15,901.0,80.5,2.25,19.0,611.0,773.91,601.78
2016,11,3,11,30,904.0,81.0,2.1,19.0,621.0,813.36,627.78
2016,11,3,11,45,903.5,81.5,1.95,19.5,622.5,847.07,648.13
2016,11,3,12,0,903.0,82.0,1.8,20.0,624.0,877.54,665.87
2016,11,3,12,15,900.5,82.0,1.65,20.0,618.0,902.3,680.69
2016,11,3,12,30,898.0,82.0,1.5,20.0,612.0,923.49,692.95
2016,11,3,12,45,892.0,81.5,1.4,20.5,598.0,937.21,699.51
2016,11,3,13,0,886.0,81.0,1.3,21.0,584.0,947.13,703.63
2016,11,3,13,15,877.5,80.0,1.3,21.0,563.0,950.25,706.36
2016,11,3,13,30,869.0,79.0,1.3,21.0,542.0,949.57,706.84
2016,11,3,13,45,854.5,78.0,1.3,21.5,513.5,950.17,707.01
2016,11,3,14,0,840.0,77.0,1.3,22.0,485.0,936.35,697.82
2016,11,3,14,15,822.5,74.5,1.3,21.5,451.0,914.1,685.92
2016,11,3,14,30,805.0,72.0,1.3,21.0,417.0,888.53,671.72
2016,11,3,14,45,777.5,69.5,1.35,21.0,377.0,850.47,648.18
2016,11,3,15,0,750.0,67.0,1.4,21.0,337.0,809.87,622.33
2016,11,3,15,15,713.5,63.5,1.4,20.5,294.0,757.66,587.96
2016,11,3,15,30,677.0,60.0,1.4,20.0,251.0,703.95,551.09
2016,11,3,15,45,620.5,54.5,1.4,20.0,205.5,637.8,502.18
2016,11,3,16,0,564.0,49.0,1.4,20.0,160.0,565.69,446.33
2016,11,3,16,15,473.5,40.5,1.4,19.5,116.5,464.97,366.4
2016,11,3,16,30,383.0,32.0,1.4,19.0,73.0,369.9,281.1
2016,11,3,16,45,191.5,16.0,1.45,18.5,36.5,185.84,40.74
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,10.5,2.65,12.0,16.0,8.96,0.0
2016,11,4,7,0,201.0,21.0,2.5,12.0,32.0,17.52,0.0
2016,11,4,7,15,325.0,32.0,2.45,12.5,71.0,26.41,16.21
2016,11,4,7,30,449.0,43.0,2.4,13.0,110.0,35.21,25.2
2016,11,4,7,45,523.0,50.5,2.4,13.5,154.5,40.71,30.53
2016,11,4,8,0,597.0,58.0,2.4,14.0,199.0,59.69,36.31
2016,11,4,8,15,644.5,63.0,2.25,14.5,243.5,109.97,62.21
2016,11,4,8,30,692.0,68.0,2.1,15.0,288.0,166.05,103.83
2016,11,4,8,45,723.5,72.0,1.95,15.5,329.0,225.68,154.5
2016,11,4,9,0,755.0,76.0,1.8,16.0,370.0,285.8,207.42
2016,11,4,9,15,777.5,79.0,1.6,16.5,407.0,344.9,259.51
2016,11,4,9,30,800.0,82.0,1.4,17.0,444.0,405.55,311.35
2016,11,4,9,45,816.5,84.0,1.2,17.5,475.5,463.73,359.28
2016,11,4,10,0,833.0,86.0,1.0,18.0,507.0,522.14,405.06
2016,11,4,10,15,844.0,87.5,0.8,18.5,532.0,576.88,445.72
2016,11,4,10,30,855.0,89.0,0.6,19.0,557.0,630.67,483.36
2016,11,4,10,45,863.0,89.5,0.45,19.5,574.5,680.2,516.55
2016,11,4,11,0,871.0,90.0,0.3,20.0,592.0,727.95,546.94
2016,11,4,11,15,874.5,90.5,0.35,20.0,602.0,770.31,575.24
2016,11,4,11,30,878.0,91.0,0.4,20.0,612.0,810.07,601.61
2016,11,4,11,45,879.5,91.0,0.5,20.5,614.0,836.94,619.23
2016,11,4,12,0,881.0,91.0,0.6,21.0,616.0,867.93,639.77
2016,11,4,12,15,672.5,153.0,0.75,21.0,551.5,795.47,594.24
2016,11,4,12,30,464.0,215.0,0.9,21.0,487.0,686.56,520.31
2016,11,4,12,45,668.0,150.5,1.05,21.5,532.5,825.5,620.79
2016,11,4,13,0,872.0,86.0,1.2,22.0,578.0,949.2,702.39
2016,11,4,13,15,863.5,85.0,1.2,22.0,557.0,952.52,703.7
2016,11,4,13,30,855.0,84.0,1.2,22.0,536.0,951.99,704.27
2016,11,4,13,45,842.5,82.0,1.3,22.0,508.0,942.53,700.82
2016,11,4,14,0,830.0,80.0,1.4,22.0,480.0,929.38,695.01
2016,11,4,14,15,811.5,77.5,1.4,22.0,446.0,906.27,681.11
2016,11,4,14,30,793.0,75.0,1.4,22.0,412.0,879.87,664.99
2016,11,4,14,45,768.0,72.0,1.4,22.0,372.5,843.68,641.96
2016,11,4,15,0,743.0,69.0,1.4,22.0,333.0,804.88,616.68
2016,11,4,15,15,705.5,64.5,1.4,21.5,290.0,750.68,580.89
2016,11,4,15,30,668.0,60.0,1.4,21.0,247.0,702.38,547.87
2016,11,4,15,45,612.5,54.5,1.4,20.5,202.0,630.38,495.62
2016,11,4,16,0,557.0,49.0,1.4,20.0,157.0,559.41,441.36
2016,11,4,16,15,465.0,40.5,1.35,19.5,114.0,457.91,360.29
2016,11,4,16,30,373.0,32.0,1.3,19.0,71.0,362.11,272.65
2016,11,4,16,45,186.5,16.0,1.3,18.5,35.5,180.97,12.5
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,103.0,9.5,1.5,13.0,15.0,8.11,0.0
2016,11,5,7,0,206.0,19.0,1.5,13.0,30.0,15.79,0.0
2016,11,5,7,15,326.5,30.0,1.55,13.5,68.0,24.73,14.51
2016,11,5,7,30,447.0,41.0,1.6,14.0,106.0,33.56,23.61
2016,11,5,7,45,515.0,49.0,1.65,14.5,149.0,39.51,29.32
2016,11,5,8,0,583.0,57.0,1.7,15.0,192.0,58.33,35.36
2016,11,5,8,15,629.5,62.0,1.65,15.0,235.5,107.53,60.66
2016,11,5,8,30,676.0,67.0,1.6,15.0,279.0,162.4,101.39
2016,11,5,8,45,706.5,71.0,1.55,15.5,319.5,218.37,148.95
2016,11,5,9,0,737.0,75.0,1.5,16.0,360.0,279.36,202.48
2016,11,5,9,15,718.5,83.0,1.45,16.5,382.5,326.67,246.19
2016,11,5,9,30,700.0,91.0,1.4,17.0,405.0,372.85,287.51
2016,11,5,9,45,759.5,87.0,1.35,17.5,449.5,440.04,342.62
2016,11,5,10,0,819.0,83.0,1.3,18.0,494.0,511.15,398.98
2016,11,5,10,15,708.5,117.5,1.3,18.0,485.0,530.84,415.89
2016,11,5,10,30,598.0,152.0,1.3,18.0,476.0,536.88,421.42
2016,11,5,10,45,727.5,118.5,1.35,18.5,525.5,622.04,486.39
2016,11,5,11,0,857.0,85.0,1.4,19.0,575.0,711.44,552.36
2016,11,5,11,15,582.5,169.5,1.5,19.0,505.0,637.15,495.73
2016,11,5,11,30,308.0,254.0,1.6,19.0,435.0,515.3,403.21
2016,11,5,11,45,586.0,169.5,1.7,19.5,516.0,692.31,539.06
2016,11,5,12,0,864.0,85.0,1.8,20.0,597.0,845.25,645.85
2016,11,5,12,15,623.0,159.5,1.85,20.0,527.0,757.84,584.07
2016,11,5,12,30,382.0,234.0,1.9,20.0,457.0,614.45,478.4
2016,11,5,12,45,609.5,160.5,2.0,20.0,506.0,781.17,604.63
2016,11,5,13,0,837.0,87.0,2.1,20.0,555.0,916.24,698.04
2016,11,5,13,15,678.5,128.5,2.1,20.0,499.0,834.35,641.05
2016,11,5,13,30,520.0,170.0,2.1,20.0,443.0,729.69,568.53
2016,11,5,13,45,443.0,176.5,2.1,20.0,400.5,668.36,524.62
2016,11,5,14,0,366.0,183.0,2.1,20.0,358.0,583.95,462.84
2016,11,5,14,15,442.5,154.0,2.05,19.5,350.5,644.36,511.49
2016,11,5,14,30,519.0,125.0,2.0,19.0,343.0,679.16,539.18
2016,11,5,14,45,357.5,133.5,2.0,19.0,277.0,535.04,430.39
2016,11,5,15,0,196.0,142.0,2.0,19.0,211.0,356.84,290.72
2016,11,5,15,15,183.5,125.0,2.0,18.5,183.0,323.82,265.95
2016,11,5,15,30,171.0,108.0,2.0,18.0,155.0,290.61,239.53
2016,11,5,15,45,153.5,89.5,2.05,18.0,126.0,250.63,206.25
2016,11,5,16,0,136.0,71.0,2.1,18.0,97.0,226.71,184.79
2016,11,5,16,15,106.5,53.0,2.0,17.5,70.0,177.78,142.08
2016,11,5,16,30,77.0,35.0,1.9,17.0,43.0,129.74,96.09
2016,11,5,16,45,38.5,17.5,1.8,16.5,21.5,53.14,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,1.0,15.0,5.5,4.69,0.0
2016,11,6,7,0,0.0,11.0,0.9,15.0,11.0,9.06,0.0
2016,11,6,7,15,0.0,25.5,0.9,15.0,25.5,20.95,11.09
2016,11,6,7,30,0.0,40.0,0.9,15.0,40.0,32.43,22.49
2016,11,6,7,45,0.0,57.0,0.95,15.5,57.0,45.59,34.51
2016,11,6,8,0,0.0,74.0,1.0,16.0,74.0,58.89,44.31
2016,11,6,8,15,1.5,91.0,1.05,16.0,91.5,73.16,56.45
2016,11,6,8,30,3.0,108.0,1.1,16.0,109.0,87.89,68.81
2016,11,6,8,45,7.0,123.0,1.15,16.5,125.5,102.03,80.26
2016,11,6,9,0,11.0,138.0,1.2,17.0,142.0,116.82,92.16
2016,11,6,9,15,6.0,143.0,1.15,17.0,145.5,120.9,95.52
2016,11,6,9,30,1.0,148.0,1.1,17.0,149.0,124.22,98.15
2016,11,6,9,45,72.5,184.5,1.1,17.5,220.5,194.05,154.2
2016,11,6,10,0,144.0,221.0,1.1,18.0,292.0,277.48,220.1
2016,11,6,10,15,122.5,230.5,1.1,18.0,293.5,285.64,226.32
2016,11,6,10,30,101.0,240.0,1.1,18.0,295.0,281.58,223.1
2016,11,6,10,45,191.0,243.5,1.1,18.0,351.0,362.7,287.44
2016,11,6,11,0,281.0,247.0,1.1,18.0,407.0,454.54,358.08
2016,11,6,11,15,171.5,250.5,1.1,18.0,349.0,379.09,298.96
2016,11,6,11,30,62.0,254.0,1.1,18.0,291.0,292.49,230.52
2016,11,6,11,45,141.0,260.5,1.1,18.5,344.0,384.97,303.57
2016,11,6,12,0,220.0,267.0,1.1,19.0,397.0,467.78,366.51
2016,11,6,12,15,158.0,264.0,1.1,19.0,356.5,420.19,329.11
2016,11,6,12,30,96.0,261.0,1.1,19.0,316.0,350.35,275.32
2016,11,6,12,45,321.5,217.5,1.1,19.0,397.0,550.97,432.44
2016,11,6,13,0,547.0,174.0,1.1,19.0,478.0,741.91,572.17
2016,11,6,13,15,667.0,132.0,1.05,19.0,489.0,826.49,628.34
2016,11,6,13,30,787.0,90.0,1.0,19.0,500.0,891.8,671.28
2016,11,6,13,45,594.0,132.0,1.0,19.5,432.0,768.89,586.94
2016,11,6,14,0,401.0,174.0,1.0,20.0,364.0,627.31,486.51
2016,11,6,14,15,404.5,159.5,1.05,19.5,339.5,614.25,481.36
2016,11,6,14,30,408.0,145.0,1.1,19.0,315.0,598.93,473.03
2016,11,6,14,45,396.0,132.5,1.15,19.0,284.5,569.44,452.77
2016,11,6,15,0,384.0,120.0,1.2,19.0,254.0,538.41,430.93
2016,11,6,15,15,364.5,106.5,1.2,18.5,220.0,498.04,401.67
2016,11,6,15,30,345.0,93.0,1.2,18.0,186.0,456.96,370.77
2016,11,6,15,45,315.5,78.0,1.2,18.0,151.5,404.97,329.2
2016,11,6,16,0,286.0,63.0,1.2,18.0,117.0,353.52,286.36
2016,11,6,16,15,231.5,48.0,1.0,17.5,83.5,283.8,226.6
2016,11,6,16,30,177.0,33.0,0.8,17.0,50.0,217.99,161.37
2016,11,6,16,45,88.5,16.5,0.65,16.5,25.0,106.93,0.0
2016,11,6,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,2.05,14.0,8.0,6.83,0.0
2016,11,7,7,0,0.0,16.0,2.0,14.0,16.0,13.06,0.0
2016,11,7,7,15,55.0,32.5,2.05,14.0,40.0,25.59,14.43
2016,11,7,7,30,110.0,49.0,2.1,14.0,64.0,37.42,26.79
2016,11,7,7,45,132.5,67.0,2.15,14.5,92.0,50.3,38.71
2016,11,7,8,0,155.0,85.0,2.2,15.0,120.0,67.21,49.25
2016,11,7,8,15,169.0,103.0,2.1,15.5,148.5,96.02,69.17
2016,11,7,8,30,183.0,121.0,2.0,16.0,177.0,126.02,92.69
2016,11,7,8,45,191.0,138.0,1.95,16.5,203.5,156.05,117.8
2016,11,7,9,0,199.0,155.0,1.9,17.0,230.0,187.3,144.31
2016,11,7,9,15,257.5,164.0,1.85,17.5,271.0,234.04,182.12
2016,11,7,9,30,316.0,173.0,1.8,18.0,312.0,284.3,222.88
2016,11,7,9,45,378.5,174.0,1.75,19.0,352.5,335.38,263.6
2016,11,7,10,0,441.0,175.0,1.7,20.0,393.0,401.15,314.91
2016,11,7,10,15,431.0,187.5,1.55,20.0,409.0,435.65,342.04
2016,11,7,10,30,421.0,200.0,1.4,20.0,425.0,468.37,367.03
2016,11,7,10,45,377.5,217.5,1.3,20.5,424.0,470.67,367.91
2016,11,7,11,0,334.0,235.0,1.2,21.0,423.0,479.29,372.98
2016,11,7,11,15,347.0,236.5,1.1,21.0,435.0,508.96,394.87
2016,11,7,11,30,360.0,238.0,1.0,21.0,447.0,538.54,416.12
2016,11,7,11,45,341.0,243.0,0.9,21.5,441.5,545.56,419.36
2016,11,7,12,0,322.0,248.0,0.8,22.0,436.0,550.29,420.99
2016,11,7,12,15,303.0,249.0,0.7,22.0,424.5,548.35,418.68
2016,11,7,12,30,284.0,250.0,0.6,22.0,413.0,544.34,414.91
2016,11,7,12,45,337.5,233.0,0.55,22.0,422.5,583.84,444.37
2016,11,7,13,0,391.0,216.0,0.5,22.0,432.0,623.27,472.95
2016,11,7,13,15,375.5,210.0,0.4,22.0,411.5,610.09,462.56
2016,11,7,13,30,360.0,204.0,0.3,22.0,391.0,594.97,451.51
2016,11,7,13,45,263.0,204.5,0.25,22.5,337.5,508.29,387.79
2016,11,7,14,0,166.0,205.0,0.2,23.0,284.0,400.12,307.9
2016,11,7,14,15,158.0,190.0,0.15,22.5,260.5,377.23,292.94
2016,11,7,14,30,150.0,175.0,0.1,22.0,237.0,353.72,276.44
2016,11,7,14,45,144.0,159.0,0.1,22.0,213.5,330.18,259.45
2016,11,7,15,0,138.0,143.0,0.1,22.0,190.0,306.24,241.8
2016,11,7,15,15,129.5,125.0,0.15,21.5,164.5,276.66,219.97
2016,11,7,15,30,121.0,107.0,0.2,21.0,139.0,246.84,197.24
2016,11,7,15,45,107.0,88.0,0.25,21.0,112.5,210.48,168.0
2016,11,7,16,0,93.0,69.0,0.3,21.0,86.0,174.08,137.83
2016,11,7,16,15,67.0,50.5,0.3,20.5,61.0,129.13,99.67
2016,11,7,16,30,41.0,32.0,0.3,20.0,36.0,84.04,57.73
2016,11,7,16,45,20.5,16.0,0.3,19.5,18.0,38.03,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,0.85,14.0,9.5,8.11,0.0
2016,11,8,7,0,0.0,19.0,0.9,14.0,19.0,16.22,0.0
2016,11,8,7,15,140.5,31.0,0.9,14.5,50.0,23.87,12.61
2016,11,8,7,30,281.0,43.0,0.9,15.0,81.0,33.09,22.91
2016,11,8,7,45,334.5,56.0,0.9,15.5,118.0,42.63,31.83
2016,11,8,8,0,388.0,69.0,0.9,16.0,155.0,60.47,40.23
2016,11,8,8,15,422.5,80.0,0.75,16.5,192.0,100.99,63.06
2016,11,8,8,30,457.0,91.0,0.6,17.0,229.0,145.88,96.29
2016,11,8,8,45,485.0,99.5,0.5,17.5,264.5,191.54,133.83
2016,11,8,9,0,513.0,108.0,0.4,18.0,300.0,240.34,175.04
