Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,15,639.0,92.5,0.3,18.5,355.5,307.15,227.84
2016,11,8,9,30,765.0,77.0,0.2,19.0,411.0,383.92,288.07
2016,11,8,9,45,793.0,75.5,0.15,19.5,443.5,441.36,334.0
2016,11,8,10,0,821.0,74.0,0.1,20.0,476.0,500.16,379.38
2016,11,8,10,15,831.5,75.5,0.1,20.0,500.0,553.43,420.23
2016,11,8,10,30,842.0,77.0,0.1,20.0,524.0,602.18,456.71
2016,11,8,10,45,848.5,78.0,0.15,20.5,541.0,649.3,490.51
2016,11,8,11,0,855.0,79.0,0.2,21.0,558.0,694.59,522.04
2016,11,8,11,15,859.0,79.5,0.25,21.5,567.5,735.44,548.26
2016,11,8,11,30,863.0,80.0,0.3,22.0,577.0,773.83,572.68
2016,11,8,11,45,863.0,80.5,0.35,22.5,579.0,806.35,593.09
2016,11,8,12,0,863.0,81.0,0.4,23.0,581.0,835.83,611.54
2016,11,8,12,15,861.0,81.0,0.4,23.0,575.5,859.81,626.72
2016,11,8,12,30,859.0,81.0,0.4,23.0,570.0,880.44,639.87
2016,11,8,12,45,854.0,80.5,0.45,23.0,557.0,894.27,649.84
2016,11,8,13,0,849.0,80.0,0.5,23.0,544.0,904.54,657.79
2016,11,8,13,15,840.5,79.0,0.45,23.0,524.5,917.65,665.7
2016,11,8,13,30,832.0,78.0,0.4,23.0,505.0,916.97,664.89
2016,11,8,13,45,819.0,76.5,0.4,23.0,478.0,907.67,660.02
2016,11,8,14,0,806.0,75.0,0.4,23.0,451.0,894.82,653.07
2016,11,8,14,15,788.5,72.5,0.45,23.0,418.0,872.95,641.37
2016,11,8,14,30,771.0,70.0,0.5,23.0,385.0,847.92,627.53
2016,11,8,14,45,744.5,67.5,0.6,23.0,347.5,811.58,606.73
2016,11,8,15,0,718.0,65.0,0.7,23.0,310.0,772.79,583.52
2016,11,8,15,15,680.0,60.5,0.95,22.5,268.0,719.06,551.8
2016,11,8,15,30,642.0,56.0,1.2,22.0,226.0,671.09,521.51
2016,11,8,15,45,583.0,50.5,1.5,22.0,183.0,597.45,468.9
2016,11,8,16,0,524.0,45.0,1.8,22.0,140.0,525.26,413.53
2016,11,8,16,15,430.0,36.5,2.0,21.0,99.5,424.25,332.67
2016,11,8,16,30,336.0,28.0,2.2,20.0,59.0,329.73,236.26
2016,11,8,16,45,168.0,14.0,2.45,19.5,29.5,159.88,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.5,1.95,13.5,9.5,6.4,0.0
2016,11,9,7,0,111.0,15.0,1.9,14.0,19.0,12.8,0.0
2016,11,9,7,15,227.0,28.5,1.95,14.0,53.0,23.55,11.8
2016,11,9,7,30,343.0,42.0,2.0,14.0,87.0,34.51,24.11
2016,11,9,7,45,420.5,51.5,2.05,14.5,128.0,41.6,30.99
2016,11,9,8,0,498.0,61.0,2.1,15.0,169.0,58.68,37.56
2016,11,9,8,15,549.0,68.0,2.0,15.5,211.0,104.27,61.25
2016,11,9,8,30,600.0,75.0,1.9,16.0,253.0,156.24,99.3
2016,11,9,8,45,587.5,85.0,1.85,16.5,280.5,203.53,140.97
2016,11,9,9,0,575.0,95.0,1.8,17.0,308.0,248.98,182.49
2016,11,9,9,15,648.0,88.5,1.8,17.5,351.0,305.84,230.85
2016,11,9,9,30,721.0,82.0,1.8,18.0,394.0,370.69,285.41
2016,11,9,9,45,759.5,83.5,1.8,18.5,433.5,433.38,337.69
2016,11,9,10,0,798.0,85.0,1.8,19.0,473.0,498.85,390.57
2016,11,9,10,15,810.0,86.5,1.8,19.5,497.0,551.94,432.64
2016,11,9,10,30,822.0,88.0,1.8,20.0,521.0,604.28,472.82
2016,11,9,10,45,829.5,89.0,1.8,20.5,538.0,652.13,508.48
2016,11,9,11,0,837.0,90.0,1.8,21.0,555.0,698.29,541.9
2016,11,9,11,15,840.5,91.0,1.75,21.0,564.5,739.57,570.55
2016,11,9,11,30,844.0,92.0,1.7,21.0,574.0,778.39,596.64
2016,11,9,11,45,844.5,92.0,1.65,21.5,576.0,811.0,617.0
2016,11,9,12,0,845.0,92.0,1.6,22.0,578.0,840.59,635.13
2016,11,9,12,15,842.5,91.5,1.55,22.0,572.5,863.83,650.09
2016,11,9,12,30,840.0,91.0,1.5,22.0,567.0,883.66,662.83
2016,11,9,12,45,843.5,87.0,1.5,22.5,555.5,901.2,673.47
2016,11,9,13,0,847.0,83.0,1.5,23.0,544.0,915.27,681.9
2016,11,9,13,15,838.0,82.0,1.45,23.0,523.5,917.86,683.53
2016,11,9,13,30,829.0,81.0,1.4,23.0,503.0,916.73,682.97
2016,11,9,13,45,814.0,79.5,1.4,23.0,475.5,905.57,676.65
2016,11,9,14,0,799.0,78.0,1.4,23.0,448.0,890.86,668.13
2016,11,9,14,15,779.5,75.5,1.4,23.0,414.5,867.19,653.62
2016,11,9,14,30,760.0,73.0,1.4,23.0,381.0,840.39,636.92
2016,11,9,14,45,731.5,70.0,1.4,23.0,343.0,801.69,611.76
2016,11,9,15,0,703.0,67.0,1.4,23.0,305.0,760.63,584.41
2016,11,9,15,15,664.0,63.0,1.3,22.5,263.5,713.89,552.19
2016,11,9,15,30,625.0,59.0,1.2,22.0,222.0,660.02,513.54
2016,11,9,15,45,566.0,52.5,1.2,22.0,179.0,585.49,457.92
2016,11,9,16,0,507.0,46.0,1.2,22.0,136.0,512.41,400.66
2016,11,9,16,15,411.0,37.0,1.2,21.5,96.0,409.91,318.05
2016,11,9,16,30,315.0,28.0,1.2,21.0,56.0,314.11,218.08
2016,11,9,16,45,157.5,14.0,1.25,20.5,28.0,120.68,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.7,14.0,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.9,14.0,10.0,8.54,0.0
2016,11,10,7,15,19.5,27.0,3.05,14.5,29.5,21.74,9.75
2016,11,10,7,30,39.0,44.0,3.2,15.0,49.0,34.69,24.04
2016,11,10,7,45,55.5,63.0,3.35,15.5,73.0,48.73,37.0
2016,11,10,8,0,72.0,82.0,3.5,16.0,97.0,63.66,47.23
2016,11,10,8,15,82.5,100.5,3.3,16.0,121.5,86.26,64.26
2016,11,10,8,30,93.0,119.0,3.1,16.0,146.0,110.67,83.95
2016,11,10,8,45,102.0,135.5,2.9,16.5,169.5,134.94,104.02
2016,11,10,9,0,111.0,152.0,2.7,17.0,193.0,160.58,125.42
2016,11,10,9,15,55.5,104.0,2.45,17.5,124.5,106.92,82.95
2016,11,10,9,30,0.0,56.0,2.2,18.0,56.0,46.37,33.45
2016,11,10,9,45,178.5,121.5,1.95,18.5,207.5,196.13,155.9
2016,11,10,10,0,357.0,187.0,1.7,19.0,359.0,360.56,285.65
2016,11,10,10,15,243.5,211.0,1.5,19.0,331.0,343.56,271.95
2016,11,10,10,30,130.0,235.0,1.3,19.0,303.0,304.88,241.02
2016,11,10,10,45,131.5,243.0,1.1,19.5,314.0,323.64,255.04
2016,11,10,11,0,133.0,251.0,0.9,20.0,325.0,342.44,268.39
2016,11,10,11,15,168.5,254.5,0.9,20.0,350.0,381.59,298.78
2016,11,10,11,30,204.0,258.0,0.9,20.0,375.0,423.17,330.58
2016,11,10,11,45,203.0,259.5,0.9,20.5,375.5,435.01,338.63
2016,11,10,12,0,202.0,261.0,0.9,21.0,376.0,446.21,346.39
2016,11,10,12,15,181.5,259.0,1.0,21.0,362.0,435.76,338.9
2016,11,10,12,30,161.0,257.0,1.1,21.0,348.0,423.65,330.23
2016,11,10,12,45,490.0,172.0,1.2,21.5,438.5,672.04,519.38
2016,11,10,13,0,819.0,87.0,1.3,22.0,529.0,892.9,669.97
2016,11,10,13,15,809.0,85.5,1.25,22.0,508.5,893.65,667.72
2016,11,10,13,30,799.0,84.0,1.2,22.0,488.0,890.76,665.94
2016,11,10,13,45,784.5,82.5,1.15,22.5,461.0,880.03,657.85
2016,11,10,14,0,770.0,81.0,1.1,23.0,434.0,865.85,647.64
2016,11,10,14,15,750.0,78.0,1.05,23.0,401.5,841.25,631.78
2016,11,10,14,30,730.0,75.0,1.0,23.0,369.0,813.63,613.86
2016,11,10,14,45,702.5,72.0,0.95,23.0,331.5,776.28,589.05
2016,11,10,15,0,675.0,69.0,0.9,23.0,294.0,743.43,566.88
2016,11,10,15,15,635.0,64.0,0.9,22.5,253.5,688.78,530.3
2016,11,10,15,30,595.0,59.0,0.9,22.0,213.0,633.42,491.71
2016,11,10,15,45,535.0,52.5,0.9,22.0,171.0,559.01,436.26
2016,11,10,16,0,475.0,46.0,0.9,22.0,129.0,486.19,379.31
2016,11,10,16,15,379.0,36.5,0.95,21.5,90.0,384.36,297.44
2016,11,10,16,30,283.0,27.0,1.0,21.0,51.0,287.83,194.81
2016,11,10,16,45,141.5,13.5,1.05,20.5,25.5,109.1,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.25,14.5,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,15.0,11.0,9.39,0.0
2016,11,11,7,15,61.5,27.0,1.4,15.5,35.0,21.09,8.45
2016,11,11,7,30,123.0,43.0,1.5,16.0,59.0,33.13,22.52
2016,11,11,7,45,155.5,60.5,1.6,16.5,88.5,45.86,34.33
2016,11,11,8,0,188.0,78.0,1.7,17.0,118.0,62.5,44.66
2016,11,11,8,15,207.5,95.0,1.65,17.0,148.0,92.91,64.69
2016,11,11,8,30,227.0,112.0,1.6,17.0,178.0,126.14,90.41
2016,11,11,8,45,244.0,126.5,1.6,17.5,207.0,159.57,118.0
2016,11,11,9,0,261.0,141.0,1.6,18.0,236.0,195.18,148.06
2016,11,11,9,15,243.5,159.0,1.65,18.5,254.5,224.56,173.96
2016,11,11,9,30,226.0,177.0,1.7,19.0,273.0,252.09,197.62
2016,11,11,9,45,244.5,189.0,1.8,19.5,300.0,288.33,227.22
2016,11,11,10,0,263.0,201.0,1.9,20.0,327.0,326.49,257.86
2016,11,11,10,15,228.0,216.0,1.95,20.0,329.0,330.6,261.84
2016,11,11,10,30,193.0,231.0,2.0,20.0,331.0,339.01,268.67
2016,11,11,10,45,177.5,240.0,2.05,20.5,334.5,350.64,277.35
2016,11,11,11,0,162.0,249.0,2.1,21.0,338.0,360.66,284.52
2016,11,11,11,15,160.5,254.0,2.1,21.0,343.0,375.27,295.83
2016,11,11,11,30,159.0,259.0,2.1,21.0,348.0,389.46,306.73
2016,11,11,11,45,158.0,260.0,2.15,21.0,349.5,399.21,314.37
2016,11,11,12,0,157.0,261.0,2.2,21.0,351.0,408.47,321.65
2016,11,11,12,15,123.5,255.5,2.2,21.0,325.5,381.45,300.4
2016,11,11,12,30,90.0,250.0,2.2,21.0,300.0,333.93,263.47
2016,11,11,12,45,87.0,244.0,2.2,21.0,291.5,329.41,260.4
2016,11,11,13,0,84.0,238.0,2.2,21.0,283.0,324.6,256.95
2016,11,11,13,15,83.5,229.0,2.2,21.0,272.0,318.14,252.36
2016,11,11,13,30,83.0,220.0,2.2,21.0,261.0,311.48,247.64
2016,11,11,13,45,124.5,210.5,2.2,21.0,269.0,363.87,290.17
2016,11,11,14,0,166.0,201.0,2.2,21.0,277.0,396.22,316.87
2016,11,11,14,15,166.5,184.5,2.15,20.5,256.0,379.32,304.96
2016,11,11,14,30,167.0,168.0,2.1,20.0,235.0,361.56,292.46
2016,11,11,14,45,159.0,152.5,2.1,20.0,211.0,336.58,273.3
2016,11,11,15,0,151.0,137.0,2.1,20.0,187.0,311.23,253.53
2016,11,11,15,15,140.5,119.0,2.0,19.5,160.5,279.49,228.49
2016,11,11,15,30,130.0,101.0,1.9,19.0,134.0,247.5,202.59
2016,11,11,15,45,114.5,82.5,1.8,18.5,107.5,210.28,171.5
2016,11,11,16,0,99.0,64.0,1.7,18.0,81.0,173.06,139.55
2016,11,11,16,15,67.5,46.0,1.55,17.5,56.0,124.3,96.68
2016,11,11,16,30,36.0,28.0,1.4,17.0,31.0,73.91,46.11
2016,11,11,16,45,18.0,14.0,1.25,17.0,15.5,24.35,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,6.0,1.85,14.5,7.5,0.0,0.0
2016,11,12,7,0,113.0,12.0,1.7,15.0,15.0,10.24,0.0
2016,11,12,7,15,248.5,23.5,1.65,15.0,47.5,19.38,6.39
2016,11,12,7,30,384.0,35.0,1.6,15.0,80.0,28.78,18.81
2016,11,12,7,45,467.0,42.0,1.6,15.5,121.0,34.02,24.12
2016,11,12,8,0,550.0,49.0,1.6,16.0,162.0,48.77,29.21
2016,11,12,8,15,552.0,60.5,1.5,16.5,196.5,96.94,55.0
2016,11,12,8,30,554.0,72.0,1.4,17.0,231.0,145.42,91.9
2016,11,12,8,45,587.5,77.0,1.3,17.5,268.0,194.9,133.01
2016,11,12,9,0,621.0,82.0,1.2,18.0,305.0,248.02,178.88
2016,11,12,9,15,563.5,105.5,1.15,18.0,323.5,291.52,219.76
2016,11,12,9,30,506.0,129.0,1.1,18.0,342.0,323.47,249.81
2016,11,12,9,45,661.0,100.5,1.1,18.5,400.0,403.13,313.16
2016,11,12,10,0,816.0,72.0,1.1,19.0,458.0,491.34,382.21
2016,11,12,10,15,827.5,73.0,1.15,19.0,482.0,544.06,424.53
2016,11,12,10,30,839.0,74.0,1.2,19.0,506.0,592.42,462.83
2016,11,12,10,45,846.5,75.0,1.25,19.5,523.0,639.8,498.44
2016,11,12,11,0,854.0,76.0,1.3,20.0,540.0,685.46,531.85
2016,11,12,11,15,611.0,151.0,1.4,20.0,486.0,634.03,492.55
2016,11,12,11,30,368.0,226.0,1.5,20.0,432.0,530.32,414.51
2016,11,12,11,45,420.0,214.5,1.65,20.5,450.5,592.85,462.36
2016,11,12,12,0,472.0,203.0,1.8,21.0,469.0,642.44,499.29
2016,11,12,12,15,474.5,199.0,2.0,21.0,464.5,657.88,511.86
2016,11,12,12,30,477.0,195.0,2.2,21.0,460.0,671.34,523.29
2016,11,12,12,45,657.0,137.0,2.45,21.0,492.5,792.0,613.86
2016,11,12,13,0,837.0,79.0,2.7,21.0,525.0,896.8,688.55
2016,11,12,13,15,828.0,78.0,2.8,21.0,505.0,899.3,690.87
2016,11,12,13,30,819.0,77.0,2.9,21.0,485.0,898.16,691.72
2016,11,12,13,45,806.0,75.5,3.0,21.0,458.5,888.98,687.09
2016,11,12,14,0,793.0,74.0,3.1,21.0,432.0,876.33,680.09
2016,11,12,14,15,774.0,71.5,3.15,20.5,399.5,853.33,666.68
2016,11,12,14,30,755.0,69.0,3.2,20.0,367.0,827.26,650.88
2016,11,12,14,45,728.5,66.0,3.3,20.0,330.0,790.76,626.13
2016,11,12,15,0,702.0,63.0,3.4,20.0,293.0,751.9,598.96
2016,11,12,15,15,662.0,58.5,3.6,19.5,252.0,697.11,560.3
2016,11,12,15,30,622.0,54.0,3.8,19.0,211.0,648.39,524.35
2016,11,12,15,45,560.5,48.5,4.0,19.0,169.0,573.76,465.21
2016,11,12,16,0,499.0,43.0,4.2,19.0,127.0,500.79,404.48
2016,11,12,16,15,397.0,34.5,4.3,18.5,88.0,395.27,314.17
2016,11,12,16,30,295.0,26.0,4.4,18.0,49.0,291.82,190.74
2016,11,12,16,45,147.5,13.0,4.5,17.5,24.5,112.61,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,51.0,5.5,0.9,14.0,6.5,0.0,0.0
2016,11,13,7,0,102.0,11.0,0.9,14.0,13.0,9.39,0.0
2016,11,13,7,15,237.0,23.0,0.7,14.0,45.5,18.99,5.05
2016,11,13,7,30,372.0,35.0,0.5,14.0,78.0,28.84,18.88
2016,11,13,7,45,452.5,43.5,0.35,14.5,119.0,35.32,25.39
2016,11,13,8,0,533.0,52.0,0.2,15.0,160.0,50.5,31.37
2016,11,13,8,15,585.5,57.5,0.3,15.0,201.5,96.68,53.85
2016,11,13,8,30,638.0,63.0,0.4,15.0,243.0,149.28,91.71
2016,11,13,8,45,674.5,67.0,0.55,15.5,283.0,203.38,136.76
2016,11,13,9,0,711.0,71.0,0.7,16.0,323.0,263.03,188.53
2016,11,13,9,15,393.5,123.5,0.8,16.5,265.5,247.24,188.89
2016,11,13,9,30,76.0,176.0,0.9,17.0,208.0,182.3,144.15
2016,11,13,9,45,79.0,189.0,1.0,17.5,224.0,201.73,160.21
2016,11,13,10,0,82.0,202.0,1.1,18.0,240.0,221.66,176.13
2016,11,13,10,15,451.5,143.0,1.15,18.0,371.5,401.58,319.51
2016,11,13,10,30,821.0,84.0,1.2,18.0,503.0,594.71,467.29
2016,11,13,10,45,829.0,85.0,1.25,18.5,520.5,642.55,501.86
2016,11,13,11,0,837.0,86.0,1.3,19.0,538.0,688.77,535.71
2016,11,13,11,15,841.0,87.0,1.4,19.0,548.0,730.2,565.89
2016,11,13,11,30,845.0,88.0,1.5,19.0,558.0,769.24,593.61
2016,11,13,11,45,713.5,126.5,1.6,19.5,524.5,742.81,574.33
2016,11,13,12,0,582.0,165.0,1.7,20.0,491.0,692.42,537.8
2016,11,13,12,15,713.5,126.0,1.75,20.0,521.5,791.64,609.76
2016,11,13,12,30,845.0,87.0,1.8,20.0,552.0,877.76,668.97
2016,11,13,12,45,847.5,83.5,1.85,20.0,540.5,894.99,680.77
2016,11,13,13,0,850.0,80.0,1.9,20.0,529.0,908.76,691.11
2016,11,13,13,15,841.0,79.0,1.85,20.0,509.0,911.47,693.0
2016,11,13,13,30,832.0,78.0,1.8,20.0,489.0,910.48,692.63
2016,11,13,13,45,819.5,76.0,1.8,20.5,462.5,901.23,686.08
2016,11,13,14,0,807.0,74.0,1.8,21.0,436.0,888.44,677.28
2016,11,13,14,15,788.0,71.5,1.75,21.0,403.0,865.45,662.27
2016,11,13,14,30,769.0,69.0,1.7,21.0,370.0,839.33,645.05
2016,11,13,14,45,741.0,66.0,1.7,21.0,332.5,801.34,619.77
2016,11,13,15,0,713.0,63.0,1.7,21.0,295.0,760.98,592.22
2016,11,13,15,15,673.0,59.0,1.7,20.5,253.5,706.66,554.69
2016,11,13,15,30,633.0,55.0,1.7,20.0,212.0,658.77,520.17
2016,11,13,15,45,570.5,49.0,1.7,19.5,169.5,582.37,462.31
2016,11,13,16,0,508.0,43.0,1.7,19.0,127.0,507.64,402.66
2016,11,13,16,15,406.5,34.0,1.65,18.5,87.5,401.71,313.74
2016,11,13,16,30,305.0,25.0,1.6,18.0,48.0,296.4,184.06
2016,11,13,16,45,152.5,12.5,1.55,17.5,24.0,115.53,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,55.0,5.0,2.2,13.0,6.0,0.0,0.0
2016,11,14,7,0,110.0,10.0,2.2,13.0,12.0,8.54,0.0
2016,11,14,7,15,252.5,21.5,2.15,13.5,44.5,17.76,2.95
2016,11,14,7,30,395.0,33.0,2.1,14.0,77.0,27.24,17.33
2016,11,14,7,45,478.0,41.0,2.1,14.5,118.5,33.4,23.58
2016,11,14,8,0,561.0,49.0,2.1,15.0,160.0,48.07,29.28
2016,11,14,8,15,613.5,54.0,2.0,15.0,202.5,95.44,51.94
2016,11,14,8,30,666.0,59.0,1.9,15.0,245.0,149.16,90.83
2016,11,14,8,45,333.0,79.5,1.8,15.5,172.5,140.58,99.54
2016,11,14,9,0,0.0,100.0,1.7,16.0,100.0,82.79,64.56
2016,11,14,9,15,0.0,115.5,1.55,16.5,115.5,96.15,75.58
2016,11,14,9,30,0.0,131.0,1.4,17.0,131.0,109.76,86.55
2016,11,14,9,45,0.0,133.0,1.3,17.5,133.0,111.87,87.92
2016,11,14,10,0,0.0,135.0,1.2,18.0,135.0,113.92,89.26
2016,11,14,10,15,22.0,171.5,1.05,18.0,183.0,158.96,125.92
2016,11,14,10,30,44.0,208.0,0.9,18.0,231.0,216.95,172.27
2016,11,14,10,45,44.0,215.0,0.8,18.5,238.5,227.87,180.11
2016,11,14,11,0,44.0,222.0,0.7,19.0,246.0,238.9,188.15
2016,11,14,11,15,44.0,226.0,0.6,19.0,250.5,246.92,194.11
2016,11,14,11,30,44.0,230.0,0.5,19.0,255.0,255.02,200.1
2016,11,14,11,45,44.0,231.0,0.4,19.5,256.0,259.92,203.19
2016,11,14,12,0,44.0,232.0,0.3,20.0,257.0,264.87,206.3
2016,11,14,12,15,445.5,160.0,0.4,20.0,404.0,588.0,455.9
2016,11,14,12,30,847.0,88.0,0.5,20.0,551.0,879.34,653.9
2016,11,14,12,45,844.0,86.5,0.6,20.5,538.5,894.16,660.12
2016,11,14,13,0,841.0,85.0,0.7,21.0,526.0,905.41,668.51
2016,11,14,13,15,831.5,83.5,0.9,21.0,506.0,907.01,673.89
2016,11,14,13,30,822.0,82.0,1.1,21.0,486.0,904.91,676.8
2016,11,14,13,45,808.0,80.0,1.35,21.0,459.0,894.29,674.55
2016,11,14,14,0,794.0,78.0,1.6,21.0,432.0,880.15,669.51
2016,11,14,14,15,774.5,75.5,1.75,20.5,399.5,856.81,657.8
2016,11,14,14,30,755.0,73.0,1.9,20.0,367.0,830.36,643.5
2016,11,14,14,45,725.5,70.0,2.1,20.0,329.0,791.17,618.72
2016,11,14,15,0,696.0,67.0,2.3,20.0,291.0,756.54,596.18
2016,11,14,15,15,654.5,62.5,2.5,19.5,250.0,701.27,558.22
2016,11,14,15,30,613.0,58.0,2.7,19.0,209.0,645.22,517.61
2016,11,14,15,45,548.0,51.5,2.9,18.5,166.5,566.61,457.14
2016,11,14,16,0,483.0,45.0,3.1,18.0,124.0,489.73,394.57
2016,11,14,16,15,379.5,35.0,3.15,17.5,85.0,381.95,301.89
2016,11,14,16,30,276.0,25.0,3.2,17.0,46.0,273.55,163.69
2016,11,14,16,45,138.0,12.5,3.3,16.5,23.0,105.49,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,213.5,14.5,2.25,13.5,37.5,11.65,0.0
2016,11,15,7,30,427.0,29.0,2.4,14.0,75.0,23.92,14.39
2016,11,15,7,45,504.5,35.5,2.55,14.5,115.5,31.52,21.89
2016,11,15,8,0,582.0,42.0,2.7,15.0,156.0,44.97,26.83
2016,11,15,8,15,631.5,46.5,2.7,15.5,197.0,92.32,48.69
2016,11,15,8,30,681.0,51.0,2.7,16.0,238.0,145.66,87.01
2016,11,15,8,45,381.0,96.5,2.75,16.5,204.0,164.54,117.16
2016,11,15,9,0,81.0,142.0,2.8,17.0,170.0,141.06,110.22
2016,11,15,9,15,43.0,142.0,2.9,17.0,157.5,135.45,107.14
2016,11,15,9,30,5.0,142.0,3.0,17.0,145.0,121.18,96.07
2016,11,15,9,45,76.0,172.0,3.15,17.5,207.5,184.87,147.81
2016,11,15,10,0,147.0,202.0,3.3,18.0,270.0,261.49,209.78
2016,11,15,10,15,76.0,185.5,3.4,18.0,220.5,208.76,167.27
2016,11,15,10,30,5.0,169.0,3.5,18.0,171.0,148.19,117.28
2016,11,15,10,45,2.5,154.5,3.6,18.0,155.5,133.92,105.55
2016,11,15,11,0,0.0,140.0,3.7,18.0,140.0,119.35,93.48
2016,11,15,11,15,0.0,127.5,3.85,18.0,127.5,108.19,84.28
2016,11,15,11,30,0.0,115.0,4.0,18.0,115.0,97.04,75.08
2016,11,15,11,45,0.0,138.0,4.2,18.0,138.0,118.23,92.49
2016,11,15,12,0,0.0,161.0,4.4,18.0,161.0,140.36,110.6
2016,11,15,12,15,0.0,149.5,4.65,18.0,149.5,129.82,102.01
2016,11,15,12,30,0.0,138.0,4.9,18.0,138.0,119.27,93.43
2016,11,15,12,45,0.0,135.5,5.15,18.0,135.5,117.34,91.94
2016,11,15,13,0,0.0,133.0,5.4,18.0,133.0,115.47,90.5
2016,11,15,13,15,106.0,173.0,5.45,17.5,224.5,290.4,238.13
2016,11,15,13,30,212.0,213.0,5.5,17.0,316.0,445.26,365.92
2016,11,15,13,45,170.5,202.5,5.6,17.0,282.5,398.15,327.44
2016,11,15,14,0,129.0,192.0,5.7,17.0,249.0,350.26,288.35
2016,11,15,14,15,64.5,145.5,5.65,17.0,174.0,212.36,174.49
2016,11,15,14,30,0.0,99.0,5.6,17.0,99.0,86.82,67.69
2016,11,15,14,45,0.0,89.0,5.6,17.0,89.0,77.79,60.26
2016,11,15,15,0,0.0,79.0,5.6,17.0,79.0,68.78,52.72
2016,11,15,15,15,0.0,68.0,5.5,16.5,68.0,58.7,44.27
2016,11,15,15,30,0.0,57.0,5.4,16.0,57.0,48.61,35.68
2016,11,15,15,45,0.0,45.5,5.3,15.5,45.5,37.89,26.44
2016,11,15,16,0,0.0,34.0,5.2,15.0,34.0,28.1,17.91
2016,11,15,16,15,0.0,23.0,4.95,14.5,23.0,18.97,9.79
2016,11,15,16,30,0.0,12.0,4.7,14.0,12.0,9.87,0.13
2016,11,15,16,45,0.0,6.0,4.5,14.0,6.0,5.12,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,206.5,16.0,5.0,10.5,37.5,12.96,0.0
2016,11,16,7,30,413.0,32.0,5.2,11.0,75.0,26.59,16.64
2016,11,16,7,45,503.5,39.0,5.45,12.0,117.5,31.97,22.45
2016,11,16,8,0,594.0,46.0,5.7,13.0,160.0,45.05,27.4
2016,11,16,8,15,647.0,51.0,5.85,13.0,203.0,96.93,52.7
2016,11,16,8,30,700.0,56.0,6.0,13.0,246.0,152.13,92.89
2016,11,16,8,45,735.5,59.5,6.2,13.5,287.0,208.57,141.38
2016,11,16,9,0,771.0,63.0,6.4,14.0,328.0,268.69,195.94
2016,11,16,9,15,794.5,65.5,6.45,14.0,364.0,327.33,250.81
2016,11,16,9,30,818.0,68.0,6.5,14.0,400.0,387.58,306.62
2016,11,16,9,45,833.5,70.0,6.55,14.5,430.5,445.13,358.7
2016,11,16,10,0,849.0,72.0,6.6,15.0,461.0,502.79,409.43
2016,11,16,10,15,860.0,73.5,6.6,15.0,485.5,557.27,457.0
2016,11,16,10,30,871.0,75.0,6.6,15.0,510.0,607.27,499.94
2016,11,16,10,45,874.5,77.0,6.65,15.0,526.5,654.55,539.78
2016,11,16,11,0,878.0,79.0,6.7,15.0,543.0,699.72,577.16
2016,11,16,11,15,881.5,79.5,6.75,15.0,553.0,740.92,609.3
2016,11,16,11,30,885.0,80.0,6.8,15.0,563.0,779.6,638.97
2016,11,16,11,45,879.5,82.5,6.85,15.0,563.5,810.72,662.78
2016,11,16,12,0,874.0,85.0,6.9,15.0,564.0,846.64,690.33
2016,11,16,12,15,871.5,84.5,6.9,15.0,558.5,870.57,708.54
2016,11,16,12,30,869.0,84.0,6.9,15.0,553.0,891.03,724.28
2016,11,16,12,45,863.5,83.0,6.9,15.0,540.0,904.62,734.96
2016,11,16,13,0,858.0,82.0,6.9,15.0,527.0,914.53,743.03
2016,11,16,13,15,848.5,81.0,6.85,15.0,507.0,917.02,745.46
2016,11,16,13,30,839.0,80.0,6.8,15.0,487.0,915.77,745.24
2016,11,16,13,45,821.0,79.0,6.8,15.0,459.0,902.84,736.53
2016,11,16,14,0,803.0,78.0,6.8,15.0,431.0,886.33,725.19
2016,11,16,14,15,782.5,75.5,6.75,15.0,398.0,862.15,707.74
2016,11,16,14,30,762.0,73.0,6.7,15.0,365.0,834.84,687.72
2016,11,16,14,45,728.0,71.0,6.65,15.0,326.5,792.8,655.92
2016,11,16,15,0,694.0,69.0,6.6,15.0,288.0,756.07,627.62
2016,11,16,15,15,650.5,64.0,6.5,14.5,246.5,698.55,582.89
2016,11,16,15,30,607.0,59.0,6.4,14.0,205.0,640.31,535.91
2016,11,16,15,45,532.0,53.0,6.35,14.0,162.0,554.33,463.63
2016,11,16,16,0,457.0,47.0,6.3,14.0,119.0,470.31,390.26
2016,11,16,16,15,348.5,36.5,6.1,13.5,80.5,359.09,289.72
2016,11,16,16,30,240.0,26.0,5.9,13.0,42.0,244.6,131.95
2016,11,16,16,45,120.0,13.0,5.7,12.5,21.0,93.44,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,15.0,2.0,8.5,36.0,12.14,0.0
2016,11,17,7,30,411.0,30.0,2.0,9.0,72.0,24.9,15.2
2016,11,17,7,45,500.5,37.0,2.05,9.5,113.5,30.33,21.24
2016,11,17,8,0,590.0,44.0,2.1,10.0,155.0,45.74,28.86
2016,11,17,8,15,643.5,49.0,2.1,10.0,197.5,94.12,51.16
2016,11,17,8,30,697.0,54.0,2.1,10.0,240.0,149.03,91.09
2016,11,17,8,45,735.0,56.5,2.1,10.5,281.0,204.72,138.69
2016,11,17,9,0,773.0,59.0,2.1,11.0,322.0,264.35,192.35
2016,11,17,9,15,797.0,61.5,2.05,11.5,358.0,323.09,246.12
2016,11,17,9,30,821.0,64.0,2.0,12.0,394.0,383.5,300.29
2016,11,17,9,45,840.5,65.0,1.95,12.5,425.5,441.75,351.26
2016,11,17,10,0,860.0,66.0,1.9,13.0,457.0,498.64,399.45
2016,11,17,10,15,871.5,67.5,1.85,13.5,481.5,553.0,443.95
2016,11,17,10,30,883.0,69.0,1.8,14.0,506.0,606.44,486.11
2016,11,17,10,45,891.5,69.0,1.75,14.5,524.0,655.12,523.29
2016,11,17,11,0,900.0,69.0,1.7,15.0,542.0,702.04,557.97
2016,11,17,11,15,904.0,69.5,1.6,15.0,552.0,744.28,586.91
2016,11,17,11,30,908.0,70.0,1.5,15.0,562.0,783.99,613.52
2016,11,17,11,45,910.0,70.0,1.45,15.5,564.5,818.78,635.68
2016,11,17,12,0,912.0,70.0,1.4,16.0,567.0,850.54,655.5
2016,11,17,12,15,910.0,69.5,1.35,16.0,561.5,875.09,671.44
2016,11,17,12,30,908.0,69.0,1.3,16.0,556.0,896.13,685.05
2016,11,17,12,45,902.5,68.5,1.3,16.0,543.0,910.45,694.93
2016,11,17,13,0,897.0,68.0,1.3,16.0,530.0,921.05,702.52
2016,11,17,13,15,888.5,67.0,1.35,16.0,510.0,924.48,706.23
2016,11,17,13,30,880.0,66.0,1.4,16.0,490.0,924.17,707.64
2016,11,17,13,45,866.5,65.0,1.45,16.0,462.5,915.49,703.49
2016,11,17,14,0,853.0,64.0,1.5,16.0,435.0,903.26,697.03
2016,11,17,14,15,834.0,62.0,1.5,16.0,402.0,891.28,690.05
2016,11,17,14,30,815.0,60.0,1.5,16.0,369.0,865.8,673.57
2016,11,17,14,45,788.5,57.0,1.55,16.0,331.0,829.04,649.51
2016,11,17,15,0,762.0,54.0,1.6,16.0,293.0,789.8,622.94
2016,11,17,15,15,722.0,50.5,1.5,15.5,251.5,735.84,584.16
2016,11,17,15,30,682.0,47.0,1.4,15.0,210.0,680.71,542.89
2016,11,17,15,45,620.5,42.0,1.35,15.0,167.0,605.04,483.58
2016,11,17,16,0,559.0,37.0,1.3,15.0,124.0,530.32,421.91
2016,11,17,16,15,453.0,29.0,1.3,14.5,84.5,420.4,326.97
2016,11,17,16,30,347.0,21.0,1.3,14.0,45.0,307.42,150.35
2016,11,17,16,45,173.5,10.5,1.3,13.5,22.5,127.94,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,188.0,15.0,3.65,8.5,33.5,12.16,0.0
2016,11,18,7,30,376.0,30.0,3.7,9.0,67.0,24.88,14.9
2016,11,18,7,45,467.5,38.5,3.8,9.5,108.5,31.55,22.23
2016,11,18,8,0,559.0,47.0,3.9,10.0,150.0,44.1,28.11
2016,11,18,8,15,615.5,52.5,3.8,10.5,193.0,91.62,50.16
2016,11,18,8,30,672.0,58.0,3.7,11.0,236.0,145.99,89.43
2016,11,18,8,45,710.5,62.0,3.65,11.5,277.0,203.91,138.82
2016,11,18,9,0,749.0,66.0,3.6,12.0,318.0,263.62,192.49
2016,11,18,9,15,774.0,69.0,3.85,12.5,354.0,321.83,246.13
2016,11,18,9,30,799.0,72.0,4.1,13.0,390.0,381.88,300.73
2016,11,18,9,45,821.5,72.5,4.35,14.0,422.0,439.86,352.07
2016,11,18,10,0,844.0,73.0,4.6,15.0,454.0,498.66,402.64
2016,11,18,10,15,854.5,74.5,4.7,15.5,478.0,552.54,448.35
2016,11,18,10,30,865.0,76.0,4.8,16.0,502.0,605.45,492.0
2016,11,18,10,45,871.0,77.5,4.95,16.5,519.0,654.27,531.52
2016,11,18,11,0,877.0,79.0,5.1,17.0,536.0,696.04,564.9
