Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,15,879.5,79.5,5.25,17.0,545.0,736.44,596.26
2016,11,18,11,30,882.0,80.0,5.4,17.0,554.0,774.26,625.04
2016,11,18,11,45,881.0,80.0,5.55,17.5,555.5,805.97,647.99
2016,11,18,12,0,880.0,80.0,5.7,18.0,557.0,834.56,668.6
2016,11,18,12,15,877.0,80.0,5.85,18.0,551.5,858.2,686.92
2016,11,18,12,30,874.0,80.0,6.0,18.0,546.0,878.44,702.87
2016,11,18,12,45,870.0,78.5,6.15,18.0,533.0,892.45,714.37
2016,11,18,13,0,866.0,77.0,6.3,18.0,520.0,902.87,723.4
2016,11,18,13,15,857.0,76.0,6.35,18.0,500.5,915.75,733.95
2016,11,18,13,30,848.0,75.0,6.4,18.0,481.0,915.12,734.61
2016,11,18,13,45,835.0,73.5,6.5,18.0,454.0,906.4,729.66
2016,11,18,14,0,822.0,72.0,6.6,18.0,427.0,894.11,722.09
2016,11,18,14,15,802.5,69.5,6.55,17.5,394.5,870.97,707.0
2016,11,18,14,30,783.0,67.0,6.5,17.0,362.0,844.65,689.29
2016,11,18,14,45,756.0,64.0,6.5,17.0,325.0,807.87,662.03
2016,11,18,15,0,729.0,61.0,6.5,17.0,288.0,768.62,632.18
2016,11,18,15,15,687.5,56.5,6.35,16.5,246.5,712.56,588.82
2016,11,18,15,30,646.0,52.0,6.2,16.0,205.0,655.35,542.89
2016,11,18,15,45,581.0,46.5,6.05,15.5,162.5,585.47,484.68
2016,11,18,16,0,516.0,41.0,5.9,15.0,120.0,509.75,418.82
2016,11,18,16,15,404.5,31.5,5.7,14.5,80.5,396.23,315.19
2016,11,18,16,30,293.0,22.0,5.5,14.0,41.0,277.42,125.34
2016,11,18,16,45,146.5,11.0,5.3,13.5,20.5,109.8,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,2.0,9.2,13.0,2.0,1.64,0.0
2016,11,19,7,30,0.0,4.0,9.1,13.0,4.0,3.28,0.0
2016,11,19,7,45,0.0,7.0,9.0,13.5,7.0,5.74,0.0
2016,11,19,8,0,0.0,10.0,8.9,14.0,10.0,8.21,1.6
2016,11,19,8,15,0.0,13.0,8.85,14.0,13.0,10.68,3.48
2016,11,19,8,30,0.0,16.0,8.8,14.0,16.0,13.16,5.65
2016,11,19,8,45,0.0,19.0,8.75,14.0,19.0,15.64,7.81
2016,11,19,9,0,0.0,22.0,8.7,14.0,22.0,18.13,9.94
2016,11,19,9,15,0.0,46.0,8.65,14.0,46.0,38.03,27.01
2016,11,19,9,30,0.0,70.0,8.6,14.0,70.0,58.04,44.06
2016,11,19,9,45,0.0,49.5,8.55,14.5,49.5,40.95,29.35
2016,11,19,10,0,0.0,29.0,8.5,15.0,29.0,23.95,14.77
2016,11,19,10,15,0.0,40.5,8.45,15.0,40.5,33.49,22.85
2016,11,19,10,30,0.0,52.0,8.4,15.0,52.0,43.06,30.92
2016,11,19,10,45,6.0,118.5,8.4,15.5,121.5,103.84,82.05
2016,11,19,11,0,12.0,185.0,8.4,16.0,191.0,169.88,136.82
2016,11,19,11,15,6.0,137.5,8.3,16.0,140.5,121.86,96.75
2016,11,19,11,30,0.0,90.0,8.2,16.0,90.0,74.89,57.36
2016,11,19,11,45,0.0,113.0,8.1,16.0,113.0,95.46,74.54
2016,11,19,12,0,0.0,136.0,8.0,16.0,136.0,116.92,92.4
2016,11,19,12,15,0.0,98.5,7.9,16.0,98.5,82.53,63.74
2016,11,19,12,30,0.0,61.0,7.8,16.0,61.0,50.58,37.0
2016,11,19,12,45,0.0,111.0,7.75,16.5,111.5,94.3,73.53
2016,11,19,13,0,0.0,161.0,7.7,17.0,162.0,144.1,114.77
2016,11,19,13,15,0.0,89.5,7.65,17.0,90.0,74.75,57.18
2016,11,19,13,30,0.0,18.0,7.6,17.0,18.0,14.86,6.9
2016,11,19,13,45,0.0,52.5,7.55,17.0,52.5,43.46,31.09
2016,11,19,14,0,0.0,87.0,7.5,17.0,87.0,73.25,56.22
2016,11,19,14,15,0.0,53.0,7.4,16.5,53.0,43.86,31.59
2016,11,19,14,30,0.0,19.0,7.3,16.0,19.0,15.66,7.71
2016,11,19,14,45,0.0,17.0,7.2,16.0,17.0,14.0,6.31
2016,11,19,15,0,0.0,15.0,7.1,16.0,15.0,12.34,4.9
2016,11,19,15,15,0.0,12.5,6.95,15.5,12.5,10.28,3.14
2016,11,19,15,30,0.0,10.0,6.8,15.0,10.0,8.21,1.36
2016,11,19,15,45,0.0,8.0,6.65,15.0,8.0,6.57,0.0
2016,11,19,16,0,0.0,6.0,6.5,15.0,6.0,4.92,0.0
2016,11,19,16,15,0.0,4.0,6.4,15.0,4.0,3.28,0.0
2016,11,19,16,30,0.0,2.0,6.3,15.0,2.0,1.64,0.0
2016,11,19,16,45,0.0,1.0,6.2,15.0,1.0,0.85,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.0,2.8,13.0,6.0,4.92,0.0
2016,11,20,7,30,0.0,12.0,2.8,13.0,12.0,9.87,2.12
2016,11,20,7,45,0.0,20.5,2.8,13.5,20.5,16.89,9.02
2016,11,20,8,0,0.0,29.0,2.8,14.0,29.0,23.92,15.52
2016,11,20,8,15,0.0,38.0,2.8,14.0,38.0,31.39,21.21
2016,11,20,8,30,0.0,47.0,2.8,14.0,47.0,38.87,27.74
2016,11,20,8,45,0.0,55.0,2.85,14.5,55.0,45.53,33.43
2016,11,20,9,0,0.0,63.0,2.9,15.0,63.0,52.2,39.05
2016,11,20,9,15,0.0,71.0,2.9,15.0,71.0,58.88,44.69
2016,11,20,9,30,0.0,79.0,2.9,15.0,79.0,65.61,50.32
2016,11,20,9,45,0.0,43.0,2.95,15.0,43.0,35.55,24.73
2016,11,20,10,0,0.0,7.0,3.0,15.0,7.0,5.77,0.0
2016,11,20,10,15,0.0,8.0,3.0,15.0,8.0,6.59,0.0
2016,11,20,10,30,0.0,9.0,3.0,15.0,9.0,7.42,0.68
2016,11,20,10,45,0.0,59.5,3.0,15.0,59.5,49.31,36.23
2016,11,20,11,0,0.0,110.0,3.0,15.0,110.0,92.55,72.46
2016,11,20,11,15,0.0,59.5,2.75,15.0,59.5,49.33,36.12
2016,11,20,11,30,0.0,9.0,2.5,15.0,9.0,7.43,0.66
2016,11,20,11,45,0.0,61.5,2.3,15.0,61.5,51.0,37.56
2016,11,20,12,0,0.0,114.0,2.1,15.0,114.0,96.54,75.63
2016,11,20,12,15,0.0,102.5,1.9,15.0,102.5,86.17,66.94
2016,11,20,12,30,0.0,91.0,1.7,15.0,91.0,75.85,58.37
2016,11,20,12,45,69.5,159.0,1.5,15.0,194.0,216.31,176.8
2016,11,20,13,0,139.0,227.0,1.3,15.0,297.0,383.27,310.19
2016,11,20,13,15,69.5,173.0,1.2,15.0,208.0,238.59,193.52
2016,11,20,13,30,0.0,119.0,1.1,15.0,119.0,103.49,81.32
2016,11,20,13,45,0.0,87.0,1.05,15.0,87.0,72.9,56.18
2016,11,20,14,0,0.0,55.0,1.0,15.0,55.0,45.53,33.21
2016,11,20,14,15,187.0,93.5,0.9,15.0,163.0,296.73,247.82
2016,11,20,14,30,374.0,132.0,0.8,15.0,271.0,545.6,441.94
2016,11,20,14,45,356.0,121.5,0.75,15.0,242.5,514.11,415.39
2016,11,20,15,0,338.0,111.0,0.7,15.0,214.0,481.54,390.56
2016,11,20,15,15,315.5,97.0,0.55,15.0,182.5,439.6,357.11
2016,11,20,15,30,293.0,83.0,0.4,15.0,151.0,397.24,322.43
2016,11,20,15,45,264.5,67.5,0.3,15.0,119.0,347.74,281.25
2016,11,20,16,0,236.0,52.0,0.2,15.0,87.0,298.83,238.91
2016,11,20,16,15,169.5,37.0,0.25,14.5,58.0,223.09,171.09
2016,11,20,16,30,103.0,22.0,0.3,14.0,29.0,135.9,44.05
2016,11,20,16,45,51.5,11.0,0.35,14.0,14.5,44.66,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,13.5,4.05,10.5,29.0,10.98,0.0
2016,11,21,7,30,354.0,27.0,4.2,11.0,58.0,22.4,11.71
2016,11,21,7,45,452.5,34.5,4.35,12.0,98.0,28.28,18.94
2016,11,21,8,0,551.0,42.0,4.5,13.0,138.0,37.76,27.77
2016,11,21,8,15,608.5,47.5,4.55,13.0,179.5,86.92,46.51
2016,11,21,8,30,666.0,53.0,4.6,13.0,221.0,140.15,84.16
2016,11,21,8,45,706.0,56.0,4.7,13.5,261.0,194.37,129.91
2016,11,21,9,0,746.0,59.0,4.8,14.0,301.0,252.81,182.34
2016,11,21,9,15,771.5,61.5,4.8,14.0,337.0,310.11,235.56
2016,11,21,9,30,797.0,64.0,4.8,14.0,373.0,369.29,289.99
2016,11,21,9,45,801.5,69.5,4.85,14.5,401.5,424.12,339.57
2016,11,21,10,0,806.0,75.0,4.9,15.0,430.0,478.05,386.89
2016,11,21,10,15,819.0,76.5,4.9,15.0,454.5,531.21,432.88
2016,11,21,10,30,832.0,78.0,4.9,15.0,479.0,583.75,477.22
2016,11,21,10,45,841.0,79.0,4.95,15.5,496.5,632.33,516.6
2016,11,21,11,0,850.0,80.0,5.0,16.0,514.0,679.38,553.85
2016,11,21,11,15,855.0,80.5,4.95,16.0,524.5,721.23,586.19
2016,11,21,11,30,860.0,81.0,4.9,16.0,535.0,760.75,615.41
2016,11,21,11,45,862.5,81.0,4.9,16.0,538.0,795.2,640.91
2016,11,21,12,0,865.0,81.0,4.9,16.0,541.0,826.79,664.25
2016,11,21,12,15,863.0,80.5,4.9,16.0,536.0,850.92,682.09
2016,11,21,12,30,861.0,80.0,4.9,16.0,531.0,871.69,697.55
2016,11,21,12,45,861.5,77.5,4.9,16.0,520.0,888.7,710.39
2016,11,21,13,0,862.0,75.0,4.9,16.0,509.0,892.56,713.72
2016,11,21,13,15,853.0,74.0,4.9,16.0,489.0,905.43,723.9
2016,11,21,13,30,844.0,73.0,4.9,16.0,469.0,904.94,724.35
2016,11,21,13,45,829.0,71.5,4.95,16.0,442.5,894.54,718.06
2016,11,21,14,0,814.0,70.0,5.0,16.0,416.0,880.6,709.22
2016,11,21,14,15,794.0,68.0,5.0,16.0,384.0,857.95,693.53
2016,11,21,14,30,774.0,66.0,5.0,16.0,352.0,832.17,675.31
2016,11,21,14,45,743.5,63.0,5.0,16.0,314.5,792.6,646.25
2016,11,21,15,0,713.0,60.0,5.0,16.0,277.0,750.7,614.68
2016,11,21,15,15,669.5,56.0,4.9,15.5,236.5,694.14,571.31
2016,11,21,15,30,626.0,52.0,4.8,15.0,196.0,644.48,531.58
2016,11,21,15,45,555.0,46.0,4.7,14.5,154.0,562.28,463.99
2016,11,21,16,0,484.0,40.0,4.6,14.0,112.0,482.23,394.92
2016,11,21,16,15,367.5,31.0,4.45,13.5,74.5,367.11,288.63
2016,11,21,16,30,251.0,22.0,4.3,13.0,37.0,243.48,70.96
2016,11,21,16,45,125.5,11.0,4.15,12.5,18.5,95.32,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,7,15,54.5,15.0,1.15,10.5,19.5,12.8,0.0
2016,11,22,7,30,109.0,30.0,1.2,11.0,39.0,23.43,12.04
2016,11,22,7,45,152.5,46.5,1.25,11.5,67.5,35.74,25.43
2016,11,22,8,0,196.0,63.0,1.3,12.0,96.0,48.98,37.81
2016,11,22,8,15,220.0,79.0,1.4,12.0,126.0,78.87,53.96
2016,11,22,8,30,244.0,95.0,1.5,12.0,156.0,112.07,79.39
2016,11,22,8,45,258.5,110.0,1.6,12.5,184.5,145.81,107.81
2016,11,22,9,0,273.0,125.0,1.7,13.0,213.0,181.46,138.8
2016,11,22,9,15,289.5,136.0,1.75,13.0,239.0,216.01,169.32
2016,11,22,9,30,306.0,147.0,1.8,13.0,265.0,252.3,201.18
2016,11,22,9,45,407.0,141.5,1.9,13.5,311.5,318.3,255.61
2016,11,22,10,0,508.0,136.0,2.0,14.0,358.0,388.21,312.98
2016,11,22,10,15,504.0,146.0,2.05,14.0,376.5,426.44,345.24
2016,11,22,10,30,500.0,156.0,2.1,14.0,395.0,463.34,375.8
2016,11,22,10,45,463.5,171.5,2.15,14.5,399.5,483.82,391.86
2016,11,22,11,0,427.0,187.0,2.2,15.0,404.0,499.98,404.01
2016,11,22,11,15,402.5,196.5,2.2,15.0,404.5,514.56,415.39
2016,11,22,11,30,378.0,206.0,2.2,15.0,405.0,511.67,413.43
2016,11,22,11,45,400.5,202.5,2.25,15.0,414.0,542.55,438.23
2016,11,22,12,0,423.0,199.0,2.3,15.0,423.0,590.38,475.08
2016,11,22,12,15,448.0,191.0,2.3,15.0,426.0,619.2,497.56
2016,11,22,12,30,473.0,183.0,2.3,15.0,429.0,647.15,519.44
2016,11,22,12,45,489.0,174.0,2.3,15.0,423.5,664.75,533.46
2016,11,22,13,0,505.0,165.0,2.3,15.0,418.0,680.53,546.25
2016,11,22,13,15,453.5,168.5,2.35,15.0,389.0,646.93,521.07
2016,11,22,13,30,402.0,172.0,2.4,15.0,360.0,610.28,493.64
2016,11,22,13,45,429.0,156.0,2.45,15.0,346.5,621.44,504.32
2016,11,22,14,0,456.0,140.0,2.5,15.0,333.0,630.2,512.87
2016,11,22,14,15,464.0,126.5,2.55,15.0,310.0,621.78,507.71
2016,11,22,14,30,472.0,113.0,2.6,15.0,287.0,610.85,500.29
2016,11,22,14,45,442.5,106.5,2.65,15.0,256.0,572.73,471.57
2016,11,22,15,0,413.0,100.0,2.7,15.0,225.0,533.7,441.55
2016,11,22,15,15,384.0,88.5,2.7,14.5,191.5,487.72,405.66
2016,11,22,15,30,355.0,77.0,2.7,14.0,158.0,441.51,368.01
2016,11,22,15,45,317.0,63.0,2.7,13.5,124.0,384.42,319.82
2016,11,22,16,0,279.0,49.0,2.7,13.0,90.0,328.46,270.3
2016,11,22,16,15,201.5,35.5,2.75,12.5,59.5,245.43,191.74
2016,11,22,16,30,124.0,22.0,2.8,12.0,29.0,150.23,32.91
2016,11,22,16,45,62.0,11.0,2.9,12.0,14.5,51.83,0.0
2016,11,22,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,96.5,16.5,3.1,10.5,24.5,14.08,0.0
2016,11,23,7,30,193.0,33.0,3.1,11.0,49.0,25.55,12.91
2016,11,23,7,45,293.0,45.0,3.1,11.5,86.0,34.68,24.37
2016,11,23,8,0,393.0,57.0,3.1,12.0,123.0,45.2,34.39
2016,11,23,8,15,461.0,65.0,3.15,12.0,163.5,87.49,52.81
2016,11,23,8,30,529.0,73.0,3.2,12.0,204.0,135.53,86.6
2016,11,23,8,45,573.5,79.0,3.3,12.5,243.0,185.54,128.07
2016,11,23,9,0,618.0,85.0,3.4,13.0,282.0,240.6,176.42
2016,11,23,9,15,649.5,89.0,3.35,13.0,317.5,294.51,225.4
2016,11,23,9,30,681.0,93.0,3.3,13.0,353.0,351.25,276.49
2016,11,23,9,45,490.5,133.0,3.25,13.5,328.0,345.29,277.72
2016,11,23,10,0,300.0,173.0,3.2,14.0,303.0,314.34,255.53
2016,11,23,10,15,309.0,182.0,3.2,14.0,323.0,347.22,283.64
2016,11,23,10,30,318.0,191.0,3.2,14.0,343.0,380.56,311.45
2016,11,23,10,45,562.0,144.0,3.2,14.0,423.0,517.06,423.0
2016,11,23,11,0,806.0,97.0,3.2,14.0,503.0,665.13,540.48
2016,11,23,11,15,811.0,97.5,3.2,14.0,513.5,705.52,571.49
2016,11,23,11,30,816.0,98.0,3.2,14.0,524.0,743.71,599.73
2016,11,23,11,45,820.5,97.0,3.2,14.5,527.0,777.45,623.18
2016,11,23,12,0,825.0,96.0,3.2,15.0,530.0,808.55,644.54
2016,11,23,12,15,822.5,96.0,3.25,15.0,525.0,832.06,661.84
2016,11,23,12,30,820.0,96.0,3.3,15.0,520.0,852.31,676.92
2016,11,23,12,45,812.5,95.5,3.4,15.0,507.5,864.18,686.38
2016,11,23,13,0,805.0,95.0,3.5,15.0,495.0,872.47,693.46
2016,11,23,13,15,794.5,93.5,3.65,15.0,475.5,873.28,695.57
2016,11,23,13,30,784.0,92.0,3.8,15.0,456.0,870.48,695.22
2016,11,23,13,45,771.5,89.0,4.0,15.0,430.5,860.54,689.95
2016,11,23,14,0,759.0,86.0,4.2,15.0,405.0,853.88,687.1
2016,11,23,14,15,737.0,83.0,4.25,14.5,373.0,828.85,671.11
2016,11,23,14,30,715.0,80.0,4.3,14.0,341.0,800.94,652.85
2016,11,23,14,45,684.0,76.0,4.4,14.0,304.5,760.87,623.87
2016,11,23,15,0,653.0,72.0,4.5,14.0,268.0,718.73,592.4
2016,11,23,15,15,606.0,66.5,4.35,13.5,227.5,658.93,545.83
2016,11,23,15,30,559.0,61.0,4.2,13.0,187.0,598.51,497.07
2016,11,23,15,45,487.0,53.5,4.05,13.0,146.0,514.97,426.99
2016,11,23,16,0,415.0,46.0,3.9,13.0,105.0,433.25,355.62
2016,11,23,16,15,295.5,34.5,3.75,12.5,69.0,315.11,246.31
2016,11,23,16,30,176.0,23.0,3.6,12.0,33.0,189.4,31.28
2016,11,23,16,45,88.0,11.5,3.5,11.5,16.5,70.05,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,110.5,15.5,2.05,7.0,24.0,13.23,0.0
2016,11,24,7,30,221.0,31.0,2.1,7.0,48.0,24.1,11.33
2016,11,24,7,45,331.0,42.0,2.15,7.5,87.0,34.77,24.79
2016,11,24,8,0,441.0,53.0,2.2,8.0,126.0,44.28,34.1
2016,11,24,8,15,508.0,61.0,2.25,8.5,167.5,86.55,51.24
2016,11,24,8,30,575.0,69.0,2.3,9.0,209.0,137.2,86.87
2016,11,24,8,45,626.0,73.0,2.4,9.5,249.5,189.32,130.18
2016,11,24,9,0,677.0,77.0,2.5,10.0,290.0,247.14,181.24
2016,11,24,9,15,707.5,80.5,2.45,10.0,326.5,303.48,232.97
2016,11,24,9,30,738.0,84.0,2.4,10.0,363.0,362.42,286.48
2016,11,24,9,45,763.0,86.0,2.35,10.5,395.0,419.83,337.2
2016,11,24,10,0,788.0,88.0,2.3,11.0,427.0,478.12,387.1
2016,11,24,10,15,802.0,90.0,2.05,11.5,451.5,531.57,430.91
2016,11,24,10,30,816.0,92.0,1.8,12.0,476.0,584.56,472.42
2016,11,24,10,45,827.0,92.5,1.6,12.5,494.5,633.38,509.2
2016,11,24,11,0,838.0,93.0,1.4,13.0,513.0,680.86,543.35
2016,11,24,11,15,842.5,94.0,1.1,13.0,523.5,722.68,571.69
2016,11,24,11,30,847.0,95.0,0.8,13.0,534.0,762.18,595.03
2016,11,24,11,45,850.0,94.5,0.55,13.5,537.0,796.34,612.88
2016,11,24,12,0,853.0,94.0,0.3,14.0,540.0,827.68,627.92
2016,11,24,12,15,850.5,93.5,0.4,14.0,535.0,851.4,645.34
2016,11,24,12,30,848.0,93.0,0.5,14.0,530.0,871.76,660.84
2016,11,24,12,45,843.0,92.0,0.65,14.5,518.0,885.86,672.15
2016,11,24,13,0,838.0,91.0,0.8,15.0,506.0,896.37,681.21
2016,11,24,13,15,827.5,90.0,0.85,15.0,486.0,898.23,683.95
2016,11,24,13,30,817.0,89.0,0.9,15.0,466.0,896.39,684.43
2016,11,24,13,45,801.5,87.0,0.95,15.0,439.5,885.06,678.61
2016,11,24,14,0,786.0,85.0,1.0,15.0,413.0,870.16,670.45
2016,11,24,14,15,621.5,99.5,0.95,14.5,346.5,741.87,582.42
2016,11,24,14,30,457.0,114.0,0.9,14.0,280.0,597.55,480.01
2016,11,24,14,45,422.0,109.5,0.9,14.0,250.0,557.48,451.95
2016,11,24,15,0,387.0,105.0,0.9,14.0,220.0,516.72,420.92
2016,11,24,15,15,485.5,82.5,0.95,13.5,205.5,567.63,461.06
2016,11,24,15,30,584.0,60.0,1.0,13.0,191.0,618.19,497.73
2016,11,24,15,45,512.5,52.5,1.05,13.0,149.0,534.57,430.91
2016,11,24,16,0,441.0,45.0,1.1,13.0,107.0,452.72,363.04
2016,11,24,16,15,320.0,33.5,1.2,12.5,70.0,332.86,255.33
2016,11,24,16,30,199.0,22.0,1.3,12.0,33.0,202.92,20.9
2016,11,24,16,45,99.5,11.0,1.45,12.0,16.5,77.49,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,3.35,9.0,11.0,9.39,0.0
2016,11,25,7,30,0.0,22.0,3.4,9.0,22.0,18.02,6.21
2016,11,25,7,45,8.0,39.5,3.45,9.5,41.0,31.55,21.66
2016,11,25,8,0,16.0,57.0,3.5,10.0,60.0,44.36,33.82
2016,11,25,8,15,25.5,74.5,3.6,10.5,80.0,61.05,45.99
2016,11,25,8,30,35.0,92.0,3.7,11.0,100.0,79.44,61.31
2016,11,25,8,45,41.5,108.0,3.8,11.5,120.0,97.66,76.76
2016,11,25,9,0,48.0,124.0,3.9,12.0,140.0,116.98,93.19
2016,11,25,9,15,54.5,138.5,3.9,12.0,157.5,136.07,109.61
2016,11,25,9,30,61.0,153.0,3.9,12.0,175.0,156.17,126.84
2016,11,25,9,45,58.0,164.5,3.9,12.5,187.0,170.46,138.93
2016,11,25,10,0,55.0,176.0,3.9,13.0,199.0,184.57,150.64
2016,11,25,10,15,143.0,188.5,3.9,13.0,254.0,256.13,210.51
2016,11,25,10,30,231.0,201.0,3.9,13.0,309.0,329.36,271.5
2016,11,25,10,45,142.5,205.0,3.95,13.5,272.5,291.88,239.83
2016,11,25,11,0,54.0,209.0,4.0,14.0,236.0,234.04,190.88
2016,11,25,11,15,81.5,220.0,4.05,14.0,261.5,269.5,220.67
2016,11,25,11,30,109.0,231.0,4.1,14.0,287.0,307.54,252.25
2016,11,25,11,45,76.5,223.0,4.15,14.5,262.5,279.18,228.09
2016,11,25,12,0,44.0,215.0,4.2,15.0,238.0,248.31,201.85
2016,11,25,12,15,135.5,220.5,4.2,15.0,290.0,352.46,288.98
2016,11,25,12,30,227.0,226.0,4.2,15.0,342.0,445.39,365.43
2016,11,25,12,45,254.0,217.0,4.2,15.0,344.0,485.64,397.78
2016,11,25,13,0,281.0,208.0,4.2,15.0,346.0,507.6,416.2
2016,11,25,13,15,287.0,198.0,4.2,15.0,334.5,508.5,417.74
2016,11,25,13,30,293.0,188.0,4.2,15.0,323.0,508.15,418.43
2016,11,25,13,45,174.0,179.0,4.2,15.0,258.0,371.58,307.55
2016,11,25,14,0,55.0,170.0,4.2,15.0,193.0,234.78,193.05
2016,11,25,14,15,224.0,147.0,4.2,14.5,229.5,403.5,337.59
2016,11,25,14,30,393.0,124.0,4.2,14.0,266.0,551.36,460.61
2016,11,25,14,45,367.5,115.5,4.25,14.0,237.5,515.6,431.62
2016,11,25,15,0,342.0,107.0,4.3,14.0,209.0,479.0,402.13
2016,11,25,15,15,316.0,94.0,4.2,13.5,177.0,435.5,366.68
2016,11,25,15,30,290.0,81.0,4.1,13.0,145.0,391.81,329.88
2016,11,25,15,45,351.5,62.0,4.0,13.0,123.0,411.46,344.25
2016,11,25,16,0,413.0,43.0,3.9,13.0,101.0,428.42,351.59
2016,11,25,16,15,297.5,32.0,3.85,12.5,65.5,314.49,243.79
2016,11,25,16,30,182.0,21.0,3.8,12.0,30.0,189.31,7.26
2016,11,25,16,45,91.0,10.5,3.8,12.0,15.0,71.25,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,5.8,11.0,5.5,4.69,0.0
2016,11,26,7,30,0.0,11.0,5.6,11.0,11.0,9.05,0.0
2016,11,26,7,45,0.0,22.0,5.45,11.0,22.0,18.14,9.9
2016,11,26,8,0,0.0,33.0,5.3,11.0,33.0,27.27,18.51
2016,11,26,8,15,0.0,44.5,5.05,11.0,44.5,36.79,25.99
2016,11,26,8,30,0.0,56.0,4.8,11.0,56.0,46.22,34.35
2016,11,26,8,45,0.0,67.5,4.6,11.0,67.5,55.79,42.74
2016,11,26,9,0,0.0,79.0,4.4,11.0,79.0,65.48,51.15
2016,11,26,9,15,0.0,89.5,4.5,11.0,89.5,74.47,58.86
2016,11,26,9,30,0.0,100.0,4.6,11.0,100.0,83.57,66.61
2016,11,26,9,45,0.0,115.5,4.75,11.0,115.5,97.16,78.14
2016,11,26,10,0,0.0,131.0,4.9,11.0,131.0,111.06,89.86
2016,11,26,10,15,4.5,148.0,5.15,11.0,150.0,129.02,105.02
2016,11,26,10,30,9.0,165.0,5.4,11.0,169.0,147.87,120.91
2016,11,26,10,45,187.5,180.0,5.7,11.5,272.5,293.97,245.84
2016,11,26,11,0,366.0,195.0,6.0,12.0,376.0,451.87,377.77
2016,11,26,11,15,201.5,201.0,6.15,12.0,301.0,347.08,289.89
2016,11,26,11,30,37.0,207.0,6.3,12.0,226.0,227.2,187.13
2016,11,26,11,45,18.5,150.5,6.45,12.0,160.0,145.32,118.43
2016,11,26,12,0,0.0,94.0,6.6,12.0,94.0,78.55,61.43
2016,11,26,12,15,0.0,76.0,6.6,12.0,76.0,63.09,48.32
2016,11,26,12,30,0.0,58.0,6.6,12.0,58.0,48.07,35.54
2016,11,26,12,45,3.5,114.0,6.6,12.0,115.5,100.54,80.38
2016,11,26,13,0,7.0,170.0,6.6,12.0,173.0,161.03,131.61
2016,11,26,13,15,182.5,173.5,6.5,12.0,257.0,362.0,305.88
2016,11,26,13,30,358.0,177.0,6.4,12.0,341.0,553.83,466.93
2016,11,26,13,45,179.0,122.5,6.3,12.5,204.5,322.15,272.93
2016,11,26,14,0,0.0,68.0,6.2,13.0,68.0,56.37,42.68
2016,11,26,14,15,0.0,62.5,6.15,12.5,62.5,51.78,38.97
2016,11,26,14,30,0.0,57.0,6.1,12.0,57.0,47.19,35.16
2016,11,26,14,45,0.0,50.5,6.1,12.0,50.5,41.77,30.52
2016,11,26,15,0,0.0,44.0,6.1,12.0,44.0,36.36,25.84
2016,11,26,15,15,0.0,37.0,6.25,12.0,37.0,30.55,20.77
2016,11,26,15,30,0.0,30.0,6.4,12.0,30.0,24.74,15.66
2016,11,26,15,45,0.0,23.0,6.55,12.0,23.0,18.94,10.53
2016,11,26,16,0,0.0,16.0,6.7,12.0,16.0,13.16,5.39
2016,11,26,16,15,0.0,10.0,6.75,12.0,10.0,8.21,0.79
2016,11,26,16,30,0.0,4.0,6.8,12.0,4.0,3.28,0.0
2016,11,26,16,45,0.0,2.0,6.9,12.0,2.0,1.71,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,95.5,14.0,6.4,10.0,20.5,11.95,0.0
2016,11,27,7,30,191.0,28.0,6.4,10.0,41.0,21.78,6.21
2016,11,27,7,45,320.0,37.5,6.45,10.5,78.5,31.01,20.8
2016,11,27,8,0,449.0,47.0,6.5,11.0,116.0,38.49,28.37
2016,11,27,8,15,518.0,54.0,6.55,11.0,157.0,78.67,44.36
2016,11,27,8,30,587.0,61.0,6.6,11.0,198.0,128.81,78.85
2016,11,27,8,45,639.5,64.0,6.7,11.5,238.5,180.53,121.61
2016,11,27,9,0,692.0,67.0,6.8,12.0,279.0,238.0,172.74
2016,11,27,9,15,514.0,101.5,6.7,12.0,269.5,256.15,198.94
2016,11,27,9,30,336.0,136.0,6.6,12.0,260.0,250.61,201.97
2016,11,27,9,45,387.0,140.0,6.5,12.5,294.0,304.92,248.96
2016,11,27,10,0,438.0,144.0,6.4,13.0,328.0,358.17,294.72
2016,11,27,10,15,634.5,111.5,6.25,13.0,395.5,461.93,382.23
2016,11,27,10,30,831.0,79.0,6.1,13.0,463.0,574.93,476.7
2016,11,27,10,45,841.5,79.5,5.95,13.5,481.0,623.76,516.67
2016,11,27,11,0,852.0,80.0,5.8,14.0,499.0,671.21,554.6
2016,11,27,11,15,856.5,80.5,5.65,14.0,509.5,712.8,587.71
2016,11,27,11,30,861.0,81.0,5.5,14.0,520.0,752.06,617.0
2016,11,27,11,45,861.5,81.5,5.4,14.5,522.5,785.69,640.73
2016,11,27,12,0,862.0,82.0,5.3,15.0,525.0,816.38,662.04
2016,11,27,12,15,859.0,81.5,5.2,15.0,520.5,839.86,679.08
2016,11,27,12,30,856.0,81.0,5.1,15.0,516.0,859.95,693.63
2016,11,27,12,45,687.5,118.5,5.0,15.0,462.5,781.38,634.38
2016,11,27,13,0,519.0,156.0,4.9,15.0,409.0,678.85,556.1
2016,11,27,13,15,412.5,170.0,4.7,15.0,366.0,608.06,499.45
2016,11,27,13,30,306.0,184.0,4.5,15.0,323.0,514.58,424.37
2016,11,27,13,45,387.5,159.0,4.35,15.0,324.5,584.0,481.51
2016,11,27,14,0,469.0,134.0,4.2,15.0,326.0,632.31,521.2
2016,11,27,14,15,350.5,138.5,4.1,14.5,276.0,508.73,423.44
2016,11,27,14,30,232.0,143.0,4.0,14.0,226.0,408.7,341.76
2016,11,27,14,45,213.5,130.5,3.95,14.0,200.5,377.02,316.3
2016,11,27,15,0,195.0,118.0,3.9,14.0,175.0,345.09,289.88
2016,11,27,15,15,178.5,102.0,3.75,13.5,148.0,309.43,260.33
2016,11,27,15,30,162.0,86.0,3.6,13.0,121.0,273.65,229.82
2016,11,27,15,45,137.0,68.5,3.45,13.0,94.0,228.27,189.84
2016,11,27,16,0,112.0,51.0,3.3,13.0,67.0,183.18,149.09
2016,11,27,16,15,56.0,35.5,3.2,12.5,43.5,104.28,76.96
2016,11,27,16,30,0.0,20.0,3.1,12.0,20.0,20.32,0.0
2016,11,27,16,45,0.0,10.0,3.05,11.5,10.0,8.54,0.0
2016,11,27,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,28,7,15,31.0,12.5,7.25,11.0,14.5,10.67,0.0
2016,11,28,7,30,62.0,25.0,7.5,11.0,29.0,19.52,3.49
2016,11,28,7,45,121.5,41.0,7.75,11.5,57.0,31.54,20.99
2016,11,28,8,0,181.0,57.0,8.0,12.0,85.0,43.38,32.48
2016,11,28,8,15,216.5,73.0,8.05,12.0,116.0,71.66,48.37
2016,11,28,8,30,252.0,89.0,8.1,12.0,147.0,105.72,73.81
2016,11,28,8,45,278.0,102.5,8.15,12.0,177.5,140.56,103.02
2016,11,28,9,0,304.0,116.0,8.2,12.0,208.0,178.57,136.52
2016,11,28,9,15,334.5,123.0,8.15,12.0,236.0,215.19,169.5
2016,11,28,9,30,365.0,130.0,8.1,12.0,264.0,260.97,210.49
2016,11,28,9,45,463.0,123.5,8.1,12.5,308.0,320.46,261.8
2016,11,28,10,0,561.0,117.0,8.1,13.0,352.0,394.17,325.1
2016,11,28,10,15,572.5,122.5,8.0,13.0,374.0,438.9,364.79
2016,11,28,10,30,584.0,128.0,7.9,13.0,396.0,483.57,403.68
2016,11,28,10,45,643.0,116.5,7.8,13.5,422.0,540.41,451.57
2016,11,28,11,0,702.0,105.0,7.7,14.0,448.0,599.68,500.67
2016,11,28,11,15,677.0,115.0,7.55,14.0,452.0,625.69,522.05
2016,11,28,11,30,652.0,125.0,7.4,14.0,456.0,647.64,539.76
2016,11,28,11,45,689.0,126.0,7.3,14.0,477.5,704.17,585.5
2016,11,28,12,0,726.0,127.0,7.2,14.0,499.0,760.73,629.51
2016,11,28,12,15,609.0,149.0,7.05,14.0,459.5,710.01,588.97
2016,11,28,12,30,492.0,171.0,6.9,14.0,420.0,645.48,536.28
2016,11,28,12,45,591.5,150.0,6.75,14.5,442.0,722.82,598.25
2016,11,28,13,0,691.0,129.0,6.6,15.0,464.0,809.9,664.42
2016,11,28,13,15,678.0,126.5,6.5,15.0,445.0,806.81,661.97
2016,11,28,13,30,665.0,124.0,6.4,15.0,426.0,800.41,657.45
2016,11,28,13,45,657.5,118.0,6.3,15.0,402.0,791.99,651.46
2016,11,28,14,0,650.0,112.0,6.2,15.0,378.0,780.49,643.12
2016,11,28,14,15,623.5,108.0,6.1,14.5,347.0,750.67,621.7
