Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,30,597.0,104.0,6.0,14.0,316.0,718.12,597.85
2016,11,28,14,45,576.0,95.0,5.9,14.0,282.0,682.79,570.2
2016,11,28,15,0,555.0,86.0,5.8,14.0,248.0,645.33,540.19
2016,11,28,15,15,502.5,79.0,5.55,13.5,209.0,580.59,487.86
2016,11,28,15,30,450.0,72.0,5.3,13.0,170.0,514.54,432.92
2016,11,28,15,45,394.0,60.5,5.05,13.0,132.5,444.19,371.8
2016,11,28,16,0,338.0,49.0,4.8,13.0,95.0,376.22,310.15
2016,11,28,16,15,222.0,35.5,4.65,12.5,61.5,263.12,201.3
2016,11,28,16,30,106.0,22.0,4.5,12.0,28.0,135.29,0.0
2016,11,28,16,45,53.0,11.0,4.4,11.5,14.0,45.68,0.0
2016,11,28,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,11,29,7,15,190.0,10.0,4.7,7.5,21.5,8.54,0.0
2016,11,29,7,30,380.0,20.0,4.7,8.0,43.0,18.25,1.35
2016,11,29,7,45,486.5,27.0,4.7,9.0,82.5,24.4,15.03
2016,11,29,8,0,593.0,34.0,4.7,10.0,122.0,30.6,21.44
2016,11,29,8,15,653.0,38.5,4.7,10.0,163.5,73.72,36.45
2016,11,29,8,30,713.0,43.0,4.7,10.0,205.0,127.88,72.74
2016,11,29,8,45,750.0,46.0,4.75,10.5,245.0,183.37,119.22
2016,11,29,9,0,787.0,49.0,4.8,11.0,285.0,242.66,172.95
2016,11,29,9,15,812.0,51.0,4.6,11.0,321.0,301.1,227.97
2016,11,29,9,30,837.0,53.0,4.4,11.0,357.0,360.45,283.45
2016,11,29,9,45,853.5,55.0,4.25,11.5,387.5,417.7,335.68
2016,11,29,10,0,870.0,57.0,4.1,12.0,418.0,475.16,386.38
2016,11,29,10,15,881.5,58.5,3.9,12.0,442.5,529.4,433.59
2016,11,29,10,30,893.0,60.0,3.7,12.0,467.0,582.79,478.65
2016,11,29,10,45,899.0,61.0,3.55,12.5,484.5,631.09,517.54
2016,11,29,11,0,905.0,62.0,3.4,13.0,502.0,677.51,553.7
2016,11,29,11,15,909.0,62.5,3.3,13.0,513.0,719.84,585.68
2016,11,29,11,30,913.0,63.0,3.2,13.0,524.0,759.71,614.53
2016,11,29,11,45,912.0,64.0,3.1,13.5,526.5,793.65,637.53
2016,11,29,12,0,911.0,65.0,3.0,14.0,529.0,824.49,658.03
2016,11,29,12,15,909.0,65.0,3.0,14.0,525.0,850.0,676.41
2016,11,29,12,30,907.0,65.0,3.0,14.0,521.0,872.12,692.42
2016,11,29,12,45,891.0,68.0,3.05,14.5,507.0,882.35,699.05
2016,11,29,13,0,875.0,71.0,3.1,15.0,493.0,888.68,703.11
2016,11,29,13,15,866.0,70.0,3.15,15.0,474.5,892.34,706.72
2016,11,29,13,30,857.0,69.0,3.2,15.0,456.0,902.24,714.97
2016,11,29,13,45,843.0,67.5,3.25,15.0,430.0,893.52,709.88
2016,11,29,14,0,829.0,66.0,3.3,15.0,404.0,881.24,702.38
2016,11,29,14,15,809.0,64.0,3.3,14.5,372.5,859.34,688.76
2016,11,29,14,30,789.0,62.0,3.3,14.0,341.0,834.27,672.58
2016,11,29,14,45,761.0,59.0,3.3,14.0,304.5,797.69,646.11
2016,11,29,15,0,733.0,56.0,3.3,14.0,268.0,758.67,617.04
2016,11,29,15,15,689.5,52.0,3.15,13.5,228.0,702.73,574.3
2016,11,29,15,30,646.0,48.0,3.0,13.0,188.0,645.63,528.87
2016,11,29,15,45,577.0,42.0,2.9,13.0,146.5,564.57,461.77
2016,11,29,16,0,508.0,36.0,2.8,13.0,105.0,495.09,400.09
2016,11,29,16,15,386.5,27.0,2.7,12.5,68.0,376.7,284.98
2016,11,29,16,30,265.0,18.0,2.6,12.0,31.0,244.82,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,15.5,98.45,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,100.0,11.5,1.8,10.0,17.5,9.82,0.0
2016,11,30,7,30,200.0,23.0,1.7,10.0,35.0,19.22,0.0
2016,11,30,7,45,307.5,33.5,1.6,10.5,70.0,27.66,17.53
2016,11,30,8,0,415.0,44.0,1.5,11.0,105.0,36.01,26.11
2016,11,30,8,15,485.0,51.5,1.6,11.0,144.0,71.87,40.42
2016,11,30,8,30,555.0,59.0,1.7,11.0,183.0,120.06,72.68
2016,11,30,8,45,604.5,63.0,1.85,11.5,222.0,169.79,113.01
2016,11,30,9,0,654.0,67.0,2.0,12.0,261.0,225.0,161.21
2016,11,30,9,15,686.0,70.5,2.15,12.0,296.5,279.69,211.17
2016,11,30,9,30,718.0,74.0,2.3,12.0,332.0,337.2,263.43
2016,11,30,9,45,495.0,120.0,2.45,12.0,305.5,328.55,264.33
2016,11,30,10,0,272.0,166.0,2.6,12.0,279.0,291.1,237.96
2016,11,30,10,15,243.0,180.5,2.75,12.0,285.5,308.08,253.34
2016,11,30,10,30,214.0,195.0,2.9,12.0,292.0,312.09,257.42
2016,11,30,10,45,135.5,199.5,3.05,12.5,262.0,281.26,231.59
2016,11,30,11,0,57.0,204.0,3.2,13.0,232.0,231.21,189.23
2016,11,30,11,15,28.5,143.0,3.4,13.0,157.0,151.51,123.1
2016,11,30,11,30,0.0,82.0,3.6,13.0,82.0,68.1,52.37
2016,11,30,11,45,0.0,90.0,3.85,13.0,90.0,75.0,58.25
2016,11,30,12,0,0.0,98.0,4.1,13.0,98.0,82.22,64.34
2016,11,30,12,15,6.0,139.0,4.35,13.0,142.0,125.91,101.34
2016,11,30,12,30,12.0,180.0,4.6,13.0,186.0,173.42,141.24
2016,11,30,12,45,8.5,172.5,4.9,13.0,176.5,163.98,133.33
2016,11,30,13,0,5.0,165.0,5.2,13.0,167.0,154.42,125.38
2016,11,30,13,15,90.0,180.5,5.2,13.0,221.0,267.91,223.38
2016,11,30,13,30,175.0,196.0,5.2,13.0,275.0,389.76,326.02
2016,11,30,13,45,167.5,187.0,5.25,13.0,259.0,376.74,315.48
2016,11,30,14,0,160.0,178.0,5.3,13.0,243.0,363.2,304.8
2016,11,30,14,15,80.0,94.5,5.2,13.0,127.0,180.95,151.87
2016,11,30,14,30,0.0,11.0,5.1,13.0,11.0,9.05,2.16
2016,11,30,14,45,0.0,9.5,5.05,13.0,9.5,7.81,1.1
2016,11,30,15,0,0.0,8.0,5.0,13.0,8.0,6.57,0.03
2016,11,30,15,15,271.5,34.0,4.85,12.5,92.5,314.0,269.8
2016,11,30,15,30,543.0,60.0,4.7,12.0,177.0,581.64,488.12
2016,11,30,15,45,458.0,53.0,4.6,12.0,136.5,488.98,408.15
2016,11,30,16,0,373.0,46.0,4.5,12.0,96.0,398.37,328.3
2016,11,30,16,15,254.5,33.5,4.4,11.5,62.0,284.42,217.07
2016,11,30,16,30,136.0,21.0,4.3,11.0,28.0,154.72,0.0
2016,11,30,16,45,68.0,10.5,4.2,11.0,14.0,55.56,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,9.5,3.95,8.0,18.5,8.11,0.0
2016,12,1,7,30,313.0,19.0,3.9,8.0,37.0,17.27,0.0
2016,12,1,7,45,432.0,27.0,3.9,8.5,75.5,24.35,14.69
2016,12,1,8,0,551.0,35.0,3.9,9.0,114.0,31.45,22.21
2016,12,1,8,15,616.5,40.5,4.15,9.5,155.5,71.15,36.22
2016,12,1,8,30,682.0,46.0,4.4,10.0,197.0,124.38,71.22
2016,12,1,8,45,725.0,49.0,4.7,10.5,237.5,178.94,116.29
2016,12,1,9,0,768.0,52.0,5.0,11.0,278.0,238.05,169.43
2016,12,1,9,15,796.0,55.0,5.05,11.0,314.5,296.97,224.78
2016,12,1,9,30,824.0,58.0,5.1,11.0,351.0,358.09,281.98
2016,12,1,9,45,836.5,61.5,5.15,11.5,381.5,415.27,334.73
2016,12,1,10,0,849.0,65.0,5.2,12.0,412.0,472.36,385.94
2016,12,1,10,15,862.5,66.5,5.2,12.0,437.5,524.89,432.77
2016,12,1,10,30,876.0,68.0,5.2,12.0,463.0,578.62,479.3
2016,12,1,10,45,884.5,69.0,5.25,12.5,481.0,627.84,520.31
2016,12,1,11,0,893.0,70.0,5.3,13.0,499.0,675.46,559.01
2016,12,1,11,15,898.0,70.5,5.3,13.0,510.0,718.21,593.24
2016,12,1,11,30,903.0,71.0,5.3,13.0,521.0,758.62,623.95
2016,12,1,11,45,904.5,71.0,5.3,13.5,524.5,793.19,648.83
2016,12,1,12,0,906.0,71.0,5.3,14.0,528.0,824.8,671.33
2016,12,1,12,15,904.0,70.5,5.2,14.0,524.0,849.8,689.53
2016,12,1,12,30,902.0,70.0,5.1,14.0,520.0,871.4,705.21
2016,12,1,12,45,896.5,69.5,5.05,14.5,508.0,886.48,715.04
2016,12,1,13,0,891.0,69.0,5.0,15.0,496.0,897.94,722.28
2016,12,1,13,15,881.5,68.0,4.95,15.0,477.0,901.48,725.19
2016,12,1,13,30,872.0,67.0,4.9,15.0,458.0,901.36,725.56
2016,12,1,13,45,856.0,66.0,4.85,15.0,431.5,901.55,726.28
2016,12,1,14,0,840.0,65.0,4.8,15.0,405.0,888.33,717.1
2016,12,1,14,15,819.0,63.0,4.75,14.5,373.0,865.68,702.29
2016,12,1,14,30,798.0,61.0,4.7,14.0,341.0,839.85,684.82
2016,12,1,14,45,768.0,58.5,4.7,14.0,304.0,802.28,656.98
2016,12,1,15,0,738.0,56.0,4.7,14.0,267.0,762.25,626.47
2016,12,1,15,15,694.0,51.5,4.55,13.5,227.0,705.36,582.08
2016,12,1,15,30,650.0,47.0,4.4,13.0,187.0,647.37,535.03
2016,12,1,15,45,579.5,41.5,4.25,12.5,145.5,565.79,467.03
2016,12,1,16,0,509.0,36.0,4.1,12.0,104.0,495.88,404.45
2016,12,1,16,15,385.5,27.0,4.15,11.5,67.5,376.12,285.47
2016,12,1,16,30,262.0,18.0,4.2,11.0,31.0,242.15,0.0
2016,12,1,16,45,131.0,9.0,4.3,11.0,15.5,97.5,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,166.5,9.0,5.6,7.5,18.0,7.68,0.0
2016,12,2,7,30,333.0,18.0,5.6,8.0,36.0,16.38,0.0
2016,12,2,7,45,445.0,26.0,5.7,8.5,74.0,23.49,13.74
2016,12,2,8,0,557.0,34.0,5.8,9.0,112.0,30.6,21.39
2016,12,2,8,15,622.0,39.0,5.95,9.5,153.5,68.94,34.55
2016,12,2,8,30,687.0,44.0,6.1,10.0,195.0,121.82,68.95
2016,12,2,8,45,726.5,48.0,6.25,10.5,234.5,176.86,114.53
2016,12,2,9,0,766.0,52.0,6.4,11.0,274.0,236.08,168.0
2016,12,2,9,15,793.5,54.5,6.45,11.5,310.5,294.17,222.52
2016,12,2,9,30,821.0,57.0,6.5,12.0,347.0,354.38,278.75
2016,12,2,9,45,835.0,60.0,6.55,12.5,377.5,411.42,331.65
2016,12,2,10,0,849.0,63.0,6.6,13.0,408.0,468.54,383.23
2016,12,2,10,15,861.5,64.5,6.5,13.0,433.0,520.52,429.89
2016,12,2,10,30,874.0,66.0,6.4,13.0,458.0,573.58,476.14
2016,12,2,10,45,882.0,67.0,6.3,13.5,476.0,622.37,516.85
2016,12,2,11,0,890.0,68.0,6.2,14.0,494.0,669.52,555.11
2016,12,2,11,15,894.5,68.5,6.1,14.0,505.0,711.78,588.97
2016,12,2,11,30,899.0,69.0,6.0,14.0,516.0,751.68,619.19
2016,12,2,11,45,901.0,69.0,5.9,14.5,519.5,786.49,644.07
2016,12,2,12,0,903.0,69.0,5.8,15.0,523.0,818.41,666.52
2016,12,2,12,15,901.0,69.0,5.75,15.0,518.5,843.97,685.57
2016,12,2,12,30,899.0,69.0,5.7,15.0,514.0,866.18,702.15
2016,12,2,12,45,892.0,68.5,5.7,15.0,502.0,879.94,712.76
2016,12,2,13,0,885.0,68.0,5.7,15.0,490.0,890.05,720.81
2016,12,2,13,15,875.0,67.0,5.7,15.0,471.0,893.13,723.76
2016,12,2,13,30,865.0,66.0,5.7,15.0,452.0,892.57,724.14
2016,12,2,13,45,848.0,65.5,5.7,15.0,426.0,892.57,725.06
2016,12,2,14,0,831.0,65.0,5.7,15.0,400.0,879.2,715.95
2016,12,2,14,15,810.5,63.0,5.65,15.0,368.5,857.15,700.0
2016,12,2,14,30,790.0,61.0,5.6,15.0,337.0,831.95,681.45
2016,12,2,14,45,758.5,58.0,5.55,15.0,300.0,792.54,651.58
2016,12,2,15,0,727.0,55.0,5.5,15.0,263.0,750.79,619.14
2016,12,2,15,15,682.5,51.0,5.2,14.5,223.5,694.45,574.27
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,637.02,526.87
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.0,555.41,458.33
2016,12,2,16,0,496.0,36.0,4.4,13.0,102.0,485.62,395.52
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.0,366.74,277.01
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,233.31,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,93.42,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,129.0,9.0,2.65,8.5,15.5,7.68,0.0
2016,12,3,7,30,258.0,18.0,2.6,9.0,31.0,14.95,0.0
2016,12,3,7,45,375.5,27.0,2.6,9.5,67.0,22.3,12.5
2016,12,3,8,0,493.0,36.0,2.6,10.0,103.0,29.61,20.41
2016,12,3,8,15,560.5,41.5,2.75,10.5,143.0,66.8,34.83
2016,12,3,8,30,628.0,47.0,2.9,11.0,183.0,116.54,66.73
2016,12,3,8,45,675.0,50.5,3.05,11.5,222.0,168.8,109.03
2016,12,3,9,0,722.0,54.0,3.2,12.0,261.0,226.18,159.62
2016,12,3,9,15,750.5,56.5,3.2,12.0,296.5,281.97,211.35
2016,12,3,9,30,779.0,59.0,3.2,12.0,332.0,340.06,264.97
2016,12,3,9,45,707.5,77.0,3.25,12.5,342.0,374.99,299.72
2016,12,3,10,0,636.0,95.0,3.3,13.0,352.0,401.84,325.8
2016,12,3,10,15,739.0,81.0,3.3,13.0,397.5,476.04,388.52
2016,12,3,10,30,842.0,67.0,3.3,13.0,443.0,558.27,456.5
2016,12,3,10,45,851.5,68.0,3.3,13.5,461.0,603.23,493.06
2016,12,3,11,0,861.0,69.0,3.3,14.0,479.0,650.04,530.09
2016,12,3,11,15,866.5,69.5,3.3,14.0,490.0,691.85,562.94
2016,12,3,11,30,872.0,70.0,3.3,14.0,501.0,731.46,592.22
2016,12,3,11,45,873.0,70.0,3.35,14.5,504.5,764.62,615.62
2016,12,3,12,0,874.0,70.0,3.4,15.0,508.0,794.92,636.81
2016,12,3,12,15,872.5,70.0,3.4,15.0,504.5,820.16,655.2
2016,12,3,12,30,871.0,70.0,3.4,15.0,501.0,842.18,671.32
2016,12,3,12,45,867.5,69.0,3.45,15.5,490.0,857.88,681.96
2016,12,3,13,0,864.0,68.0,3.5,16.0,479.0,870.13,690.24
2016,12,3,13,15,855.5,67.0,3.45,16.0,461.0,874.39,693.59
2016,12,3,13,30,847.0,66.0,3.4,16.0,443.0,875.12,694.55
2016,12,3,13,45,831.5,65.0,3.4,16.0,417.5,875.8,695.91
2016,12,3,14,0,816.0,64.0,3.4,16.0,392.0,863.22,687.69
2016,12,3,14,15,796.5,62.0,3.3,16.0,361.5,842.25,672.78
2016,12,3,14,30,777.0,60.0,3.2,16.0,331.0,818.16,655.43
2016,12,3,14,45,743.5,58.0,3.15,16.0,294.5,778.57,626.5
2016,12,3,15,0,710.0,56.0,3.1,16.0,258.0,736.67,595.11
2016,12,3,15,15,666.0,52.0,2.95,15.5,219.0,681.13,552.82
2016,12,3,15,30,622.0,48.0,2.8,15.0,180.0,624.46,507.88
2016,12,3,15,45,544.0,42.5,2.65,14.5,139.5,546.52,444.21
2016,12,3,16,0,466.0,37.0,2.5,14.0,99.0,463.23,372.69
2016,12,3,16,15,344.5,27.5,2.5,13.5,64.0,345.84,258.09
2016,12,3,16,30,223.0,18.0,2.5,13.0,29.0,213.69,0.0
2016,12,3,16,45,111.5,9.0,2.5,12.5,14.5,84.21,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,7,15,104.5,9.0,2.45,9.0,14.5,7.68,0.0
2016,12,4,7,30,209.0,18.0,2.5,9.0,29.0,14.94,0.0
2016,12,4,7,45,331.0,28.0,2.55,9.5,64.0,23.13,12.9
2016,12,4,8,0,453.0,38.0,2.6,10.0,99.0,31.25,21.79
2016,12,4,8,15,524.5,44.5,2.75,10.5,138.5,64.15,33.99
2016,12,4,8,30,596.0,51.0,2.9,11.0,178.0,113.31,65.45
2016,12,4,8,45,642.5,55.5,3.05,11.5,217.0,164.81,106.98
2016,12,4,9,0,689.0,60.0,3.2,12.0,256.0,222.76,157.8
2016,12,4,9,15,719.0,63.0,3.3,12.0,291.5,277.62,208.48
2016,12,4,9,30,749.0,66.0,3.4,12.0,327.0,335.02,261.39
2016,12,4,9,45,745.0,74.5,3.5,12.5,354.0,386.4,308.58
2016,12,4,10,0,741.0,83.0,3.6,13.0,381.0,436.53,353.25
2016,12,4,10,15,592.5,118.0,3.55,13.0,365.5,437.74,357.83
2016,12,4,10,30,444.0,153.0,3.5,13.0,350.0,417.53,343.27
2016,12,4,10,45,416.0,166.5,3.5,13.5,356.5,439.36,361.27
2016,12,4,11,0,388.0,180.0,3.5,14.0,363.0,445.34,366.07
2016,12,4,11,15,379.5,188.5,3.55,14.0,371.5,468.24,384.84
2016,12,4,11,30,371.0,197.0,3.6,14.0,380.0,489.63,402.07
2016,12,4,11,45,363.0,198.0,3.65,14.0,378.0,501.47,411.8
2016,12,4,12,0,355.0,199.0,3.7,14.0,376.0,511.59,420.13
2016,12,4,12,15,342.5,199.5,3.9,14.0,369.5,515.76,423.97
2016,12,4,12,30,330.0,200.0,4.1,14.0,363.0,518.12,426.35
2016,12,4,12,45,374.0,186.5,4.3,14.5,367.0,551.06,453.7
2016,12,4,13,0,418.0,173.0,4.5,15.0,371.0,603.58,495.59
2016,12,4,13,15,353.5,177.0,4.6,15.0,340.0,539.84,445.49
2016,12,4,13,30,289.0,181.0,4.7,15.0,309.0,493.53,408.36
2016,12,4,13,45,314.5,166.0,4.8,15.0,298.5,503.22,418.03
2016,12,4,14,0,340.0,151.0,4.9,15.0,288.0,511.4,426.3
2016,12,4,14,15,309.5,147.0,4.8,14.5,264.0,481.68,402.93
2016,12,4,14,30,279.0,143.0,4.7,14.0,240.0,451.54,378.95
2016,12,4,14,45,272.0,128.0,4.65,14.0,214.5,426.36,358.87
2016,12,4,15,0,265.0,113.0,4.6,14.0,189.0,400.11,337.42
2016,12,4,15,15,238.5,98.5,4.4,13.5,159.0,356.83,301.23
2016,12,4,15,30,212.0,84.0,4.2,13.0,129.0,313.8,264.3
2016,12,4,15,45,184.5,67.5,4.05,13.0,100.0,266.95,222.75
2016,12,4,16,0,157.0,51.0,3.9,13.0,71.0,220.67,180.28
2016,12,4,16,15,78.5,35.5,3.85,12.5,45.5,138.8,101.86
2016,12,4,16,30,0.0,20.0,3.8,12.0,20.0,21.22,0.0
2016,12,4,16,45,0.0,10.0,3.8,12.0,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,4.15,8.5,5.0,4.27,0.0
2016,12,5,7,30,0.0,10.0,4.1,9.0,10.0,8.23,0.0
2016,12,5,7,45,0.0,23.5,4.05,9.5,23.5,19.38,9.63
2016,12,5,8,0,0.0,37.0,4.0,10.0,37.0,30.08,20.69
2016,12,5,8,15,0.0,52.0,4.0,10.0,52.0,42.17,30.47
2016,12,5,8,30,0.0,67.0,4.0,10.0,67.0,54.69,41.62
2016,12,5,8,45,0.0,82.0,4.0,10.0,82.0,67.47,52.89
2016,12,5,9,0,0.0,97.0,4.0,10.0,97.0,80.49,64.26
2016,12,5,9,15,2.0,110.0,3.95,10.0,110.5,92.61,74.67
2016,12,5,9,30,4.0,123.0,3.9,10.0,124.0,105.14,85.35
2016,12,5,9,45,2.0,124.0,3.85,10.5,124.5,105.78,85.69
2016,12,5,10,0,0.0,125.0,3.8,11.0,125.0,106.09,85.7
2016,12,5,10,15,22.5,152.5,3.75,11.0,162.5,142.84,116.88
2016,12,5,10,30,45.0,180.0,3.7,11.0,200.0,191.51,157.93
2016,12,5,10,45,76.0,194.0,3.65,11.0,229.0,228.24,188.95
2016,12,5,11,0,107.0,208.0,3.6,11.0,258.0,268.27,222.64
2016,12,5,11,15,57.5,189.5,3.65,11.0,216.5,220.18,181.97
2016,12,5,11,30,8.0,171.0,3.7,11.0,175.0,156.91,128.02
2016,12,5,11,45,45.5,194.5,3.75,11.5,217.0,223.97,184.84
2016,12,5,12,0,83.0,218.0,3.8,12.0,259.0,284.39,235.16
2016,12,5,12,15,113.5,219.0,3.85,12.0,275.0,332.18,274.99
2016,12,5,12,30,144.0,220.0,3.9,12.0,291.0,365.91,303.38
2016,12,5,12,45,143.5,214.5,3.95,12.0,284.0,365.67,303.49
2016,12,5,13,0,143.0,209.0,4.0,12.0,277.0,364.94,303.33
2016,12,5,13,15,126.0,200.5,3.9,12.0,258.5,344.94,286.95
2016,12,5,13,30,109.0,192.0,3.8,12.0,240.0,324.11,269.84
2016,12,5,13,45,121.5,181.5,3.75,12.0,232.0,327.05,273.22
2016,12,5,14,0,134.0,171.0,3.7,12.0,224.0,329.67,276.26
2016,12,5,14,15,122.5,160.0,3.65,11.5,206.0,309.16,259.92
2016,12,5,14,30,111.0,149.0,3.6,11.0,188.0,288.52,243.29
2016,12,5,14,45,107.5,133.0,3.6,11.0,167.5,267.41,225.95
2016,12,5,15,0,104.0,117.0,3.6,11.0,147.0,245.89,207.92
2016,12,5,15,15,92.5,100.5,3.55,11.0,124.0,216.21,182.33
2016,12,5,15,30,81.0,84.0,3.5,11.0,101.0,186.51,156.21
2016,12,5,15,45,67.5,66.0,3.45,11.0,78.0,152.26,125.68
2016,12,5,16,0,54.0,48.0,3.4,11.0,55.0,117.44,94.05
2016,12,5,16,15,27.0,31.5,3.35,10.5,35.0,61.29,42.28
2016,12,5,16,30,0.0,15.0,3.3,10.0,15.0,12.39,0.0
2016,12,5,16,45,0.0,7.5,3.25,10.0,7.5,6.4,0.0
2016,12,5,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,4.95,6.5,11.5,9.82,0.0
2016,12,6,7,30,0.0,23.0,5.0,7.0,23.0,17.86,0.0
2016,12,6,7,45,156.5,32.5,5.1,7.5,52.5,25.05,13.84
2016,12,6,8,0,313.0,42.0,5.2,8.0,82.0,34.42,24.61
2016,12,6,8,15,360.0,53.5,5.25,8.5,115.5,59.96,35.95
2016,12,6,8,30,407.0,65.0,5.3,9.0,149.0,100.27,63.23
2016,12,6,8,45,438.0,74.5,5.4,9.5,182.0,141.9,97.4
2016,12,6,9,0,469.0,84.0,5.5,10.0,215.0,187.09,137.46
2016,12,6,9,15,495.5,90.0,5.4,10.0,245.5,234.77,181.26
2016,12,6,9,30,522.0,96.0,5.3,10.0,276.0,281.87,224.8
2016,12,6,9,45,550.0,101.0,5.25,10.5,305.5,330.95,269.2
2016,12,6,10,0,578.0,106.0,5.2,11.0,335.0,382.23,314.61
2016,12,6,10,15,634.5,99.5,5.15,11.0,365.5,438.48,363.9
2016,12,6,10,30,691.0,93.0,5.1,11.0,396.0,498.33,415.47
2016,12,6,10,45,779.0,82.5,5.1,11.5,438.0,574.59,478.83
2016,12,6,11,0,867.0,72.0,5.1,12.0,480.0,657.28,545.96
2016,12,6,11,15,872.0,73.0,5.05,12.0,491.0,695.0,576.88
2016,12,6,11,30,877.0,74.0,5.0,12.0,502.0,735.24,607.44
2016,12,6,11,45,873.0,76.0,5.0,12.0,505.0,774.27,637.09
2016,12,6,12,0,869.0,78.0,5.0,12.0,508.0,803.95,659.49
2016,12,6,12,15,867.0,77.5,5.0,12.0,504.5,828.95,678.39
2016,12,6,12,30,865.0,77.0,5.0,12.0,501.0,850.65,694.88
2016,12,6,12,45,860.5,76.5,5.05,12.0,490.0,866.8,707.61
2016,12,6,13,0,856.0,76.0,5.1,12.0,479.0,879.44,717.86
2016,12,6,13,15,846.5,74.5,5.2,12.0,460.5,882.74,721.57
2016,12,6,13,30,837.0,73.0,5.3,12.0,442.0,882.39,722.69
2016,12,6,13,45,822.0,71.5,5.45,12.0,417.0,873.41,717.65
2016,12,6,14,0,807.0,70.0,5.6,12.0,392.0,860.91,709.92
2016,12,6,14,15,786.5,68.0,5.6,12.0,361.5,839.36,694.31
2016,12,6,14,30,766.0,66.0,5.6,12.0,331.0,814.65,676.05
2016,12,6,14,45,736.0,62.5,5.65,12.0,295.0,776.57,647.14
2016,12,6,15,0,706.0,59.0,5.7,12.0,259.0,736.07,615.48
2016,12,6,15,15,660.5,55.0,5.55,11.5,220.0,679.41,570.13
2016,12,6,15,30,615.0,51.0,5.4,11.0,181.0,630.51,529.19
2016,12,6,15,45,546.0,44.5,5.3,10.5,141.0,551.04,461.49
2016,12,6,16,0,477.0,38.0,5.2,10.0,101.0,473.42,391.5
2016,12,6,16,15,351.0,28.5,5.05,9.5,65.0,352.26,268.67
2016,12,6,16,30,225.0,19.0,4.9,9.0,29.0,216.11,0.0
2016,12,6,16,45,112.5,9.5,4.8,9.0,14.5,85.49,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,6.0,7.5,6.4,0.0
2016,12,7,7,30,0.0,15.0,2.7,6.0,15.0,12.8,0.0
2016,12,7,7,45,49.0,30.0,2.7,6.0,36.0,23.7,12.5
2016,12,7,8,0,98.0,45.0,2.7,6.0,57.0,34.48,24.84
2016,12,7,8,15,113.5,62.0,2.7,6.0,81.5,54.37,38.4
2016,12,7,8,30,129.0,79.0,2.7,6.0,106.0,78.91,57.63
2016,12,7,8,45,139.0,95.0,2.75,6.5,129.5,104.05,79.05
2016,12,7,9,0,149.0,111.0,2.8,7.0,153.0,130.69,102.54
2016,12,7,9,15,156.0,125.5,2.9,7.0,174.5,156.6,125.99
2016,12,7,9,30,163.0,140.0,3.0,7.0,196.0,183.48,150.25
2016,12,7,9,45,180.0,152.5,3.2,7.5,219.5,213.4,176.51
2016,12,7,10,0,197.0,165.0,3.4,8.0,243.0,245.21,204.13
2016,12,7,10,15,184.5,177.0,3.4,8.0,253.5,263.44,220.36
2016,12,7,10,30,172.0,189.0,3.4,8.0,264.0,280.38,235.11
2016,12,7,10,45,86.0,164.0,3.4,8.5,201.5,203.18,169.72
2016,12,7,11,0,0.0,139.0,3.4,9.0,139.0,119.68,97.39
2016,12,7,11,15,20.5,169.0,3.55,9.0,179.0,162.82,134.54
2016,12,7,11,30,41.0,199.0,3.7,9.0,219.0,222.4,185.02
2016,12,7,11,45,47.0,203.0,3.9,9.5,226.5,234.76,195.12
2016,12,7,12,0,53.0,207.0,4.1,10.0,234.0,247.72,205.87
2016,12,7,12,15,45.0,202.0,4.3,10.0,225.0,239.13,198.68
2016,12,7,12,30,37.0,197.0,4.5,10.0,216.0,230.01,191.06
2016,12,7,12,45,18.5,139.0,4.7,10.0,148.5,138.54,113.83
2016,12,7,13,0,0.0,81.0,4.9,10.0,81.0,67.25,52.42
2016,12,7,13,15,0.0,103.0,5.05,10.0,103.0,88.0,70.32
2016,12,7,13,30,0.0,125.0,5.2,10.0,125.0,110.85,89.95
2016,12,7,13,45,10.5,138.0,5.4,10.0,142.5,136.0,112.03
2016,12,7,14,0,21.0,151.0,5.6,10.0,160.0,163.34,135.95
2016,12,7,14,15,19.0,140.0,5.7,10.0,147.0,151.8,126.2
2016,12,7,14,30,17.0,129.0,5.8,10.0,134.0,140.39,116.51
2016,12,7,14,45,13.0,115.5,5.95,10.0,119.5,124.13,102.49
2016,12,7,15,0,9.0,102.0,6.1,10.0,105.0,108.02,88.43
2016,12,7,15,15,4.5,87.5,6.1,9.5,89.0,90.28,72.92
2016,12,7,15,30,0.0,73.0,6.1,9.0,73.0,72.67,57.32
2016,12,7,15,45,0.0,56.5,6.15,9.0,56.5,55.78,42.29
2016,12,7,16,0,0.0,40.0,6.2,9.0,40.0,38.17,26.55
2016,12,7,16,15,0.0,25.5,6.15,9.0,25.5,22.53,11.77
2016,12,7,16,30,0.0,11.0,6.1,9.0,11.0,9.06,0.0
2016,12,7,16,45,0.0,5.5,6.1,9.0,5.5,4.69,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,7.25,13.0,2.5,2.13,0.0
2016,12,8,7,30,0.0,5.0,7.2,13.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,13.0,7.15,13.0,13.0,10.7,2.11
2016,12,8,8,0,0.0,21.0,7.1,13.0,21.0,17.31,9.23
2016,12,8,8,15,0.0,30.5,6.95,13.0,30.5,25.18,15.64
2016,12,8,8,30,0.0,40.0,6.8,13.0,40.0,33.07,22.62
2016,12,8,8,45,0.0,49.5,6.7,13.5,49.5,40.97,29.5
2016,12,8,9,0,0.0,59.0,6.6,14.0,59.0,48.87,36.31
2016,12,8,9,15,0.0,67.5,6.45,14.0,67.5,55.99,42.43
2016,12,8,9,30,0.0,76.0,6.3,14.0,76.0,63.19,48.57
2016,12,8,9,45,0.0,90.5,6.15,14.0,90.5,75.66,59.14
2016,12,8,10,0,0.0,105.0,6.0,14.0,105.0,88.38,69.86
2016,12,8,10,15,24.5,141.5,5.85,14.0,152.5,139.65,113.17
2016,12,8,10,30,49.0,178.0,5.7,14.0,200.0,191.69,156.85
2016,12,8,10,45,70.5,190.5,5.55,14.5,223.0,221.15,181.28
2016,12,8,11,0,92.0,203.0,5.4,15.0,246.0,252.98,207.54
2016,12,8,11,15,46.0,126.0,5.15,15.0,147.5,146.46,118.85
2016,12,8,11,30,0.0,49.0,4.9,15.0,49.0,40.57,28.8
2016,12,8,11,45,0.0,49.5,4.7,15.0,49.5,40.98,29.17
2016,12,8,12,0,0.0,50.0,4.5,15.0,50.0,41.4,29.52
2016,12,8,12,15,0.0,102.0,4.35,15.0,102.0,86.09,67.19
2016,12,8,12,30,0.0,154.0,4.2,15.0,154.0,136.91,109.58
2016,12,8,12,45,0.0,153.0,4.1,15.0,153.0,136.78,109.47
2016,12,8,13,0,0.0,152.0,4.0,15.0,152.0,136.84,109.59
2016,12,8,13,15,48.5,170.5,3.95,15.0,192.0,218.37,179.12
2016,12,8,13,30,97.0,189.0,3.9,15.0,232.0,290.66,239.97
2016,12,8,13,45,184.0,174.0,3.9,15.0,249.5,374.05,310.58
2016,12,8,14,0,271.0,159.0,3.9,15.0,267.0,458.17,380.51
2016,12,8,14,15,262.5,148.0,3.8,15.0,246.0,439.51,365.61
2016,12,8,14,30,254.0,137.0,3.7,15.0,225.0,419.85,350.13
2016,12,8,14,45,245.5,123.0,3.6,15.0,200.0,394.93,330.21
2016,12,8,15,0,237.0,109.0,3.5,15.0,175.0,369.11,309.13
2016,12,8,15,15,219.5,94.0,3.3,14.5,148.5,333.17,279.43
2016,12,8,15,30,202.0,79.0,3.1,14.0,122.0,296.95,248.62
2016,12,8,15,45,174.5,63.0,2.95,14.0,94.5,250.64,207.9
2016,12,8,16,0,147.0,47.0,2.8,14.0,67.0,204.69,166.19
2016,12,8,16,15,73.5,33.0,2.65,13.5,43.0,128.89,93.81
2016,12,8,16,30,0.0,19.0,2.5,13.0,19.0,19.17,0.0
2016,12,8,16,45,0.0,9.5,2.35,13.0,9.5,8.11,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
