Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.0,2.5,13.0,7.0,5.97,0.0
2016,12,9,7,30,0.0,14.0,2.6,13.0,14.0,11.95,0.0
2016,12,9,7,45,71.0,28.0,2.75,13.5,37.0,21.86,9.72
2016,12,9,8,0,142.0,42.0,2.9,14.0,60.0,32.49,22.13
2016,12,9,8,15,165.0,58.5,2.95,14.0,86.0,53.22,35.07
2016,12,9,8,30,188.0,75.0,3.0,14.0,112.0,82.08,56.05
2016,12,9,8,45,205.5,89.5,3.15,14.5,138.5,111.59,80.02
2016,12,9,9,0,223.0,104.0,3.3,15.0,165.0,143.4,107.21
2016,12,9,9,15,231.0,118.0,3.3,15.0,189.0,174.33,134.73
2016,12,9,9,30,239.0,132.0,3.3,15.0,213.0,206.27,163.09
2016,12,9,9,45,221.0,147.5,3.35,15.5,227.5,230.36,184.7
2016,12,9,10,0,203.0,163.0,3.4,16.0,242.0,245.22,198.06
2016,12,9,10,15,174.5,175.5,3.4,16.0,246.5,256.28,208.07
2016,12,9,10,30,146.0,188.0,3.4,16.0,251.0,264.48,215.18
2016,12,9,10,45,169.0,195.5,3.4,16.0,271.5,295.56,241.03
2016,12,9,11,0,192.0,203.0,3.4,16.0,292.0,328.58,268.24
2016,12,9,11,15,128.5,204.5,3.35,16.0,265.0,297.59,242.44
2016,12,9,11,30,65.0,206.0,3.3,16.0,238.0,247.61,200.91
2016,12,9,11,45,65.5,208.0,3.25,16.0,240.0,254.54,206.73
2016,12,9,12,0,66.0,210.0,3.2,16.0,242.0,261.56,212.48
2016,12,9,12,15,96.5,213.0,3.15,16.0,260.0,294.53,240.07
2016,12,9,12,30,127.0,216.0,3.1,16.0,278.0,346.22,282.23
2016,12,9,12,45,126.0,211.0,3.1,16.0,271.5,345.77,281.99
2016,12,9,13,0,125.0,206.0,3.1,16.0,265.0,344.89,281.63
2016,12,9,13,15,86.0,192.5,3.0,16.0,232.0,280.09,228.9
2016,12,9,13,30,47.0,179.0,2.9,16.0,199.0,231.93,188.91
2016,12,9,13,45,23.5,140.0,2.85,16.0,150.0,164.21,132.98
2016,12,9,14,0,0.0,101.0,2.8,16.0,101.0,88.16,68.96
2016,12,9,14,15,0.0,93.0,2.75,16.0,93.0,80.97,63.08
2016,12,9,14,30,0.0,85.0,2.7,16.0,85.0,73.82,57.13
2016,12,9,14,45,0.0,75.5,2.7,16.0,75.5,65.11,49.81
2016,12,9,15,0,0.0,66.0,2.7,16.0,66.0,56.41,42.43
2016,12,9,15,15,278.5,57.5,2.55,15.5,116.5,348.16,293.24
2016,12,9,15,30,557.0,49.0,2.4,15.0,167.0,578.69,473.48
2016,12,9,15,45,490.0,42.5,2.3,15.0,129.5,502.59,408.5
2016,12,9,16,0,423.0,36.0,2.2,15.0,92.0,428.59,343.96
2016,12,9,16,15,307.5,27.0,2.2,14.5,59.5,317.95,236.36
2016,12,9,16,30,192.0,18.0,2.2,14.0,27.0,192.08,0.0
2016,12,9,16,45,96.0,9.0,2.2,14.0,13.5,73.89,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,6.3,14.0,3.5,2.99,0.0
2016,12,10,7,30,0.0,7.0,6.3,14.0,7.0,5.97,0.0
2016,12,10,7,45,0.0,18.5,6.35,14.5,18.5,15.27,4.64
2016,12,10,8,0,0.0,30.0,6.4,15.0,30.0,24.71,15.33
2016,12,10,8,15,0.0,44.5,6.35,15.0,44.5,36.31,24.75
2016,12,10,8,30,0.0,59.0,6.3,15.0,59.0,48.28,35.24
2016,12,10,8,45,0.0,73.0,6.25,15.0,73.0,60.11,45.54
2016,12,10,9,0,0.0,87.0,6.2,15.0,87.0,72.15,55.93
2016,12,10,9,15,0.0,100.0,6.0,15.0,100.0,83.54,65.66
2016,12,10,9,30,0.0,113.0,5.8,15.0,113.0,95.12,75.45
2016,12,10,9,45,0.0,73.5,5.65,15.0,73.5,61.03,46.49
2016,12,10,10,0,0.0,34.0,5.5,15.0,34.0,28.07,18.37
2016,12,10,10,15,0.0,21.5,5.35,15.0,21.5,17.73,9.52
2016,12,10,10,30,0.0,9.0,5.2,15.0,9.0,7.42,0.68
2016,12,10,10,45,0.0,8.0,5.05,15.0,8.0,6.59,0.0
2016,12,10,11,0,0.0,7.0,4.9,15.0,7.0,5.77,0.0
2016,12,10,11,15,0.0,55.0,4.65,15.0,55.0,45.55,33.1
2016,12,10,11,30,0.0,103.0,4.4,15.0,103.0,86.78,67.82
2016,12,10,11,45,0.0,87.5,4.15,15.0,87.5,72.86,56.06
2016,12,10,12,0,0.0,72.0,3.9,15.0,72.0,59.74,45.01
2016,12,10,12,15,0.0,96.0,3.7,15.0,96.0,80.6,62.58
2016,12,10,12,30,0.0,120.0,3.5,15.0,120.0,103.3,81.59
2016,12,10,12,45,0.0,92.0,3.35,15.0,92.0,77.13,59.68
2016,12,10,13,0,0.0,64.0,3.2,15.0,64.0,53.05,39.44
2016,12,10,13,15,0.0,75.5,3.1,15.0,75.5,62.65,47.61
2016,12,10,13,30,0.0,87.0,3.0,15.0,87.0,73.05,56.44
2016,12,10,13,45,0.0,54.0,2.95,15.0,54.0,44.7,32.5
2016,12,10,14,0,0.0,21.0,2.9,15.0,21.0,17.32,9.19
2016,12,10,14,15,0.0,19.0,2.85,14.5,19.0,15.66,7.81
2016,12,10,14,30,0.0,17.0,2.8,14.0,17.0,14.0,6.42
2016,12,10,14,45,0.0,15.0,2.8,14.0,15.0,12.34,5.0
2016,12,10,15,0,0.0,13.0,2.8,14.0,13.0,10.69,3.57
2016,12,10,15,15,0.0,11.0,2.9,14.0,11.0,9.04,2.13
2016,12,10,15,30,0.0,9.0,3.0,14.0,9.0,7.39,0.67
2016,12,10,15,45,0.0,7.0,3.1,14.0,7.0,5.74,0.0
2016,12,10,16,0,0.0,5.0,3.2,14.0,5.0,4.1,0.0
2016,12,10,16,15,0.0,3.0,3.15,13.5,3.0,2.46,0.0
2016,12,10,16,30,0.0,1.0,3.1,13.0,1.0,0.82,0.0
2016,12,10,16,45,0.0,0.5,3.1,13.0,0.5,0.43,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,2.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,2.5,7.0,14.0,11.95,0.0
2016,12,11,7,45,92.0,27.5,2.5,7.5,38.0,21.49,8.63
2016,12,11,8,0,184.0,41.0,2.5,8.0,62.0,31.35,21.59
2016,12,11,8,15,214.0,56.0,2.55,8.0,90.5,52.37,34.37
2016,12,11,8,30,244.0,71.0,2.6,8.0,119.0,83.49,56.27
2016,12,11,8,45,263.5,85.0,2.65,8.5,147.0,116.07,83.0
2016,12,11,9,0,283.0,99.0,2.7,9.0,175.0,151.14,113.66
2016,12,11,9,15,298.5,110.5,2.7,9.0,201.0,185.25,144.65
2016,12,11,9,30,314.0,122.0,2.7,9.0,227.0,221.04,177.21
2016,12,11,9,45,174.0,137.0,2.7,9.5,196.0,195.01,159.46
2016,12,11,10,0,34.0,152.0,2.7,10.0,165.0,151.78,124.6
2016,12,11,10,15,17.0,143.5,2.7,10.0,150.0,131.79,107.79
2016,12,11,10,30,0.0,135.0,2.7,10.0,135.0,115.72,93.96
2016,12,11,10,45,28.5,164.0,2.75,10.5,177.0,168.6,138.78
2016,12,11,11,0,57.0,193.0,2.8,11.0,219.0,219.62,181.4
2016,12,11,11,15,224.5,188.0,2.75,11.0,295.0,357.57,297.63
2016,12,11,11,30,392.0,183.0,2.7,11.0,371.0,484.92,402.21
2016,12,11,11,45,319.5,197.0,2.7,11.5,351.5,463.47,382.92
2016,12,11,12,0,247.0,211.0,2.7,12.0,332.0,436.63,359.82
2016,12,11,12,15,221.0,212.0,2.7,12.0,320.0,411.16,339.74
2016,12,11,12,30,195.0,213.0,2.7,12.0,308.0,399.64,330.34
2016,12,11,12,45,279.5,196.5,2.75,12.5,329.0,478.47,394.89
2016,12,11,13,0,364.0,180.0,2.8,13.0,350.0,541.64,446.02
2016,12,11,13,15,261.5,185.0,2.9,12.5,304.5,465.15,384.71
2016,12,11,13,30,159.0,190.0,3.0,12.0,259.0,366.68,304.93
2016,12,11,13,45,80.0,163.0,3.1,12.0,198.0,245.46,204.52
2016,12,11,14,0,1.0,136.0,3.2,12.0,137.0,127.49,103.32
2016,12,11,14,15,0.5,125.5,3.1,12.0,126.0,117.59,95.22
2016,12,11,14,30,0.0,115.0,3.0,12.0,115.0,107.79,87.0
2016,12,11,14,45,0.0,102.5,2.9,12.0,102.5,96.14,77.13
2016,12,11,15,0,0.0,90.0,2.8,12.0,90.0,84.53,67.2
2016,12,11,15,15,0.0,76.5,2.6,11.5,76.5,71.65,56.17
2016,12,11,15,30,0.0,63.0,2.4,11.0,63.0,58.68,44.9
2016,12,11,15,45,0.0,49.0,2.25,11.0,49.0,44.83,32.67
2016,12,11,16,0,0.0,35.0,2.1,11.0,35.0,30.54,19.99
2016,12,11,16,15,0.0,22.5,2.05,10.5,22.5,18.58,8.76
2016,12,11,16,30,0.0,10.0,2.0,10.0,10.0,8.23,0.0
2016,12,11,16,45,0.0,5.0,2.0,9.5,5.0,4.27,0.0
2016,12,11,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,7.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,8.0,14.0,11.95,0.0
2016,12,12,7,45,117.5,26.0,2.75,8.5,39.5,20.08,6.99
2016,12,12,8,0,235.0,38.0,2.8,9.0,65.0,29.28,19.62
2016,12,12,8,15,276.0,51.5,2.85,9.0,96.0,50.53,31.5
2016,12,12,8,30,317.0,65.0,2.9,9.0,127.0,86.21,55.38
2016,12,12,8,45,342.5,77.5,2.95,9.5,157.5,123.76,85.67
2016,12,12,9,0,368.0,90.0,3.0,10.0,188.0,164.42,121.06
2016,12,12,9,15,382.5,101.5,2.85,10.0,216.0,204.14,157.3
2016,12,12,9,30,397.0,113.0,2.7,10.0,244.0,245.36,194.87
2016,12,12,9,45,410.0,121.5,2.6,10.5,268.5,284.56,229.99
2016,12,12,10,0,423.0,130.0,2.5,11.0,293.0,324.69,265.09
2016,12,12,10,15,430.0,139.0,2.4,11.0,314.0,363.09,298.45
2016,12,12,10,30,437.0,148.0,2.3,11.0,335.0,401.49,330.99
2016,12,12,10,45,414.0,160.0,2.2,11.0,343.5,424.96,350.64
2016,12,12,11,0,391.0,172.0,2.1,11.0,352.0,445.47,367.32
2016,12,12,11,15,390.5,177.0,2.15,11.0,360.5,471.32,388.55
2016,12,12,11,30,390.0,182.0,2.2,11.0,369.0,481.73,397.64
2016,12,12,11,45,330.5,194.5,2.25,11.5,354.0,468.43,385.94
2016,12,12,12,0,271.0,207.0,2.3,12.0,339.0,450.53,370.44
2016,12,12,12,15,319.0,197.5,2.3,12.0,352.0,490.45,403.5
2016,12,12,12,30,367.0,188.0,2.3,12.0,365.0,531.5,436.89
2016,12,12,12,45,337.0,189.0,2.35,12.0,349.0,518.62,426.64
2016,12,12,13,0,307.0,190.0,2.4,12.0,333.0,503.48,414.88
2016,12,12,13,15,250.5,189.0,2.4,12.0,302.5,460.15,380.1
2016,12,12,13,30,194.0,188.0,2.4,12.0,272.0,395.62,328.34
2016,12,12,13,45,154.5,178.0,2.45,12.0,243.0,352.2,293.22
2016,12,12,14,0,115.0,168.0,2.5,12.0,214.0,307.89,256.67
2016,12,12,14,15,109.0,156.0,2.5,11.5,197.0,290.98,243.7
2016,12,12,14,30,103.0,144.0,2.5,11.0,180.0,273.8,230.16
2016,12,12,14,45,98.5,129.0,2.5,11.0,160.5,253.2,213.23
2016,12,12,15,0,94.0,114.0,2.5,11.0,141.0,232.29,195.72
2016,12,12,15,15,84.5,98.0,2.4,10.5,119.5,205.12,172.68
2016,12,12,15,30,75.0,82.0,2.3,10.0,98.0,177.85,149.0
2016,12,12,15,45,62.0,65.0,2.25,10.0,76.0,145.71,120.31
2016,12,12,16,0,49.0,48.0,2.2,10.0,54.0,113.2,90.72
2016,12,12,16,15,24.5,32.0,2.2,10.0,35.0,59.95,41.69
2016,12,12,16,30,0.0,16.0,2.2,10.0,16.0,13.43,0.0
2016,12,12,16,45,0.0,8.0,2.25,10.0,8.0,6.83,0.0
2016,12,12,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,9.5,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,10.0,3.0,2.56,0.0
2016,12,13,7,45,0.0,9.0,1.3,10.5,9.0,7.39,0.0
2016,12,13,8,0,0.0,15.0,1.4,11.0,15.0,12.34,4.92
2016,12,13,8,15,0.0,23.0,1.4,11.0,23.0,18.95,10.47
2016,12,13,8,30,0.0,31.0,1.4,11.0,31.0,25.58,16.4
2016,12,13,8,45,0.0,39.5,1.4,11.5,39.5,32.63,22.61
2016,12,13,9,0,0.0,48.0,1.4,12.0,48.0,39.7,28.75
2016,12,13,9,15,0.0,55.5,1.3,12.0,55.5,45.94,34.18
2016,12,13,9,30,0.0,63.0,1.2,12.0,63.0,52.2,39.56
2016,12,13,9,45,0.0,69.5,1.1,12.0,69.5,57.63,44.19
2016,12,13,10,0,0.0,76.0,1.0,12.0,76.0,63.13,48.84
2016,12,13,10,15,91.0,129.5,1.0,12.0,168.5,168.28,137.68
2016,12,13,10,30,182.0,183.0,1.0,12.0,261.0,277.85,227.7
2016,12,13,10,45,273.0,180.0,1.05,12.5,302.0,350.24,286.04
2016,12,13,11,0,364.0,177.0,1.1,13.0,343.0,420.61,342.21
2016,12,13,11,15,254.0,195.0,1.15,13.0,312.5,384.36,312.63
2016,12,13,11,30,144.0,213.0,1.2,13.0,282.0,325.33,264.81
2016,12,13,11,45,90.5,205.0,1.25,13.0,248.5,269.79,220.07
2016,12,13,12,0,37.0,197.0,1.3,13.0,215.0,223.56,181.68
2016,12,13,12,15,174.0,197.5,1.35,13.0,281.5,355.06,291.54
2016,12,13,12,30,311.0,198.0,1.4,13.0,348.0,495.96,403.96
2016,12,13,12,45,180.5,195.5,1.45,13.0,282.0,373.04,305.11
2016,12,13,13,0,50.0,193.0,1.5,13.0,216.0,244.01,199.07
2016,12,13,13,15,25.0,104.0,1.5,13.0,115.5,120.17,97.26
2016,12,13,13,30,0.0,15.0,1.5,13.0,15.0,12.37,5.0
2016,12,13,13,45,0.0,14.0,1.55,13.0,14.0,11.54,4.32
2016,12,13,14,0,0.0,13.0,1.6,13.0,13.0,10.71,3.61
2016,12,13,14,15,0.0,12.0,1.65,13.0,12.0,9.88,2.9
2016,12,13,14,30,0.0,11.0,1.7,13.0,11.0,9.05,2.19
2016,12,13,14,45,0.0,9.5,1.8,13.0,9.5,7.81,1.12
2016,12,13,15,0,0.0,8.0,1.9,13.0,8.0,6.57,0.04
2016,12,13,15,15,0.0,6.5,1.8,12.5,6.5,5.34,0.0
2016,12,13,15,30,0.0,5.0,1.7,12.0,5.0,4.1,0.0
2016,12,13,15,45,0.0,4.0,1.65,12.0,4.0,3.28,0.0
2016,12,13,16,0,0.0,3.0,1.6,12.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,1.75,12.0,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,5.05,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,5.2,12.0,10.0,8.54,0.0
2016,12,14,7,45,58.0,24.5,5.35,12.5,31.0,19.19,4.79
2016,12,14,8,0,116.0,39.0,5.5,13.0,52.0,30.16,19.81
2016,12,14,8,15,144.0,55.0,5.55,13.0,78.0,47.71,31.65
2016,12,14,8,30,172.0,71.0,5.6,13.0,104.0,75.06,51.16
2016,12,14,8,45,189.0,86.5,5.65,13.5,130.0,104.11,74.66
2016,12,14,9,0,206.0,102.0,5.7,14.0,156.0,135.48,101.52
2016,12,14,9,15,216.5,116.5,5.7,14.0,180.5,166.45,129.12
2016,12,14,9,30,227.0,131.0,5.7,14.0,205.0,198.78,157.99
2016,12,14,9,45,228.0,143.5,5.75,14.5,224.0,226.85,182.98
2016,12,14,10,0,229.0,156.0,5.8,15.0,243.0,255.01,207.56
2016,12,14,10,15,239.0,166.5,5.8,15.0,263.0,285.64,234.1
2016,12,14,10,30,249.0,177.0,5.8,15.0,283.0,317.1,261.01
2016,12,14,10,45,137.5,177.0,5.8,15.0,236.0,256.19,210.74
2016,12,14,11,0,26.0,177.0,5.8,15.0,189.0,172.87,140.28
2016,12,14,11,15,22.5,178.5,5.75,15.0,189.5,173.62,140.89
2016,12,14,11,30,19.0,180.0,5.7,15.0,190.0,174.11,141.17
2016,12,14,11,45,42.5,194.0,5.7,15.0,215.0,221.15,180.74
2016,12,14,12,0,66.0,208.0,5.7,15.0,240.0,259.03,212.55
2016,12,14,12,15,33.0,164.5,5.65,15.0,180.5,186.29,151.79
2016,12,14,12,30,0.0,121.0,5.6,15.0,121.0,104.32,82.46
2016,12,14,12,45,40.5,161.0,5.55,15.0,179.5,193.71,158.64
2016,12,14,13,0,81.0,201.0,5.5,15.0,238.0,281.4,232.18
2016,12,14,13,15,47.0,180.5,5.5,15.0,202.0,229.56,188.53
2016,12,14,13,30,13.0,160.0,5.5,15.0,166.0,160.89,130.55
2016,12,14,13,45,8.5,149.5,5.55,15.0,153.5,147.29,119.26
2016,12,14,14,0,4.0,139.0,5.6,15.0,141.0,133.7,107.84
2016,12,14,14,15,2.0,128.5,5.55,15.0,129.5,122.46,98.46
2016,12,14,14,30,0.0,118.0,5.5,15.0,118.0,111.36,89.12
2016,12,14,14,45,0.0,105.5,5.45,15.0,105.5,99.75,79.38
2016,12,14,15,0,0.0,93.0,5.4,15.0,93.0,88.2,69.58
2016,12,14,15,15,0.0,78.5,5.3,14.5,78.5,74.09,57.61
2016,12,14,15,30,0.0,64.0,5.2,14.0,64.0,59.82,45.34
2016,12,14,15,45,0.0,50.0,5.15,14.0,50.0,45.99,33.23
2016,12,14,16,0,0.0,36.0,5.1,14.0,36.0,31.72,20.7
2016,12,14,16,15,0.0,23.0,5.2,13.5,23.0,19.0,9.04
2016,12,14,16,30,0.0,10.0,5.3,13.0,10.0,8.23,0.0
2016,12,14,16,45,0.0,5.0,5.4,13.0,5.0,4.27,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,8.1,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,8.0,14.0,4.0,3.41,0.0
2016,12,15,7,45,0.0,13.0,7.95,14.0,13.0,10.7,0.0
2016,12,15,8,0,0.0,22.0,7.9,14.0,22.0,18.15,9.55
2016,12,15,8,15,0.0,33.5,7.75,14.0,33.5,27.69,17.52
2016,12,15,8,30,0.0,45.0,7.6,14.0,45.0,37.14,25.86
2016,12,15,8,45,0.0,56.5,7.45,14.0,56.5,46.66,34.23
2016,12,15,9,0,0.0,68.0,7.3,14.0,68.0,56.33,42.64
2016,12,15,9,15,0.0,79.0,7.15,14.0,79.0,65.71,50.72
2016,12,15,9,30,0.0,90.0,7.0,14.0,90.0,75.22,58.84
2016,12,15,9,45,0.0,99.5,6.85,14.0,99.5,83.56,65.89
2016,12,15,10,0,0.0,109.0,6.7,14.0,109.0,92.01,73.0
2016,12,15,10,15,0.0,106.5,6.6,14.0,106.5,89.84,71.06
2016,12,15,10,30,0.0,104.0,6.5,14.0,104.0,87.63,69.1
2016,12,15,10,45,0.0,101.0,6.45,14.5,101.0,84.96,66.62
2016,12,15,11,0,0.0,98.0,6.4,15.0,98.0,82.28,64.16
2016,12,15,11,15,0.0,85.5,6.45,15.0,85.5,71.15,54.72
2016,12,15,11,30,0.0,73.0,6.5,15.0,73.0,60.57,45.76
2016,12,15,11,45,0.0,74.0,6.55,15.0,74.0,61.4,46.45
2016,12,15,12,0,0.0,75.0,6.6,15.0,75.0,62.24,47.14
2016,12,15,12,15,0.0,45.5,6.8,15.0,45.5,37.66,26.35
2016,12,15,12,30,0.0,16.0,7.0,15.0,16.0,13.2,5.58
2016,12,15,12,45,0.0,33.5,7.2,15.0,33.5,27.69,17.91
2016,12,15,13,0,0.0,51.0,7.4,15.0,51.0,42.22,30.27
2016,12,15,13,15,0.0,62.0,7.45,15.0,62.0,51.37,38.06
2016,12,15,13,30,0.0,73.0,7.5,15.0,73.0,60.55,45.89
2016,12,15,13,45,0.0,48.0,7.6,15.0,48.0,39.71,28.23
2016,12,15,14,0,0.0,23.0,7.7,15.0,23.0,18.97,10.57
2016,12,15,14,15,0.0,21.0,7.6,15.0,21.0,17.31,9.17
2016,12,15,14,30,0.0,19.0,7.5,15.0,19.0,15.65,7.77
2016,12,15,14,45,0.0,17.0,7.45,15.0,17.0,13.99,6.35
2016,12,15,15,0,0.0,15.0,7.4,15.0,15.0,12.34,4.93
2016,12,15,15,15,0.0,12.5,7.2,14.5,12.5,10.28,3.15
2016,12,15,15,30,0.0,10.0,7.0,14.0,10.0,8.21,1.36
2016,12,15,15,45,0.0,8.0,6.85,14.0,8.0,6.57,0.0
2016,12,15,16,0,0.0,6.0,6.7,14.0,6.0,4.92,0.0
2016,12,15,16,15,0.0,3.5,6.35,14.0,3.5,2.87,0.0
2016,12,15,16,30,0.0,1.0,6.0,14.0,1.0,0.82,0.0
2016,12,15,16,45,0.0,0.5,5.7,14.0,0.5,0.43,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,7,15,51.5,6.0,7.1,8.0,7.0,0.0,0.0
2016,12,16,7,30,103.0,12.0,7.1,8.0,14.0,10.24,0.0
2016,12,16,7,45,257.0,23.0,7.15,8.5,45.5,19.16,3.18
2016,12,16,8,0,411.0,34.0,7.2,9.0,77.0,28.3,18.38
2016,12,16,8,15,497.0,41.0,7.3,9.0,117.0,47.11,25.9
2016,12,16,8,30,583.0,48.0,7.4,9.0,157.0,94.43,52.09
2016,12,16,8,45,636.5,53.0,7.55,9.5,196.5,145.4,90.98
2016,12,16,9,0,690.0,58.0,7.7,10.0,236.0,203.72,141.53
2016,12,16,9,15,724.5,61.0,7.7,10.0,273.0,259.14,193.33
2016,12,16,9,30,759.0,64.0,7.7,10.0,310.0,317.69,248.65
2016,12,16,9,45,789.0,65.0,7.75,10.0,343.0,375.35,303.18
2016,12,16,10,0,819.0,66.0,7.8,10.0,376.0,434.88,358.54
2016,12,16,10,15,834.5,68.0,7.8,10.0,402.0,489.98,409.23
2016,12,16,10,30,850.0,70.0,7.8,10.0,428.0,544.86,458.59
2016,12,16,10,45,858.0,71.5,7.8,10.5,447.5,594.32,501.51
2016,12,16,11,0,866.0,73.0,7.8,11.0,467.0,642.32,542.13
2016,12,16,11,15,872.5,74.0,7.75,11.0,479.5,687.03,580.13
2016,12,16,11,30,879.0,75.0,7.7,11.0,492.0,729.69,614.84
2016,12,16,11,45,880.0,75.5,7.7,11.0,497.0,765.37,642.95
2016,12,16,12,0,881.0,76.0,7.7,11.0,502.0,798.2,668.77
2016,12,16,12,15,880.5,76.0,7.7,11.0,500.0,826.22,690.8
2016,12,16,12,30,880.0,76.0,7.7,11.0,498.0,851.05,710.39
2016,12,16,12,45,877.0,75.0,7.75,11.0,488.5,869.16,724.99
2016,12,16,13,0,874.0,74.0,7.8,11.0,479.0,883.77,737.01
2016,12,16,13,15,866.0,73.0,7.9,11.0,462.0,890.39,743.11
2016,12,16,13,30,858.0,72.0,8.0,11.0,445.0,893.34,746.5
2016,12,16,13,45,843.5,71.0,8.15,11.0,421.0,886.74,742.67
2016,12,16,14,0,829.0,70.0,8.3,11.0,397.0,876.54,736.04
2016,12,16,14,15,809.5,67.5,8.4,11.0,367.0,856.35,721.24
2016,12,16,14,30,790.0,65.0,8.5,11.0,337.0,832.89,703.6
2016,12,16,14,45,761.5,62.0,8.6,11.0,301.5,797.66,676.04
2016,12,16,15,0,733.0,59.0,8.7,11.0,266.0,759.8,645.57
2016,12,16,15,15,689.0,54.5,8.65,10.5,227.0,704.35,600.42
2016,12,16,15,30,645.0,50.0,8.6,10.0,188.0,647.5,552.32
2016,12,16,15,45,578.5,44.0,8.6,9.5,147.5,579.08,492.39
2016,12,16,16,0,512.0,38.0,8.6,9.0,107.0,503.69,423.18
2016,12,16,16,15,256.0,35.5,8.55,8.5,70.0,290.71,229.26
2016,12,16,16,30,0.0,33.0,8.5,8.0,33.0,53.23,0.0
2016,12,16,16,45,0.0,16.5,8.5,8.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,17,7,15,93.5,5.5,3.3,3.5,7.0,0.0,0.0
2016,12,17,7,30,187.0,11.0,3.2,4.0,14.0,9.39,0.0
2016,12,17,7,45,341.0,20.5,3.15,4.5,48.0,18.65,2.14
2016,12,17,8,0,495.0,30.0,3.1,5.0,82.0,27.31,17.82
2016,12,17,8,15,575.5,36.5,3.1,5.5,123.0,46.46,25.09
2016,12,17,8,30,656.0,43.0,3.1,6.0,164.0,97.01,52.16
2016,12,17,8,45,705.5,47.0,3.15,6.5,205.0,150.29,92.73
2016,12,17,9,0,755.0,51.0,3.2,7.0,246.0,209.08,143.96
2016,12,17,9,15,786.5,54.0,3.15,7.0,283.5,267.3,198.39
2016,12,17,9,30,818.0,57.0,3.1,7.0,321.0,328.24,255.68
2016,12,17,9,45,839.5,59.5,3.05,7.5,353.5,387.28,310.43
2016,12,17,10,0,861.0,62.0,3.0,8.0,386.0,447.29,364.49
2016,12,17,10,15,875.5,63.5,3.0,8.0,412.5,501.25,412.96
2016,12,17,10,30,890.0,65.0,3.0,8.0,439.0,556.3,460.89
2016,12,17,10,45,898.5,66.5,3.05,8.5,459.0,607.16,503.43
2016,12,17,11,0,907.0,68.0,3.1,9.0,479.0,656.51,543.56
2016,12,17,11,15,912.5,68.5,3.15,9.0,492.0,700.94,579.91
2016,12,17,11,30,918.0,69.0,3.2,9.0,505.0,743.14,612.34
2016,12,17,11,45,918.5,69.5,3.25,9.5,509.5,779.16,638.2
2016,12,17,12,0,919.0,70.0,3.3,10.0,514.0,812.23,661.71
2016,12,17,12,15,918.0,70.0,3.3,10.0,512.0,840.38,682.43
2016,12,17,12,30,917.0,70.0,3.3,10.0,510.0,865.25,700.76
2016,12,17,12,45,907.0,71.0,3.3,10.0,499.0,880.3,711.96
2016,12,17,13,0,897.0,72.0,3.3,10.0,488.0,891.61,720.61
2016,12,17,13,15,888.5,71.0,3.3,10.0,470.5,897.94,725.76
2016,12,17,13,30,880.0,70.0,3.3,10.0,453.0,910.12,735.36
2016,12,17,13,45,865.5,69.0,3.3,10.0,428.5,903.79,731.45
2016,12,17,14,0,851.0,68.0,3.3,10.0,404.0,893.79,725.02
2016,12,17,14,15,831.0,65.5,3.25,10.0,373.5,873.23,710.42
2016,12,17,14,30,811.0,63.0,3.2,10.0,343.0,849.34,693.2
2016,12,17,14,45,781.0,60.5,3.2,10.0,307.0,813.37,666.81
2016,12,17,15,0,751.0,58.0,3.2,10.0,271.0,774.73,637.66
2016,12,17,15,15,707.5,54.0,3.1,9.5,231.5,720.14,595.69
2016,12,17,15,30,664.0,50.0,3.0,9.0,192.0,664.02,550.75
2016,12,17,15,45,593.5,44.0,2.9,8.5,150.5,582.38,483.4
2016,12,17,16,0,523.0,38.0,2.8,8.0,109.0,512.85,421.91
2016,12,17,16,15,261.5,36.5,2.8,7.5,72.0,296.74,232.39
2016,12,17,16,30,0.0,35.0,2.8,7.0,35.0,59.04,1.63
2016,12,17,16,45,0.0,17.5,2.85,7.0,17.5,14.94,0.0
2016,12,17,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.4,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.5,4.6,3.5,40.0,12.75,0.0
2016,12,18,8,0,500.0,29.0,4.7,4.0,80.0,26.39,17.0
2016,12,18,8,15,582.5,35.0,4.75,4.0,121.5,43.99,23.71
2016,12,18,8,30,665.0,41.0,4.8,4.0,163.0,94.51,50.32
2016,12,18,8,45,715.5,45.0,4.9,4.5,204.0,148.37,91.43
2016,12,18,9,0,766.0,49.0,5.0,5.0,245.0,207.83,143.75
2016,12,18,9,15,799.0,52.0,4.9,5.5,283.0,267.0,199.41
2016,12,18,9,30,832.0,55.0,4.8,6.0,321.0,329.06,258.1
2016,12,18,9,45,851.0,58.0,4.75,6.5,354.0,388.41,314.16
2016,12,18,10,0,870.0,61.0,4.7,7.0,387.0,446.97,368.16
2016,12,18,10,15,885.5,62.5,4.55,7.0,414.5,503.41,419.4
2016,12,18,10,30,901.0,64.0,4.4,7.0,442.0,559.51,468.8
2016,12,18,10,45,911.0,65.0,4.25,7.5,462.5,611.24,512.23
2016,12,18,11,0,921.0,66.0,4.1,8.0,483.0,661.56,553.02
2016,12,18,11,15,927.0,66.5,4.05,8.0,496.0,706.95,590.24
2016,12,18,11,30,933.0,67.0,4.0,8.0,509.0,750.11,623.39
2016,12,18,11,45,935.5,67.5,3.95,8.5,514.5,788.22,650.73
2016,12,18,12,0,938.0,68.0,3.9,9.0,520.0,823.48,675.64
2016,12,18,12,15,937.0,67.5,3.95,9.0,518.0,851.63,696.82
2016,12,18,12,30,936.0,67.0,4.0,9.0,516.0,876.41,715.58
2016,12,18,12,45,931.5,66.5,4.05,9.5,506.0,894.73,728.3
2016,12,18,13,0,927.0,66.0,4.1,10.0,496.0,909.39,738.44
2016,12,18,13,15,918.5,65.5,4.2,10.0,478.5,916.82,745.16
2016,12,18,13,30,910.0,65.0,4.3,10.0,461.0,920.5,749.45
2016,12,18,13,45,896.5,63.5,4.4,10.0,436.0,914.56,746.7
2016,12,18,14,0,883.0,62.0,4.5,10.0,411.0,904.96,741.29
2016,12,18,14,15,864.5,60.0,4.45,10.0,380.5,886.61,728.04
2016,12,18,14,30,846.0,58.0,4.4,10.0,350.0,874.37,719.25
2016,12,18,14,45,818.0,55.5,4.4,10.0,314.0,840.07,693.72
2016,12,18,15,0,790.0,53.0,4.4,10.0,278.0,803.05,665.43
2016,12,18,15,15,748.5,49.5,4.25,9.5,238.0,750.52,624.23
2016,12,18,15,30,707.0,46.0,4.1,9.0,198.0,696.41,580.09
2016,12,18,15,45,641.5,40.5,4.0,8.5,156.5,618.92,515.47
2016,12,18,16,0,576.0,35.0,3.9,8.0,115.0,542.08,447.69
2016,12,18,16,15,459.0,27.0,3.85,7.5,76.5,425.19,334.22
2016,12,18,16,30,342.0,19.0,3.8,7.0,38.0,300.18,50.47
2016,12,18,16,45,171.0,9.5,3.8,6.5,19.0,127.42,0.0
2016,12,18,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,3.5,37.5,12.11,0.0
