Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,0,444.0,30.0,3.9,4.0,75.0,24.96,15.69
2016,12,19,8,15,527.5,36.5,3.95,4.5,114.5,42.96,24.28
2016,12,19,8,30,611.0,43.0,4.0,5.0,154.0,90.49,49.04
2016,12,19,8,45,663.0,47.5,4.05,5.5,194.0,141.7,87.64
2016,12,19,9,0,715.0,52.0,4.1,6.0,234.0,198.77,137.22
2016,12,19,9,15,748.0,55.0,4.1,6.5,271.0,254.99,189.62
2016,12,19,9,30,781.0,58.0,4.1,7.0,308.0,314.15,245.15
2016,12,19,9,45,797.5,62.0,4.15,7.5,339.5,370.8,298.38
2016,12,19,10,0,814.0,66.0,4.2,8.0,371.0,428.01,350.79
2016,12,19,10,15,830.0,67.5,4.2,8.0,397.5,482.62,400.28
2016,12,19,10,30,846.0,69.0,4.2,8.0,424.0,537.09,448.34
2016,12,19,10,45,855.0,70.5,4.25,8.5,443.5,587.07,490.85
2016,12,19,11,0,864.0,72.0,4.3,9.0,463.0,635.71,531.12
2016,12,19,11,15,870.5,73.0,4.3,9.0,476.0,680.52,568.21
2016,12,19,11,30,877.0,74.0,4.3,9.0,489.0,723.3,602.18
2016,12,19,11,45,792.5,88.0,4.3,9.5,466.5,711.12,591.09
2016,12,19,12,0,708.0,102.0,4.3,10.0,444.0,694.45,576.99
2016,12,19,12,15,700.0,105.5,4.3,10.0,442.0,716.55,594.25
2016,12,19,12,30,692.0,109.0,4.3,10.0,440.0,735.67,609.03
2016,12,19,12,45,663.5,112.5,4.3,10.5,425.0,734.19,606.9
2016,12,19,13,0,635.0,116.0,4.3,11.0,410.0,728.86,602.05
2016,12,19,13,15,621.0,116.5,4.25,11.0,395.5,729.34,602.68
2016,12,19,13,30,607.0,117.0,4.2,11.0,381.0,726.74,601.0
2016,12,19,13,45,715.0,93.0,4.2,11.0,387.5,802.96,660.03
2016,12,19,14,0,823.0,69.0,4.2,11.0,394.0,869.19,710.2
2016,12,19,14,15,802.0,66.5,4.1,10.5,364.0,847.97,695.26
2016,12,19,14,30,781.0,64.0,4.0,10.0,334.0,823.53,678.39
2016,12,19,14,45,751.0,61.5,3.9,10.0,299.0,788.0,651.4
2016,12,19,15,0,721.0,59.0,3.8,10.0,264.0,749.9,621.78
2016,12,19,15,15,676.5,54.5,3.65,9.5,225.5,694.47,578.52
2016,12,19,15,30,632.0,50.0,3.5,9.0,187.0,637.71,532.52
2016,12,19,15,45,561.0,44.5,3.35,9.0,147.0,566.44,471.9
2016,12,19,16,0,490.0,39.0,3.2,9.0,107.0,488.6,403.02
2016,12,19,16,15,374.0,29.5,3.15,8.5,71.0,374.11,294.61
2016,12,19,16,30,258.0,20.0,3.1,8.0,35.0,249.31,55.75
2016,12,19,16,45,129.0,10.0,3.1,8.0,17.5,98.68,0.0
2016,12,19,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,15.0,4.5,5.5,34.0,12.07,0.0
2016,12,20,8,0,378.0,30.0,4.6,6.0,68.0,24.8,15.3
2016,12,20,8,15,463.5,37.5,4.55,6.5,105.5,38.98,22.19
2016,12,20,8,30,549.0,45.0,4.5,7.0,143.0,83.94,45.69
2016,12,20,8,45,601.5,49.5,4.45,7.5,181.5,131.79,81.29
2016,12,20,9,0,654.0,54.0,4.4,8.0,220.0,186.94,128.61
2016,12,20,9,15,688.5,57.5,4.3,8.5,255.5,240.45,177.9
2016,12,20,9,30,723.0,61.0,4.2,9.0,291.0,297.19,230.57
2016,12,20,9,45,754.0,62.0,4.1,9.5,323.0,353.02,282.1
2016,12,20,10,0,785.0,63.0,4.0,10.0,355.0,410.95,334.23
2016,12,20,10,15,800.5,64.5,3.95,10.5,381.0,463.74,381.03
2016,12,20,10,30,816.0,66.0,3.9,11.0,407.0,516.41,426.31
2016,12,20,10,45,826.5,67.0,3.9,11.5,426.5,565.24,467.29
2016,12,20,11,0,837.0,68.0,3.9,12.0,446.0,612.92,506.21
2016,12,20,11,15,843.5,69.0,3.8,12.0,459.0,651.47,537.84
2016,12,20,11,30,850.0,70.0,3.7,12.0,472.0,692.47,569.58
2016,12,20,11,45,666.0,117.0,3.65,12.5,434.5,652.21,536.07
2016,12,20,12,0,482.0,164.0,3.6,13.0,397.0,579.05,476.07
2016,12,20,12,15,667.5,117.5,3.6,13.0,438.0,703.35,575.54
2016,12,20,12,30,853.0,71.0,3.6,13.0,479.0,810.59,655.57
2016,12,20,12,45,651.0,117.0,3.6,13.0,425.0,728.12,593.17
2016,12,20,13,0,449.0,163.0,3.6,13.0,371.0,611.79,502.88
2016,12,20,13,15,631.5,117.5,3.55,13.0,399.0,739.47,603.82
2016,12,20,13,30,814.0,72.0,3.5,13.0,427.0,852.02,687.37
2016,12,20,13,45,800.5,70.5,3.5,13.0,404.0,845.83,682.67
2016,12,20,14,0,787.0,69.0,3.5,13.0,381.0,836.2,676.41
2016,12,20,14,15,768.0,66.5,3.45,13.0,352.5,816.94,662.69
2016,12,20,14,30,749.0,64.0,3.4,13.0,324.0,794.58,646.51
2016,12,20,14,45,722.5,61.0,3.35,13.0,290.5,761.93,622.23
2016,12,20,15,0,696.0,58.0,3.3,13.0,257.0,726.78,595.43
2016,12,20,15,15,653.5,54.0,3.1,12.5,219.5,674.23,554.66
2016,12,20,15,30,611.0,50.0,2.9,12.0,182.0,628.39,517.56
2016,12,20,15,45,549.0,43.5,2.75,11.5,143.5,555.48,457.46
2016,12,20,16,0,487.0,37.0,2.6,11.0,105.0,483.99,395.42
2016,12,20,16,15,375.0,28.5,2.6,10.5,70.0,373.92,292.82
2016,12,20,16,30,263.0,20.0,2.6,10.0,35.0,254.09,70.67
2016,12,20,16,45,131.5,10.0,2.65,9.5,17.5,100.57,0.0
2016,12,20,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,21,7,45,183.5,15.0,4.0,8.5,33.0,12.08,0.0
2016,12,21,8,0,367.0,30.0,4.2,9.0,66.0,24.8,15.0
2016,12,21,8,15,452.0,37.0,4.35,9.0,103.0,37.29,21.32
2016,12,21,8,30,537.0,44.0,4.5,9.0,140.0,80.9,43.44
2016,12,21,8,45,591.5,49.0,4.7,9.5,178.5,128.64,78.45
2016,12,21,9,0,646.0,54.0,4.9,10.0,217.0,183.98,125.43
2016,12,21,9,15,681.5,57.5,4.9,10.5,253.0,237.23,174.15
2016,12,21,9,30,717.0,61.0,4.9,11.0,289.0,293.85,226.51
2016,12,21,9,45,747.5,62.5,4.9,11.5,321.0,349.66,277.98
2016,12,21,10,0,778.0,64.0,4.9,12.0,353.0,407.55,330.22
2016,12,21,10,15,795.0,65.5,4.75,12.0,379.5,460.75,377.94
2016,12,21,10,30,812.0,67.0,4.6,12.0,406.0,514.0,424.37
2016,12,21,10,45,824.5,68.0,4.45,12.5,426.0,563.87,465.93
2016,12,21,11,0,837.0,69.0,4.3,13.0,446.0,612.79,505.39
2016,12,21,11,15,844.0,69.5,4.1,13.0,459.5,656.27,540.23
2016,12,21,11,30,851.0,70.0,3.9,13.0,473.0,692.07,567.85
2016,12,21,11,45,856.0,70.0,3.7,13.5,479.0,728.76,593.53
2016,12,21,12,0,861.0,70.0,3.5,14.0,485.0,763.02,616.95
2016,12,21,12,15,861.5,70.0,3.45,14.0,484.0,791.06,637.33
2016,12,21,12,30,862.0,70.0,3.4,14.0,483.0,816.1,655.51
2016,12,21,12,45,856.5,70.0,3.35,14.5,474.0,832.93,666.45
2016,12,21,13,0,851.0,70.0,3.3,15.0,465.0,855.37,681.56
2016,12,21,13,15,843.5,69.0,3.3,15.0,449.0,862.6,687.18
2016,12,21,13,30,836.0,68.0,3.3,15.0,433.0,866.29,690.48
2016,12,21,13,45,824.5,66.5,3.3,15.0,410.5,862.15,688.22
2016,12,21,14,0,813.0,65.0,3.3,15.0,388.0,854.54,683.52
2016,12,21,14,15,794.5,63.0,3.25,14.5,359.5,836.49,672.12
2016,12,21,14,30,776.0,61.0,3.2,14.0,331.0,815.26,658.21
2016,12,21,14,45,749.5,58.0,3.15,14.0,297.0,782.52,634.14
2016,12,21,15,0,723.0,55.0,3.1,14.0,263.0,747.23,607.55
2016,12,21,15,15,682.0,51.5,2.95,13.5,225.5,696.39,568.74
2016,12,21,15,30,641.0,48.0,2.8,13.0,188.0,644.1,527.26
2016,12,21,15,45,576.5,42.5,2.7,12.5,148.5,568.97,466.17
2016,12,21,16,0,512.0,37.0,2.6,12.0,109.0,504.42,410.11
2016,12,21,16,15,401.0,28.5,2.7,11.5,73.0,394.25,308.54
2016,12,21,16,30,290.0,20.0,2.8,11.0,37.0,275.16,91.46
2016,12,21,16,45,145.0,10.0,2.9,11.0,18.5,110.19,0.0
2016,12,21,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,15.0,3.05,7.5,34.5,12.13,0.0
2016,12,22,8,0,408.0,30.0,3.0,8.0,69.0,24.95,15.12
2016,12,22,8,15,495.5,37.0,2.95,8.0,108.5,36.94,21.39
2016,12,22,8,30,583.0,44.0,2.9,8.0,148.0,83.21,44.11
2016,12,22,8,45,637.0,49.0,2.85,8.5,187.5,135.3,82.28
2016,12,22,9,0,691.0,54.0,2.8,9.0,227.0,191.46,129.8
2016,12,22,9,15,725.5,57.0,2.55,9.5,264.0,246.59,179.99
2016,12,22,9,30,760.0,60.0,2.3,10.0,301.0,304.9,233.34
2016,12,22,9,45,784.0,62.5,2.1,10.5,333.5,361.71,284.93
2016,12,22,10,0,808.0,65.0,1.9,11.0,366.0,419.88,336.07
2016,12,22,10,15,824.0,67.0,1.8,11.5,392.5,474.77,383.12
2016,12,22,10,30,840.0,69.0,1.7,12.0,419.0,529.58,428.33
2016,12,22,10,45,851.0,70.0,1.6,12.5,439.5,580.05,468.51
2016,12,22,11,0,862.0,71.0,1.5,13.0,460.0,629.36,506.31
2016,12,22,11,15,869.0,72.0,1.55,13.0,473.5,674.63,541.93
2016,12,22,11,30,876.0,73.0,1.6,13.0,487.0,712.13,570.51
2016,12,22,11,45,879.0,73.5,1.7,13.5,493.0,749.02,596.61
2016,12,22,12,0,882.0,74.0,1.8,14.0,499.0,783.28,620.65
2016,12,22,12,15,881.5,73.5,1.8,14.0,497.5,810.72,639.96
2016,12,22,12,30,881.0,73.0,1.8,14.0,496.0,835.01,657.1
2016,12,22,12,45,879.5,72.0,1.8,14.5,487.5,854.59,669.72
2016,12,22,13,0,878.0,71.0,1.8,15.0,479.0,870.82,680.07
2016,12,22,13,15,869.5,70.0,1.65,15.0,462.5,877.42,683.31
2016,12,22,13,30,861.0,69.0,1.5,15.0,446.0,889.93,690.69
2016,12,22,13,45,849.0,67.5,1.4,15.0,422.5,885.66,686.98
2016,12,22,14,0,837.0,66.0,1.3,15.0,399.0,877.8,680.99
2016,12,22,14,15,817.0,64.0,1.25,14.5,369.5,858.49,669.01
2016,12,22,14,30,797.0,62.0,1.2,14.0,340.0,835.89,654.64
2016,12,22,14,45,767.0,59.5,1.15,14.0,305.0,800.57,629.73
2016,12,22,15,0,737.0,57.0,1.1,14.0,270.0,762.65,602.41
2016,12,22,15,15,694.5,53.0,1.1,13.5,231.0,709.64,564.79
2016,12,22,15,30,652.0,49.0,1.1,13.0,192.0,655.18,524.36
2016,12,22,15,45,585.5,43.5,1.1,12.5,152.0,578.07,464.58
2016,12,22,16,0,519.0,38.0,1.1,12.0,112.0,511.88,409.62
2016,12,22,16,15,407.0,29.5,1.15,11.5,75.0,400.58,310.57
2016,12,22,16,30,295.0,21.0,1.2,11.0,38.0,281.19,107.01
2016,12,22,16,45,147.5,10.5,1.25,11.0,19.0,112.55,0.0
2016,12,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.0,7.45,9.0,8.0,6.57,0.0
2016,12,23,8,0,0.0,16.0,7.3,9.0,16.0,13.17,5.21
2016,12,23,8,15,0.0,25.5,6.85,9.0,25.5,21.04,12.16
2016,12,23,8,30,0.0,35.0,6.4,9.0,35.0,28.92,19.27
2016,12,23,8,45,0.0,45.0,6.0,9.5,45.0,37.23,26.65
2016,12,23,9,0,0.0,55.0,5.6,10.0,55.0,45.54,33.96
2016,12,23,9,15,0.0,64.5,5.5,10.0,64.5,53.48,40.93
2016,12,23,9,30,0.0,74.0,5.4,10.0,74.0,61.52,47.92
2016,12,23,9,45,0.0,82.5,5.35,10.5,82.5,68.8,54.08
2016,12,23,10,0,0.0,91.0,5.3,11.0,91.0,76.16,60.25
2016,12,23,10,15,0.0,83.0,5.85,11.0,83.0,69.16,54.16
2016,12,23,10,30,0.0,75.0,6.4,11.0,75.0,62.22,48.12
2016,12,23,10,45,139.5,131.0,6.95,11.5,194.0,207.7,173.64
2016,12,23,11,0,279.0,187.0,7.5,12.0,313.0,372.01,312.38
2016,12,23,11,15,278.5,193.0,7.75,12.0,322.0,393.77,330.94
2016,12,23,11,30,278.0,199.0,8.0,12.0,331.0,414.9,349.03
2016,12,23,11,45,139.0,121.5,8.3,12.0,187.5,238.93,201.16
2016,12,23,12,0,0.0,44.0,8.6,12.0,44.0,36.41,25.59
2016,12,23,12,15,0.0,63.5,8.45,12.0,63.5,52.64,39.52
2016,12,23,12,30,0.0,83.0,8.3,12.0,83.0,68.93,53.44
2016,12,23,12,45,0.0,67.0,8.15,12.0,67.0,55.56,42.03
2016,12,23,13,0,0.0,51.0,8.0,12.0,51.0,42.22,30.64
2016,12,23,13,15,0.5,99.5,7.8,11.5,99.5,85.05,67.47
2016,12,23,13,30,1.0,148.0,7.6,11.0,148.0,136.16,111.29
2016,12,23,13,45,112.5,157.5,7.45,11.0,202.0,284.77,241.64
2016,12,23,14,0,224.0,167.0,7.3,11.0,256.0,423.66,361.04
2016,12,23,14,15,212.0,157.5,7.2,11.0,237.0,385.52,329.5
2016,12,23,14,30,200.0,148.0,7.1,11.0,218.0,366.16,313.4
2016,12,23,14,45,192.0,133.5,7.05,11.0,195.5,342.5,293.7
2016,12,23,15,0,184.0,119.0,7.0,11.0,173.0,318.25,273.16
2016,12,23,15,15,169.0,103.5,6.9,10.5,147.5,285.8,245.46
2016,12,23,15,30,154.0,88.0,6.8,10.0,122.0,253.18,216.93
2016,12,23,15,45,132.5,71.0,6.7,10.0,96.5,212.36,180.16
2016,12,23,16,0,111.0,54.0,6.6,10.0,71.0,187.2,155.65
2016,12,23,16,15,67.5,38.0,6.55,9.5,47.5,115.51,90.16
2016,12,23,16,30,24.0,22.0,6.5,9.0,24.0,53.65,18.99
2016,12,23,16,45,12.0,11.0,6.45,9.0,12.0,17.83,0.0
2016,12,23,17,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,7.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,6.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,7,45,208.5,14.0,6.0,6.5,34.0,11.31,0.0
2016,12,24,8,0,417.0,28.0,6.1,7.0,68.0,23.25,13.57
2016,12,24,8,15,505.0,35.0,6.15,7.0,107.0,35.57,25.94
2016,12,24,8,30,593.0,42.0,6.2,7.0,146.0,81.71,43.24
2016,12,24,8,45,649.5,46.0,6.3,7.5,186.0,131.51,78.98
2016,12,24,9,0,706.0,50.0,6.4,8.0,226.0,187.74,126.81
2016,12,24,9,15,740.5,53.0,6.35,8.0,263.0,243.6,178.9
2016,12,24,9,30,775.0,56.0,6.3,8.0,300.0,302.63,234.94
2016,12,24,9,45,801.0,58.0,6.3,8.5,333.0,360.41,289.54
2016,12,24,10,0,827.0,60.0,6.3,9.0,366.0,419.74,344.43
2016,12,24,10,15,843.0,61.5,6.2,9.0,393.0,475.04,395.36
2016,12,24,10,30,859.0,63.0,6.1,9.0,420.0,527.46,442.68
2016,12,24,10,45,869.5,64.0,6.1,9.5,440.5,577.79,486.37
2016,12,24,11,0,880.0,65.0,6.1,10.0,461.0,626.91,527.88
2016,12,24,11,15,886.5,65.5,6.05,10.0,474.5,671.33,565.51
2016,12,24,11,30,893.0,66.0,6.0,10.0,488.0,713.72,599.66
2016,12,24,11,45,896.0,66.5,5.95,10.0,494.5,751.29,628.73
2016,12,24,12,0,899.0,67.0,5.9,10.0,501.0,786.18,655.58
2016,12,24,12,15,899.0,67.0,5.85,10.0,499.5,815.22,677.8
2016,12,24,12,30,899.0,67.0,5.8,10.0,498.0,841.12,697.6
2016,12,24,12,45,889.0,68.5,5.8,10.5,488.5,857.17,708.8
2016,12,24,13,0,879.0,70.0,5.8,11.0,479.0,869.57,717.32
2016,12,24,13,15,871.5,69.0,5.75,11.0,463.0,877.28,723.46
2016,12,24,13,30,864.0,68.0,5.7,11.0,447.0,890.94,734.28
2016,12,24,13,45,852.0,66.5,5.7,11.0,424.0,886.91,731.95
2016,12,24,14,0,840.0,65.0,5.7,11.0,401.0,879.29,727.01
2016,12,24,14,15,822.0,63.0,5.65,10.5,372.0,862.01,715.72
2016,12,24,14,30,804.0,61.0,5.6,10.0,343.0,841.44,701.7
2016,12,24,14,45,778.0,58.0,5.6,10.0,308.5,809.19,677.16
2016,12,24,15,0,752.0,55.0,5.6,10.0,274.0,774.27,649.88
2016,12,24,15,15,711.0,51.5,5.4,9.5,235.5,723.2,609.1
2016,12,24,15,30,670.0,48.0,5.2,9.0,197.0,670.58,565.56
2016,12,24,15,45,607.5,42.5,5.05,8.5,157.0,596.57,502.92
2016,12,24,16,0,545.0,37.0,4.9,8.0,117.0,523.06,437.67
2016,12,24,16,15,433.5,29.5,4.85,7.5,79.5,421.85,341.76
2016,12,24,16,30,322.0,22.0,4.8,7.0,42.0,305.11,149.17
2016,12,24,16,45,161.0,11.0,4.75,7.0,21.0,122.89,0.0
2016,12,24,17,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,7,45,203.5,14.0,1.95,5.5,33.0,11.32,0.0
2016,12,25,8,0,407.0,28.0,2.1,6.0,66.0,23.24,13.6
2016,12,25,8,15,495.5,35.0,2.3,6.0,105.0,31.89,22.82
2016,12,25,8,30,584.0,42.0,2.5,6.0,144.0,79.82,42.43
2016,12,25,8,45,639.0,46.5,2.7,6.5,184.0,129.25,77.65
2016,12,25,9,0,694.0,51.0,2.9,7.0,224.0,184.98,124.73
2016,12,25,9,15,728.5,54.5,3.05,7.0,261.0,240.61,176.11
2016,12,25,9,30,763.0,58.0,3.2,7.0,298.0,299.47,231.37
2016,12,25,9,45,779.5,62.0,3.35,7.5,329.5,355.2,283.73
2016,12,25,10,0,796.0,66.0,3.5,8.0,361.0,411.56,335.46
2016,12,25,10,15,812.0,68.0,3.55,8.5,387.5,465.96,384.07
2016,12,25,10,30,828.0,70.0,3.6,9.0,414.0,520.33,431.2
2016,12,25,10,45,511.0,133.0,3.7,9.5,349.0,442.96,369.6
2016,12,25,11,0,194.0,196.0,3.8,10.0,284.0,316.67,264.21
2016,12,25,11,15,250.5,195.5,3.85,10.0,312.0,376.97,315.37
2016,12,25,11,30,307.0,195.0,3.9,10.0,340.0,429.89,359.7
2016,12,25,11,45,257.5,204.0,3.95,10.0,327.0,418.59,349.89
2016,12,25,12,0,208.0,213.0,4.0,10.0,314.0,387.93,324.52
2016,12,25,12,15,176.0,214.0,4.0,10.0,299.5,373.07,312.05
2016,12,25,12,30,144.0,215.0,4.0,10.0,285.0,355.98,297.55
2016,12,25,12,45,142.0,212.0,4.0,10.5,279.5,357.71,298.75
2016,12,25,13,0,140.0,209.0,4.0,11.0,274.0,359.01,299.53
2016,12,25,13,15,171.0,200.5,4.0,11.0,277.5,382.15,319.81
2016,12,25,13,30,202.0,192.0,4.0,11.0,281.0,405.51,340.19
2016,12,25,13,45,204.0,180.5,4.0,11.0,266.5,398.31,334.98
2016,12,25,14,0,206.0,169.0,4.0,11.0,252.0,390.27,329.18
2016,12,25,14,15,199.0,158.0,3.95,10.5,233.5,373.92,316.75
2016,12,25,14,30,192.0,147.0,3.9,10.0,215.0,356.94,303.63
2016,12,25,14,45,187.0,132.5,3.9,10.0,193.5,335.99,286.61
2016,12,25,15,0,182.0,118.0,3.9,10.0,172.0,314.38,268.69
2016,12,25,15,15,171.0,102.5,3.8,9.5,147.5,302.97,258.84
2016,12,25,15,30,160.0,87.0,3.7,9.0,123.0,272.92,232.98
2016,12,25,15,45,143.5,70.5,3.6,9.0,98.0,236.19,200.18
2016,12,25,16,0,127.0,54.0,3.5,9.0,73.0,199.21,166.29
2016,12,25,16,15,87.5,38.5,3.55,8.5,49.5,146.17,116.38
2016,12,25,16,30,48.0,23.0,3.6,8.0,26.0,73.45,34.87
2016,12,25,16,45,24.0,11.5,3.7,7.5,13.0,26.77,0.0
2016,12,25,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,12,26,7,45,212.0,13.5,4.55,3.5,33.0,10.91,0.0
2016,12,26,8,0,424.0,27.0,4.6,4.0,66.0,24.46,14.63
2016,12,26,8,15,511.5,34.0,4.6,4.5,105.5,32.5,23.47
2016,12,26,8,30,599.0,41.0,4.6,5.0,145.0,78.7,41.41
2016,12,26,8,45,650.0,46.0,4.6,5.5,184.5,128.89,77.28
2016,12,26,9,0,701.0,51.0,4.6,6.0,224.0,184.91,125.01
2016,12,26,9,15,736.0,54.0,4.55,6.5,261.5,240.57,176.5
2016,12,26,9,30,771.0,57.0,4.5,7.0,299.0,299.49,231.82
2016,12,26,9,45,791.5,60.5,4.45,7.5,331.5,356.62,285.6
2016,12,26,10,0,812.0,64.0,4.4,8.0,364.0,414.81,339.05
2016,12,26,10,15,828.0,65.5,4.3,8.0,391.0,469.52,388.82
2016,12,26,10,30,844.0,67.0,4.2,8.0,418.0,524.15,437.1
2016,12,26,10,45,854.0,68.5,4.15,8.5,438.5,575.0,480.25
2016,12,26,11,0,864.0,70.0,4.1,9.0,459.0,624.65,521.1
2016,12,26,11,15,870.5,70.5,3.95,9.0,473.0,664.43,553.91
2016,12,26,11,30,877.0,71.0,3.8,9.0,487.0,706.46,586.95
2016,12,26,11,45,880.5,71.5,3.7,9.5,493.0,744.1,613.9
2016,12,26,12,0,884.0,72.0,3.6,10.0,499.0,779.16,638.57
2016,12,26,12,15,883.0,72.0,3.45,10.0,498.0,807.26,658.7
2016,12,26,12,30,882.0,72.0,3.3,10.0,497.0,832.22,676.4
2016,12,26,12,45,878.0,71.0,3.2,10.5,488.0,850.12,687.87
2016,12,26,13,0,874.0,70.0,3.1,11.0,479.0,864.56,696.84
2016,12,26,13,15,866.0,69.5,2.95,11.0,463.0,872.64,702.13
2016,12,26,13,30,858.0,69.0,2.8,11.0,447.0,886.68,711.84
2016,12,26,13,45,845.0,67.5,2.7,11.0,424.0,881.94,708.25
2016,12,26,14,0,832.0,66.0,2.6,11.0,401.0,873.6,702.26
2016,12,26,14,15,813.0,64.0,2.55,11.0,372.0,855.63,689.67
2016,12,26,14,30,794.0,62.0,2.5,11.0,343.0,834.38,674.59
2016,12,26,14,45,766.5,59.5,2.45,11.0,308.5,801.71,650.76
2016,12,26,15,0,739.0,57.0,2.4,11.0,274.0,766.38,624.4
2016,12,26,15,15,699.0,53.0,2.4,10.5,236.0,715.81,586.99
2016,12,26,15,30,659.0,49.0,2.4,10.0,198.0,663.7,546.73
2016,12,26,15,45,597.0,43.5,2.4,9.5,158.0,590.35,487.74
2016,12,26,16,0,535.0,38.0,2.4,9.0,118.0,517.45,425.96
2016,12,26,16,15,430.0,30.0,2.5,8.5,80.5,420.65,338.15
2016,12,26,16,30,325.0,22.0,2.6,8.0,43.0,310.51,174.4
2016,12,26,16,45,162.5,11.0,2.75,7.5,21.5,124.39,0.0
2016,12,26,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,27,7,45,179.0,14.5,2.6,5.5,31.0,11.73,0.0
2016,12,27,8,0,358.0,29.0,2.6,6.0,62.0,24.03,14.1
2016,12,27,8,15,447.5,37.0,2.7,6.0,100.0,31.15,22.13
2016,12,27,8,30,537.0,45.0,2.8,6.0,138.0,74.73,40.34
2016,12,27,8,45,596.5,49.5,2.95,6.5,177.5,122.17,73.58
2016,12,27,9,0,656.0,54.0,3.1,7.0,217.0,177.92,120.15
2016,12,27,9,15,692.5,58.0,3.0,7.5,253.5,232.29,169.67
2016,12,27,9,30,729.0,62.0,2.9,8.0,290.0,290.21,223.12
2016,12,27,9,45,757.5,64.0,2.85,8.5,323.0,346.48,275.07
2016,12,27,10,0,786.0,66.0,2.8,9.0,356.0,404.69,327.48
2016,12,27,10,15,803.0,67.5,2.85,9.5,383.0,458.59,375.28
2016,12,27,10,30,820.0,69.0,2.9,10.0,410.0,512.57,421.71
2016,12,27,10,45,830.0,71.0,2.95,10.5,430.5,562.92,463.9
2016,12,27,11,0,840.0,73.0,3.0,11.0,451.0,612.16,504.0
2016,12,27,11,15,847.0,73.5,3.1,11.0,465.0,656.36,540.38
2016,12,27,11,30,854.0,74.0,3.2,11.0,479.0,698.66,574.38
2016,12,27,11,45,858.0,74.5,3.35,11.5,485.5,736.65,602.3
2016,12,27,12,0,862.0,75.0,3.5,12.0,492.0,772.13,628.19
2016,12,27,12,15,637.0,127.5,3.45,12.0,435.0,685.55,562.02
2016,12,27,12,30,412.0,180.0,3.4,12.0,378.0,570.78,470.03
2016,12,27,12,45,468.5,164.0,3.4,12.0,386.0,614.81,506.9
2016,12,27,13,0,525.0,148.0,3.4,12.0,394.0,658.49,542.36
2016,12,27,13,15,500.5,147.5,3.35,12.0,375.5,648.0,534.12
2016,12,27,13,30,476.0,147.0,3.3,12.0,357.0,634.78,524.09
2016,12,27,13,45,457.5,142.0,3.25,12.5,335.5,619.04,511.4
2016,12,27,14,0,439.0,137.0,3.2,13.0,314.0,601.07,496.95
2016,12,27,14,15,428.5,128.0,3.2,12.5,290.5,583.36,484.87
2016,12,27,14,30,418.0,119.0,3.2,12.0,267.0,563.71,471.01
2016,12,27,14,45,392.0,112.0,3.2,12.0,240.0,530.94,445.19
2016,12,27,15,0,366.0,105.0,3.2,12.0,213.0,497.07,417.97
2016,12,27,15,15,340.5,93.0,3.1,11.5,183.0,456.17,385.01
2016,12,27,15,30,315.0,81.0,3.0,11.0,153.0,414.72,350.52
2016,12,27,15,45,281.5,67.0,2.95,10.5,122.0,363.54,306.72
2016,12,27,16,0,248.0,53.0,2.9,10.0,91.0,312.92,261.66
2016,12,27,16,15,185.5,39.0,2.95,9.5,62.0,240.94,195.06
2016,12,27,16,30,123.0,25.0,3.0,9.0,33.0,163.25,95.24
2016,12,27,16,45,61.5,12.5,3.05,9.0,16.5,54.28,0.0
2016,12,27,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,13.0,4.25,5.5,32.5,11.43,0.0
2016,12,28,8,0,425.0,26.0,4.4,6.0,65.0,23.52,13.59
2016,12,28,8,15,512.5,33.0,4.4,6.0,104.0,29.58,20.69
2016,12,28,8,30,600.0,40.0,4.4,6.0,143.0,75.35,39.03
2016,12,28,8,45,656.0,44.0,4.4,6.5,183.5,125.15,73.58
2016,12,28,9,0,712.0,48.0,4.4,7.0,224.0,181.35,120.75
2016,12,28,9,15,746.0,51.0,4.35,7.5,261.0,237.3,172.27
2016,12,28,9,30,780.0,54.0,4.3,8.0,298.0,296.41,227.59
2016,12,28,9,45,807.5,55.0,4.3,9.0,331.5,353.96,281.01
2016,12,28,10,0,835.0,56.0,4.3,10.0,365.0,411.98,333.59
2016,12,28,10,15,850.5,57.5,4.3,10.5,392.0,466.87,382.85
2016,12,28,10,30,866.0,59.0,4.3,11.0,419.0,521.58,430.44
2016,12,28,10,45,876.5,60.0,4.35,11.5,440.0,572.45,473.71
2016,12,28,11,0,887.0,61.0,4.4,12.0,461.0,622.11,514.8
2016,12,28,11,15,893.0,61.5,4.35,12.0,474.5,666.78,551.54
2016,12,28,11,30,899.0,62.0,4.3,12.0,488.0,709.37,584.77
2016,12,28,11,45,902.0,62.0,4.25,12.5,494.5,746.87,611.54
2016,12,28,12,0,905.0,62.0,4.2,13.0,501.0,781.68,636.0
2016,12,28,12,15,904.5,62.0,4.1,13.0,500.0,810.84,657.15
2016,12,28,12,30,904.0,62.0,4.0,13.0,499.0,836.82,675.94
2016,12,28,12,45,898.0,62.5,3.95,13.5,490.5,855.49,688.31
2016,12,28,13,0,892.0,63.0,3.9,14.0,482.0,870.61,698.15
2016,12,28,13,15,884.5,62.5,3.8,14.0,466.5,879.5,704.55
2016,12,28,13,30,877.0,62.0,3.7,14.0,451.0,884.78,708.45
2016,12,28,13,45,865.5,60.5,3.65,14.0,428.5,881.48,706.49
2016,12,28,14,0,854.0,59.0,3.6,14.0,406.0,874.62,702.06
2016,12,28,14,15,837.0,57.5,3.5,13.5,377.5,859.32,692.44
2016,12,28,14,30,820.0,56.0,3.4,13.0,349.0,840.83,680.36
2016,12,28,14,45,795.0,53.5,3.3,13.0,315.0,820.12,665.09
2016,12,28,15,0,770.0,51.0,3.2,13.0,281.0,786.99,640.04
2016,12,28,15,15,733.0,48.0,3.0,12.5,243.0,740.2,604.49
2016,12,28,15,30,696.0,45.0,2.8,12.0,205.0,691.76,566.28
2016,12,28,15,45,638.0,40.0,2.65,11.5,164.5,621.84,509.82
2016,12,28,16,0,580.0,35.0,2.5,11.0,124.0,552.33,450.86
2016,12,28,16,15,481.0,28.0,2.5,10.5,86.0,449.77,360.22
2016,12,28,16,30,382.0,21.0,2.5,10.0,48.0,346.07,214.48
2016,12,28,16,45,191.0,10.5,2.55,10.0,24.0,144.67,0.0
2016,12,28,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,190.5,14.5,5.3,6.5,31.5,11.77,0.0
2016,12,29,8,0,381.0,29.0,5.5,7.0,63.0,24.13,13.95
2016,12,29,8,15,474.0,36.5,5.5,7.0,102.5,30.02,20.97
2016,12,29,8,30,567.0,44.0,5.5,7.0,142.0,73.44,38.71
2016,12,29,8,45,623.0,49.5,5.5,7.5,182.0,122.98,73.02
2016,12,29,9,0,679.0,55.0,5.5,8.0,222.0,180.5,121.06
2016,12,29,9,15,716.0,59.0,5.5,8.5,260.0,236.33,172.08
2016,12,29,9,30,753.0,63.0,5.5,9.0,298.0,295.76,227.41
2016,12,29,9,45,762.5,69.0,5.55,9.5,329.0,350.59,279.38
2016,12,29,10,0,772.0,75.0,5.6,10.0,360.0,405.37,330.17
2016,12,29,10,15,790.5,77.0,5.5,10.5,388.0,460.07,379.3
2016,12,29,10,30,809.0,79.0,5.4,11.0,416.0,515.06,427.21
2016,12,29,10,45,825.5,79.5,5.3,11.5,438.0,567.33,471.56
2016,12,29,11,0,842.0,80.0,5.2,12.0,460.0,619.04,514.18
2016,12,29,11,15,849.0,81.0,4.95,12.0,474.0,664.24,550.92
2016,12,29,11,30,856.0,82.0,4.7,12.0,488.0,707.55,585.15
2016,12,29,11,45,861.5,81.5,4.5,12.5,495.0,745.94,612.18
2016,12,29,12,0,867.0,81.0,4.3,13.0,502.0,781.86,636.73
2016,12,29,12,15,866.5,81.0,4.05,13.0,501.0,810.94,656.95
2016,12,29,12,30,866.0,81.0,3.8,13.0,500.0,836.89,674.96
2016,12,29,12,45,871.0,77.5,3.6,13.5,493.5,859.98,689.7
2016,12,29,13,0,876.0,74.0,3.4,14.0,487.0,879.82,701.91
2016,12,29,13,15,868.0,73.5,3.3,14.0,471.0,888.66,708.06
2016,12,29,13,30,860.0,73.0,3.2,14.0,455.0,893.82,711.72
2016,12,29,13,45,847.0,71.5,3.1,14.0,432.0,889.48,708.63
2016,12,29,14,0,834.0,70.0,3.0,14.0,409.0,881.5,703.05
2016,12,29,14,15,815.0,67.5,2.9,14.0,380.0,863.18,689.98
2016,12,29,14,30,796.0,65.0,2.8,14.0,351.0,841.53,674.44
2016,12,29,14,45,768.0,62.5,2.7,14.0,316.5,808.61,650.36
2016,12,29,15,0,740.0,60.0,2.6,14.0,282.0,772.96,623.78
2016,12,29,15,15,699.5,56.0,2.45,13.5,243.5,722.02,585.69
2016,12,29,15,30,659.0,52.0,2.3,13.0,205.0,669.44,544.95
2016,12,29,15,45,594.0,47.0,2.15,12.5,164.5,602.68,491.41
2016,12,29,16,0,529.0,42.0,2.0,12.0,124.0,529.3,430.11
2016,12,29,16,15,425.0,33.5,2.05,11.5,86.0,422.83,338.24
2016,12,29,16,30,321.0,25.0,2.1,11.0,48.0,316.04,203.48
2016,12,29,16,45,160.5,12.5,2.15,10.5,24.0,124.95,0.0
2016,12,29,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,111.5,15.5,1.7,8.5,26.0,12.09,0.0
2016,12,30,8,0,223.0,31.0,1.6,9.0,52.0,24.06,13.76
2016,12,30,8,15,292.0,43.5,1.5,9.0,85.0,33.5,23.89
2016,12,30,8,30,361.0,56.0,1.4,9.0,118.0,67.91,40.8
2016,12,30,8,45,399.0,67.5,1.35,9.5,152.5,107.81,69.36
2016,12,30,9,0,437.0,79.0,1.3,10.0,187.0,152.31,106.02
2016,12,30,9,15,468.0,87.0,1.2,10.5,219.5,196.48,144.77
2016,12,30,9,30,499.0,95.0,1.1,11.0,252.0,243.91,186.82
2016,12,30,9,45,532.5,100.0,1.05,11.5,283.0,296.51,232.72
2016,12,30,10,0,566.0,105.0,1.0,12.0,314.0,348.57,277.29
2016,12,30,10,15,591.5,105.5,1.15,12.0,338.0,395.33,318.03
2016,12,30,10,30,617.0,106.0,1.3,12.0,362.0,443.41,359.13
2016,12,30,10,45,613.0,115.0,1.45,12.5,380.5,484.39,393.02
2016,12,30,11,0,609.0,124.0,1.6,13.0,399.0,523.56,424.65
2016,12,30,11,15,616.0,126.0,1.7,13.0,412.0,561.06,455.09
2016,12,30,11,30,623.0,128.0,1.8,13.0,425.0,597.32,484.1
2016,12,30,11,45,731.5,104.5,1.9,13.5,457.5,679.03,547.41
2016,12,30,12,0,840.0,81.0,2.0,14.0,490.0,760.5,606.33
2016,12,30,12,15,839.5,81.0,2.05,14.0,489.5,788.85,626.45
2016,12,30,12,30,839.0,81.0,2.1,14.0,489.0,814.17,644.94
2016,12,30,12,45,834.5,81.0,2.2,14.0,481.0,832.95,659.28
2016,12,30,13,0,830.0,81.0,2.3,14.0,473.0,848.35,671.37
2016,12,30,13,15,822.0,80.0,2.4,14.0,457.5,855.99,678.06
2016,12,30,13,30,814.0,79.0,2.5,14.0,442.0,860.08,682.41
2016,12,30,13,45,800.5,77.5,2.65,14.0,420.0,855.04,680.68
2016,12,30,14,0,787.0,76.0,2.8,14.0,398.0,846.49,676.46
2016,12,30,14,15,768.0,73.5,2.9,13.5,369.5,828.26,665.98
2016,12,30,14,30,749.0,71.0,3.0,13.0,341.0,806.81,652.93
2016,12,30,14,45,720.0,68.5,3.2,13.0,307.5,773.26,629.76
2016,12,30,15,0,691.0,66.0,3.4,13.0,274.0,744.47,609.41
2016,12,30,15,15,650.0,61.5,3.5,12.5,236.5,693.74,571.82
2016,12,30,15,30,609.0,57.0,3.6,12.0,199.0,641.79,531.68
2016,12,30,15,45,538.0,51.5,3.7,11.5,159.5,562.57,467.88
2016,12,30,16,0,467.0,46.0,3.8,11.0,120.0,484.53,402.08
2016,12,30,16,15,365.0,36.5,3.85,10.5,83.5,379.86,309.86
2016,12,30,16,30,263.0,27.0,3.9,10.0,47.0,276.29,186.47
2016,12,30,16,45,131.5,13.5,4.0,10.0,23.5,105.35,0.0
2016,12,30,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
